Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,7,45,168.0,13.5,2.3,2.5,26.5,10.62,0.0
2016,1,1,8,0,336.0,27.0,2.3,3.0,53.0,22.5,11.07
2016,1,1,8,15,440.0,35.5,2.35,3.5,92.0,29.62,20.69
2016,1,1,8,30,544.0,44.0,2.4,4.0,131.0,42.7,27.5
2016,1,1,8,45,601.0,50.5,2.45,4.5,171.0,89.71,50.28
2016,1,1,9,0,658.0,57.0,2.5,5.0,211.0,143.71,89.91
2016,1,1,9,15,698.0,61.0,2.5,5.5,249.0,198.93,137.57
2016,1,1,9,30,738.0,65.0,2.5,6.0,287.0,259.67,192.85
2016,1,1,9,45,769.5,67.5,2.5,6.5,322.0,318.87,247.81
2016,1,1,10,0,801.0,70.0,2.5,7.0,357.0,380.82,304.45
2016,1,1,10,15,819.0,72.0,2.5,7.0,385.0,438.85,357.46
2016,1,1,10,30,837.0,74.0,2.5,7.0,413.0,497.48,409.53
2016,1,1,10,45,847.0,76.0,2.5,7.5,435.0,552.1,456.15
2016,1,1,11,0,857.0,78.0,2.5,8.0,457.0,605.92,500.61
2016,1,1,11,15,864.5,79.0,2.45,8.0,472.0,656.03,541.57
2016,1,1,11,30,872.0,80.0,2.4,8.0,487.0,704.58,580.25
2016,1,1,11,45,874.5,80.5,2.4,8.5,494.5,747.14,611.75
2016,1,1,12,0,877.0,81.0,2.4,9.0,502.0,787.26,640.03
2016,1,1,12,15,877.0,81.0,2.35,9.0,502.0,822.19,665.0
2016,1,1,12,30,877.0,81.0,2.3,9.0,502.0,854.16,687.7
2016,1,1,12,45,877.5,79.5,2.3,9.0,495.0,881.67,707.55
2016,1,1,13,0,878.0,78.0,2.3,9.0,488.0,905.94,725.14
2016,1,1,13,15,870.5,77.0,2.25,9.0,473.0,920.19,735.13
2016,1,1,13,30,863.0,76.0,2.2,9.0,458.0,930.73,742.65
2016,1,1,13,45,851.0,74.5,2.2,9.0,436.0,932.67,744.71
2016,1,1,14,0,839.0,73.0,2.2,9.0,414.0,930.82,744.24
2016,1,1,14,15,821.0,70.5,2.15,8.5,385.5,918.18,736.88
2016,1,1,14,30,803.0,68.0,2.1,8.0,357.0,901.9,726.88
2016,1,1,14,45,776.5,65.0,2.1,8.0,323.0,873.28,706.87
2016,1,1,15,0,750.0,62.0,2.1,8.0,289.0,841.45,684.02
2016,1,1,15,15,711.0,58.0,2.05,7.5,251.0,793.51,649.0
2016,1,1,15,30,672.0,54.0,2.0,7.0,213.0,743.16,610.69
2016,1,1,15,45,612.0,48.5,2.0,6.5,172.5,680.2,560.94
2016,1,1,16,0,552.0,43.0,2.0,6.0,132.0,607.8,500.84
2016,1,1,16,15,451.5,35.0,2.05,5.5,93.0,497.29,405.46
2016,1,1,16,30,351.0,27.0,2.1,5.0,54.0,387.17,272.52
2016,1,1,16,45,175.5,13.5,2.2,5.0,27.0,154.53,0.0
2016,1,1,17,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,4.0,10.5,8.26,0.0
2016,1,2,8,0,0.0,21.0,3.3,4.0,21.0,16.04,6.18
2016,1,2,8,15,0.0,37.0,3.3,4.0,37.0,27.62,18.85
2016,1,2,8,30,0.0,53.0,3.3,4.0,53.0,39.13,29.97
2016,1,2,8,45,5.0,69.0,3.35,4.5,70.5,51.92,39.82
2016,1,2,9,0,10.0,85.0,3.4,5.0,88.0,65.68,51.82
2016,1,2,9,15,15.0,99.5,3.45,5.0,104.0,79.22,63.68
2016,1,2,9,30,20.0,114.0,3.5,5.0,120.0,93.6,76.26
2016,1,2,9,45,25.0,126.5,3.55,5.5,135.0,111.19,91.5
2016,1,2,10,0,30.0,139.0,3.6,6.0,150.0,126.68,104.82
2016,1,2,10,15,37.0,151.5,3.6,6.0,166.0,143.94,119.8
2016,1,2,10,30,44.0,164.0,3.6,6.0,182.0,162.34,135.73
2016,1,2,10,45,56.0,176.0,3.6,6.5,200.0,184.12,154.27
2016,1,2,11,0,68.0,188.0,3.6,7.0,218.0,207.55,174.12
2016,1,2,11,15,128.5,197.5,3.6,7.0,256.5,273.75,230.93
2016,1,2,11,30,189.0,207.0,3.6,7.0,295.0,334.23,282.54
2016,1,2,11,45,198.5,209.5,3.6,7.0,303.5,355.36,300.43
2016,1,2,12,0,208.0,212.0,3.6,7.0,312.0,376.89,318.7
2016,1,2,12,15,324.0,193.0,3.6,7.0,349.0,477.65,403.91
2016,1,2,12,30,440.0,174.0,3.6,7.0,386.0,587.83,494.56
2016,1,2,12,45,325.0,190.0,3.65,7.5,345.0,504.22,424.83
2016,1,2,13,0,210.0,206.0,3.7,8.0,304.0,413.87,349.08
2016,1,2,13,15,161.0,200.5,3.65,8.0,274.5,371.53,313.79
2016,1,2,13,30,112.0,195.0,3.6,8.0,245.0,326.71,275.75
2016,1,2,13,45,56.0,163.5,3.6,8.0,188.5,218.04,183.79
2016,1,2,14,0,0.0,132.0,3.6,8.0,132.0,113.82,93.08
2016,1,2,14,15,76.5,142.0,3.6,8.0,170.0,219.55,187.14
2016,1,2,14,30,153.0,152.0,3.6,8.0,208.0,334.92,286.7
2016,1,2,14,45,142.5,139.5,3.6,8.0,188.0,313.37,268.38
2016,1,2,15,0,132.0,127.0,3.6,8.0,168.0,291.52,249.97
2016,1,2,15,15,122.0,111.5,3.6,7.5,145.5,265.02,227.75
2016,1,2,15,30,112.0,96.0,3.6,7.0,123.0,238.21,204.68
2016,1,2,15,45,98.5,79.0,3.65,7.0,99.5,205.09,175.13
2016,1,2,16,0,85.0,62.0,3.7,7.0,76.0,171.52,144.52
2016,1,2,16,15,58.0,45.0,3.7,6.5,53.5,125.25,101.94
2016,1,2,16,30,31.0,28.0,3.7,6.0,31.0,76.61,51.96
2016,1,2,16,45,15.5,14.0,3.75,6.0,15.5,23.74,0.0
2016,1,2,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.0,3.6,6.0,1.0,0.79,0.0
2016,1,3,8,0,0.0,2.0,3.6,6.0,2.0,1.51,0.0
2016,1,3,8,15,0.0,3.5,3.65,6.0,3.5,2.64,0.0
2016,1,3,8,30,0.0,5.0,3.7,6.0,5.0,3.78,0.0
2016,1,3,8,45,0.0,7.0,3.75,6.5,7.0,5.3,0.0
2016,1,3,9,0,0.0,9.0,3.8,7.0,9.0,6.82,0.35
2016,1,3,9,15,0.0,11.0,3.85,7.0,11.0,8.35,1.72
2016,1,3,9,30,0.0,13.0,3.9,7.0,13.0,9.88,3.07
2016,1,3,9,45,0.0,14.5,3.95,7.0,14.5,11.02,4.09
2016,1,3,10,0,0.0,16.0,4.0,7.0,16.0,12.17,5.09
2016,1,3,10,15,0.0,39.5,4.05,7.0,39.5,30.17,20.92
2016,1,3,10,30,0.0,63.0,4.1,7.0,63.0,48.29,36.75
2016,1,3,10,45,0.0,81.5,4.2,7.5,81.5,62.74,49.19
2016,1,3,11,0,0.0,100.0,4.3,8.0,100.0,77.97,62.21
2016,1,3,11,15,0.0,54.0,4.3,8.0,54.0,41.36,30.43
2016,1,3,11,30,0.0,8.0,4.3,8.0,8.0,6.09,0.0
2016,1,3,11,45,0.0,78.0,4.35,8.5,78.0,59.93,46.41
2016,1,3,12,0,0.0,148.0,4.4,9.0,148.0,121.03,98.61
2016,1,3,12,15,0.0,144.5,4.3,9.0,144.5,118.29,96.19
2016,1,3,12,30,0.0,141.0,4.2,9.0,141.0,115.57,93.88
2016,1,3,12,45,0.0,131.0,4.15,9.5,131.0,106.73,86.22
2016,1,3,13,0,0.0,121.0,4.1,10.0,121.0,97.91,78.6
2016,1,3,13,15,37.5,156.5,4.0,10.0,173.5,183.99,153.24
2016,1,3,13,30,75.0,192.0,3.9,10.0,226.0,267.15,224.08
2016,1,3,13,45,37.5,127.0,3.8,10.0,144.0,155.61,129.47
2016,1,3,14,0,0.0,62.0,3.7,10.0,62.0,47.52,35.57
2016,1,3,14,15,0.0,88.5,3.55,10.0,88.5,70.46,55.49
2016,1,3,14,30,0.0,115.0,3.4,10.0,115.0,99.83,80.81
2016,1,3,14,45,0.0,103.5,3.25,10.0,103.5,89.71,72.17
2016,1,3,15,0,0.0,92.0,3.1,10.0,92.0,79.62,63.52
2016,1,3,15,15,0.0,80.0,3.0,9.5,80.0,68.95,54.39
2016,1,3,15,30,0.0,68.0,2.9,9.0,68.0,58.26,45.11
2016,1,3,15,45,0.0,55.0,2.8,9.0,55.0,46.22,34.45
2016,1,3,16,0,0.0,42.0,2.7,9.0,42.0,33.94,23.52
2016,1,3,16,15,0.0,29.5,2.75,8.5,29.5,22.54,13.35
2016,1,3,16,30,0.0,17.0,2.8,8.0,17.0,12.94,4.07
2016,1,3,16,45,0.0,8.5,2.85,8.0,8.5,6.45,0.0
2016,1,3,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,7,45,132.0,13.5,3.65,8.5,23.5,10.62,0.0
2016,1,4,8,0,264.0,27.0,3.6,9.0,47.0,22.26,10.41
2016,1,4,8,15,364.0,36.5,3.6,9.0,83.0,30.07,20.55
2016,1,4,8,30,464.0,46.0,3.6,9.0,119.0,39.69,29.84
2016,1,4,8,45,535.5,51.0,3.6,9.5,158.5,81.33,45.5
2016,1,4,9,0,607.0,56.0,3.6,10.0,198.0,131.73,80.54
2016,1,4,9,15,442.5,86.5,3.65,10.0,199.0,163.01,115.7
2016,1,4,9,30,278.0,117.0,3.7,10.0,200.0,172.65,133.07
2016,1,4,9,45,284.5,128.5,3.75,10.5,222.5,204.64,162.21
2016,1,4,10,0,291.0,140.0,3.8,11.0,245.0,237.39,191.69
2016,1,4,10,15,190.5,157.0,3.8,11.0,228.0,221.98,181.91
2016,1,4,10,30,90.0,174.0,3.8,11.0,211.0,193.6,159.41
2016,1,4,10,45,141.0,184.0,3.85,11.5,245.5,247.22,204.55
2016,1,4,11,0,192.0,194.0,3.9,12.0,280.0,297.29,246.41
2016,1,4,11,15,116.5,193.0,3.9,12.0,245.5,260.64,215.64
2016,1,4,11,30,41.0,192.0,3.9,12.0,211.0,202.53,166.36
2016,1,4,11,45,20.5,136.5,3.95,12.0,146.0,134.27,109.13
2016,1,4,12,0,0.0,81.0,4.0,12.0,81.0,62.26,47.66
2016,1,4,12,15,2.5,123.5,4.0,12.0,125.0,100.91,80.58
2016,1,4,12,30,5.0,166.0,4.0,12.0,169.0,143.79,116.72
2016,1,4,12,45,2.5,144.5,4.0,12.0,146.0,121.68,98.05
2016,1,4,13,0,0.0,123.0,4.0,12.0,123.0,99.72,79.5
2016,1,4,13,15,0.0,72.5,3.9,12.0,72.5,55.66,42.13
2016,1,4,13,30,0.0,22.0,3.8,12.0,22.0,16.78,8.82
2016,1,4,13,45,0.0,18.5,3.75,12.0,18.5,14.1,6.53
2016,1,4,14,0,0.0,15.0,3.7,12.0,15.0,11.42,4.23
2016,1,4,14,15,0.0,14.0,3.65,12.0,14.0,10.65,3.58
2016,1,4,14,30,0.0,13.0,3.6,12.0,13.0,9.89,2.92
2016,1,4,14,45,0.0,12.0,3.6,12.0,12.0,9.12,2.26
2016,1,4,15,0,0.0,11.0,3.6,12.0,11.0,8.35,1.6
2016,1,4,15,15,0.0,9.5,3.55,12.0,9.5,7.21,0.6
2016,1,4,15,30,0.0,8.0,3.5,12.0,8.0,6.06,0.0
2016,1,4,15,45,0.0,6.5,3.5,12.0,6.5,4.92,0.0
2016,1,4,16,0,0.0,5.0,3.5,12.0,5.0,3.78,0.0
2016,1,4,16,15,0.0,3.5,3.45,12.0,3.5,2.65,0.0
2016,1,4,16,30,0.0,2.0,3.4,12.0,2.0,1.51,0.0
2016,1,4,16,45,0.0,1.0,3.4,12.0,1.0,0.75,0.0
2016,1,4,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,1.9,10.5,11.0,8.65,0.0
2016,1,5,8,0,0.0,22.0,2.0,11.0,22.0,16.73,6.36
2016,1,5,8,15,0.0,38.0,2.1,11.0,38.0,28.28,18.84
2016,1,5,8,30,0.0,54.0,2.2,11.0,54.0,39.69,29.62
2016,1,5,8,45,5.0,69.5,2.35,11.0,71.0,52.13,39.0
2016,1,5,9,0,10.0,85.0,2.5,11.0,88.0,65.49,50.47
2016,1,5,9,15,14.5,99.5,2.6,11.0,104.0,78.89,61.95
2016,1,5,9,30,19.0,114.0,2.7,11.0,120.0,93.05,74.08
2016,1,5,9,45,21.5,126.0,2.85,11.0,133.5,105.32,84.65
2016,1,5,10,0,24.0,138.0,3.0,11.0,147.0,118.03,95.55
2016,1,5,10,15,104.0,157.0,3.05,11.0,199.0,184.58,151.26
2016,1,5,10,30,184.0,176.0,3.1,11.0,251.0,249.36,205.68
2016,1,5,10,45,101.5,172.5,3.2,11.5,214.5,214.44,176.74
2016,1,5,11,0,19.0,169.0,3.3,12.0,178.0,149.37,121.57
2016,1,5,11,15,12.5,166.5,3.3,11.5,172.5,144.4,117.58
2016,1,5,11,30,6.0,164.0,3.3,11.0,167.0,138.77,112.86
2016,1,5,11,45,3.0,147.0,3.35,11.0,148.5,121.66,98.34
2016,1,5,12,0,0.0,130.0,3.4,11.0,130.0,104.41,83.67
2016,1,5,12,15,0.0,138.0,3.3,11.0,138.0,112.07,90.15
2016,1,5,12,30,0.0,146.0,3.2,11.0,146.0,120.12,96.94
2016,1,5,12,45,0.0,105.5,3.15,11.0,105.5,83.27,65.76
2016,1,5,13,0,0.0,65.0,3.1,11.0,65.0,49.86,37.3
2016,1,5,13,15,0.0,54.0,3.05,11.0,54.0,41.36,30.06
2016,1,5,13,30,0.0,43.0,3.0,11.0,43.0,32.89,22.79
2016,1,5,13,45,109.5,109.5,3.0,11.0,155.0,221.49,187.75
2016,1,5,14,0,219.0,176.0,3.0,11.0,267.0,416.63,350.43
2016,1,5,14,15,172.5,166.0,2.95,11.0,235.0,365.38,307.11
2016,1,5,14,30,126.0,156.0,2.9,11.0,203.0,313.13,263.42
2016,1,5,14,45,116.0,143.5,2.85,11.0,183.5,292.2,246.37
2016,1,5,15,0,106.0,131.0,2.8,11.0,164.0,271.07,228.76
2016,1,5,15,15,339.5,98.5,2.65,10.5,185.0,494.46,418.42
2016,1,5,15,30,573.0,66.0,2.5,10.0,206.0,677.0,560.56
2016,1,5,15,45,512.0,59.0,2.35,10.0,167.5,603.0,498.53
2016,1,5,16,0,451.0,52.0,2.2,10.0,129.0,528.77,436.03
2016,1,5,16,15,352.5,42.5,2.1,9.5,92.5,419.48,343.28
2016,1,5,16,30,254.0,33.0,2.0,9.0,56.0,317.19,239.84
2016,1,5,16,45,127.0,16.5,1.9,9.0,28.0,156.3,0.0
2016,1,5,17,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,3.1,11.0,1.0,0.79,0.0
2016,1,6,8,0,0.0,2.0,3.1,11.0,2.0,1.51,0.0
2016,1,6,8,15,0.0,4.5,3.1,11.0,4.5,3.4,0.0
2016,1,6,8,30,0.0,7.0,3.1,11.0,7.0,5.3,0.0
2016,1,6,8,45,0.0,9.0,3.1,11.0,9.0,6.82,0.23
2016,1,6,9,0,0.0,11.0,3.1,11.0,11.0,8.34,1.59
2016,1,6,9,15,0.0,13.0,3.1,11.0,13.0,9.87,2.94
2016,1,6,9,30,0.0,15.0,3.1,11.0,15.0,11.4,4.29
2016,1,6,9,45,0.0,17.5,3.15,11.0,17.5,13.31,5.95
2016,1,6,10,0,0.0,20.0,3.2,11.0,20.0,15.23,7.61
2016,1,6,10,15,236.0,77.5,3.2,11.0,174.5,182.92,149.34
2016,1,6,10,30,472.0,135.0,3.2,11.0,329.0,368.36,302.96
2016,1,6,10,45,474.0,143.0,3.25,11.0,346.5,406.82,335.94
2016,1,6,11,0,476.0,151.0,3.3,11.0,364.0,444.7,368.3
2016,1,6,11,15,323.0,181.0,3.3,11.0,328.0,391.58,325.31
2016,1,6,11,30,170.0,211.0,3.3,11.0,292.0,323.61,268.58
2016,1,6,11,45,169.5,215.0,3.35,11.0,296.5,338.44,281.3
2016,1,6,12,0,169.0,219.0,3.4,11.0,301.0,353.02,293.43
2016,1,6,12,15,255.0,208.5,3.35,11.0,332.5,437.89,364.05
2016,1,6,12,30,341.0,198.0,3.3,11.0,364.0,510.86,424.14
2016,1,6,12,45,359.5,191.5,3.3,11.0,364.5,534.08,443.16
2016,1,6,13,0,378.0,185.0,3.3,11.0,365.0,556.85,462.05
2016,1,6,13,15,410.0,173.0,3.25,11.0,363.0,606.42,501.56
2016,1,6,13,30,442.0,161.0,3.2,11.0,361.0,634.78,524.71
2016,1,6,13,45,417.5,157.0,3.15,11.0,339.0,617.65,511.44
2016,1,6,14,0,393.0,153.0,3.1,11.0,317.0,597.99,496.42
2016,1,6,14,15,270.0,155.0,3.05,10.5,264.5,466.19,391.23
2016,1,6,14,30,147.0,157.0,3.0,10.0,212.0,334.48,282.41
2016,1,6,14,45,127.5,146.0,2.95,10.0,190.5,306.63,259.6
2016,1,6,15,0,108.0,135.0,2.9,10.0,169.0,278.78,236.06
2016,1,6,15,15,97.0,118.5,2.8,10.0,146.5,250.23,211.93
2016,1,6,15,30,86.0,102.0,2.7,10.0,124.0,221.38,187.09
2016,1,6,15,45,64.5,84.5,2.65,10.0,99.5,162.99,136.57
2016,1,6,16,0,43.0,67.0,2.6,10.0,75.0,123.1,101.02
2016,1,6,16,15,23.0,49.0,2.5,9.5,53.5,83.13,65.22
2016,1,6,16,30,3.0,31.0,2.4,9.0,32.0,33.78,20.94
2016,1,6,16,45,1.5,15.5,2.35,9.0,16.0,13.08,0.0
2016,1,6,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,7,45,94.5,15.5,0.45,8.0,22.5,12.2,0.0
2016,1,7,8,0,189.0,31.0,0.4,8.0,45.0,23.44,11.5
2016,1,7,8,15,289.5,42.5,0.35,8.0,81.0,32.27,22.7
2016,1,7,8,30,390.0,54.0,0.3,8.0,117.0,44.03,33.99
2016,1,7,8,45,466.0,61.0,0.25,8.5,156.0,81.31,49.03
2016,1,7,9,0,542.0,68.0,0.2,9.0,195.0,129.54,81.53
2016,1,7,9,15,586.0,73.0,0.15,9.0,232.5,179.37,122.07
2016,1,7,9,30,630.0,78.0,0.1,9.0,270.0,234.28,169.5
2016,1,7,9,45,685.0,76.5,0.1,9.0,306.5,291.49,219.44
2016,1,7,10,0,740.0,75.0,0.1,9.0,343.0,354.46,273.84
2016,1,7,10,15,586.0,109.0,0.1,9.0,331.5,366.63,289.87
2016,1,7,10,30,432.0,143.0,0.1,9.0,320.0,355.67,285.41
2016,1,7,10,45,620.5,112.5,0.1,9.5,382.5,461.35,369.24
2016,1,7,11,0,809.0,82.0,0.1,10.0,445.0,574.92,455.67
2016,1,7,11,15,543.0,141.5,0.1,10.0,389.0,504.84,402.21
2016,1,7,11,30,277.0,201.0,0.1,10.0,333.0,399.64,321.07
2016,1,7,11,45,273.5,207.0,0.1,10.0,339.0,420.04,338.38
2016,1,7,12,0,270.0,213.0,0.1,10.0,345.0,439.63,353.4
2016,1,7,12,15,393.0,187.0,0.15,10.0,379.5,523.56,419.93
2016,1,7,12,30,516.0,161.0,0.2,10.0,414.0,634.89,503.67
2016,1,7,12,45,683.5,119.0,0.25,10.0,449.0,762.72,595.48
2016,1,7,13,0,851.0,77.0,0.3,10.0,484.0,878.59,674.12
2016,1,7,13,15,844.5,76.0,0.3,10.0,470.0,893.82,682.79
2016,1,7,13,30,838.0,75.0,0.3,10.0,456.0,905.48,690.95
2016,1,7,13,45,828.0,73.5,0.35,10.0,435.5,909.6,695.31
2016,1,7,14,0,818.0,72.0,0.4,10.0,415.0,910.08,697.48
2016,1,7,14,15,801.0,70.0,0.4,10.0,387.5,899.53,691.25
2016,1,7,14,30,784.0,68.0,0.4,10.0,360.0,885.42,682.73
2016,1,7,14,45,762.5,64.5,0.4,10.0,327.5,861.58,667.41
2016,1,7,15,0,741.0,61.0,0.4,10.0,295.0,834.57,649.62
2016,1,7,15,15,705.0,57.5,0.4,10.0,258.0,790.71,619.34
2016,1,7,15,30,669.0,54.0,0.4,10.0,221.0,744.44,586.28
2016,1,7,15,45,617.0,48.5,0.4,10.0,181.5,678.9,537.53
2016,1,7,16,0,565.0,43.0,0.4,10.0,142.0,622.69,493.11
2016,1,7,16,15,476.0,35.5,0.4,9.5,103.5,522.24,412.89
2016,1,7,16,30,387.0,28.0,0.4,9.0,65.0,425.6,319.77
2016,1,7,16,45,193.5,14.0,0.4,9.0,32.5,214.5,5.34
2016,1,7,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,11.0,1.65,7.5,11.0,8.65,0.0
2016,1,8,8,0,0.0,22.0,1.7,8.0,22.0,16.75,6.63
2016,1,8,8,15,0.5,38.5,1.8,8.0,39.0,28.63,19.45
2016,1,8,8,30,1.0,55.0,1.9,8.0,56.0,40.36,30.62
2016,1,8,8,45,8.5,71.0,2.0,8.5,73.5,53.26,40.29
2016,1,8,9,0,16.0,87.0,2.1,9.0,91.0,67.51,52.35
2016,1,8,9,15,21.0,102.0,2.1,9.0,108.0,81.76,64.61
2016,1,8,9,30,26.0,117.0,2.1,9.0,125.0,99.63,80.02
2016,1,8,9,45,28.5,129.5,2.1,9.0,139.0,113.82,92.31
2016,1,8,10,0,31.0,142.0,2.1,9.0,153.0,128.56,105.03
2016,1,8,10,15,26.0,149.5,2.1,9.0,159.5,136.22,111.7
2016,1,8,10,30,21.0,157.0,2.1,9.0,166.0,136.2,111.72
2016,1,8,10,45,10.5,139.5,2.15,9.5,144.0,116.9,95.09
2016,1,8,11,0,0.0,122.0,2.2,10.0,122.0,96.44,77.37
2016,1,8,11,15,0.0,124.5,2.2,10.0,124.5,98.74,79.27
2016,1,8,11,30,0.0,127.0,2.2,10.0,127.0,101.09,81.19
2016,1,8,11,45,38.0,170.5,2.25,10.5,189.0,180.39,148.72
2016,1,8,12,0,76.0,214.0,2.3,11.0,251.0,259.41,214.43
2016,1,8,12,15,77.5,214.5,2.3,11.0,252.5,266.68,220.3
2016,1,8,12,30,79.0,215.0,2.3,11.0,254.0,274.1,226.55
2016,1,8,12,45,132.5,214.5,2.35,11.0,278.5,344.49,285.49
2016,1,8,13,0,186.0,214.0,2.4,11.0,303.0,399.61,331.44
2016,1,8,13,15,218.5,204.5,2.4,11.0,306.5,426.51,354.15
2016,1,8,13,30,251.0,195.0,2.4,11.0,310.0,475.41,393.95
2016,1,8,13,45,125.5,141.5,2.4,11.0,199.0,274.86,230.29
2016,1,8,14,0,0.0,88.0,2.4,11.0,88.0,69.0,53.69
2016,1,8,14,15,0.0,63.0,2.4,11.0,63.0,48.29,36.17
2016,1,8,14,30,0.0,38.0,2.4,11.0,38.0,29.02,19.57
2016,1,8,14,45,0.0,34.0,2.4,11.0,34.0,25.94,16.93
2016,1,8,15,0,0.0,30.0,2.4,11.0,30.0,22.86,14.28
2016,1,8,15,15,0.0,26.5,2.35,10.5,26.5,20.18,11.97
2016,1,8,15,30,0.0,23.0,2.3,10.0,23.0,17.5,9.63
2016,1,8,15,45,0.0,18.5,2.3,10.0,18.5,14.06,6.57
2016,1,8,16,0,0.0,14.0,2.3,10.0,14.0,10.62,3.51
2016,1,8,16,15,0.0,10.0,2.35,9.5,10.0,7.58,0.78
2016,1,8,16,30,0.0,6.0,2.4,9.0,6.0,4.54,0.0
2016,1,8,16,45,0.0,3.0,2.45,9.0,3.0,2.27,0.0
2016,1,8,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,3.25,9.0,4.5,3.54,0.0
2016,1,9,8,0,0.0,9.0,3.2,9.0,9.0,6.82,0.0
2016,1,9,8,15,0.0,16.0,3.1,9.0,16.0,12.16,4.98
2016,1,9,8,30,0.0,23.0,3.0,9.0,23.0,17.51,10.06
2016,1,9,8,45,0.0,30.5,2.95,9.0,30.5,23.25,14.56
2016,1,9,9,0,0.0,38.0,2.9,9.0,38.0,29.01,19.7
2016,1,9,9,15,0.0,45.0,2.8,9.0,45.0,34.39,24.47
2016,1,9,9,30,0.0,52.0,2.7,9.0,52.0,39.79,29.2
2016,1,9,9,45,0.0,57.5,2.65,9.5,57.5,44.03,32.82
2016,1,9,10,0,0.0,63.0,2.6,10.0,63.0,48.28,36.4
2016,1,9,10,15,0.0,58.5,2.45,10.0,58.5,44.81,33.34
2016,1,9,10,30,0.0,54.0,2.3,10.0,54.0,41.34,30.3
2016,1,9,10,45,0.0,53.5,2.15,10.0,53.5,40.96,29.93
2016,1,9,11,0,0.0,53.0,2.0,10.0,53.0,40.59,29.56
2016,1,9,11,15,0.0,92.0,1.85,10.0,92.0,71.22,55.85
2016,1,9,11,30,0.0,131.0,1.7,10.0,131.0,104.53,84.11
2016,1,9,11,45,6.0,155.0,1.55,10.0,158.0,130.75,106.27
2016,1,9,12,0,12.0,179.0,1.4,10.0,185.0,158.78,129.78
2016,1,9,12,15,6.0,127.5,1.3,10.0,130.5,107.0,86.1
2016,1,9,12,30,0.0,76.0,1.2,10.0,76.0,58.38,44.68
2016,1,9,12,45,3.0,121.5,1.1,10.5,123.5,100.07,80.22
2016,1,9,13,0,6.0,167.0,1.0,11.0,171.0,147.46,119.79
2016,1,9,13,15,3.0,137.0,0.95,11.0,139.0,116.12,93.43
2016,1,9,13,30,0.0,107.0,0.9,11.0,107.0,85.5,67.65
2016,1,9,13,45,0.0,107.5,0.85,11.0,107.5,86.59,68.72
2016,1,9,14,0,0.0,108.0,0.8,11.0,108.0,87.94,69.95
2016,1,9,14,15,45.5,134.0,0.8,11.0,151.0,176.62,146.72
2016,1,9,14,30,91.0,160.0,0.8,11.0,194.0,261.73,218.17
2016,1,9,14,45,84.0,147.0,0.85,11.0,176.5,243.37,202.86
2016,1,9,15,0,77.0,134.0,0.9,11.0,159.0,224.96,187.9
2016,1,9,15,15,70.5,118.5,0.9,10.5,139.0,203.04,170.02
2016,1,9,15,30,64.0,103.0,0.9,10.0,119.0,181.04,151.65
2016,1,9,15,45,52.5,85.5,0.9,10.0,97.5,150.66,125.32
2016,1,9,16,0,41.0,68.0,0.9,10.0,76.0,119.96,98.26
2016,1,9,16,15,24.0,51.0,0.9,10.0,55.5,84.77,66.8
2016,1,9,16,30,7.0,34.0,0.9,10.0,35.0,40.39,27.16
2016,1,9,16,45,3.5,17.0,0.95,10.0,17.5,15.89,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,45,139.0,14.0,3.0,7.5,25.0,11.02,0.0
2016,1,10,8,0,278.0,28.0,3.1,8.0,50.0,23.14,11.51
2016,1,10,8,15,377.5,38.0,3.15,8.0,87.5,31.36,21.84
2016,1,10,8,30,477.0,48.0,3.2,8.0,125.0,39.63,29.96
2016,1,10,8,45,540.5,54.5,3.25,8.5,165.0,77.25,44.19
2016,1,10,9,0,604.0,61.0,3.3,9.0,205.0,127.73,77.96
2016,1,10,9,15,645.0,66.0,3.3,9.0,243.0,180.54,121.75
2016,1,10,9,30,686.0,71.0,3.3,9.0,281.0,238.03,173.22
2016,1,10,9,45,715.5,74.0,3.35,9.5,315.5,294.62,225.36
2016,1,10,10,0,745.0,77.0,3.4,10.0,350.0,353.89,279.51
2016,1,10,10,15,764.0,79.5,3.35,10.0,378.5,410.7,331.31
2016,1,10,10,30,783.0,82.0,3.3,10.0,407.0,467.94,382.2
2016,1,10,10,45,698.0,100.5,3.3,10.5,402.5,487.94,401.35
2016,1,10,11,0,613.0,119.0,3.3,11.0,398.0,497.01,410.24
2016,1,10,11,15,567.5,137.0,3.25,11.0,401.5,513.44,424.75
2016,1,10,11,30,522.0,155.0,3.2,11.0,405.0,531.94,439.89
2016,1,10,11,45,349.0,188.5,3.2,11.5,357.0,452.97,375.07
2016,1,10,12,0,176.0,222.0,3.2,12.0,309.0,359.71,297.04
2016,1,10,12,15,171.5,222.5,3.2,12.0,307.5,367.21,303.67
2016,1,10,12,30,167.0,223.0,3.2,12.0,306.0,374.03,309.33
2016,1,10,12,45,110.0,213.5,3.2,12.0,268.0,322.9,266.78
2016,1,10,13,0,53.0,204.0,3.2,12.0,230.0,248.07,204.38
2016,1,10,13,15,84.0,204.0,3.15,12.0,244.0,281.49,233.36
2016,1,10,13,30,115.0,204.0,3.1,12.0,258.0,337.41,279.99
2016,1,10,13,45,266.0,178.5,3.1,12.0,294.5,476.87,397.0
2016,1,10,14,0,417.0,153.0,3.1,12.0,331.0,620.85,513.45
2016,1,10,14,15,425.5,140.5,3.0,12.0,312.5,621.02,513.58
2016,1,10,14,30,434.0,128.0,2.9,12.0,294.0,618.97,512.92
2016,1,10,14,45,414.5,120.5,2.85,12.0,267.5,593.88,493.71
2016,1,10,15,0,395.0,113.0,2.8,12.0,241.0,567.04,472.91
2016,1,10,15,15,378.0,100.5,2.7,11.5,211.5,534.46,447.9
2016,1,10,15,30,361.0,88.0,2.6,11.0,182.0,500.41,420.76
2016,1,10,15,45,332.0,75.5,2.55,10.5,150.5,453.99,382.61
2016,1,10,16,0,303.0,63.0,2.5,10.0,119.0,407.3,342.64
2016,1,10,16,15,257.5,49.0,2.55,9.5,88.0,343.7,286.65
2016,1,10,16,30,212.0,35.0,2.6,9.0,57.0,281.68,225.38
2016,1,10,16,45,106.0,17.5,2.65,9.0,28.5,145.22,55.34
2016,1,10,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,4.5,3.2,9.0,4.5,3.54,0.0
2016,1,11,8,0,0.0,9.0,3.2,9.0,9.0,6.82,0.0
2016,1,11,8,15,0.0,15.5,3.2,9.0,15.5,11.77,4.66
2016,1,11,8,30,0.0,22.0,3.2,9.0,22.0,16.74,9.37
2016,1,11,8,45,0.0,29.5,3.2,9.0,29.5,22.48,13.89
2016,1,11,9,0,0.0,37.0,3.2,9.0,37.0,28.24,19.03
2016,1,11,9,15,0.0,44.0,3.2,9.0,44.0,33.62,23.8
2016,1,11,9,30,0.0,51.0,3.2,9.0,51.0,39.02,28.52
2016,1,11,9,45,0.0,57.0,3.25,9.5,57.0,43.65,32.48
2016,1,11,10,0,0.0,63.0,3.3,10.0,63.0,48.28,36.39
2016,1,11,10,15,0.0,76.0,3.3,10.0,76.0,58.39,45.07
2016,1,11,10,30,0.0,89.0,3.3,10.0,89.0,68.79,53.95
2016,1,11,10,45,0.0,108.0,3.3,10.5,108.0,84.41,67.12
2016,1,11,11,0,0.0,127.0,3.3,11.0,127.0,100.56,80.62
2016,1,11,11,15,0.0,116.0,3.3,11.0,116.0,91.3,72.66
2016,1,11,11,30,0.0,105.0,3.3,11.0,105.0,82.05,64.75
2016,1,11,11,45,0.0,127.0,3.3,11.0,127.0,101.11,80.88
2016,1,11,12,0,0.0,149.0,3.3,11.0,149.0,121.17,97.76
2016,1,11,12,15,418.5,115.0,3.25,11.0,323.5,481.47,404.64
2016,1,11,12,30,837.0,81.0,3.2,11.0,498.0,815.79,662.96
2016,1,11,12,45,424.0,128.5,3.2,11.5,339.5,536.83,444.75
2016,1,11,13,0,11.0,176.0,3.2,12.0,181.0,160.66,130.19
2016,1,11,13,15,5.5,123.0,3.15,12.0,125.5,104.74,83.88
2016,1,11,13,30,0.0,70.0,3.1,12.0,70.0,53.72,40.46
2016,1,11,13,45,391.0,74.5,3.1,12.0,243.0,499.8,420.82
2016,1,11,14,0,782.0,79.0,3.1,12.0,416.0,885.33,714.22
2016,1,11,14,15,765.0,77.0,3.05,12.0,389.0,874.88,703.71
2016,1,11,14,30,748.0,75.0,3.0,12.0,362.0,860.92,694.16
2016,1,11,14,45,724.5,71.5,2.95,12.0,330.0,835.43,676.0
2016,1,11,15,0,701.0,68.0,2.9,12.0,298.0,814.4,660.88
2016,1,11,15,15,666.0,64.0,2.85,11.5,262.0,771.93,630.27
2016,1,11,15,30,631.0,60.0,2.8,11.0,226.0,727.4,597.05
2016,1,11,15,45,576.5,55.0,2.75,11.0,186.5,661.54,544.77
2016,1,11,16,0,522.0,50.0,2.7,11.0,147.0,595.14,489.9
2016,1,11,16,15,439.5,41.5,2.65,11.0,109.0,499.51,409.19
2016,1,11,16,30,357.0,33.0,2.6,11.0,71.0,406.87,322.8
2016,1,11,16,45,221.0,21.5,2.6,11.0,41.5,256.1,120.44
2016,1,11,17,0,85.0,10.0,2.6,11.0,12.0,76.05,0.0
2016,1,11,17,15,42.5,5.0,2.6,10.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
