Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,7,45,143.0,13.5,3.45,8.5,25.0,10.62,0.0
2016,1,12,8,0,286.0,27.0,3.4,9.0,50.0,22.29,11.1
2016,1,12,8,15,383.0,36.0,3.35,9.0,87.0,29.7,20.34
2016,1,12,8,30,480.0,45.0,3.3,9.0,124.0,37.18,27.68
2016,1,12,8,45,544.0,50.5,3.3,9.0,163.5,71.84,40.15
2016,1,12,9,0,608.0,56.0,3.3,9.0,203.0,121.52,72.66
2016,1,12,9,15,394.5,91.5,3.3,9.0,193.0,150.5,107.06
2016,1,12,9,30,181.0,127.0,3.3,9.0,183.0,148.01,115.59
2016,1,12,9,45,191.0,140.0,3.35,9.5,205.0,175.62,140.19
2016,1,12,10,0,201.0,153.0,3.4,10.0,227.0,204.53,165.77
2016,1,12,10,15,331.5,146.5,3.4,10.0,280.0,275.09,224.93
2016,1,12,10,30,462.0,140.0,3.4,10.0,333.0,363.14,298.97
2016,1,12,10,45,434.0,154.5,3.4,10.5,344.0,391.64,323.7
2016,1,12,11,0,406.0,169.0,3.4,11.0,355.0,416.64,344.78
2016,1,12,11,15,407.0,175.5,3.35,11.0,367.5,448.91,371.85
2016,1,12,11,30,408.0,182.0,3.3,11.0,380.0,480.35,397.71
2016,1,12,11,45,326.0,200.0,3.3,11.5,360.0,447.6,370.47
2016,1,12,12,0,244.0,218.0,3.3,12.0,340.0,422.67,348.85
2016,1,12,12,15,234.5,220.0,3.3,12.0,337.5,413.64,342.23
2016,1,12,12,30,225.0,222.0,3.3,12.0,335.0,420.14,347.62
2016,1,12,12,45,112.5,157.0,3.3,12.0,213.5,258.99,215.31
2016,1,12,13,0,0.0,92.0,3.3,12.0,92.0,71.38,55.27
2016,1,12,13,15,0.0,104.0,3.3,12.0,104.0,82.15,64.61
2016,1,12,13,30,0.0,116.0,3.3,12.0,116.0,93.66,74.42
2016,1,12,13,45,0.0,127.5,3.3,12.0,127.5,105.69,84.67
2016,1,12,14,0,0.0,139.0,3.3,12.0,139.0,119.07,96.08
2016,1,12,14,15,35.0,150.0,3.3,12.0,163.5,185.71,153.9
2016,1,12,14,30,70.0,161.0,3.3,12.0,188.0,240.66,201.25
2016,1,12,14,45,65.5,148.0,3.35,12.0,171.5,224.65,187.98
2016,1,12,15,0,61.0,135.0,3.4,12.0,155.0,208.61,174.69
2016,1,12,15,15,56.0,119.5,3.45,12.0,136.5,188.16,157.49
2016,1,12,15,30,51.0,104.0,3.5,12.0,118.0,167.61,139.91
2016,1,12,15,45,43.0,87.5,3.6,12.0,97.5,142.39,117.93
2016,1,12,16,0,35.0,71.0,3.7,12.0,77.0,117.0,95.43
2016,1,12,16,15,21.0,54.0,3.7,12.0,57.5,84.82,66.66
2016,1,12,16,30,7.0,37.0,3.7,12.0,38.0,43.25,29.88
2016,1,12,16,45,3.5,22.0,3.75,12.0,22.5,22.76,6.94
2016,1,12,17,0,0.0,7.0,3.8,12.0,7.0,5.51,0.0
2016,1,12,17,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,65.5,17.5,3.5,12.0,23.0,13.77,0.0
2016,1,13,8,0,131.0,35.0,3.6,12.0,46.0,25.85,13.74
2016,1,13,8,15,228.5,49.0,3.65,12.0,81.5,36.55,26.0
2016,1,13,8,30,326.0,63.0,3.7,12.0,117.0,47.0,35.99
2016,1,13,8,45,396.5,72.5,3.8,12.5,156.0,76.94,48.59
2016,1,13,9,0,467.0,82.0,3.9,13.0,195.0,121.7,77.93
2016,1,13,9,15,514.5,88.5,4.0,13.0,232.5,172.24,118.52
2016,1,13,9,30,562.0,95.0,4.1,13.0,270.0,225.02,164.22
2016,1,13,9,45,626.0,92.5,4.25,13.0,308.0,280.55,213.35
2016,1,13,10,0,690.0,90.0,4.4,13.0,346.0,342.61,268.63
2016,1,13,10,15,500.5,128.5,4.45,13.0,322.0,337.33,271.84
2016,1,13,10,30,311.0,167.0,4.5,13.0,298.0,305.98,250.3
2016,1,13,10,45,170.0,174.0,4.6,13.0,246.0,248.91,204.8
2016,1,13,11,0,29.0,181.0,4.7,13.0,194.0,174.62,142.35
2016,1,13,11,15,406.5,141.5,4.7,13.0,338.5,414.83,345.28
2016,1,13,11,30,784.0,102.0,4.7,13.0,483.0,660.47,544.46
2016,1,13,11,45,518.0,160.5,4.75,13.0,414.0,560.63,463.18
2016,1,13,12,0,252.0,219.0,4.8,13.0,345.0,429.31,354.9
2016,1,13,12,15,296.0,212.5,4.7,12.5,361.0,471.65,391.31
2016,1,13,12,30,340.0,206.0,4.6,12.0,377.0,515.92,428.57
2016,1,13,12,45,200.5,208.5,4.6,12.0,309.0,393.77,327.89
2016,1,13,13,0,61.0,211.0,4.6,12.0,241.0,262.2,216.73
2016,1,13,13,15,208.0,198.5,4.5,12.0,297.0,407.14,340.65
2016,1,13,13,30,355.0,186.0,4.4,12.0,353.0,559.57,466.1
2016,1,13,13,45,177.5,145.0,4.3,12.0,228.5,348.93,292.81
2016,1,13,14,0,0.0,104.0,4.2,12.0,104.0,83.62,65.88
2016,1,13,14,15,361.5,97.0,4.0,12.0,238.0,501.92,424.75
2016,1,13,14,30,723.0,90.0,3.8,12.0,372.0,864.27,704.26
2016,1,13,14,45,718.0,82.0,3.65,12.0,342.0,851.59,692.05
2016,1,13,15,0,713.0,74.0,3.5,12.0,312.0,835.61,680.06
2016,1,13,15,15,677.5,70.0,3.35,11.5,275.0,792.59,648.52
2016,1,13,15,30,642.0,66.0,3.2,11.0,238.0,747.31,614.34
2016,1,13,15,45,601.5,58.5,3.05,11.0,199.0,690.9,569.01
2016,1,13,16,0,561.0,51.0,2.9,11.0,160.0,633.46,520.9
2016,1,13,16,15,475.5,43.5,2.75,10.5,120.0,535.25,439.19
2016,1,13,16,30,390.0,36.0,2.6,10.0,80.0,439.47,352.68
2016,1,13,16,45,249.0,24.5,2.5,9.5,48.0,287.2,170.15
2016,1,13,17,0,108.0,13.0,2.4,9.0,16.0,97.15,0.0
2016,1,13,17,15,54.0,6.5,2.35,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,9.0,2.6,8.5,9.0,7.08,0.0
2016,1,14,8,0,0.0,18.0,2.7,9.0,18.0,13.72,4.87
2016,1,14,8,15,0.0,31.0,2.75,9.0,31.0,23.66,15.12
2016,1,14,8,30,0.0,44.0,2.8,9.0,44.0,33.23,24.18
2016,1,14,8,45,0.0,57.0,2.9,9.5,57.0,43.0,31.62
2016,1,14,9,0,0.0,70.0,3.0,10.0,70.0,53.05,40.44
2016,1,14,9,15,0.0,83.0,3.1,10.0,83.0,63.3,49.41
2016,1,14,9,30,0.0,96.0,3.2,10.0,96.0,73.73,58.44
2016,1,14,9,45,0.0,106.5,3.35,10.0,106.5,82.39,65.86
2016,1,14,10,0,0.0,117.0,3.5,10.0,117.0,91.18,73.32
2016,1,14,10,15,0.0,104.0,3.6,10.0,104.0,80.85,64.35
2016,1,14,10,30,0.0,91.0,3.7,10.0,91.0,70.36,55.26
2016,1,14,10,45,0.0,119.0,3.8,10.5,119.0,93.46,74.83
2016,1,14,11,0,0.0,147.0,3.9,11.0,147.0,117.6,95.03
2016,1,14,11,15,0.0,144.5,3.8,11.0,144.5,115.73,93.32
2016,1,14,11,30,0.0,142.0,3.7,11.0,142.0,113.83,91.63
2016,1,14,11,45,0.0,144.5,3.65,11.0,144.5,116.38,93.71
2016,1,14,12,0,0.0,147.0,3.6,11.0,147.0,119.02,95.89
2016,1,14,12,15,0.0,135.5,3.55,11.0,135.5,109.01,87.43
2016,1,14,12,30,0.0,124.0,3.5,11.0,124.0,99.02,79.0
2016,1,14,12,45,0.0,76.0,3.5,11.0,76.0,58.39,44.49
2016,1,14,13,0,0.0,28.0,3.5,11.0,28.0,21.39,12.8
2016,1,14,13,15,0.0,36.0,3.55,11.0,36.0,27.53,18.11
2016,1,14,13,30,0.0,44.0,3.6,11.0,44.0,33.67,23.42
2016,1,14,13,45,0.0,50.0,3.7,11.0,50.0,38.28,27.42
2016,1,14,14,0,0.0,56.0,3.8,11.0,56.0,42.89,31.43
2016,1,14,14,15,0.0,43.0,3.85,11.0,43.0,32.87,22.83
2016,1,14,14,30,0.0,30.0,3.9,11.0,30.0,22.89,14.22
2016,1,14,14,45,0.0,27.0,3.95,11.0,27.0,20.58,12.25
2016,1,14,15,0,0.0,24.0,4.0,11.0,24.0,18.28,10.26
2016,1,14,15,15,0.0,21.0,3.95,11.0,21.0,15.98,8.27
2016,1,14,15,30,0.0,18.0,3.9,11.0,18.0,13.68,6.26
2016,1,14,15,45,0.0,15.0,3.85,11.0,15.0,11.39,4.23
2016,1,14,16,0,0.0,12.0,3.8,11.0,12.0,9.1,2.2
2016,1,14,16,15,0.0,9.0,3.65,11.0,9.0,6.82,0.15
2016,1,14,16,30,0.0,6.0,3.5,11.0,6.0,4.54,0.0
2016,1,14,16,45,0.0,3.5,3.4,11.0,3.5,2.64,0.0
2016,1,14,17,0,0.0,1.0,3.3,11.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,3.15,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,7,45,153.0,14.0,1.45,8.5,27.0,11.02,0.0
2016,1,15,8,0,306.0,28.0,1.5,9.0,54.0,23.16,12.3
2016,1,15,8,15,403.5,37.0,1.6,9.0,92.0,30.6,21.24
2016,1,15,8,30,501.0,46.0,1.7,9.0,130.0,38.1,28.57
2016,1,15,8,45,560.5,52.0,1.85,9.0,170.0,70.5,39.83
2016,1,15,9,0,620.0,58.0,2.0,9.0,210.0,120.95,71.91
2016,1,15,9,15,459.5,89.5,2.05,9.0,212.5,157.77,110.06
2016,1,15,9,30,299.0,121.0,2.1,9.0,215.0,173.56,132.43
2016,1,15,9,45,310.5,131.5,2.2,9.5,239.0,207.58,163.12
2016,1,15,10,0,322.0,142.0,2.3,10.0,263.0,242.87,194.74
2016,1,15,10,15,374.0,146.0,2.35,10.0,297.0,298.69,242.72
2016,1,15,10,30,426.0,150.0,2.4,10.0,331.0,352.93,289.15
2016,1,15,10,45,372.0,169.0,2.45,10.5,333.5,359.39,295.98
2016,1,15,11,0,318.0,188.0,2.5,11.0,336.0,370.14,305.3
2016,1,15,11,15,449.0,165.5,2.5,11.0,382.0,463.9,382.62
2016,1,15,11,30,580.0,143.0,2.5,11.0,428.0,562.88,462.45
2016,1,15,11,45,485.0,170.0,2.5,11.0,411.5,545.59,448.12
2016,1,15,12,0,390.0,197.0,2.5,11.0,395.0,509.23,419.19
2016,1,15,12,15,449.0,184.0,2.5,11.0,412.5,580.07,475.97
2016,1,15,12,30,508.0,171.0,2.5,11.0,430.0,636.13,520.37
2016,1,15,12,45,670.5,127.5,2.5,11.5,465.0,758.96,613.81
2016,1,15,13,0,833.0,84.0,2.5,12.0,500.0,870.22,693.16
2016,1,15,13,15,824.5,83.0,2.5,12.0,485.5,884.17,702.55
2016,1,15,13,30,816.0,82.0,2.5,12.0,471.0,894.5,710.44
2016,1,15,13,45,810.0,79.0,2.5,12.0,451.0,901.09,715.83
2016,1,15,14,0,804.0,76.0,2.5,12.0,431.0,904.11,718.82
2016,1,15,14,15,619.0,105.5,2.45,12.0,369.5,777.21,627.02
2016,1,15,14,30,434.0,135.0,2.4,12.0,308.0,628.18,516.04
2016,1,15,14,45,578.5,100.5,2.4,12.0,310.0,738.82,602.28
2016,1,15,15,0,723.0,66.0,2.4,12.0,312.0,828.37,668.32
2016,1,15,15,15,689.0,62.0,2.35,11.5,275.0,786.28,637.52
2016,1,15,15,30,655.0,58.0,2.3,11.0,238.0,749.55,610.9
2016,1,15,15,45,601.5,53.5,2.3,11.0,198.5,685.01,561.01
2016,1,15,16,0,548.0,49.0,2.3,11.0,159.0,619.95,508.62
2016,1,15,16,15,469.5,42.0,2.35,10.5,120.0,529.03,434.29
2016,1,15,16,30,391.0,35.0,2.4,10.0,81.0,440.51,356.07
2016,1,15,16,45,195.5,26.0,2.5,10.0,49.0,246.36,164.92
2016,1,15,17,0,0.0,17.0,2.6,10.0,17.0,13.38,0.0
2016,1,15,17,15,0.0,8.5,2.6,10.0,8.5,6.69,0.0
2016,1,15,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,2.45,12.0,6.0,4.54,0.0
2016,1,16,8,0,0.0,12.0,2.5,12.0,12.0,9.11,1.4
2016,1,16,8,15,0.0,20.5,2.5,12.0,20.5,15.6,7.94
2016,1,16,8,30,0.0,29.0,2.5,12.0,29.0,22.11,14.03
2016,1,16,8,45,0.0,38.5,2.5,12.5,38.5,29.41,19.62
2016,1,16,9,0,0.0,48.0,2.5,13.0,48.0,36.72,25.99
2016,1,16,9,15,0.0,57.0,2.45,13.0,57.0,43.66,32.03
2016,1,16,9,30,0.0,66.0,2.4,13.0,66.0,50.61,38.0
2016,1,16,9,45,0.0,73.0,2.4,13.5,73.0,56.05,42.54
2016,1,16,10,0,0.0,80.0,2.4,14.0,80.0,61.55,47.07
2016,1,16,10,15,0.0,48.5,2.35,14.0,48.5,37.1,26.17
2016,1,16,10,30,0.0,17.0,2.3,14.0,17.0,12.95,5.47
2016,1,16,10,45,0.0,73.0,2.25,14.0,73.0,56.04,42.22
2016,1,16,11,0,0.0,129.0,2.2,14.0,129.0,101.94,80.78
2016,1,16,11,15,0.0,77.5,2.15,14.0,77.5,59.54,45.0
2016,1,16,11,30,0.0,26.0,2.1,14.0,26.0,19.86,11.31
2016,1,16,11,45,0.0,43.5,2.05,14.5,43.5,33.3,22.71
2016,1,16,12,0,0.0,61.0,2.0,15.0,61.0,46.79,34.04
2016,1,16,12,15,0.0,41.5,1.9,15.0,41.5,31.77,21.33
2016,1,16,12,30,0.0,22.0,1.8,15.0,22.0,16.8,8.65
2016,1,16,12,45,0.0,21.5,1.7,15.0,21.5,16.42,8.33
2016,1,16,13,0,0.0,21.0,1.6,15.0,21.0,16.03,8.01
2016,1,16,13,15,0.0,14.5,1.55,15.0,14.5,11.06,3.78
2016,1,16,13,30,0.0,8.0,1.5,15.0,8.0,6.1,0.0
2016,1,16,13,45,0.0,12.5,1.45,15.0,12.5,9.53,2.49
2016,1,16,14,0,0.0,17.0,1.4,15.0,17.0,12.96,5.44
2016,1,16,14,15,0.0,46.0,1.4,15.0,46.0,35.18,24.43
2016,1,16,14,30,0.0,75.0,1.4,15.0,75.0,57.58,43.49
2016,1,16,14,45,0.0,68.5,1.4,15.0,68.5,52.54,39.26
2016,1,16,15,0,0.0,62.0,1.4,15.0,62.0,47.51,35.04
2016,1,16,15,15,303.0,65.5,1.4,14.5,149.5,410.33,344.07
2016,1,16,15,30,606.0,69.0,1.4,14.0,237.0,718.66,578.28
2016,1,16,15,45,554.0,63.0,1.45,14.0,198.0,653.87,526.14
2016,1,16,16,0,502.0,57.0,1.5,14.0,159.0,588.35,475.2
2016,1,16,16,15,421.5,48.5,1.6,13.5,120.5,494.18,400.47
2016,1,16,16,30,341.0,40.0,1.7,13.0,82.0,402.19,322.21
2016,1,16,16,45,221.5,27.5,1.8,13.0,50.5,274.69,189.26
2016,1,16,17,0,102.0,15.0,1.9,13.0,19.0,94.29,0.0
2016,1,16,17,15,51.0,7.5,2.0,13.0,9.5,5.9,0.0
2016,1,16,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,3.75,13.5,0.5,0.38,0.0
2016,1,17,8,0,0.0,1.0,3.8,14.0,1.0,0.75,0.0
2016,1,17,8,15,0.0,2.0,3.75,14.0,2.0,1.51,0.0
2016,1,17,8,30,0.0,3.0,3.7,14.0,3.0,2.27,0.0
2016,1,17,8,45,0.0,4.0,3.7,14.0,4.0,3.03,0.0
2016,1,17,9,0,0.0,5.0,3.7,14.0,5.0,3.79,0.0
2016,1,17,9,15,0.0,6.0,3.7,14.0,6.0,4.55,0.0
2016,1,17,9,30,0.0,7.0,3.7,14.0,7.0,5.31,0.0
2016,1,17,9,45,0.0,8.0,3.7,14.0,8.0,6.08,0.0
2016,1,17,10,0,0.0,9.0,3.7,14.0,9.0,6.84,0.23
2016,1,17,10,15,0.0,27.5,3.75,14.0,27.5,20.97,12.37
2016,1,17,10,30,0.0,46.0,3.8,14.0,46.0,35.18,24.49
2016,1,17,10,45,0.0,80.0,3.9,14.0,80.0,61.47,46.78
2016,1,17,11,0,0.0,114.0,4.0,14.0,114.0,89.25,70.16
2016,1,17,11,15,0.0,118.5,4.0,14.0,118.5,93.14,73.31
2016,1,17,11,30,0.0,123.0,4.0,14.0,123.0,97.1,76.57
2016,1,17,11,45,0.0,108.5,4.05,14.0,108.5,84.88,66.26
2016,1,17,12,0,0.0,94.0,4.1,14.0,94.0,72.75,56.04
2016,1,17,12,15,0.0,85.0,4.1,14.0,85.0,65.38,49.82
2016,1,17,12,30,0.0,76.0,4.1,14.0,76.0,58.4,43.94
2016,1,17,12,45,0.0,65.0,4.15,14.0,65.0,49.88,36.76
2016,1,17,13,0,0.0,54.0,4.2,14.0,54.0,41.39,29.58
2016,1,17,13,15,0.0,42.5,4.15,14.0,42.5,32.53,22.08
2016,1,17,13,30,0.0,31.0,4.1,14.0,31.0,23.69,14.58
2016,1,17,13,45,0.0,39.5,4.05,14.0,39.5,30.21,20.16
2016,1,17,14,0,0.0,48.0,4.0,14.0,48.0,36.73,25.76
2016,1,17,14,15,0.0,34.0,3.95,13.5,34.0,25.96,16.64
2016,1,17,14,30,0.0,20.0,3.9,13.0,20.0,15.24,7.49
2016,1,17,14,45,0.0,18.5,3.9,13.0,18.5,14.09,6.51
2016,1,17,15,0,0.0,17.0,3.9,13.0,17.0,12.93,5.53
2016,1,17,15,15,0.0,15.0,3.85,13.0,15.0,11.4,4.21
2016,1,17,15,30,0.0,13.0,3.8,13.0,13.0,9.87,2.88
2016,1,17,15,45,0.0,11.0,3.75,13.0,11.0,8.35,1.55
2016,1,17,16,0,0.0,9.0,3.7,13.0,9.0,6.82,0.2
2016,1,17,16,15,0.0,6.5,3.65,13.0,6.5,4.92,0.0
2016,1,17,16,30,0.0,4.0,3.6,13.0,4.0,3.02,0.0
2016,1,17,16,45,0.0,2.5,3.55,13.0,2.5,1.89,0.0
2016,1,17,17,0,0.0,1.0,3.5,13.0,1.0,0.79,0.0
2016,1,17,17,15,0.0,0.5,3.4,13.0,0.5,0.39,0.0
2016,1,17,17,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,13.0,1.8,10.5,30.5,10.6,0.0
2016,1,18,8,0,401.0,26.0,1.8,11.0,61.0,23.72,13.15
2016,1,18,8,15,493.0,33.0,1.85,11.0,101.0,30.19,20.78
2016,1,18,8,30,585.0,40.0,1.9,11.0,141.0,36.76,27.19
2016,1,18,8,45,638.0,45.5,2.0,11.5,182.5,68.31,36.96
2016,1,18,9,0,691.0,51.0,2.1,12.0,224.0,121.78,69.15
2016,1,18,9,15,348.5,83.0,2.15,12.0,170.5,130.96,91.06
2016,1,18,9,30,6.0,115.0,2.2,12.0,117.0,89.55,71.16
2016,1,18,9,45,8.0,126.5,2.25,12.5,129.5,100.31,80.15
2016,1,18,10,0,10.0,138.0,2.3,13.0,142.0,111.42,89.3
2016,1,18,10,15,8.5,145.5,2.35,13.0,149.0,118.16,94.93
2016,1,18,10,30,7.0,153.0,2.4,13.0,156.0,124.77,100.39
2016,1,18,10,45,40.0,178.0,2.45,13.5,197.0,172.97,140.4
2016,1,18,11,0,73.0,203.0,2.5,14.0,238.0,219.66,178.79
2016,1,18,11,15,43.5,193.0,2.5,14.0,214.5,196.96,159.81
2016,1,18,11,30,14.0,183.0,2.5,14.0,191.0,159.6,128.55
2016,1,18,11,45,126.5,205.5,2.55,14.0,271.0,291.78,239.12
2016,1,18,12,0,239.0,228.0,2.6,14.0,351.0,409.97,335.42
2016,1,18,12,15,119.5,193.0,2.6,13.5,254.5,289.37,237.25
2016,1,18,12,30,0.0,158.0,2.6,13.0,158.0,129.72,103.62
2016,1,18,12,45,0.0,140.0,2.6,13.0,140.0,113.6,90.48
2016,1,18,13,0,0.0,122.0,2.6,13.0,122.0,97.62,77.16
2016,1,18,13,15,34.5,166.0,2.55,13.0,182.5,187.77,153.78
2016,1,18,13,30,69.0,210.0,2.5,13.0,243.0,276.44,227.42
2016,1,18,13,45,41.5,188.5,2.5,13.0,208.0,228.64,187.47
2016,1,18,14,0,14.0,167.0,2.5,13.0,173.0,161.05,130.97
2016,1,18,14,15,7.0,152.0,2.45,13.0,155.0,140.58,113.92
2016,1,18,14,30,0.0,137.0,2.4,13.0,137.0,119.96,96.51
2016,1,18,14,45,0.0,125.5,2.35,13.0,125.5,110.12,88.4
2016,1,18,15,0,0.0,114.0,2.3,13.0,114.0,100.34,80.27
2016,1,18,15,15,0.0,101.0,2.3,12.5,101.0,88.87,70.75
2016,1,18,15,30,0.0,88.0,2.3,12.0,88.0,77.4,61.1
2016,1,18,15,45,0.0,73.5,2.35,12.0,73.5,64.02,49.54
2016,1,18,16,0,0.0,59.0,2.4,12.0,59.0,50.46,37.7
2016,1,18,16,15,0.0,45.0,2.35,12.0,45.0,37.23,26.06
2016,1,18,16,30,0.0,31.0,2.3,12.0,31.0,23.69,14.14
2016,1,18,16,45,0.0,19.5,2.25,12.0,19.5,14.87,5.53
2016,1,18,17,0,0.0,8.0,2.2,12.0,8.0,6.07,0.0
2016,1,18,17,15,0.0,4.0,2.15,12.0,4.0,3.15,0.0
2016,1,18,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,5.15,13.0,1.5,1.13,0.0
2016,1,19,8,0,0.0,3.0,5.2,13.0,3.0,2.27,0.0
2016,1,19,8,15,0.0,5.0,5.1,13.0,5.0,3.78,0.0
2016,1,19,8,30,0.0,7.0,5.0,13.0,7.0,5.3,0.0
2016,1,19,8,45,0.0,9.0,4.95,13.5,9.0,6.82,0.19
2016,1,19,9,0,0.0,11.0,4.9,14.0,11.0,8.35,1.52
2016,1,19,9,15,0.0,13.5,4.85,14.0,13.5,10.25,3.18
2016,1,19,9,30,0.0,16.0,4.8,14.0,16.0,12.17,4.83
2016,1,19,9,45,0.0,17.5,4.8,14.0,17.5,13.32,5.81
2016,1,19,10,0,0.0,19.0,4.8,14.0,19.0,14.47,6.79
2016,1,19,10,15,0.0,49.0,4.7,14.0,49.0,37.49,26.48
2016,1,19,10,30,0.0,79.0,4.6,14.0,79.0,60.69,46.17
2016,1,19,10,45,0.0,109.0,4.5,14.5,109.0,84.94,66.47
2016,1,19,11,0,0.0,139.0,4.4,15.0,139.0,110.23,87.4
2016,1,19,11,15,20.5,172.5,4.35,15.0,183.0,152.67,122.94
2016,1,19,11,30,41.0,206.0,4.3,15.0,227.0,211.87,172.01
2016,1,19,11,45,27.0,196.5,4.25,15.0,210.5,182.68,147.64
2016,1,19,12,0,13.0,187.0,4.2,15.0,194.0,165.12,132.83
2016,1,19,12,15,26.5,200.5,4.2,15.0,214.5,190.37,154.07
2016,1,19,12,30,40.0,214.0,4.2,15.0,235.0,235.35,191.28
2016,1,19,12,45,177.0,214.5,4.25,15.0,305.5,377.71,310.66
2016,1,19,13,0,314.0,215.0,4.3,15.0,376.0,530.5,434.6
2016,1,19,13,15,342.0,204.0,4.2,14.5,375.0,555.75,455.6
2016,1,19,13,30,370.0,193.0,4.1,14.0,374.0,580.55,476.9
2016,1,19,13,45,406.5,177.0,4.1,14.0,368.5,629.41,515.98
2016,1,19,14,0,443.0,161.0,4.1,14.0,363.0,655.56,537.84
2016,1,19,14,15,500.5,139.0,4.0,14.0,354.5,692.91,568.07
2016,1,19,14,30,558.0,117.0,3.9,14.0,346.0,737.03,602.03
2016,1,19,14,45,533.5,110.5,3.8,14.0,315.0,698.54,572.88
2016,1,19,15,0,509.0,104.0,3.7,14.0,284.0,667.55,549.65
2016,1,19,15,15,464.0,102.0,3.55,13.5,252.0,620.99,514.62
2016,1,19,15,30,419.0,100.0,3.4,13.0,220.0,573.51,478.0
2016,1,19,15,45,390.0,87.5,3.25,13.0,186.5,526.34,439.61
2016,1,19,16,0,361.0,75.0,3.1,13.0,153.0,478.56,399.37
2016,1,19,16,15,311.0,61.5,2.95,12.5,118.0,410.22,341.5
2016,1,19,16,30,261.0,48.0,2.8,12.0,83.0,343.6,282.04
2016,1,19,16,45,130.5,35.5,2.65,12.0,53.0,195.1,145.77
2016,1,19,17,0,0.0,23.0,2.5,12.0,23.0,28.39,0.0
2016,1,19,17,15,0.0,11.5,2.45,11.5,11.5,9.05,0.0
2016,1,19,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,15.5,1.3,10.5,26.0,11.87,0.0
2016,1,20,8,0,241.0,31.0,1.4,11.0,52.0,23.7,13.49
2016,1,20,8,15,305.5,43.5,1.5,11.0,86.5,33.14,23.44
2016,1,20,8,30,370.0,56.0,1.6,11.0,121.0,42.51,32.35
2016,1,20,8,45,412.0,66.5,1.75,11.5,156.5,67.46,42.61
2016,1,20,9,0,454.0,77.0,1.9,12.0,192.0,110.05,69.49
2016,1,20,9,15,477.5,87.0,1.95,12.0,226.0,154.48,105.09
2016,1,20,9,30,501.0,97.0,2.0,12.0,260.0,201.8,146.42
2016,1,20,9,45,513.5,105.0,2.1,12.5,288.0,246.97,187.3
2016,1,20,10,0,526.0,113.0,2.2,13.0,316.0,293.29,229.0
2016,1,20,10,15,451.5,138.5,2.25,13.0,322.5,320.56,256.04
2016,1,20,10,30,377.0,164.0,2.3,13.0,329.0,329.71,266.8
2016,1,20,10,45,367.5,176.0,2.35,13.0,343.5,360.62,293.69
2016,1,20,11,0,358.0,188.0,2.4,13.0,358.0,390.21,318.72
2016,1,20,11,15,361.5,194.5,2.4,13.0,372.0,421.12,344.32
2016,1,20,11,30,365.0,201.0,2.4,13.0,386.0,451.69,369.19
2016,1,20,11,45,602.0,144.0,2.4,13.5,454.5,608.55,493.73
2016,1,20,12,0,839.0,87.0,2.4,14.0,523.0,754.24,603.66
2016,1,20,12,15,658.5,136.0,2.35,14.0,479.5,704.0,564.46
2016,1,20,12,30,478.0,185.0,2.3,14.0,436.0,624.73,502.79
2016,1,20,12,45,426.0,195.0,2.3,14.0,416.5,610.64,492.3
2016,1,20,13,0,374.0,205.0,2.3,14.0,397.0,572.01,462.99
2016,1,20,13,15,440.5,184.5,2.3,14.0,405.5,644.95,520.3
2016,1,20,13,30,507.0,164.0,2.3,14.0,414.0,697.92,561.71
2016,1,20,13,45,491.0,159.5,2.3,14.0,393.5,690.08,556.11
2016,1,20,14,0,475.0,155.0,2.3,14.0,373.0,679.55,549.03
2016,1,20,14,15,409.5,156.5,2.3,14.0,337.0,625.25,507.85
2016,1,20,14,30,344.0,158.0,2.3,14.0,301.0,545.31,447.1
2016,1,20,14,45,255.0,153.5,2.35,14.0,255.0,457.26,377.69
2016,1,20,15,0,166.0,149.0,2.4,14.0,209.0,347.1,288.72
2016,1,20,15,15,157.5,134.0,2.3,13.5,186.0,323.08,270.34
2016,1,20,15,30,149.0,119.0,2.2,13.0,163.0,298.61,250.74
2016,1,20,15,45,137.5,102.0,2.15,12.5,137.5,267.58,225.17
2016,1,20,16,0,126.0,85.0,2.1,12.0,112.0,236.17,198.51
2016,1,20,16,15,108.5,67.0,2.1,12.0,87.0,196.97,164.04
2016,1,20,16,30,91.0,49.0,2.1,12.0,62.0,157.13,128.08
2016,1,20,16,45,45.5,33.0,2.1,12.0,39.5,97.02,71.18
2016,1,20,17,0,0.0,17.0,2.1,12.0,17.0,14.27,0.0
2016,1,20,17,15,0.0,8.5,2.1,12.0,8.5,6.69,0.0
2016,1,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,45,147.0,15.5,3.6,10.0,29.0,12.54,0.0
2016,1,21,8,0,294.0,31.0,3.6,10.0,58.0,25.53,15.18
2016,1,21,8,15,386.0,40.5,3.6,10.0,96.5,33.26,23.65
2016,1,21,8,30,478.0,50.0,3.6,10.0,135.0,41.04,31.15
2016,1,21,8,45,539.5,56.0,3.6,10.5,175.5,66.38,39.27
2016,1,21,9,0,601.0,62.0,3.6,11.0,216.0,115.54,68.42
2016,1,21,9,15,639.5,66.5,3.55,11.5,254.0,167.21,109.03
2016,1,21,9,30,678.0,71.0,3.5,12.0,292.0,223.34,157.91
2016,1,21,9,45,542.5,103.5,3.5,12.5,293.0,257.69,195.8
2016,1,21,10,0,407.0,136.0,3.5,13.0,294.0,270.64,213.63
2016,1,21,10,15,384.5,152.0,3.5,13.0,310.5,304.19,244.58
2016,1,21,10,30,362.0,168.0,3.5,13.0,327.0,325.8,264.85
2016,1,21,10,45,409.0,168.5,3.5,13.5,357.5,385.48,314.41
2016,1,21,11,0,456.0,169.0,3.5,14.0,388.0,440.01,359.1
2016,1,21,11,15,450.5,177.5,3.5,14.0,400.0,473.04,386.43
2016,1,21,11,30,445.0,186.0,3.5,14.0,412.0,504.6,412.1
2016,1,21,11,45,437.0,193.0,3.5,14.0,418.5,531.34,433.58
2016,1,21,12,0,429.0,200.0,3.5,14.0,425.0,556.2,453.26
2016,1,21,12,15,300.0,220.5,3.5,14.0,378.0,479.92,392.08
2016,1,21,12,30,171.0,241.0,3.5,14.0,331.0,392.27,320.62
2016,1,21,12,45,188.5,237.0,3.5,14.0,335.5,412.8,338.14
2016,1,21,13,0,206.0,233.0,3.5,14.0,340.0,433.75,355.58
2016,1,21,13,15,202.5,227.5,3.5,14.0,330.5,433.83,355.99
2016,1,21,13,30,199.0,222.0,3.5,14.0,321.0,433.05,355.84
2016,1,21,13,45,159.5,213.5,3.5,14.0,290.5,393.17,323.55
2016,1,21,14,0,120.0,205.0,3.5,14.0,260.0,351.52,289.57
2016,1,21,14,15,113.0,192.5,3.45,14.0,242.0,335.04,276.76
2016,1,21,14,30,106.0,180.0,3.4,14.0,224.0,317.95,263.27
2016,1,21,14,45,103.5,165.5,3.4,14.0,206.0,301.96,250.81
2016,1,21,15,0,101.0,151.0,3.4,14.0,188.0,285.48,237.8
2016,1,21,15,15,94.0,136.0,3.45,13.5,167.0,263.45,220.28
2016,1,21,15,30,87.0,121.0,3.5,13.0,146.0,221.6,186.04
2016,1,21,15,45,77.5,103.5,3.55,13.0,123.5,193.47,162.11
2016,1,21,16,0,68.0,86.0,3.6,13.0,101.0,165.13,137.47
2016,1,21,16,15,54.0,68.0,3.65,13.0,78.5,131.44,107.67
2016,1,21,16,30,40.0,50.0,3.7,13.0,56.0,97.17,76.98
2016,1,21,16,45,20.0,33.0,3.75,13.0,36.0,58.6,41.17
2016,1,21,17,0,0.0,16.0,3.8,13.0,16.0,12.21,0.0
2016,1,21,17,15,0.0,8.0,3.8,13.0,8.0,6.29,0.0
2016,1,21,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
