Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,9.0,1.15,13.0,9.0,6.83,0.0
2016,1,22,8,0,0.0,18.0,1.1,13.0,18.0,13.71,5.54
2016,1,22,8,15,0.0,30.0,1.0,13.0,30.0,22.91,14.41
2016,1,22,8,30,0.0,42.0,0.9,13.0,42.0,32.06,22.9
2016,1,22,8,45,0.0,55.0,0.85,13.0,55.0,41.71,30.2
2016,1,22,9,0,0.0,68.0,0.8,13.0,68.0,51.6,38.81
2016,1,22,9,15,0.0,79.5,0.95,13.0,79.5,60.57,46.53
2016,1,22,9,30,0.0,91.0,1.1,13.0,91.0,69.67,54.28
2016,1,22,9,45,0.0,102.0,1.25,13.0,102.0,78.53,61.74
2016,1,22,10,0,0.0,113.0,1.4,13.0,113.0,87.53,69.25
2016,1,22,10,15,5.0,136.0,1.5,13.0,138.5,108.49,86.73
2016,1,22,10,30,10.0,159.0,1.6,13.0,164.0,130.7,105.17
2016,1,22,10,45,15.0,171.0,1.75,13.0,178.5,144.69,116.73
2016,1,22,11,0,20.0,183.0,1.9,13.0,193.0,159.49,128.99
2016,1,22,11,15,55.0,205.0,2.0,13.0,233.5,214.49,174.74
2016,1,22,11,30,90.0,227.0,2.1,13.0,274.0,264.88,216.31
2016,1,22,11,45,58.0,216.5,2.25,13.0,247.0,237.57,193.57
2016,1,22,12,0,26.0,206.0,2.4,13.0,220.0,192.28,155.98
2016,1,22,12,15,29.0,209.5,2.45,13.0,225.0,216.38,175.94
2016,1,22,12,30,32.0,213.0,2.5,13.0,230.0,226.19,184.06
2016,1,22,12,45,39.0,215.5,2.55,13.5,236.5,238.85,194.38
2016,1,22,13,0,46.0,218.0,2.6,14.0,243.0,252.28,205.29
2016,1,22,13,15,47.0,213.5,2.65,14.0,238.5,252.58,205.8
2016,1,22,13,30,48.0,209.0,2.7,14.0,234.0,252.98,206.45
2016,1,22,13,45,37.0,195.0,2.8,14.0,214.0,230.12,187.8
2016,1,22,14,0,26.0,181.0,2.9,14.0,194.0,186.54,152.03
2016,1,22,14,15,13.5,162.0,3.0,14.0,169.0,156.45,126.93
2016,1,22,14,30,1.0,143.0,3.1,14.0,144.0,126.09,101.27
2016,1,22,14,45,0.5,98.5,3.25,14.0,99.0,80.65,63.2
2016,1,22,15,0,0.0,54.0,3.4,14.0,54.0,41.33,29.83
2016,1,22,15,15,0.0,48.0,3.5,13.5,48.0,36.7,25.98
2016,1,22,15,30,0.0,42.0,3.6,13.0,42.0,32.08,22.06
2016,1,22,15,45,0.0,35.5,3.7,13.0,35.5,27.08,17.72
2016,1,22,16,0,0.0,29.0,3.8,13.0,29.0,22.09,13.35
2016,1,22,16,15,0.0,22.5,3.85,13.0,22.5,17.12,8.96
2016,1,22,16,30,0.0,16.0,3.9,13.0,16.0,12.15,4.55
2016,1,22,16,45,0.0,10.0,3.95,13.0,10.0,7.58,0.38
2016,1,22,17,0,0.0,4.0,4.0,13.0,4.0,3.02,0.0
2016,1,22,17,15,0.0,2.0,4.05,13.0,2.0,1.57,0.0
2016,1,22,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,45,38.0,22.0,3.7,11.0,25.5,16.45,0.0
2016,1,23,8,0,76.0,44.0,3.8,11.0,51.0,31.53,20.38
2016,1,23,8,15,154.0,62.5,3.9,11.0,87.0,44.86,33.78
2016,1,23,8,30,232.0,81.0,4.0,11.0,123.0,57.86,46.03
2016,1,23,8,45,127.5,91.0,4.1,11.5,115.0,70.21,52.02
2016,1,23,9,0,23.0,101.0,4.2,12.0,107.0,77.53,60.17
2016,1,23,9,15,35.0,116.5,4.25,12.0,127.5,94.65,74.29
2016,1,23,9,30,47.0,132.0,4.3,12.0,148.0,113.58,90.12
2016,1,23,9,45,167.5,144.0,4.35,12.0,209.0,167.19,132.15
2016,1,23,10,0,288.0,156.0,4.4,12.0,270.0,238.16,190.39
2016,1,23,10,15,224.5,175.5,4.4,12.0,268.5,250.52,203.57
2016,1,23,10,30,161.0,195.0,4.4,12.0,267.0,247.25,202.56
2016,1,23,10,45,462.0,150.5,4.4,12.0,372.0,395.55,325.68
2016,1,23,11,0,763.0,106.0,4.4,12.0,477.0,561.33,461.32
2016,1,23,11,15,390.5,149.5,4.4,12.0,339.5,407.81,337.99
2016,1,23,11,30,18.0,193.0,4.4,12.0,202.0,170.38,138.48
2016,1,23,11,45,55.0,215.5,4.4,12.0,244.5,233.97,192.43
2016,1,23,12,0,92.0,238.0,4.4,12.0,287.0,290.6,239.79
2016,1,23,12,15,444.0,174.5,4.4,12.0,412.0,563.81,467.42
2016,1,23,12,30,796.0,111.0,4.4,12.0,537.0,818.76,666.42
2016,1,23,12,45,799.0,109.0,4.4,12.0,532.5,842.96,682.95
2016,1,23,13,0,802.0,107.0,4.4,12.0,528.0,869.72,702.98
2016,1,23,13,15,795.5,106.0,4.4,12.0,515.0,885.79,715.16
2016,1,23,13,30,789.0,105.0,4.4,12.0,502.0,905.47,730.2
2016,1,23,13,45,776.0,104.0,4.4,12.0,481.5,908.8,733.31
2016,1,23,14,0,763.0,103.0,4.4,12.0,461.0,908.46,733.97
2016,1,23,14,15,746.5,100.5,4.35,12.0,434.5,899.18,727.78
2016,1,23,14,30,730.0,98.0,4.3,12.0,408.0,886.37,719.08
2016,1,23,14,45,707.5,94.0,4.25,12.0,375.5,862.36,702.04
2016,1,23,15,0,685.0,90.0,4.2,12.0,343.0,835.18,682.49
2016,1,23,15,15,650.5,85.5,4.1,11.5,305.5,792.71,652.0
2016,1,23,15,30,616.0,81.0,4.0,11.0,268.0,747.8,618.9
2016,1,23,15,45,579.0,73.0,3.95,11.0,228.5,694.35,577.04
2016,1,23,16,0,542.0,65.0,3.9,11.0,189.0,639.51,532.42
2016,1,23,16,15,466.0,57.0,3.8,10.5,147.5,548.15,457.4
2016,1,23,16,30,390.0,49.0,3.7,10.0,106.0,457.89,379.99
2016,1,23,16,45,277.0,36.5,3.6,10.0,70.0,336.83,269.09
2016,1,23,17,0,164.0,24.0,3.5,10.0,34.0,205.29,70.9
2016,1,23,17,15,82.0,12.0,3.45,10.0,17.0,73.74,0.0
2016,1,23,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,24,7,45,36.5,17.5,1.85,9.0,21.0,13.5,0.0
2016,1,24,8,0,73.0,35.0,1.8,9.0,42.0,26.13,16.27
2016,1,24,8,15,102.5,53.0,1.75,9.0,68.5,38.82,28.81
2016,1,24,8,30,132.0,71.0,1.7,9.0,95.0,51.3,40.59
2016,1,24,8,45,154.0,88.0,1.65,9.5,123.5,69.17,51.12
2016,1,24,9,0,176.0,105.0,1.6,10.0,152.0,97.76,71.55
2016,1,24,9,15,193.5,119.5,1.55,10.0,178.5,126.95,95.14
2016,1,24,9,30,211.0,134.0,1.5,10.0,205.0,158.58,122.15
2016,1,24,9,45,269.0,143.0,1.5,10.5,243.5,199.73,156.21
2016,1,24,10,0,327.0,152.0,1.5,11.0,282.0,247.75,196.52
2016,1,24,10,15,352.5,160.5,1.5,11.5,310.5,288.79,231.69
2016,1,24,10,30,378.0,169.0,1.5,12.0,339.0,332.43,268.43
2016,1,24,10,45,380.5,179.0,1.5,12.5,357.5,367.97,298.02
2016,1,24,11,0,383.0,189.0,1.5,13.0,376.0,403.34,326.72
2016,1,24,11,15,623.0,135.0,1.5,13.0,451.5,545.35,439.61
2016,1,24,11,30,863.0,81.0,1.5,13.0,527.0,683.01,545.7
2016,1,24,11,45,871.0,80.0,1.55,13.0,538.0,723.34,575.8
2016,1,24,12,0,879.0,79.0,1.6,13.0,549.0,767.39,607.44
2016,1,24,12,15,880.0,79.5,1.7,13.0,551.0,805.45,635.06
2016,1,24,12,30,881.0,80.0,1.8,13.0,553.0,840.71,660.73
2016,1,24,12,45,878.5,79.5,1.95,13.0,547.5,868.8,681.91
2016,1,24,13,0,876.0,79.0,2.1,13.0,542.0,893.59,700.92
2016,1,24,13,15,869.5,78.5,2.15,13.0,529.0,911.31,714.1
2016,1,24,13,30,863.0,78.0,2.2,13.0,516.0,936.37,732.63
2016,1,24,13,45,849.0,78.0,2.25,13.0,494.5,940.63,736.67
2016,1,24,14,0,835.0,78.0,2.3,13.0,473.0,940.97,738.34
2016,1,24,14,15,820.5,76.0,2.2,12.5,446.0,934.41,735.09
2016,1,24,14,30,806.0,74.0,2.1,12.0,419.0,924.12,729.32
2016,1,24,14,45,787.5,71.0,2.05,12.0,386.5,904.99,716.51
2016,1,24,15,0,769.0,68.0,2.0,12.0,354.0,882.46,701.22
2016,1,24,15,15,740.0,64.5,1.85,11.5,316.5,845.81,675.64
2016,1,24,15,30,711.0,61.0,1.7,11.0,279.0,806.42,647.46
2016,1,24,15,45,669.5,56.5,1.6,11.0,238.5,751.44,606.12
2016,1,24,16,0,628.0,52.0,1.5,11.0,198.0,703.48,568.44
2016,1,24,16,15,561.5,46.0,1.45,10.5,156.0,622.27,504.91
2016,1,24,16,30,495.0,40.0,1.4,10.0,114.0,542.3,438.87
2016,1,24,16,45,384.0,30.5,1.35,10.0,76.0,422.11,332.53
2016,1,24,17,0,273.0,21.0,1.3,10.0,38.0,293.75,131.71
2016,1,24,17,15,136.5,10.5,1.3,10.0,19.0,115.44,0.0
2016,1,24,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,13.5,1.6,11.0,13.5,10.28,0.0
2016,1,25,8,0,0.0,27.0,1.7,11.0,27.0,20.54,11.58
2016,1,25,8,15,0.0,44.0,1.75,11.0,44.0,32.81,23.33
2016,1,25,8,30,0.0,61.0,1.8,11.0,61.0,44.91,34.6
2016,1,25,8,45,2.5,78.0,1.85,11.5,79.0,57.46,43.85
2016,1,25,9,0,5.0,95.0,1.9,12.0,97.0,71.18,55.52
2016,1,25,9,15,10.5,110.0,1.9,12.0,114.0,84.59,66.76
2016,1,25,9,30,16.0,125.0,1.9,12.0,131.0,98.89,78.72
2016,1,25,9,45,99.0,147.0,1.9,12.0,186.5,149.26,118.72
2016,1,25,10,0,182.0,169.0,1.9,12.0,242.0,205.38,164.35
2016,1,25,10,15,91.0,152.0,1.9,12.0,188.5,167.88,135.65
2016,1,25,10,30,0.0,135.0,1.9,12.0,135.0,105.79,84.54
2016,1,25,10,45,10.0,160.5,1.9,12.5,165.5,132.67,106.91
2016,1,25,11,0,20.0,186.0,1.9,13.0,196.0,161.53,130.6
2016,1,25,11,15,10.0,167.5,1.9,13.0,172.5,140.75,113.14
2016,1,25,11,30,0.0,149.0,1.9,13.0,149.0,118.86,94.71
2016,1,25,11,45,18.5,184.0,1.9,13.0,194.0,163.69,132.31
2016,1,25,12,0,37.0,219.0,1.9,13.0,239.0,227.72,185.0
2016,1,25,12,15,88.5,233.5,1.85,13.0,281.5,288.36,235.22
2016,1,25,12,30,140.0,248.0,1.8,13.0,324.0,372.11,302.79
2016,1,25,12,45,107.5,241.5,1.75,13.0,299.5,326.33,265.62
2016,1,25,13,0,75.0,235.0,1.7,13.0,275.0,296.46,241.19
2016,1,25,13,15,165.0,229.0,1.6,13.0,314.5,398.96,325.39
2016,1,25,13,30,255.0,223.0,1.5,13.0,354.0,506.99,410.61
2016,1,25,13,45,243.0,215.0,1.45,13.0,336.0,495.47,401.12
2016,1,25,14,0,231.0,207.0,1.4,13.0,318.0,459.73,374.37
2016,1,25,14,15,255.5,192.0,1.3,13.0,308.0,494.93,402.47
2016,1,25,14,30,280.0,177.0,1.2,13.0,298.0,506.27,411.99
2016,1,25,14,45,269.5,166.0,1.15,13.0,275.0,487.05,397.53
2016,1,25,15,0,259.0,155.0,1.1,13.0,252.0,466.71,382.32
2016,1,25,15,15,250.5,139.0,1.0,13.0,225.0,440.13,361.96
2016,1,25,15,30,242.0,123.0,0.9,13.0,198.0,412.39,340.32
2016,1,25,15,45,225.5,107.0,0.8,13.0,169.0,376.02,311.1
2016,1,25,16,0,209.0,91.0,0.7,13.0,140.0,339.14,280.69
2016,1,25,16,15,182.0,74.0,0.6,12.5,110.5,290.59,240.13
2016,1,25,16,30,155.0,57.0,0.5,12.0,81.0,242.24,198.36
2016,1,25,16,45,105.0,40.5,0.4,12.0,54.0,175.57,138.19
2016,1,25,17,0,55.0,24.0,0.3,12.0,27.0,100.59,49.62
2016,1,25,17,15,27.5,12.0,0.35,11.5,13.5,31.06,0.0
2016,1,25,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,7,45,178.0,16.0,0.65,10.0,34.0,12.94,0.0
2016,1,26,8,0,356.0,32.0,0.7,10.0,68.0,26.48,16.82
2016,1,26,8,15,443.5,40.0,0.75,10.5,108.5,33.06,23.69
2016,1,26,8,30,531.0,48.0,0.8,11.0,149.0,39.73,30.04
2016,1,26,8,45,357.5,77.0,0.9,11.5,152.5,68.51,46.61
2016,1,26,9,0,184.0,106.0,1.0,12.0,156.0,98.49,71.35
2016,1,26,9,15,198.0,121.5,1.0,12.0,182.5,128.31,95.24
2016,1,26,9,30,212.0,137.0,1.0,12.0,209.0,160.22,122.28
2016,1,26,9,45,214.5,152.5,1.05,12.5,232.5,190.89,148.96
2016,1,26,10,0,217.0,168.0,1.1,13.0,256.0,216.24,171.13
2016,1,26,10,15,215.0,184.0,1.1,13.0,276.5,245.31,196.33
2016,1,26,10,30,213.0,200.0,1.1,13.0,297.0,274.4,220.99
2016,1,26,10,45,113.0,190.5,1.15,13.5,242.5,229.31,185.22
2016,1,26,11,0,13.0,181.0,1.2,14.0,188.0,152.97,122.41
2016,1,26,11,15,136.0,205.5,1.2,14.0,277.0,276.04,224.12
2016,1,26,11,30,259.0,230.0,1.2,14.0,366.0,406.92,328.15
2016,1,26,11,45,287.5,230.0,1.2,14.0,383.5,444.31,356.98
2016,1,26,12,0,316.0,230.0,1.2,14.0,401.0,483.31,387.44
2016,1,26,12,15,276.0,237.5,1.15,14.0,387.5,477.02,381.69
2016,1,26,12,30,236.0,245.0,1.1,14.0,374.0,448.33,359.43
2016,1,26,12,45,190.5,245.0,1.1,14.0,349.0,421.09,338.11
2016,1,26,13,0,145.0,245.0,1.1,14.0,324.0,390.57,313.91
2016,1,26,13,15,103.5,233.0,1.0,14.0,288.5,325.63,262.7
2016,1,26,13,30,62.0,221.0,0.9,14.0,253.0,278.36,224.55
2016,1,26,13,45,83.0,217.0,0.8,14.0,258.0,299.29,242.28
2016,1,26,14,0,104.0,213.0,0.7,14.0,263.0,321.07,260.12
2016,1,26,14,15,161.5,199.5,0.65,14.0,272.5,388.85,314.84
2016,1,26,14,30,219.0,186.0,0.6,14.0,282.0,434.65,351.65
2016,1,26,14,45,386.0,145.5,0.55,14.0,299.0,598.94,478.53
2016,1,26,15,0,553.0,105.0,0.5,14.0,316.0,724.44,568.45
2016,1,26,15,15,519.5,101.0,0.45,13.5,283.0,675.36,532.58
2016,1,26,15,30,486.0,97.0,0.4,13.0,250.0,635.31,504.9
2016,1,26,15,45,451.5,87.0,0.35,13.0,213.5,584.85,467.54
2016,1,26,16,0,417.0,77.0,0.3,13.0,177.0,533.81,428.49
2016,1,26,16,15,370.5,65.0,0.25,12.5,140.5,468.77,377.78
2016,1,26,16,30,324.0,53.0,0.2,12.0,104.0,404.95,325.58
2016,1,26,16,45,241.5,39.0,0.2,12.0,70.0,308.95,243.33
2016,1,26,17,0,159.0,25.0,0.2,12.0,36.0,207.47,119.44
2016,1,26,17,15,79.5,12.5,0.2,11.5,18.0,72.42,0.0
2016,1,26,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,7,45,164.0,17.5,2.05,9.5,35.0,14.13,0.18
2016,1,27,8,0,328.0,35.0,2.0,10.0,70.0,28.85,18.9
2016,1,27,8,15,416.5,44.5,1.9,10.0,110.5,36.54,26.81
2016,1,27,8,30,505.0,54.0,1.8,10.0,151.0,44.27,34.22
2016,1,27,8,45,564.5,60.5,1.75,10.5,193.5,65.32,40.57
2016,1,27,9,0,624.0,67.0,1.7,11.0,236.0,116.19,68.75
2016,1,27,9,15,662.0,71.5,1.65,11.0,276.0,169.41,109.56
2016,1,27,9,30,700.0,76.0,1.6,11.0,316.0,227.09,159.27
2016,1,27,9,45,745.0,75.0,1.6,11.5,355.0,287.69,212.9
2016,1,27,10,0,790.0,74.0,1.6,12.0,394.0,350.67,268.64
2016,1,27,10,15,808.0,76.0,1.55,12.5,425.0,409.72,320.68
2016,1,27,10,30,826.0,78.0,1.5,13.0,456.0,469.57,371.64
2016,1,27,10,45,841.5,79.0,1.45,13.5,481.5,527.63,419.39
2016,1,27,11,0,857.0,80.0,1.4,14.0,507.0,585.6,465.25
2016,1,27,11,15,865.0,81.0,1.3,14.0,525.0,638.5,506.19
2016,1,27,11,30,873.0,82.0,1.2,14.0,543.0,690.0,544.64
2016,1,27,11,45,878.5,82.0,1.15,14.5,553.5,730.42,573.17
2016,1,27,12,0,884.0,82.0,1.1,15.0,564.0,774.36,601.79
2016,1,27,12,15,885.5,82.0,1.05,15.0,566.5,812.78,627.15
2016,1,27,12,30,887.0,82.0,1.0,15.0,569.0,848.39,650.35
2016,1,27,12,45,889.0,80.5,0.95,15.0,564.5,879.7,670.44
2016,1,27,13,0,891.0,79.0,0.9,15.0,560.0,907.88,688.34
2016,1,27,13,15,886.5,78.0,0.85,15.0,547.5,927.42,700.45
2016,1,27,13,30,882.0,77.0,0.8,15.0,535.0,943.35,710.32
2016,1,27,13,45,874.0,75.5,0.75,15.0,515.0,951.63,715.26
2016,1,27,14,0,866.0,74.0,0.7,15.0,495.0,967.65,725.48
2016,1,27,14,15,853.0,72.5,0.65,15.0,468.0,963.63,722.56
2016,1,27,14,30,840.0,71.0,0.6,15.0,441.0,955.81,717.54
2016,1,27,14,45,822.0,68.5,0.55,15.0,408.0,937.98,706.03
2016,1,27,15,0,804.0,66.0,0.5,15.0,375.0,916.63,692.26
2016,1,27,15,15,777.0,63.0,0.45,14.5,336.5,882.44,670.95
2016,1,27,15,30,750.0,60.0,0.4,14.0,298.0,845.35,647.21
2016,1,27,15,45,710.5,55.5,0.4,14.0,256.5,791.74,610.9
2016,1,27,16,0,671.0,51.0,0.4,14.0,215.0,736.37,571.8
2016,1,27,16,15,609.5,45.5,0.4,13.5,171.5,658.28,515.11
2016,1,27,16,30,548.0,40.0,0.4,13.0,128.0,580.28,455.03
2016,1,27,16,45,445.0,31.5,0.45,13.0,88.0,476.33,369.02
2016,1,27,17,0,342.0,23.0,0.5,13.0,48.0,360.73,223.43
2016,1,27,17,15,171.0,11.5,0.55,13.0,24.0,143.85,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,6.5,1.15,10.5,6.5,4.92,0.0
2016,1,28,8,0,0.0,13.0,1.2,11.0,13.0,9.87,2.78
2016,1,28,8,15,0.0,21.0,1.2,11.0,21.0,15.98,8.56
2016,1,28,8,30,0.0,29.0,1.2,11.0,29.0,22.1,14.27
2016,1,28,8,45,0.0,37.0,1.2,11.5,37.0,28.24,18.84
2016,1,28,9,0,0.0,45.0,1.2,12.0,45.0,34.39,24.19
2016,1,28,9,15,0.0,52.5,1.2,12.0,52.5,40.17,29.2
2016,1,28,9,30,0.0,60.0,1.2,12.0,60.0,45.96,34.17
2016,1,28,9,45,170.5,108.0,1.2,12.5,177.5,141.1,109.41
2016,1,28,10,0,341.0,156.0,1.2,13.0,295.0,253.84,199.31
2016,1,28,10,15,182.5,167.0,1.2,13.5,242.0,216.79,173.16
2016,1,28,10,30,24.0,178.0,1.2,14.0,189.0,152.18,121.9
2016,1,28,10,45,12.0,133.5,1.25,14.5,139.0,110.84,87.74
2016,1,28,11,0,0.0,89.0,1.3,15.0,89.0,68.55,52.27
2016,1,28,11,15,0.0,85.0,1.35,15.0,85.0,65.38,49.6
2016,1,28,11,30,0.0,81.0,1.4,15.0,81.0,62.28,46.96
2016,1,28,11,45,0.0,82.5,1.45,15.0,82.5,63.46,47.91
2016,1,28,12,0,0.0,84.0,1.5,15.0,84.0,64.62,48.86
2016,1,28,12,15,47.5,167.0,1.55,15.0,193.5,185.55,150.13
2016,1,28,12,30,95.0,250.0,1.6,15.0,303.0,316.7,255.83
2016,1,28,12,45,47.5,134.0,1.65,15.0,160.5,158.71,127.97
2016,1,28,13,0,0.0,18.0,1.7,15.0,18.0,13.75,6.0
2016,1,28,13,15,0.0,61.5,1.65,15.0,61.5,47.2,34.33
2016,1,28,13,30,0.0,105.0,1.6,15.0,105.0,82.42,63.86
2016,1,28,13,45,0.0,79.5,1.6,15.0,79.5,61.11,46.05
2016,1,28,14,0,0.0,54.0,1.6,15.0,54.0,41.38,29.51
2016,1,28,14,15,27.0,119.5,1.5,14.5,131.5,136.23,110.53
2016,1,28,14,30,54.0,185.0,1.4,14.0,209.0,246.18,201.72
2016,1,28,14,45,52.5,171.5,1.3,14.0,193.5,232.78,190.65
2016,1,28,15,0,51.0,158.0,1.2,14.0,178.0,219.29,179.96
2016,1,28,15,15,48.0,142.5,1.15,14.0,160.0,201.36,165.52
2016,1,28,15,30,45.0,127.0,1.1,14.0,142.0,183.32,150.81
2016,1,28,15,45,39.0,110.5,1.05,14.0,122.0,160.77,131.96
2016,1,28,16,0,33.0,94.0,1.0,14.0,102.0,138.21,112.77
2016,1,28,16,15,24.5,76.0,0.95,13.5,81.5,110.63,89.09
2016,1,28,16,30,16.0,58.0,0.9,13.0,61.0,82.63,64.65
2016,1,28,16,45,8.0,40.5,0.85,13.0,42.0,46.56,33.11
2016,1,28,17,0,0.0,23.0,0.8,13.0,23.0,19.35,7.68
2016,1,28,17,15,0.0,11.5,0.95,12.5,11.5,9.05,0.0
2016,1,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,1.5,2.5,13.5,1.5,1.13,0.0
2016,1,29,8,0,0.0,3.0,2.6,14.0,3.0,2.27,0.0
2016,1,29,8,15,0.0,5.0,2.6,14.0,5.0,3.78,0.0
2016,1,29,8,30,0.0,7.0,2.6,14.0,7.0,5.3,0.0
2016,1,29,8,45,0.0,9.5,2.65,14.0,9.5,7.2,0.54
2016,1,29,9,0,0.0,12.0,2.7,14.0,12.0,9.11,2.2
2016,1,29,9,15,0.0,14.0,2.65,14.0,14.0,10.64,3.53
2016,1,29,9,30,0.0,16.0,2.6,14.0,16.0,12.17,4.84
2016,1,29,9,45,0.0,30.5,2.55,14.0,30.5,23.26,14.37
2016,1,29,10,0,0.0,45.0,2.5,14.0,45.0,34.41,23.87
2016,1,29,10,15,0.0,67.5,2.5,14.0,67.5,51.78,38.61
2016,1,29,10,30,0.0,90.0,2.5,14.0,90.0,69.34,53.39
2016,1,29,10,45,4.5,133.5,2.5,14.0,136.0,106.89,84.83
2016,1,29,11,0,9.0,177.0,2.5,14.0,182.0,146.71,117.79
2016,1,29,11,15,4.5,124.0,2.4,14.0,126.5,99.93,78.74
2016,1,29,11,30,0.0,71.0,2.3,14.0,71.0,54.54,40.59
2016,1,29,11,45,0.0,104.5,2.25,14.0,104.5,81.18,62.96
2016,1,29,12,0,0.0,138.0,2.2,14.0,138.0,109.6,86.58
2016,1,29,12,15,0.0,133.0,2.15,14.0,133.0,105.54,83.14
2016,1,29,12,30,0.0,128.0,2.1,14.0,128.0,101.46,79.75
2016,1,29,12,45,7.5,164.0,2.1,14.0,168.5,140.71,112.58
2016,1,29,13,0,15.0,200.0,2.1,14.0,209.0,183.23,147.72
2016,1,29,13,15,7.5,133.5,2.1,14.0,138.0,114.38,90.82
2016,1,29,13,30,0.0,67.0,2.1,14.0,67.0,51.44,37.99
2016,1,29,13,45,114.0,142.0,2.15,14.0,198.5,259.46,215.15
2016,1,29,14,0,228.0,217.0,2.2,14.0,330.0,467.56,382.66
2016,1,29,14,15,119.0,189.0,2.2,13.5,248.0,331.3,272.14
2016,1,29,14,30,10.0,161.0,2.2,13.0,166.0,152.0,123.03
2016,1,29,14,45,6.0,148.5,2.2,13.0,151.5,137.4,111.27
2016,1,29,15,0,2.0,136.0,2.2,13.0,137.0,122.84,99.1
2016,1,29,15,15,1.0,122.5,2.2,13.0,123.0,110.18,88.57
2016,1,29,15,30,0.0,109.0,2.2,13.0,109.0,97.57,77.97
2016,1,29,15,45,0.0,93.5,2.25,13.0,93.5,83.51,66.05
2016,1,29,16,0,0.0,78.0,2.3,13.0,78.0,69.31,53.86
2016,1,29,16,15,0.0,62.5,2.3,12.5,62.5,54.89,41.41
2016,1,29,16,30,0.0,47.0,2.3,12.0,47.0,40.08,28.46
2016,1,29,16,45,0.0,32.5,2.3,12.0,32.5,25.98,15.98
2016,1,29,17,0,0.0,18.0,2.3,12.0,18.0,13.72,4.23
2016,1,29,17,15,0.0,9.0,2.3,12.0,9.0,7.08,0.0
2016,1,29,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,2.5,9.0,5.5,0.0,0.0
2016,1,30,7,30,0.0,11.0,2.5,9.0,11.0,8.65,0.0
2016,1,30,7,45,124.0,24.0,2.5,9.5,38.5,18.15,5.23
2016,1,30,8,0,248.0,37.0,2.5,10.0,66.0,28.13,18.62
2016,1,30,8,15,293.5,52.0,2.5,10.0,100.5,39.12,29.21
2016,1,30,8,30,339.0,67.0,2.5,10.0,135.0,49.9,39.33
2016,1,30,8,45,374.0,79.0,2.55,10.5,170.0,68.09,47.3
2016,1,30,9,0,409.0,91.0,2.6,11.0,205.0,108.84,71.63
2016,1,30,9,15,432.5,101.0,2.65,11.0,238.5,150.87,104.36
2016,1,30,9,30,456.0,111.0,2.7,11.0,272.0,195.85,143.2
2016,1,30,9,45,642.5,89.0,2.75,11.5,341.5,267.2,199.97
2016,1,30,10,0,829.0,67.0,2.8,12.0,411.0,355.48,273.04
2016,1,30,10,15,845.5,69.0,2.8,12.0,442.5,416.26,328.15
2016,1,30,10,30,862.0,71.0,2.8,12.0,474.0,475.92,381.08
2016,1,30,10,45,872.0,72.5,2.85,12.5,499.0,532.8,429.71
2016,1,30,11,0,882.0,74.0,2.9,13.0,524.0,588.95,476.15
2016,1,30,11,15,889.5,75.0,2.95,13.0,542.0,642.02,519.75
2016,1,30,11,30,897.0,76.0,3.0,13.0,560.0,693.57,561.13
2016,1,30,11,45,899.5,77.0,3.05,13.0,570.0,739.8,596.9
2016,1,30,12,0,902.0,78.0,3.1,13.0,580.0,783.63,629.02
2016,1,30,12,15,786.0,109.5,3.1,13.0,548.0,772.03,619.92
2016,1,30,12,30,670.0,141.0,3.1,13.0,516.0,746.8,601.27
2016,1,30,12,45,667.0,140.0,3.1,13.0,511.0,769.81,618.66
2016,1,30,13,0,664.0,139.0,3.1,13.0,506.0,789.98,633.65
2016,1,30,13,15,769.5,111.0,3.1,13.0,526.5,876.46,697.02
2016,1,30,13,30,875.0,83.0,3.1,13.0,547.0,956.86,754.41
2016,1,30,13,45,865.5,82.0,3.15,13.0,526.5,964.81,760.52
2016,1,30,14,0,856.0,81.0,3.2,13.0,506.0,968.86,764.71
2016,1,30,14,15,634.5,123.0,3.15,12.5,429.0,819.35,658.66
2016,1,30,14,30,413.0,165.0,3.1,12.0,352.0,645.66,529.2
2016,1,30,14,45,234.5,164.0,3.1,12.0,268.5,447.61,372.48
2016,1,30,15,0,56.0,163.0,3.1,12.0,185.0,229.61,190.65
2016,1,30,15,15,52.0,147.5,3.05,11.5,166.5,210.8,176.08
2016,1,30,15,30,48.0,132.0,3.0,11.0,148.0,191.92,160.67
2016,1,30,15,45,43.5,115.0,2.95,11.0,128.0,170.17,142.25
2016,1,30,16,0,39.0,98.0,2.9,11.0,108.0,148.31,123.41
2016,1,30,16,15,30.5,80.0,2.8,10.5,87.0,120.85,99.44
2016,1,30,16,30,22.0,62.0,2.7,10.0,66.0,93.07,74.79
2016,1,30,16,45,11.0,44.5,2.6,9.5,46.5,54.09,40.29
2016,1,30,17,0,0.0,27.0,2.5,9.0,27.0,25.25,13.32
2016,1,30,17,15,0.0,13.5,2.5,9.0,13.5,10.62,0.0
2016,1,30,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,3.35,7.0,8.5,0.0,0.0
2016,1,31,7,30,0.0,17.0,3.4,7.0,17.0,13.38,0.0
2016,1,31,7,45,259.0,23.5,3.5,7.5,53.5,19.35,6.92
2016,1,31,8,0,518.0,30.0,3.6,8.0,90.0,27.7,18.5
2016,1,31,8,15,598.0,36.0,3.65,8.0,135.0,33.4,24.36
2016,1,31,8,30,678.0,42.0,3.7,8.0,180.0,39.21,30.0
2016,1,31,8,45,729.5,46.0,3.8,8.5,225.5,58.77,34.42
2016,1,31,9,0,781.0,50.0,3.9,9.0,271.0,116.54,63.89
2016,1,31,9,15,813.0,53.0,3.95,9.0,313.5,176.71,110.07
2016,1,31,9,30,845.0,56.0,4.0,9.0,356.0,242.05,167.74
2016,1,31,9,45,861.5,59.5,4.1,9.5,393.5,304.48,225.97
2016,1,31,10,0,878.0,63.0,4.2,10.0,431.0,367.96,285.21
2016,1,31,10,15,893.5,65.0,4.3,10.0,463.5,430.4,343.23
2016,1,31,10,30,909.0,67.0,4.4,10.0,496.0,493.18,400.19
2016,1,31,10,45,919.0,68.5,4.5,10.5,521.5,552.68,452.28
2016,1,31,11,0,929.0,70.0,4.6,11.0,547.0,611.35,502.1
2016,1,31,11,15,935.5,71.0,4.75,11.0,565.0,666.21,548.73
2016,1,31,11,30,942.0,72.0,4.9,11.0,583.0,719.34,593.04
2016,1,31,11,45,943.0,73.5,5.05,11.0,593.0,767.13,631.37
2016,1,31,12,0,944.0,75.0,5.2,11.0,603.0,812.28,666.09
2016,1,31,12,15,944.5,75.0,5.3,11.0,606.0,852.47,696.74
2016,1,31,12,30,945.0,75.0,5.4,11.0,609.0,889.57,725.07
2016,1,31,12,45,933.5,78.5,5.55,11.0,601.5,917.18,746.65
2016,1,31,13,0,922.0,82.0,5.7,11.0,594.0,940.84,765.45
2016,1,31,13,15,916.5,81.5,5.75,11.0,581.0,961.22,781.38
2016,1,31,13,30,911.0,81.0,5.8,11.0,568.0,977.82,794.65
2016,1,31,13,45,897.5,81.0,5.9,11.0,546.5,983.53,800.34
2016,1,31,14,0,884.0,81.0,6.0,11.0,525.0,996.93,812.02
2016,1,31,14,15,870.5,79.5,6.0,10.5,497.0,992.85,811.64
2016,1,31,14,30,857.0,78.0,6.0,10.0,469.0,984.81,808.5
2016,1,31,14,45,835.0,76.0,6.05,10.0,434.5,963.81,794.38
2016,1,31,15,0,813.0,74.0,6.1,10.0,400.0,939.15,777.4
2016,1,31,15,15,785.5,71.0,6.1,9.5,360.5,904.35,753.45
2016,1,31,15,30,758.0,68.0,6.1,9.0,321.0,866.48,726.46
2016,1,31,15,45,718.5,63.5,6.15,9.0,278.0,812.46,684.65
2016,1,31,16,0,679.0,59.0,6.2,9.0,235.0,765.53,646.92
2016,1,31,16,15,617.0,53.0,6.15,8.5,190.0,686.58,582.15
2016,1,31,16,30,555.0,47.0,6.1,8.0,145.0,608.19,514.76
2016,1,31,16,45,453.5,38.0,6.1,8.0,102.5,493.3,412.52
2016,1,31,17,0,352.0,29.0,6.1,8.0,60.0,384.18,293.74
2016,1,31,17,15,176.0,14.5,6.05,8.0,30.0,189.23,0.0
2016,1,31,17,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,9.0,3.95,6.0,9.0,0.0,0.0
2016,2,1,7,30,0.0,18.0,3.9,6.0,18.0,14.16,0.0
2016,2,1,7,45,262.0,24.5,3.9,6.5,55.5,20.17,8.29
2016,2,1,8,0,524.0,31.0,3.9,7.0,93.0,28.62,19.47
2016,2,1,8,15,602.5,37.0,3.8,7.5,138.5,34.3,25.25
2016,2,1,8,30,681.0,43.0,3.7,8.0,184.0,40.09,30.82
2016,2,1,8,45,726.5,48.0,3.65,8.5,229.0,59.49,35.62
2016,2,1,9,0,772.0,53.0,3.6,9.0,274.0,117.42,65.16
2016,2,1,9,15,803.0,56.0,3.5,9.0,316.5,176.98,110.67
2016,2,1,9,30,834.0,59.0,3.4,9.0,359.0,240.0,166.16
2016,2,1,9,45,839.0,66.0,3.35,9.5,394.5,302.59,224.51
2016,2,1,10,0,844.0,73.0,3.3,10.0,430.0,365.07,282.54
2016,2,1,10,15,860.0,75.5,3.25,10.0,462.0,427.35,339.49
2016,2,1,10,30,876.0,78.0,3.2,10.0,494.0,490.15,395.37
2016,2,1,10,45,885.0,80.0,3.2,10.5,519.0,549.08,445.87
2016,2,1,11,0,894.0,82.0,3.2,11.0,544.0,607.17,493.99
2016,2,1,11,15,900.5,83.0,3.2,11.0,562.0,656.88,535.25
2016,2,1,11,30,907.0,84.0,3.2,11.0,580.0,708.67,576.91
2016,2,1,11,45,913.0,84.0,3.2,11.5,591.0,757.15,613.48
2016,2,1,12,0,919.0,84.0,3.2,12.0,602.0,803.44,646.03
2016,2,1,12,15,919.5,84.0,3.25,12.0,604.5,842.92,674.77
2016,2,1,12,30,920.0,84.0,3.3,12.0,607.0,879.39,701.29
2016,2,1,12,45,920.0,83.0,3.35,12.0,602.0,911.11,724.36
2016,2,1,13,0,920.0,82.0,3.4,12.0,597.0,939.45,745.11
2016,2,1,13,15,914.5,81.0,3.45,12.0,583.5,959.23,759.85
2016,2,1,13,30,909.0,80.0,3.5,12.0,570.0,975.21,772.1
2016,2,1,13,45,900.0,79.0,3.55,12.0,549.0,983.98,779.42
2016,2,1,14,0,891.0,78.0,3.6,12.0,528.0,988.84,784.2
2016,2,1,14,15,878.0,76.0,3.55,11.5,500.5,996.37,791.8
2016,2,1,14,30,865.0,74.0,3.5,11.0,473.0,988.23,788.3
