Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,848.0,71.5,3.5,11.0,439.0,971.59,777.8
2016,2,1,15,0,831.0,69.0,3.5,11.0,405.0,951.27,764.64
2016,2,1,15,15,805.5,66.0,3.4,10.5,366.0,918.41,742.76
2016,2,1,15,30,780.0,63.0,3.3,10.0,327.0,882.46,718.12
2016,2,1,15,45,745.5,58.5,3.25,10.0,284.0,833.09,681.62
2016,2,1,16,0,711.0,54.0,3.2,10.0,241.0,781.64,642.16
2016,2,1,16,15,654.0,48.5,3.15,9.5,196.0,706.49,583.59
2016,2,1,16,30,597.0,43.0,3.1,9.0,151.0,631.14,521.74
2016,2,1,16,45,504.0,35.5,3.05,8.5,108.0,523.05,429.73
2016,2,1,17,0,411.0,28.0,3.0,8.0,65.0,432.47,331.84
2016,2,1,17,15,205.5,14.0,3.0,8.0,32.5,213.52,0.0
2016,2,1,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.0,2.1,9.0,5.0,0.0,0.0
2016,2,2,7,30,0.0,10.0,2.1,9.0,10.0,7.87,0.0
2016,2,2,7,45,33.0,27.0,2.15,9.5,31.0,20.27,8.9
2016,2,2,8,0,66.0,44.0,2.2,10.0,52.0,32.44,22.63
2016,2,2,8,15,88.0,63.5,2.25,10.0,79.0,45.89,35.35
2016,2,2,8,30,110.0,83.0,2.3,10.0,106.0,59.06,47.64
2016,2,2,8,45,130.5,101.0,2.35,10.5,134.5,74.64,57.13
2016,2,2,9,0,151.0,119.0,2.4,11.0,163.0,101.2,75.65
2016,2,2,9,15,164.5,134.5,2.4,11.0,189.0,128.02,97.01
2016,2,2,9,30,178.0,150.0,2.4,11.0,215.0,156.77,121.35
2016,2,2,9,45,223.5,162.5,2.4,11.0,252.0,198.38,156.03
2016,2,2,10,0,269.0,175.0,2.4,11.0,289.0,242.6,193.44
2016,2,2,10,15,304.0,183.5,2.35,11.0,321.5,284.69,229.47
2016,2,2,10,30,339.0,192.0,2.3,11.0,354.0,330.6,268.41
2016,2,2,10,45,443.0,178.0,2.25,11.5,401.5,405.91,329.87
2016,2,2,11,0,547.0,164.0,2.2,12.0,449.0,482.15,391.24
2016,2,2,11,15,726.5,122.5,2.15,12.0,514.5,594.94,480.96
2016,2,2,11,30,906.0,81.0,2.1,12.0,580.0,704.81,566.54
2016,2,2,11,45,911.5,80.5,2.1,12.0,590.5,752.35,602.0
2016,2,2,12,0,917.0,80.0,2.1,12.0,601.0,797.63,634.19
2016,2,2,12,15,917.5,80.5,2.05,12.0,603.5,837.59,661.84
2016,2,2,12,30,918.0,81.0,2.0,12.0,606.0,874.56,687.17
2016,2,2,12,45,594.5,166.0,1.95,12.0,505.0,733.68,584.56
2016,2,2,13,0,271.0,251.0,1.9,12.0,404.0,528.08,425.32
2016,2,2,13,15,369.5,224.0,1.85,12.0,427.5,600.74,485.13
2016,2,2,13,30,468.0,197.0,1.8,12.0,451.0,698.96,560.09
2016,2,2,13,45,336.5,212.5,1.8,12.0,391.5,579.86,468.57
2016,2,2,14,0,205.0,228.0,1.8,12.0,332.0,456.78,372.43
2016,2,2,14,15,224.0,213.5,1.7,12.0,322.0,464.83,380.68
2016,2,2,14,30,243.0,199.0,1.6,12.0,312.0,495.38,405.01
2016,2,2,14,45,282.5,178.5,1.55,12.0,301.0,513.86,421.15
2016,2,2,15,0,322.0,158.0,1.5,12.0,290.0,530.4,435.81
2016,2,2,15,15,545.5,110.5,1.4,11.5,308.0,724.25,585.66
2016,2,2,15,30,769.0,63.0,1.3,11.0,326.0,872.42,691.04
2016,2,2,15,45,730.0,59.0,1.2,11.0,283.0,819.52,650.44
2016,2,2,16,0,691.0,55.0,1.1,11.0,240.0,764.69,609.77
2016,2,2,16,15,633.5,50.0,0.95,10.5,195.5,690.03,553.11
2016,2,2,16,30,576.0,45.0,0.8,10.0,151.0,625.11,500.98
2016,2,2,16,45,477.0,37.0,0.7,9.5,108.0,512.93,410.09
2016,2,2,17,0,378.0,29.0,0.6,9.0,65.0,406.27,308.71
2016,2,2,17,15,189.0,14.5,0.5,8.5,32.5,202.89,0.0
2016,2,2,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.5,2.55,6.0,9.5,0.0,0.0
2016,2,3,7,30,0.0,19.0,2.6,6.0,19.0,14.95,0.0
2016,2,3,7,45,191.0,29.5,2.65,6.5,53.5,22.38,11.21
2016,2,3,8,0,382.0,40.0,2.7,7.0,88.0,32.99,23.5
2016,2,3,8,15,462.5,48.5,2.7,7.0,130.5,39.82,30.37
2016,2,3,8,30,543.0,57.0,2.7,7.0,173.0,46.7,37.02
2016,2,3,8,45,586.0,65.0,2.75,7.5,215.5,63.96,42.61
2016,2,3,9,0,629.0,73.0,2.8,8.0,258.0,115.92,70.12
2016,2,3,9,15,409.5,112.0,2.8,8.0,239.5,153.38,108.67
2016,2,3,9,30,190.0,151.0,2.8,8.0,221.0,159.85,124.83
2016,2,3,9,45,217.5,165.0,2.85,8.5,253.0,198.27,157.66
2016,2,3,10,0,245.0,179.0,2.9,9.0,285.0,237.25,191.13
2016,2,3,10,15,243.0,194.0,2.9,9.0,305.0,268.68,219.05
2016,2,3,10,30,241.0,209.0,2.9,9.0,325.0,300.02,246.38
2016,2,3,10,45,205.0,223.5,2.9,9.5,326.0,303.57,250.01
2016,2,3,11,0,169.0,238.0,2.9,10.0,327.0,311.55,256.57
2016,2,3,11,15,227.0,240.0,2.9,10.0,364.0,362.47,299.08
2016,2,3,11,30,285.0,242.0,2.9,10.0,401.0,432.55,356.29
2016,2,3,11,45,155.5,233.0,2.95,10.5,320.5,333.91,275.06
2016,2,3,12,0,26.0,224.0,3.0,11.0,240.0,205.78,167.66
2016,2,3,12,15,83.0,246.0,3.0,11.0,294.5,292.75,240.76
2016,2,3,12,30,140.0,268.0,3.0,11.0,349.0,389.2,319.51
2016,2,3,12,45,211.5,259.5,3.0,11.0,380.5,451.61,371.02
2016,2,3,13,0,283.0,251.0,3.0,11.0,412.0,538.51,440.8
2016,2,3,13,15,215.0,251.0,2.95,11.0,372.0,466.59,383.07
2016,2,3,13,30,147.0,251.0,2.9,11.0,332.0,411.89,338.47
2016,2,3,13,45,121.5,240.0,2.85,11.0,305.0,381.81,314.41
2016,2,3,14,0,96.0,229.0,2.8,11.0,278.0,327.71,270.86
2016,2,3,14,15,124.0,218.0,2.75,10.5,278.5,370.75,307.73
2016,2,3,14,30,152.0,207.0,2.7,10.0,279.0,391.2,326.25
2016,2,3,14,45,76.0,157.5,2.7,10.0,193.5,233.59,195.74
2016,2,3,15,0,0.0,108.0,2.7,10.0,108.0,88.84,70.98
2016,2,3,15,15,0.0,97.5,2.6,10.0,97.5,79.89,63.6
2016,2,3,15,30,0.0,87.0,2.5,10.0,87.0,70.96,56.01
2016,2,3,15,45,0.0,75.5,2.45,10.0,75.5,60.98,47.44
2016,2,3,16,0,0.0,64.0,2.4,10.0,64.0,50.99,38.76
2016,2,3,16,15,0.0,52.0,2.35,9.5,52.0,40.4,29.52
2016,2,3,16,30,0.0,40.0,2.3,9.0,40.0,30.58,20.84
2016,2,3,16,45,0.0,28.5,2.25,9.0,28.5,21.74,12.9
2016,2,3,17,0,0.0,17.0,2.2,9.0,17.0,12.93,4.79
2016,2,3,17,15,0.0,8.5,2.2,9.0,8.5,6.45,0.0
2016,2,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,72.0,7.5,2.5,7.0,10.0,5.9,0.0
2016,2,4,7,30,144.0,15.0,2.5,7.0,20.0,11.8,0.0
2016,2,4,7,45,274.0,27.5,2.5,7.0,55.5,22.63,11.91
2016,2,4,8,0,404.0,40.0,2.5,7.0,91.0,33.06,23.64
2016,2,4,8,15,483.0,48.0,2.45,7.0,134.5,39.52,30.14
2016,2,4,8,30,562.0,56.0,2.4,7.0,178.0,46.04,36.45
2016,2,4,8,45,612.0,62.5,2.4,7.5,221.5,62.02,41.04
2016,2,4,9,0,662.0,69.0,2.4,8.0,265.0,115.05,68.16
2016,2,4,9,15,696.5,73.5,2.35,8.5,306.5,170.41,109.86
2016,2,4,9,30,731.0,78.0,2.3,9.0,348.0,229.82,161.09
2016,2,4,9,45,760.5,80.0,2.3,9.5,386.0,291.41,216.67
2016,2,4,10,0,790.0,82.0,2.3,10.0,424.0,353.35,272.7
2016,2,4,10,15,619.5,127.5,2.25,10.5,407.5,375.69,298.64
2016,2,4,10,30,449.0,173.0,2.2,11.0,391.0,372.74,300.88
2016,2,4,10,45,362.0,201.0,2.2,11.5,383.0,373.57,303.51
2016,2,4,11,0,275.0,229.0,2.2,12.0,375.0,374.31,304.44
2016,2,4,11,15,570.0,160.5,2.1,12.0,475.0,526.17,427.26
2016,2,4,11,30,865.0,92.0,2.0,12.0,575.0,694.55,557.94
2016,2,4,11,45,868.0,93.0,1.9,12.5,585.5,741.35,590.86
2016,2,4,12,0,871.0,94.0,1.8,13.0,596.0,785.84,620.51
2016,2,4,12,15,772.0,120.0,1.7,13.0,566.5,777.26,612.76
2016,2,4,12,30,673.0,146.0,1.6,13.0,537.0,755.2,596.02
2016,2,4,12,45,651.0,151.5,1.5,13.5,527.5,768.91,604.09
2016,2,4,13,0,629.0,157.0,1.4,14.0,518.0,778.64,608.91
2016,2,4,13,15,742.5,125.0,1.3,14.0,541.5,869.77,671.62
2016,2,4,13,30,856.0,93.0,1.2,14.0,565.0,953.78,726.53
2016,2,4,13,45,649.5,141.5,1.15,14.0,492.5,835.63,644.93
2016,2,4,14,0,443.0,190.0,1.1,14.0,420.0,690.52,542.1
2016,2,4,14,15,450.5,177.0,1.0,14.0,400.5,691.49,544.82
2016,2,4,14,30,458.0,164.0,0.9,14.0,381.0,690.05,544.12
2016,2,4,14,45,469.5,149.0,0.85,14.0,357.5,687.7,543.55
2016,2,4,15,0,481.0,134.0,0.8,14.0,334.0,682.66,540.41
2016,2,4,15,15,455.5,127.0,0.75,13.5,302.5,648.53,516.97
2016,2,4,15,30,430.0,120.0,0.7,13.0,271.0,612.83,492.2
2016,2,4,15,45,542.5,91.5,0.65,13.0,257.0,688.06,547.51
2016,2,4,16,0,655.0,63.0,0.6,13.0,243.0,750.52,590.02
2016,2,4,16,15,598.5,57.0,0.55,12.5,199.0,676.84,534.97
2016,2,4,16,30,542.0,51.0,0.5,12.0,155.0,603.43,479.08
2016,2,4,16,45,453.0,42.0,0.45,12.0,112.5,499.04,395.68
2016,2,4,17,0,364.0,33.0,0.4,12.0,70.0,399.13,305.85
2016,2,4,17,15,182.0,16.5,0.4,11.5,35.0,204.21,54.63
2016,2,4,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,11.5,2.15,6.5,11.5,9.05,0.0
2016,2,5,7,30,0.0,23.0,2.2,7.0,23.0,18.1,0.0
2016,2,5,7,45,210.5,32.0,2.25,7.5,60.0,24.27,13.63
2016,2,5,8,0,421.0,41.0,2.3,8.0,97.0,33.94,24.39
2016,2,5,8,15,501.0,49.5,2.25,8.5,141.0,40.82,31.16
2016,2,5,8,30,581.0,58.0,2.2,9.0,185.0,47.75,37.73
2016,2,5,8,45,638.5,63.0,2.2,9.5,231.0,62.41,41.17
2016,2,5,9,0,696.0,68.0,2.2,10.0,277.0,116.66,67.77
2016,2,5,9,15,682.5,73.5,2.15,10.5,303.0,167.63,107.26
2016,2,5,9,30,669.0,79.0,2.1,11.0,329.0,216.62,151.28
2016,2,5,9,45,731.0,83.5,2.1,11.5,382.0,283.75,209.52
2016,2,5,10,0,793.0,88.0,2.1,12.0,435.0,359.32,274.98
2016,2,5,10,15,810.0,91.0,2.05,12.0,467.5,420.04,329.11
2016,2,5,10,30,827.0,94.0,2.0,12.0,500.0,481.53,382.4
2016,2,5,10,45,754.5,109.5,2.0,12.5,494.5,509.68,407.92
2016,2,5,11,0,682.0,125.0,2.0,13.0,489.0,528.87,424.89
2016,2,5,11,15,673.5,133.5,1.8,13.0,502.5,572.17,459.07
2016,2,5,11,30,665.0,142.0,1.6,13.0,516.0,613.06,489.87
2016,2,5,11,45,758.5,126.0,1.4,13.5,560.5,700.22,553.58
2016,2,5,12,0,852.0,110.0,1.2,14.0,605.0,788.5,614.01
2016,2,5,12,15,853.0,110.0,0.95,14.0,607.5,827.4,636.24
2016,2,5,12,30,854.0,110.0,0.7,14.0,610.0,863.43,655.89
2016,2,5,12,45,869.0,103.0,0.45,14.0,608.0,900.99,675.46
2016,2,5,13,0,884.0,96.0,0.2,14.0,606.0,935.78,692.59
2016,2,5,13,15,879.0,95.0,0.15,14.0,593.0,956.12,704.55
2016,2,5,13,30,874.0,94.0,0.1,14.0,580.0,972.67,714.53
2016,2,5,13,45,873.0,90.0,0.1,14.0,561.0,985.62,723.25
2016,2,5,14,0,872.0,86.0,0.1,14.0,542.0,994.74,729.75
2016,2,5,14,15,860.5,84.0,0.25,14.0,515.0,992.1,731.94
2016,2,5,14,30,849.0,82.0,0.4,14.0,488.0,985.52,732.5
2016,2,5,14,45,781.5,82.0,0.55,14.0,435.5,921.45,695.54
2016,2,5,15,0,714.0,82.0,0.7,14.0,383.0,860.62,660.13
2016,2,5,15,15,668.5,86.0,0.6,13.5,347.0,818.72,632.86
2016,2,5,15,30,623.0,90.0,0.5,13.0,311.0,773.74,602.57
2016,2,5,15,45,583.0,84.0,0.45,13.0,270.5,719.44,564.67
2016,2,5,16,0,543.0,78.0,0.4,13.0,230.0,663.63,524.52
2016,2,5,16,15,489.5,69.5,0.5,12.5,188.5,591.46,473.39
2016,2,5,16,30,436.0,61.0,0.6,12.0,147.0,519.43,419.2
2016,2,5,16,45,364.0,48.5,0.7,12.0,107.0,428.65,346.04
2016,2,5,17,0,292.0,36.0,0.8,12.0,67.0,341.76,268.11
2016,2,5,17,15,146.0,18.0,1.0,11.5,33.5,172.91,67.51
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,12.0,1.4,8.5,12.0,9.44,0.0
2016,2,6,7,30,0.0,24.0,1.4,9.0,24.0,17.2,0.0
2016,2,6,7,45,230.5,30.5,1.4,9.5,62.0,23.29,13.13
2016,2,6,8,0,461.0,37.0,1.4,10.0,100.0,30.83,21.55
2016,2,6,8,15,535.5,44.5,1.3,10.5,144.0,37.06,27.61
2016,2,6,8,30,610.0,52.0,1.2,11.0,188.0,43.33,33.5
2016,2,6,8,45,659.5,56.5,1.15,11.5,232.5,61.06,39.89
2016,2,6,9,0,709.0,61.0,1.1,12.0,277.0,114.9,65.3
2016,2,6,9,15,740.5,64.5,0.95,12.0,318.5,171.36,106.81
2016,2,6,9,30,772.0,68.0,0.8,12.0,360.0,231.46,157.72
2016,2,6,9,45,607.0,110.0,0.65,12.5,354.0,271.18,200.23
2016,2,6,10,0,442.0,152.0,0.5,13.0,348.0,287.34,220.92
2016,2,6,10,15,645.0,114.5,0.5,13.5,422.5,373.91,288.88
2016,2,6,10,30,848.0,77.0,0.5,14.0,497.0,474.71,367.38
2016,2,6,10,45,601.5,148.0,0.5,14.5,453.5,465.54,363.29
2016,2,6,11,0,355.0,219.0,0.5,15.0,410.0,409.91,322.22
2016,2,6,11,15,469.0,194.5,0.5,15.0,455.5,494.71,388.44
2016,2,6,11,30,583.0,170.0,0.5,15.0,501.0,577.09,450.41
2016,2,6,11,45,549.5,185.5,0.5,15.5,502.0,600.77,466.15
2016,2,6,12,0,516.0,201.0,0.5,16.0,503.0,620.11,478.94
2016,2,6,12,15,707.5,140.5,0.45,16.0,556.5,747.76,571.33
2016,2,6,12,30,899.0,80.0,0.4,16.0,610.0,858.81,643.32
2016,2,6,12,45,661.0,153.5,0.35,16.0,541.5,780.2,588.21
2016,2,6,13,0,423.0,227.0,0.3,16.0,473.0,657.7,500.75
2016,2,6,13,15,514.5,193.0,0.25,16.0,486.0,723.12,550.0
2016,2,6,13,30,606.0,159.0,0.2,16.0,499.0,798.06,601.0
2016,2,6,13,45,561.5,167.0,0.15,16.5,473.5,769.09,579.11
2016,2,6,14,0,517.0,175.0,0.1,17.0,448.0,746.57,563.04
2016,2,6,14,15,582.0,146.5,0.15,17.0,439.0,796.3,598.81
2016,2,6,14,30,647.0,118.0,0.2,17.0,430.0,835.74,626.12
2016,2,6,14,45,717.5,95.5,0.3,17.0,419.0,882.11,659.1
2016,2,6,15,0,788.0,73.0,0.4,17.0,408.0,917.13,684.63
2016,2,6,15,15,762.5,70.0,0.5,16.5,369.5,884.5,667.19
2016,2,6,15,30,737.0,67.0,0.6,16.0,331.0,848.92,648.11
2016,2,6,15,45,700.5,63.0,0.7,16.0,289.0,798.74,616.73
2016,2,6,16,0,664.0,59.0,0.8,16.0,247.0,746.61,582.45
2016,2,6,16,15,609.5,53.5,0.95,15.5,203.0,682.71,539.09
2016,2,6,16,30,555.0,48.0,1.1,15.0,159.0,611.72,487.12
2016,2,6,16,45,466.0,40.0,1.3,14.5,116.5,508.22,406.72
2016,2,6,17,0,377.0,32.0,1.5,14.0,74.0,409.34,321.11
2016,2,6,17,15,188.5,16.0,1.6,13.5,37.0,211.61,102.89
2016,2,6,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,7,15,142.5,8.0,0.8,11.5,14.5,6.29,0.0
2016,2,7,7,30,285.0,16.0,0.8,12.0,29.0,14.47,0.0
2016,2,7,7,45,411.5,24.5,0.8,12.5,68.5,22.36,12.51
2016,2,7,8,0,538.0,33.0,0.8,13.0,108.0,30.42,20.98
2016,2,7,8,15,608.5,38.5,0.75,13.0,153.0,35.64,26.12
2016,2,7,8,30,679.0,44.0,0.7,13.0,198.0,40.95,31.14
2016,2,7,8,45,723.5,48.0,0.7,13.5,243.5,55.04,34.18
2016,2,7,9,0,768.0,52.0,0.7,14.0,289.0,112.03,60.17
2016,2,7,9,15,798.0,55.0,0.7,14.5,331.5,171.45,103.17
2016,2,7,9,30,828.0,58.0,0.7,15.0,374.0,236.23,157.36
2016,2,7,9,45,844.0,62.0,0.7,15.5,411.5,298.41,212.21
2016,2,7,10,0,860.0,66.0,0.7,16.0,449.0,361.65,267.66
2016,2,7,10,15,874.5,67.5,0.65,16.0,481.0,422.73,320.4
2016,2,7,10,30,889.0,69.0,0.6,16.0,513.0,484.06,371.49
2016,2,7,10,45,899.5,70.5,0.55,16.5,539.0,543.31,418.28
2016,2,7,11,0,910.0,72.0,0.5,17.0,565.0,601.83,462.47
2016,2,7,11,15,916.5,73.0,0.5,17.0,583.0,656.33,503.51
2016,2,7,11,30,923.0,74.0,0.5,17.0,601.0,709.15,542.11
2016,2,7,11,45,927.5,74.0,0.5,17.5,612.0,757.51,574.6
2016,2,7,12,0,932.0,74.0,0.5,18.0,623.0,803.51,603.56
2016,2,7,12,15,932.5,74.0,0.5,18.0,626.0,843.71,629.44
2016,2,7,12,30,933.0,74.0,0.5,18.0,629.0,880.85,653.18
2016,2,7,12,45,933.0,73.0,0.5,18.0,624.0,913.12,673.69
2016,2,7,13,0,933.0,72.0,0.5,18.0,619.0,941.97,692.02
2016,2,7,13,15,928.5,71.5,0.5,18.0,606.0,963.69,705.88
2016,2,7,13,30,924.0,71.0,0.5,18.0,593.0,981.59,717.51
2016,2,7,13,45,917.0,70.0,0.5,18.5,572.5,992.56,723.59
2016,2,7,14,0,910.0,69.0,0.5,19.0,552.0,999.58,727.42
2016,2,7,14,15,898.5,67.5,0.5,18.5,524.5,997.51,728.48
2016,2,7,14,30,887.0,66.0,0.5,18.0,497.0,991.52,727.34
2016,2,7,14,45,871.5,64.0,0.5,18.0,463.0,977.01,719.55
2016,2,7,15,0,856.0,62.0,0.5,18.0,429.0,958.88,709.55
2016,2,7,15,15,833.5,59.5,0.5,17.5,390.0,929.65,693.55
2016,2,7,15,30,811.0,57.0,0.5,17.0,351.0,908.64,682.68
2016,2,7,15,45,778.5,54.0,0.5,17.0,308.0,862.75,653.24
2016,2,7,16,0,746.0,51.0,0.5,17.0,265.0,814.68,621.45
2016,2,7,16,15,697.0,46.5,0.5,16.5,219.5,747.4,575.7
2016,2,7,16,30,648.0,42.0,0.5,16.0,174.0,679.65,526.88
2016,2,7,16,45,566.5,35.5,0.5,15.5,129.5,581.15,452.17
2016,2,7,17,0,485.0,29.0,0.5,15.0,85.0,485.73,371.99
2016,2,7,17,15,335.5,19.5,0.5,14.5,49.5,329.14,180.37
2016,2,7,17,30,186.0,10.0,0.5,14.0,14.0,149.3,0.0
2016,2,7,17,45,93.0,5.0,0.55,14.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,8,7,15,118.5,9.0,2.65,11.5,15.0,7.08,0.0
2016,2,8,7,30,237.0,18.0,2.7,12.0,30.0,14.85,0.0
2016,2,8,7,45,366.0,28.0,2.75,12.5,69.5,23.25,13.46
2016,2,8,8,0,495.0,38.0,2.8,13.0,109.0,31.8,22.19
2016,2,8,8,15,569.5,45.0,2.7,13.0,154.5,37.68,27.9
2016,2,8,8,30,644.0,52.0,2.6,13.0,200.0,47.29,36.76
2016,2,8,8,45,689.0,57.0,2.55,13.5,245.5,60.97,39.98
2016,2,8,9,0,734.0,62.0,2.5,14.0,291.0,116.81,65.74
2016,2,8,9,15,765.5,65.5,2.45,14.5,334.0,174.99,108.07
2016,2,8,9,30,797.0,69.0,2.4,15.0,377.0,236.8,160.3
2016,2,8,9,45,826.5,70.0,2.35,15.5,416.5,299.18,215.65
2016,2,8,10,0,856.0,71.0,2.3,16.0,456.0,364.25,273.34
2016,2,8,10,15,871.0,73.0,2.3,16.5,488.5,426.3,327.91
2016,2,8,10,30,886.0,75.0,2.3,17.0,521.0,488.35,380.8
2016,2,8,10,45,895.5,77.0,2.3,17.5,546.5,547.63,429.76
2016,2,8,11,0,905.0,79.0,2.3,18.0,572.0,606.08,476.33
2016,2,8,11,15,912.0,80.0,2.25,18.0,591.0,660.87,519.32
2016,2,8,11,30,919.0,81.0,2.2,18.0,610.0,714.04,559.82
2016,2,8,11,45,922.0,81.5,2.2,18.5,620.5,761.92,594.0
2016,2,8,12,0,925.0,82.0,2.2,19.0,631.0,807.33,624.25
2016,2,8,12,15,926.0,82.0,2.15,19.0,634.0,847.9,651.57
2016,2,8,12,30,927.0,82.0,2.1,19.0,637.0,885.46,676.59
2016,2,8,12,45,929.5,80.0,2.1,19.0,632.5,918.82,699.12
2016,2,8,13,0,932.0,78.0,2.1,19.0,628.0,948.86,719.41
2016,2,8,13,15,927.0,77.5,2.05,19.0,615.0,970.28,733.38
2016,2,8,13,30,922.0,77.0,2.0,19.0,602.0,987.85,744.93
2016,2,8,13,45,914.5,75.5,2.0,19.0,581.0,997.83,752.2
2016,2,8,14,0,907.0,74.0,2.0,19.0,560.0,1003.82,757.07
2016,2,8,14,15,895.5,73.0,1.95,19.0,532.5,1002.54,756.66
2016,2,8,14,30,884.0,72.0,1.9,19.0,505.0,997.35,753.86
2016,2,8,14,45,868.0,69.5,1.9,19.0,471.0,981.81,744.94
2016,2,8,15,0,852.0,67.0,1.9,19.0,437.0,974.44,741.64
2016,2,8,15,15,829.0,64.5,1.85,18.5,397.5,944.54,723.66
2016,2,8,15,30,806.0,62.0,1.8,18.0,358.0,911.45,703.32
2016,2,8,15,45,772.0,58.5,1.75,17.5,314.5,863.38,671.87
2016,2,8,16,0,738.0,55.0,1.7,17.0,271.0,813.13,637.74
2016,2,8,16,15,688.0,50.5,1.7,16.5,225.0,744.87,589.3
2016,2,8,16,30,638.0,46.0,1.7,16.0,179.0,676.0,537.66
2016,2,8,16,45,554.5,39.0,1.7,15.5,133.5,574.97,458.37
2016,2,8,17,0,471.0,32.0,1.7,15.0,88.0,476.78,374.42
2016,2,8,17,15,318.5,21.5,1.7,14.5,51.5,329.26,201.01
2016,2,8,17,30,166.0,11.0,1.7,14.0,15.0,134.96,0.0
2016,2,8,17,45,83.0,5.5,1.7,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,13.5,2.1,9.5,13.5,10.62,0.0
2016,2,9,7,30,0.0,27.0,2.2,10.0,27.0,19.38,0.0
2016,2,9,7,45,171.5,37.0,2.35,10.5,62.0,27.74,17.57
2016,2,9,8,0,343.0,47.0,2.5,11.0,97.0,38.21,28.09
2016,2,9,8,15,398.5,58.5,2.45,11.5,136.5,47.05,36.46
2016,2,9,8,30,454.0,70.0,2.4,12.0,176.0,55.74,44.49
2016,2,9,8,45,489.5,80.0,2.4,12.5,216.0,69.59,49.74
2016,2,9,9,0,525.0,90.0,2.4,13.0,256.0,116.54,73.88
2016,2,9,9,15,558.0,95.5,2.25,13.5,293.5,164.26,108.72
2016,2,9,9,30,591.0,101.0,2.1,14.0,331.0,216.09,151.97
2016,2,9,9,45,623.5,103.5,2.0,14.5,367.5,269.13,198.26
2016,2,9,10,0,656.0,106.0,1.9,15.0,404.0,325.55,247.53
2016,2,9,10,15,619.0,126.0,1.8,15.0,423.0,372.54,290.03
2016,2,9,10,30,582.0,146.0,1.7,15.0,442.0,414.39,326.67
2016,2,9,10,45,558.5,162.5,1.6,15.5,457.5,449.72,355.99
2016,2,9,11,0,535.0,179.0,1.5,16.0,473.0,487.28,385.52
2016,2,9,11,15,723.5,133.0,1.4,16.0,544.5,602.51,474.16
2016,2,9,11,30,912.0,87.0,1.3,16.0,616.0,715.72,558.43
2016,2,9,11,45,717.5,145.5,1.2,16.5,566.5,690.6,536.12
2016,2,9,12,0,523.0,204.0,1.1,17.0,517.0,628.21,487.87
2016,2,9,12,15,719.5,147.0,1.0,17.0,579.5,764.64,588.0
2016,2,9,12,30,916.0,90.0,0.9,17.0,642.0,885.63,667.06
2016,2,9,12,45,720.0,146.0,0.85,17.5,578.0,824.83,622.68
2016,2,9,13,0,524.0,202.0,0.8,18.0,514.0,723.27,550.64
2016,2,9,13,15,545.5,190.0,0.75,18.0,508.5,749.07,570.35
2016,2,9,13,30,567.0,178.0,0.7,18.0,503.0,773.0,587.04
2016,2,9,13,45,495.0,192.0,0.7,18.0,468.5,733.42,558.88
2016,2,9,14,0,423.0,206.0,0.7,18.0,434.0,689.08,527.85
2016,2,9,14,15,306.0,213.0,0.65,18.0,374.0,566.34,439.58
2016,2,9,14,30,189.0,220.0,0.6,18.0,314.0,441.27,346.79
2016,2,9,14,45,383.0,171.0,0.6,18.0,344.5,627.67,490.02
2016,2,9,15,0,577.0,122.0,0.6,18.0,375.0,775.04,594.28
2016,2,9,15,15,578.5,109.0,0.55,17.5,343.5,759.34,582.79
2016,2,9,15,30,580.0,96.0,0.5,17.0,312.0,740.51,571.26
2016,2,9,15,45,540.5,92.0,0.5,17.0,274.0,689.41,536.41
2016,2,9,16,0,501.0,88.0,0.5,17.0,236.0,636.53,499.49
2016,2,9,16,15,459.0,77.5,0.45,16.5,196.0,567.96,449.76
2016,2,9,16,30,417.0,67.0,0.4,16.0,156.0,506.81,403.36
2016,2,9,16,45,360.0,53.5,0.4,16.0,116.5,429.01,341.41
2016,2,9,17,0,303.0,40.0,0.4,16.0,77.0,355.92,278.78
2016,2,9,17,15,151.5,27.0,0.45,16.0,45.5,202.54,129.51
2016,2,9,17,30,0.0,14.0,0.5,16.0,14.0,11.02,0.0
2016,2,9,17,45,0.0,7.0,0.6,16.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,10,7,15,74.0,10.5,1.2,11.5,14.5,8.26,0.0
2016,2,10,7,30,148.0,21.0,1.1,12.0,29.0,16.0,0.0
2016,2,10,7,45,231.0,35.5,1.05,12.5,63.0,26.94,17.0
2016,2,10,8,0,314.0,50.0,1.0,13.0,97.0,37.83,27.63
2016,2,10,8,15,363.0,63.5,0.95,13.0,136.0,47.69,36.88
2016,2,10,8,30,412.0,77.0,0.9,13.0,175.0,57.38,45.82
2016,2,10,8,45,439.5,89.5,0.9,13.5,213.5,71.78,52.08
2016,2,10,9,0,467.0,102.0,0.9,14.0,252.0,116.59,75.76
2016,2,10,9,15,502.5,107.5,0.85,14.0,288.0,161.2,107.98
2016,2,10,9,30,538.0,113.0,0.8,14.0,324.0,210.04,148.19
2016,2,10,9,45,611.0,106.5,0.75,14.5,368.5,267.79,195.92
2016,2,10,10,0,684.0,100.0,0.7,15.0,413.0,329.55,247.43
2016,2,10,10,15,763.5,94.5,0.65,15.0,466.5,403.26,308.08
2016,2,10,10,30,843.0,89.0,0.6,15.0,520.0,483.28,372.17
2016,2,10,10,45,456.0,166.0,0.6,15.5,401.0,399.64,312.82
2016,2,10,11,0,69.0,243.0,0.6,16.0,282.0,245.59,193.56
2016,2,10,11,15,245.5,236.0,0.55,16.0,379.0,379.83,300.33
2016,2,10,11,30,422.0,229.0,0.5,16.0,476.0,523.32,408.06
2016,2,10,11,45,537.5,195.0,0.5,16.5,515.5,601.04,464.42
2016,2,10,12,0,653.0,161.0,0.5,17.0,555.0,693.31,530.08
2016,2,10,12,15,584.0,186.0,0.5,17.0,539.5,686.17,523.56
2016,2,10,12,30,515.0,211.0,0.5,17.0,524.0,680.81,519.09
2016,2,10,12,45,569.0,190.0,0.5,17.5,533.5,729.17,553.43
2016,2,10,13,0,623.0,169.0,0.5,18.0,543.0,787.15,592.56
2016,2,10,13,15,529.5,195.5,0.45,18.0,508.5,740.26,558.26
2016,2,10,13,30,436.0,222.0,0.4,18.0,474.0,696.0,526.36
2016,2,10,13,45,452.0,209.0,0.4,18.5,463.0,710.36,537.2
2016,2,10,14,0,468.0,196.0,0.4,19.0,452.0,722.63,545.83
2016,2,10,14,15,440.0,191.5,0.35,19.0,422.5,698.3,528.81
2016,2,10,14,30,412.0,187.0,0.3,19.0,393.0,671.33,510.44
2016,2,10,14,45,519.5,148.5,0.3,19.0,390.0,738.25,560.11
2016,2,10,15,0,627.0,110.0,0.3,19.0,387.0,812.03,610.05
2016,2,10,15,15,595.5,105.5,0.25,18.5,349.5,772.71,583.94
2016,2,10,15,30,564.0,101.0,0.2,18.0,312.0,730.97,557.44
2016,2,10,15,45,524.5,96.0,0.2,17.5,274.0,678.73,523.57
2016,2,10,16,0,485.0,91.0,0.2,17.0,236.0,618.58,482.84
2016,2,10,16,15,445.5,80.0,0.25,16.5,196.0,558.92,441.2
2016,2,10,16,30,406.0,69.0,0.3,16.0,156.0,499.64,397.42
2016,2,10,16,45,349.5,55.5,0.35,15.5,117.5,422.64,337.37
2016,2,10,17,0,293.0,42.0,0.4,15.0,79.0,348.51,275.26
2016,2,10,17,15,146.5,29.0,0.45,15.0,47.5,204.19,137.56
2016,2,10,17,30,0.0,16.0,0.5,15.0,16.0,12.59,0.0
2016,2,10,17,45,0.0,8.0,0.6,15.0,8.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,7,15,45.0,11.0,1.35,11.0,13.5,8.65,0.0
2016,2,11,7,30,90.0,22.0,1.3,11.0,27.0,16.65,0.89
2016,2,11,7,45,151.5,38.5,1.3,11.5,57.5,28.76,18.8
2016,2,11,8,0,213.0,55.0,1.3,12.0,88.0,40.67,30.29
2016,2,11,8,15,245.5,72.5,1.2,12.5,122.5,53.08,41.77
2016,2,11,8,30,278.0,90.0,1.1,13.0,157.0,65.12,52.71
2016,2,11,8,45,297.0,106.5,1.05,13.5,191.0,80.04,60.46
2016,2,11,9,0,316.0,123.0,1.0,14.0,225.0,117.02,81.89
2016,2,11,9,15,337.5,135.0,0.9,14.0,257.5,154.05,109.37
2016,2,11,9,30,359.0,147.0,0.8,14.0,290.0,193.83,142.11
2016,2,11,9,45,396.0,155.5,0.7,14.5,327.0,242.37,182.21
2016,2,11,10,0,433.0,164.0,0.6,15.0,364.0,292.18,223.31
2016,2,11,10,15,475.0,167.5,0.55,15.5,400.5,344.07,265.53
2016,2,11,10,30,517.0,171.0,0.5,16.0,437.0,400.18,310.08
2016,2,11,10,45,688.5,132.0,0.5,16.5,505.5,495.47,382.9
2016,2,11,11,0,860.0,93.0,0.5,17.0,574.0,598.03,459.25
2016,2,11,11,15,676.5,152.0,0.45,17.0,538.0,590.97,453.47
2016,2,11,11,30,493.0,211.0,0.4,17.0,502.0,554.7,426.53
2016,2,11,11,45,489.0,218.0,0.4,17.5,511.0,587.87,450.65
2016,2,11,12,0,485.0,225.0,0.4,18.0,520.0,619.31,472.14
2016,2,11,12,15,524.0,210.0,0.4,18.0,530.0,662.06,503.05
2016,2,11,12,30,563.0,195.0,0.4,18.0,540.0,704.96,533.56
2016,2,11,12,45,547.5,199.0,0.4,18.0,532.0,719.9,543.48
2016,2,11,13,0,532.0,203.0,0.4,18.0,524.0,731.78,551.65
2016,2,11,13,15,528.5,200.0,0.45,18.0,513.0,744.34,561.49
2016,2,11,13,30,525.0,197.0,0.5,18.0,502.0,754.34,569.66
2016,2,11,13,45,646.0,160.0,0.55,18.0,523.0,854.96,639.75
2016,2,11,14,0,767.0,123.0,0.6,18.0,544.0,946.32,699.78
2016,2,11,14,15,600.5,153.5,0.65,18.0,473.5,824.5,620.25
2016,2,11,14,30,434.0,184.0,0.7,18.0,403.0,690.13,529.79
2016,2,11,14,45,485.5,159.5,0.8,18.0,389.0,717.51,554.73
2016,2,11,15,0,537.0,135.0,0.9,18.0,375.0,741.15,573.59
2016,2,11,15,15,562.5,116.5,0.9,17.5,348.0,752.63,583.6
2016,2,11,15,30,588.0,98.0,0.9,17.0,321.0,751.62,584.94
2016,2,11,15,45,529.0,99.0,0.95,16.5,282.0,686.81,541.34
2016,2,11,16,0,470.0,100.0,1.0,16.0,243.0,616.73,492.73
2016,2,11,16,15,423.0,88.5,1.0,15.5,201.5,549.99,443.91
2016,2,11,16,30,376.0,77.0,1.0,15.0,160.0,484.07,393.27
2016,2,11,16,45,314.5,62.5,1.05,14.5,120.5,402.64,327.98
2016,2,11,17,0,253.0,48.0,1.1,14.0,81.0,324.6,261.05
2016,2,11,17,15,126.5,32.0,1.1,13.5,48.5,176.82,124.99
2016,2,11,17,30,0.0,16.0,1.1,13.0,16.0,12.59,0.0
2016,2,11,17,45,0.0,8.0,1.15,13.0,8.0,6.29,0.0
2016,2,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
