Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,7,15,73.0,11.5,1.05,12.0,16.0,9.05,0.0
2016,2,12,7,30,146.0,23.0,1.0,12.0,32.0,17.47,3.08
2016,2,12,7,45,229.0,37.5,0.95,12.5,66.5,28.39,18.58
2016,2,12,8,0,312.0,52.0,0.9,13.0,101.0,39.25,28.99
2016,2,12,8,15,357.0,66.0,0.95,13.0,140.0,49.37,38.44
2016,2,12,8,30,402.0,80.0,1.0,13.0,179.0,59.29,47.56
2016,2,12,8,45,432.0,92.0,1.05,13.5,217.5,72.61,53.24
2016,2,12,9,0,462.0,104.0,1.1,14.0,256.0,116.86,76.3
2016,2,12,9,15,491.5,111.5,1.15,14.0,292.5,161.81,109.05
2016,2,12,9,30,521.0,119.0,1.2,14.0,329.0,210.36,149.37
2016,2,12,9,45,580.5,116.5,1.25,14.5,371.0,266.91,196.79
2016,2,12,10,0,640.0,114.0,1.3,15.0,413.0,326.11,247.0
2016,2,12,10,15,525.0,156.0,1.35,15.0,412.5,354.34,275.63
2016,2,12,10,30,410.0,198.0,1.4,15.0,412.0,373.28,294.5
2016,2,12,10,45,615.5,149.5,1.5,15.5,488.0,473.11,373.39
2016,2,12,11,0,821.0,101.0,1.6,16.0,564.0,583.57,459.2
2016,2,12,11,15,828.0,102.5,1.7,16.0,582.0,636.25,500.62
2016,2,12,11,30,835.0,104.0,1.8,16.0,600.0,687.51,540.5
2016,2,12,11,45,838.0,105.0,1.9,16.5,610.5,733.71,574.84
2016,2,12,12,0,841.0,106.0,2.0,17.0,621.0,777.64,605.8
2016,2,12,12,15,842.0,106.5,2.1,17.0,624.0,816.96,633.82
2016,2,12,12,30,843.0,107.0,2.2,17.0,627.0,853.46,659.86
2016,2,12,12,45,639.0,172.5,2.3,17.0,564.5,781.65,609.53
2016,2,12,13,0,435.0,238.0,2.4,17.0,502.0,679.91,533.53
2016,2,12,13,15,629.0,172.5,2.45,17.0,546.0,817.87,638.85
2016,2,12,13,30,823.0,107.0,2.5,17.0,590.0,942.93,726.08
2016,2,12,13,45,814.0,106.0,2.55,17.0,570.0,951.17,731.74
2016,2,12,14,0,805.0,105.0,2.6,17.0,550.0,955.57,736.13
2016,2,12,14,15,618.0,146.0,2.6,17.0,478.0,834.61,652.47
2016,2,12,14,30,431.0,187.0,2.6,17.0,406.0,690.61,548.18
2016,2,12,14,45,504.0,156.5,2.65,17.0,396.5,732.66,583.64
2016,2,12,15,0,577.0,126.0,2.7,17.0,387.0,780.82,620.06
2016,2,12,15,15,637.0,106.5,2.65,16.5,371.0,816.27,647.56
2016,2,12,15,30,697.0,87.0,2.6,16.0,355.0,846.16,670.97
2016,2,12,15,45,664.0,81.5,2.55,16.0,313.0,798.12,636.53
2016,2,12,16,0,631.0,76.0,2.5,16.0,271.0,748.2,600.4
2016,2,12,16,15,579.0,69.5,2.45,15.5,226.0,677.76,548.51
2016,2,12,16,30,527.0,63.0,2.4,15.0,181.0,607.18,494.14
2016,2,12,16,45,454.0,53.0,2.4,15.0,137.5,514.78,419.26
2016,2,12,17,0,381.0,43.0,2.4,15.0,94.0,425.26,342.56
2016,2,12,17,15,190.5,32.5,2.4,14.5,58.0,247.74,181.28
2016,2,12,17,30,0.0,22.0,2.4,14.0,22.0,17.31,0.0
2016,2,12,17,45,0.0,11.0,2.4,14.0,11.0,8.65,0.0
2016,2,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,7,15,177.0,11.0,2.45,9.5,22.5,8.65,0.0
2016,2,13,7,30,354.0,22.0,2.4,10.0,45.0,20.04,6.12
2016,2,13,7,45,471.5,30.0,2.35,10.5,89.0,27.47,18.06
2016,2,13,8,0,589.0,38.0,2.3,11.0,133.0,35.08,25.56
2016,2,13,8,15,653.5,43.5,2.15,11.5,181.0,40.27,30.55
2016,2,13,8,30,718.0,49.0,2.0,12.0,229.0,45.52,35.43
2016,2,13,8,45,760.5,53.0,1.95,12.5,276.0,56.84,37.71
2016,2,13,9,0,803.0,57.0,1.9,13.0,323.0,116.41,63.44
2016,2,13,9,15,830.0,59.5,1.8,13.5,367.0,177.67,107.57
2016,2,13,9,30,857.0,62.0,1.7,14.0,411.0,244.16,163.71
2016,2,13,9,45,882.0,62.5,1.65,14.5,450.5,308.03,220.52
2016,2,13,10,0,907.0,63.0,1.6,15.0,490.0,373.86,278.96
2016,2,13,10,15,919.5,64.5,1.65,15.0,522.5,437.31,335.36
2016,2,13,10,30,932.0,66.0,1.7,15.0,555.0,500.72,390.13
2016,2,13,10,45,942.0,66.5,1.8,15.5,581.5,561.51,440.63
2016,2,13,11,0,952.0,67.0,1.9,16.0,608.0,621.37,488.71
2016,2,13,11,15,957.0,68.0,1.95,16.0,626.0,677.43,533.11
2016,2,13,11,30,962.0,69.0,2.0,16.0,644.0,731.55,574.89
2016,2,13,11,45,963.5,70.0,2.05,16.5,655.0,780.95,609.83
2016,2,13,12,0,965.0,71.0,2.1,17.0,666.0,827.63,641.27
2016,2,13,12,15,965.0,71.5,2.2,17.0,668.5,869.62,670.84
2016,2,13,12,30,965.0,72.0,2.3,17.0,671.0,908.38,698.15
2016,2,13,12,45,949.0,78.0,2.45,17.0,663.5,936.14,718.41
2016,2,13,13,0,933.0,84.0,2.6,17.0,656.0,959.56,735.91
2016,2,13,13,15,927.0,83.5,2.9,17.0,642.0,980.35,753.13
2016,2,13,13,30,921.0,83.0,3.2,17.0,628.0,997.21,767.73
2016,2,13,13,45,909.0,83.0,3.5,17.0,605.5,1004.88,776.08
2016,2,13,14,0,897.0,83.0,3.8,17.0,583.0,1008.45,781.71
2016,2,13,14,15,884.5,81.5,3.9,16.5,554.5,1005.6,783.07
2016,2,13,14,30,872.0,80.0,4.0,16.0,526.0,1011.14,790.51
2016,2,13,14,45,851.0,79.0,4.15,16.0,490.5,992.51,779.81
2016,2,13,15,0,830.0,78.0,4.3,16.0,455.0,970.11,766.46
2016,2,13,15,15,806.5,75.0,4.2,15.5,415.5,939.05,746.8
2016,2,13,15,30,783.0,72.0,4.1,15.0,376.0,904.79,724.45
2016,2,13,15,45,746.0,68.5,4.1,15.0,331.0,853.76,688.34
2016,2,13,16,0,709.0,65.0,4.1,15.0,286.0,800.56,649.6
2016,2,13,16,15,659.0,60.0,4.05,14.5,240.0,740.04,604.69
2016,2,13,16,30,609.0,55.0,4.0,14.0,194.0,671.81,551.54
2016,2,13,16,45,528.0,47.5,4.0,13.5,148.0,573.39,471.89
2016,2,13,17,0,447.0,40.0,4.0,13.0,102.0,478.23,390.33
2016,2,13,17,15,223.5,32.5,3.9,13.0,63.5,272.89,206.46
2016,2,13,17,30,0.0,25.0,3.8,13.0,25.0,33.74,0.0
2016,2,13,17,45,0.0,12.5,3.75,13.0,12.5,9.83,0.0
2016,2,13,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,65.5,12.5,3.4,11.5,17.0,9.83,0.0
2016,2,14,7,30,131.0,25.0,3.4,12.0,34.0,18.9,6.59
2016,2,14,7,45,183.5,41.0,3.4,12.5,65.0,30.67,20.74
2016,2,14,8,0,236.0,57.0,3.4,13.0,96.0,42.21,31.65
2016,2,14,8,15,264.0,74.0,3.35,13.5,130.5,53.99,42.49
2016,2,14,8,30,292.0,91.0,3.3,14.0,165.0,65.44,52.83
2016,2,14,8,45,311.0,106.5,3.25,14.5,199.0,79.87,65.62
2016,2,14,9,0,330.0,122.0,3.2,15.0,233.0,116.96,81.27
2016,2,14,9,15,248.0,148.5,3.15,15.5,238.0,149.29,109.2
2016,2,14,9,30,166.0,175.0,3.1,16.0,243.0,169.56,129.72
2016,2,14,9,45,236.0,184.5,3.05,16.5,291.5,214.84,165.32
2016,2,14,10,0,306.0,194.0,3.0,17.0,340.0,266.25,206.71
2016,2,14,10,15,383.0,192.0,2.95,17.0,387.0,319.37,250.3
2016,2,14,10,30,460.0,190.0,2.9,17.0,434.0,389.27,307.24
2016,2,14,10,45,664.5,137.5,2.9,17.5,508.5,487.74,385.42
2016,2,14,11,0,869.0,85.0,2.9,18.0,583.0,592.01,467.48
2016,2,14,11,15,877.0,86.5,2.9,18.0,602.0,646.55,510.65
2016,2,14,11,30,885.0,88.0,2.9,18.0,621.0,699.66,551.89
2016,2,14,11,45,887.0,89.5,2.9,18.0,632.5,746.76,587.42
2016,2,14,12,0,889.0,91.0,2.9,18.0,644.0,791.42,618.96
2016,2,14,12,15,891.0,91.5,2.9,18.0,647.5,832.39,647.64
2016,2,14,12,30,893.0,92.0,2.9,18.0,651.0,870.52,674.19
2016,2,14,12,45,749.5,137.0,2.9,18.5,603.5,842.5,652.98
2016,2,14,13,0,606.0,182.0,2.9,19.0,556.0,785.72,611.52
2016,2,14,13,15,582.5,185.5,2.9,19.0,539.5,779.43,608.03
2016,2,14,13,30,559.0,189.0,2.9,19.0,523.0,778.48,607.72
2016,2,14,13,45,534.5,191.0,2.95,19.0,501.0,771.53,603.42
2016,2,14,14,0,510.0,193.0,3.0,19.0,479.0,761.38,596.88
2016,2,14,14,15,468.0,192.5,3.1,18.5,445.5,727.85,574.5
2016,2,14,14,30,426.0,192.0,3.2,18.0,412.0,691.37,549.68
2016,2,14,14,45,472.0,168.0,3.3,18.0,397.0,714.28,570.03
2016,2,14,15,0,518.0,144.0,3.4,18.0,382.0,733.64,586.52
2016,2,14,15,15,524.5,128.5,3.4,17.5,352.0,720.24,578.77
2016,2,14,15,30,531.0,113.0,3.4,17.0,322.0,703.83,568.81
2016,2,14,15,45,497.5,107.0,3.4,17.0,284.5,658.35,535.43
2016,2,14,16,0,464.0,101.0,3.4,17.0,247.0,612.05,500.68
2016,2,14,16,15,429.0,88.5,3.35,16.5,207.5,554.98,457.07
2016,2,14,16,30,394.0,76.0,3.3,16.0,168.0,497.97,411.68
2016,2,14,16,45,348.0,61.5,3.3,15.5,129.0,428.93,354.52
2016,2,14,17,0,302.0,47.0,3.3,15.0,90.0,361.78,295.9
2016,2,14,17,15,151.0,35.0,3.25,14.5,56.5,218.17,165.76
2016,2,14,17,30,0.0,23.0,3.2,14.0,23.0,27.08,0.0
2016,2,14,17,45,0.0,11.5,3.2,14.0,11.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,186.5,11.5,1.35,13.5,25.5,9.05,0.0
2016,2,15,7,30,373.0,23.0,1.3,14.0,51.0,20.96,8.9
2016,2,15,7,45,481.5,31.0,1.3,14.5,95.0,28.38,18.75
2016,2,15,8,0,590.0,39.0,1.3,15.0,139.0,35.94,25.98
2016,2,15,8,15,651.0,44.5,1.25,15.0,186.5,41.09,30.9
2016,2,15,8,30,712.0,50.0,1.2,15.0,234.0,46.29,35.71
2016,2,15,8,45,752.5,53.0,1.15,15.5,280.5,55.94,44.25
2016,2,15,9,0,793.0,56.0,1.1,16.0,327.0,114.09,61.18
2016,2,15,9,15,819.5,59.0,1.1,16.5,370.0,175.13,104.42
2016,2,15,9,30,846.0,62.0,1.1,17.0,413.0,241.51,159.53
2016,2,15,9,45,865.0,64.0,1.1,17.5,451.5,304.46,214.73
2016,2,15,10,0,884.0,66.0,1.1,18.0,490.0,368.73,270.95
2016,2,15,10,15,897.0,67.5,1.15,18.0,522.5,431.19,325.38
2016,2,15,10,30,910.0,69.0,1.2,18.0,555.0,493.7,378.27
2016,2,15,10,45,918.5,70.5,1.25,18.5,581.0,553.64,426.78
2016,2,15,11,0,927.0,72.0,1.3,19.0,607.0,612.59,472.79
2016,2,15,11,15,932.5,73.0,1.3,19.0,625.5,667.88,515.13
2016,2,15,11,30,938.0,74.0,1.3,19.0,644.0,721.33,554.89
2016,2,15,11,45,940.0,75.0,1.3,19.0,654.5,770.16,589.3
2016,2,15,12,0,942.0,76.0,1.3,19.0,665.0,816.38,620.21
2016,2,15,12,15,943.0,76.0,1.3,19.0,668.0,857.87,647.63
2016,2,15,12,30,944.0,76.0,1.3,19.0,671.0,896.24,672.81
2016,2,15,12,45,935.0,79.0,1.35,19.5,664.5,926.03,691.65
2016,2,15,13,0,926.0,82.0,1.4,20.0,658.0,951.91,708.01
2016,2,15,13,15,921.5,81.5,1.45,20.0,644.5,973.91,723.3
2016,2,15,13,30,917.0,81.0,1.5,20.0,631.0,992.06,736.26
2016,2,15,13,45,907.0,80.5,1.55,20.0,610.0,1000.94,743.39
2016,2,15,14,0,897.0,80.0,1.6,20.0,589.0,1005.77,748.18
2016,2,15,14,15,886.0,78.5,1.6,20.0,561.0,1004.33,748.34
2016,2,15,14,30,875.0,77.0,1.6,20.0,533.0,998.96,746.16
2016,2,15,14,45,857.5,75.5,1.6,20.0,498.5,995.47,745.39
2016,2,15,15,0,840.0,74.0,1.6,20.0,464.0,975.91,734.06
2016,2,15,15,15,818.0,71.5,1.6,19.5,424.5,946.91,717.91
2016,2,15,15,30,796.0,69.0,1.6,19.0,385.0,914.66,699.3
2016,2,15,15,45,765.0,65.5,1.6,18.5,341.0,869.32,671.09
2016,2,15,16,0,734.0,62.0,1.6,18.0,297.0,821.63,640.27
2016,2,15,16,15,688.0,57.0,1.6,17.5,250.5,756.01,595.09
2016,2,15,16,30,642.0,52.0,1.6,17.0,204.0,689.59,546.99
2016,2,15,16,45,571.5,45.0,1.65,17.0,157.5,608.08,483.94
2016,2,15,17,0,501.0,38.0,1.7,17.0,111.0,521.28,412.74
2016,2,15,17,15,373.0,28.0,1.7,16.5,71.0,388.27,294.41
2016,2,15,17,30,245.0,18.0,1.7,16.0,31.0,243.72,0.0
2016,2,15,17,45,122.5,9.0,1.7,16.0,15.5,95.63,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,199.5,12.0,1.05,12.5,27.5,9.44,0.0
2016,2,16,7,30,399.0,24.0,1.0,13.0,55.0,21.94,10.5
2016,2,16,7,45,500.5,31.5,0.95,14.0,99.5,28.91,19.36
2016,2,16,8,0,602.0,39.0,0.9,15.0,144.0,36.02,26.12
2016,2,16,8,15,661.5,44.5,0.85,15.0,192.0,41.19,31.03
2016,2,16,8,30,721.0,50.0,0.8,15.0,240.0,46.4,35.83
2016,2,16,8,45,759.0,54.0,0.75,15.5,286.5,56.56,44.81
2016,2,16,9,0,797.0,58.0,0.7,16.0,333.0,115.81,62.46
2016,2,16,9,15,823.5,61.0,0.65,16.0,376.5,177.22,105.87
2016,2,16,9,30,850.0,64.0,0.6,16.0,420.0,243.98,161.21
2016,2,16,9,45,746.5,92.0,0.55,16.5,425.5,291.8,207.9
2016,2,16,10,0,643.0,120.0,0.5,17.0,431.0,331.42,246.36
2016,2,16,10,15,625.0,135.0,0.45,17.5,454.0,381.26,288.58
2016,2,16,10,30,607.0,150.0,0.4,18.0,477.0,428.28,326.69
2016,2,16,10,45,764.5,114.0,0.35,18.5,545.5,517.95,394.16
2016,2,16,11,0,922.0,78.0,0.3,19.0,614.0,615.98,465.51
2016,2,16,11,15,928.5,78.5,0.3,19.0,633.0,671.31,505.73
2016,2,16,11,30,935.0,79.0,0.3,19.0,652.0,724.89,543.98
2016,2,16,11,45,808.5,121.0,0.3,19.0,622.5,729.43,546.15
2016,2,16,12,0,682.0,163.0,0.3,19.0,593.0,718.49,537.74
2016,2,16,12,15,683.5,163.5,0.3,19.0,596.0,753.64,562.46
2016,2,16,12,30,685.0,164.0,0.3,19.0,599.0,786.43,584.55
2016,2,16,12,45,641.5,177.0,0.35,19.5,582.0,789.44,585.67
2016,2,16,13,0,598.0,190.0,0.4,20.0,565.0,786.71,583.38
2016,2,16,13,15,765.5,134.0,0.45,20.0,604.0,906.11,663.37
2016,2,16,13,30,933.0,78.0,0.5,20.0,643.0,1004.35,725.25
2016,2,16,13,45,927.0,76.5,0.55,20.0,622.5,1016.13,732.93
2016,2,16,14,0,921.0,75.0,0.6,20.0,602.0,1023.86,739.73
2016,2,16,14,15,911.0,73.5,0.6,19.5,574.0,1023.53,741.95
2016,2,16,14,30,901.0,72.0,0.6,19.0,546.0,1019.17,741.93
2016,2,16,14,45,726.5,106.0,0.6,19.0,472.5,909.08,672.99
2016,2,16,15,0,552.0,140.0,0.6,19.0,399.0,763.1,578.68
2016,2,16,15,15,493.0,138.0,0.55,18.5,354.5,700.76,539.16
2016,2,16,15,30,434.0,136.0,0.5,18.0,310.0,637.27,496.35
2016,2,16,15,45,412.5,124.0,0.5,18.0,274.5,597.42,469.4
2016,2,16,16,0,391.0,112.0,0.5,18.0,239.0,556.39,440.44
2016,2,16,16,15,369.5,96.5,0.45,17.5,202.0,509.85,406.71
2016,2,16,16,30,348.0,81.0,0.4,17.0,165.0,462.65,370.99
2016,2,16,16,45,305.0,66.0,0.4,16.5,127.5,397.05,319.32
2016,2,16,17,0,262.0,51.0,0.4,16.0,90.0,333.26,266.4
2016,2,16,17,15,188.5,35.0,0.4,15.5,58.0,245.81,188.03
2016,2,16,17,30,115.0,19.0,0.4,15.0,26.0,143.57,19.4
2016,2,16,17,45,57.5,9.5,0.4,15.0,13.0,49.03,0.0
2016,2,16,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.0,3.3,14.0,12.0,9.44,0.0
2016,2,17,7,30,0.0,24.0,3.3,14.0,24.0,18.21,8.22
2016,2,17,7,45,3.5,43.0,3.3,14.5,44.0,31.87,21.89
2016,2,17,8,0,7.0,62.0,3.3,15.0,64.0,45.36,34.3
2016,2,17,8,15,17.0,81.5,3.4,15.0,86.0,59.11,46.84
2016,2,17,8,30,27.0,101.0,3.5,15.0,108.0,71.44,57.97
2016,2,17,8,45,35.0,119.5,3.65,15.0,130.5,84.34,69.43
2016,2,17,9,0,43.0,138.0,3.8,15.0,153.0,102.77,80.12
2016,2,17,9,15,45.0,155.0,3.8,15.0,173.0,120.79,94.67
2016,2,17,9,30,47.0,172.0,3.8,15.0,193.0,139.4,110.05
2016,2,17,9,45,23.5,124.0,3.8,15.5,134.5,102.9,80.38
2016,2,17,10,0,0.0,76.0,3.8,16.0,76.0,58.38,43.64
2016,2,17,10,15,0.0,84.0,3.7,16.0,84.0,64.6,48.77
2016,2,17,10,30,0.0,92.0,3.6,16.0,92.0,70.84,53.87
2016,2,17,10,45,0.0,59.0,3.5,16.0,59.0,45.29,32.44
2016,2,17,11,0,0.0,26.0,3.4,16.0,26.0,19.9,11.1
2016,2,17,11,15,0.0,30.5,3.3,15.5,30.5,23.37,14.04
2016,2,17,11,30,0.0,35.0,3.2,15.0,35.0,26.83,16.97
2016,2,17,11,45,0.0,70.5,3.15,15.0,70.5,54.24,39.91
2016,2,17,12,0,0.0,106.0,3.1,15.0,106.0,82.17,63.11
2016,2,17,12,15,0.0,68.0,3.15,15.0,68.0,52.32,38.24
2016,2,17,12,30,0.0,30.0,3.2,15.0,30.0,23.0,13.71
2016,2,17,12,45,0.0,22.0,3.25,15.0,22.0,16.86,8.55
2016,2,17,13,0,0.0,14.0,3.3,15.0,14.0,10.72,3.38
2016,2,17,13,15,0.0,21.0,3.35,15.0,21.0,16.08,7.91
2016,2,17,13,30,0.0,28.0,3.4,15.0,28.0,21.45,12.45
2016,2,17,13,45,0.0,27.0,3.5,15.0,27.0,20.67,11.81
2016,2,17,14,0,0.0,26.0,3.6,15.0,26.0,19.9,11.18
2016,2,17,14,15,0.0,47.5,3.6,14.5,47.5,36.41,25.21
2016,2,17,14,30,0.0,69.0,3.6,14.0,69.0,52.99,39.34
2016,2,17,14,45,0.0,51.5,3.6,14.0,51.5,39.46,27.95
2016,2,17,15,0,0.0,34.0,3.6,14.0,34.0,25.98,16.56
2016,2,17,15,15,0.0,24.5,3.55,14.0,24.5,18.69,10.37
2016,2,17,15,30,0.0,15.0,3.5,14.0,15.0,11.42,4.16
2016,2,17,15,45,0.0,13.0,3.45,14.0,13.0,9.89,2.86
2016,2,17,16,0,0.0,11.0,3.4,14.0,11.0,8.36,1.55
2016,2,17,16,15,0.0,9.5,3.4,13.5,9.5,7.21,0.57
2016,2,17,16,30,0.0,8.0,3.4,13.0,8.0,6.07,0.0
2016,2,17,16,45,0.0,6.0,3.45,13.0,6.0,4.54,0.0
2016,2,17,17,0,0.0,4.0,3.5,13.0,4.0,3.02,0.0
2016,2,17,17,15,0.0,2.5,3.55,13.0,2.5,1.89,0.0
2016,2,17,17,30,0.0,1.0,3.6,13.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,3.7,13.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,47.0,19.5,3.8,11.0,23.5,15.34,0.0
2016,2,18,7,30,94.0,39.0,3.8,11.0,47.0,28.46,16.92
2016,2,18,7,45,204.0,55.5,3.85,11.5,88.0,40.66,29.95
2016,2,18,8,0,314.0,72.0,3.9,12.0,129.0,53.12,41.65
2016,2,18,8,15,386.5,83.5,3.9,12.0,174.5,61.52,49.59
2016,2,18,8,30,459.0,95.0,3.9,12.0,220.0,69.88,57.29
2016,2,18,8,45,378.0,114.5,3.9,12.0,230.0,84.82,70.69
2016,2,18,9,0,297.0,134.0,3.9,12.0,240.0,121.47,87.34
2016,2,18,9,15,466.5,129.0,3.85,12.0,318.5,169.25,117.59
2016,2,18,9,30,636.0,124.0,3.8,12.0,397.0,241.44,172.22
2016,2,18,9,45,652.5,132.0,3.8,12.5,434.0,298.17,222.69
2016,2,18,10,0,669.0,140.0,3.8,13.0,471.0,356.54,274.69
2016,2,18,10,15,334.5,148.0,3.75,13.0,313.5,269.86,214.88
2016,2,18,10,30,0.0,156.0,3.7,13.0,156.0,121.02,96.31
2016,2,18,10,45,276.5,172.5,3.7,13.0,336.0,300.21,244.55
2016,2,18,11,0,553.0,189.0,3.7,13.0,516.0,505.54,409.52
2016,2,18,11,15,276.5,157.0,3.65,13.0,320.5,337.01,275.58
2016,2,18,11,30,0.0,125.0,3.6,13.0,125.0,97.36,76.08
2016,2,18,11,45,0.0,127.5,3.55,13.0,127.5,99.54,78.08
2016,2,18,12,0,0.0,130.0,3.5,13.0,130.0,101.76,79.87
2016,2,18,12,15,37.0,211.5,3.45,13.0,235.5,215.41,174.57
2016,2,18,12,30,74.0,293.0,3.4,13.0,341.0,332.93,269.75
2016,2,18,12,45,37.0,230.0,3.4,13.0,254.0,240.69,194.64
2016,2,18,13,0,0.0,167.0,3.4,13.0,167.0,134.65,106.94
2016,2,18,13,15,29.5,218.5,3.3,13.0,236.5,228.79,185.5
2016,2,18,13,30,59.0,270.0,3.2,13.0,306.0,317.77,258.02
2016,2,18,13,45,50.0,255.5,3.15,13.0,285.5,297.69,241.67
2016,2,18,14,0,41.0,241.0,3.1,13.0,265.0,276.89,225.04
2016,2,18,14,15,20.5,196.0,3.05,13.0,208.0,188.7,153.0
2016,2,18,14,30,0.0,151.0,3.0,13.0,151.0,125.07,99.84
2016,2,18,14,45,133.5,176.0,2.95,13.0,240.0,329.51,273.73
2016,2,18,15,0,267.0,201.0,2.9,13.0,329.0,525.58,432.43
2016,2,18,15,15,329.5,173.5,2.8,12.5,318.0,556.03,458.82
2016,2,18,15,30,392.0,146.0,2.7,12.0,307.0,607.65,501.79
2016,2,18,15,45,359.5,137.5,2.65,12.0,272.5,562.11,466.28
2016,2,18,16,0,327.0,129.0,2.6,12.0,238.0,494.93,414.04
2016,2,18,16,15,301.0,112.0,2.55,11.5,200.5,444.97,374.87
2016,2,18,16,30,275.0,95.0,2.5,11.0,163.0,395.04,334.14
2016,2,18,16,45,240.5,77.0,2.45,11.0,127.0,336.32,283.82
2016,2,18,17,0,206.0,59.0,2.4,11.0,91.0,278.71,232.64
2016,2,18,17,15,135.5,41.0,2.4,10.5,59.0,193.35,154.92
2016,2,18,17,30,65.0,23.0,2.4,10.0,27.0,100.15,39.59
2016,2,18,17,45,32.5,11.5,2.4,10.0,13.5,32.53,0.0
2016,2,18,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.0,4.55,11.0,9.0,6.84,0.0
2016,2,19,7,30,0.0,18.0,4.6,11.0,18.0,13.71,5.48
2016,2,19,7,45,0.0,32.0,4.65,11.5,32.0,24.45,15.84
2016,2,19,8,0,0.0,46.0,4.7,12.0,46.0,34.93,25.54
2016,2,19,8,15,0.0,61.0,4.6,12.0,61.0,45.89,35.65
2016,2,19,8,30,0.0,76.0,4.5,12.0,76.0,56.76,45.56
2016,2,19,8,45,0.0,90.0,4.45,12.0,90.0,66.94,54.71
2016,2,19,9,0,0.0,104.0,4.4,12.0,104.0,77.73,61.34
2016,2,19,9,15,0.0,114.5,4.2,12.0,114.5,86.2,68.44
2016,2,19,9,30,0.0,125.0,4.0,12.0,125.0,94.71,75.49
2016,2,19,9,45,0.0,122.0,3.8,12.5,122.0,93.2,73.87
2016,2,19,10,0,0.0,119.0,3.6,13.0,119.0,91.37,72.02
2016,2,19,10,15,0.0,104.5,3.45,13.0,104.5,80.46,62.68
2016,2,19,10,30,0.0,90.0,3.3,13.0,90.0,69.29,53.16
2016,2,19,10,45,0.0,128.0,3.15,13.0,128.0,99.2,78.14
2016,2,19,11,0,0.0,166.0,3.0,13.0,166.0,130.0,103.57
2016,2,19,11,15,6.5,193.5,2.9,13.0,198.0,157.29,126.0
2016,2,19,11,30,13.0,221.0,2.8,13.0,230.0,186.1,149.55
2016,2,19,11,45,58.5,261.5,2.75,13.0,299.5,270.64,218.91
2016,2,19,12,0,104.0,302.0,2.7,13.0,369.0,351.26,283.79
2016,2,19,12,15,81.0,294.5,2.7,13.0,347.0,333.04,268.65
2016,2,19,12,30,58.0,287.0,2.7,13.0,325.0,312.47,251.88
2016,2,19,12,45,69.5,290.0,2.7,13.0,335.5,331.57,267.64
2016,2,19,13,0,81.0,293.0,2.7,13.0,346.0,351.56,283.97
2016,2,19,13,15,76.5,285.5,2.65,12.5,334.5,345.46,279.7
2016,2,19,13,30,72.0,278.0,2.6,12.0,323.0,338.81,275.11
2016,2,19,13,45,112.0,275.0,2.55,12.0,342.0,380.86,310.32
2016,2,19,14,0,152.0,272.0,2.5,12.0,361.0,447.67,364.15
2016,2,19,14,15,146.0,258.5,2.45,12.0,341.0,432.6,352.5
2016,2,19,14,30,140.0,245.0,2.4,12.0,321.0,416.62,340.56
2016,2,19,14,45,287.5,208.5,2.35,12.0,351.5,550.77,450.76
2016,2,19,15,0,435.0,172.0,2.3,12.0,382.0,683.56,555.46
2016,2,19,15,15,421.0,158.5,2.25,11.5,348.0,653.38,533.64
2016,2,19,15,30,407.0,145.0,2.2,11.0,314.0,621.21,511.32
2016,2,19,15,45,365.0,139.0,2.15,11.0,278.0,569.15,471.36
2016,2,19,16,0,323.0,133.0,2.1,11.0,242.0,496.27,414.71
2016,2,19,16,15,296.0,116.0,2.0,10.5,204.5,445.63,375.06
2016,2,19,16,30,269.0,99.0,1.9,10.0,167.0,395.15,333.97
2016,2,19,16,45,227.5,81.0,1.85,10.0,130.0,330.78,279.14
2016,2,19,17,0,186.0,63.0,1.8,10.0,93.0,268.24,224.04
2016,2,19,17,15,120.5,44.0,1.75,9.5,61.0,186.35,150.02
2016,2,19,17,30,55.0,25.0,1.7,9.0,29.0,84.65,40.32
2016,2,19,17,45,27.5,12.5,1.65,9.0,14.5,29.7,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,7,15,129.5,16.5,1.8,6.5,29.0,12.63,0.0
2016,2,20,7,30,259.0,33.0,1.8,7.0,58.0,27.02,17.03
2016,2,20,7,45,328.0,48.0,1.8,7.5,98.5,36.5,26.98
2016,2,20,8,0,397.0,63.0,1.8,8.0,139.0,47.62,37.52
2016,2,20,8,15,449.5,73.5,1.75,8.5,182.0,55.4,44.83
2016,2,20,8,30,502.0,84.0,1.7,9.0,225.0,66.0,54.49
2016,2,20,8,45,554.5,85.5,1.7,9.5,266.5,71.03,58.93
2016,2,20,9,0,607.0,87.0,1.7,10.0,308.0,117.56,72.81
2016,2,20,9,15,668.5,84.5,1.6,10.0,355.0,169.0,108.69
2016,2,20,9,30,730.0,82.0,1.5,10.0,402.0,230.75,159.71
2016,2,20,9,45,717.0,95.0,1.4,10.5,432.0,285.72,210.16
2016,2,20,10,0,704.0,108.0,1.3,11.0,462.0,341.75,260.9
2016,2,20,10,15,644.5,136.0,1.15,11.0,476.0,389.68,304.49
2016,2,20,10,30,585.0,164.0,1.0,11.0,490.0,429.58,339.3
2016,2,20,10,45,715.0,139.5,0.9,11.5,556.5,515.83,406.73
2016,2,20,11,0,845.0,115.0,0.8,12.0,623.0,611.83,479.03
2016,2,20,11,15,644.0,181.0,0.65,12.0,575.0,596.95,466.35
2016,2,20,11,30,443.0,247.0,0.5,12.0,527.0,552.48,431.52
2016,2,20,11,45,451.5,249.0,0.4,12.5,538.5,588.69,457.37
2016,2,20,12,0,460.0,251.0,0.3,13.0,550.0,624.18,480.96
2016,2,20,12,15,500.0,236.0,0.3,13.0,562.0,668.21,512.98
2016,2,20,12,30,540.0,221.0,0.3,13.0,574.0,712.57,544.72
2016,2,20,12,45,575.0,206.5,0.35,13.0,580.0,752.87,574.06
2016,2,20,13,0,610.0,192.0,0.4,13.0,586.0,800.86,608.29
2016,2,20,13,15,496.5,225.5,0.55,13.0,542.0,742.19,568.28
2016,2,20,13,30,383.0,259.0,0.7,13.0,498.0,662.83,513.95
2016,2,20,13,45,629.5,178.0,0.85,13.5,556.0,860.67,659.27
2016,2,20,14,0,876.0,97.0,1.0,14.0,614.0,1020.85,765.19
2016,2,20,14,15,865.5,95.0,1.1,14.0,585.5,1019.42,765.0
2016,2,20,14,30,855.0,93.0,1.2,14.0,557.0,1013.94,764.76
2016,2,20,14,45,844.5,89.0,1.35,14.0,523.5,1002.01,761.21
2016,2,20,15,0,834.0,85.0,1.5,14.0,490.0,986.24,754.96
2016,2,20,15,15,812.5,81.5,1.55,13.5,449.5,956.29,738.71
2016,2,20,15,30,791.0,78.0,1.6,13.0,409.0,923.03,719.93
2016,2,20,15,45,767.0,73.0,1.7,13.0,365.0,882.41,694.71
2016,2,20,16,0,743.0,68.0,1.8,13.0,321.0,839.17,666.65
2016,2,20,16,15,699.5,63.0,1.8,12.5,273.0,775.28,622.33
2016,2,20,16,30,656.0,58.0,1.8,12.0,225.0,718.92,581.52
2016,2,20,16,45,590.5,50.5,1.85,11.5,177.5,632.12,515.22
2016,2,20,17,0,525.0,43.0,1.9,11.0,130.0,547.52,446.56
2016,2,20,17,15,409.0,33.0,1.9,10.5,86.5,422.23,339.15
2016,2,20,17,30,293.0,23.0,1.9,10.0,43.0,296.06,171.51
2016,2,20,17,45,146.5,11.5,1.95,10.0,21.5,114.81,0.0
2016,2,20,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,203.0,15.5,1.75,8.5,35.5,12.63,0.0
2016,2,21,7,30,406.0,31.0,1.7,9.0,71.0,25.89,16.23
2016,2,21,7,45,504.5,39.0,1.7,9.5,118.0,32.62,23.39
2016,2,21,8,0,603.0,47.0,1.7,10.0,165.0,39.49,29.98
2016,2,21,8,15,661.0,53.0,1.7,10.5,214.5,48.24,38.07
2016,2,21,8,30,719.0,59.0,1.7,11.0,264.0,53.67,43.0
2016,2,21,8,45,759.0,63.0,1.7,11.5,312.5,62.66,50.99
2016,2,21,9,0,799.0,67.0,1.7,12.0,361.0,122.5,69.22
2016,2,21,9,15,825.0,70.0,1.65,12.0,405.5,184.44,113.71
2016,2,21,9,30,851.0,73.0,1.6,12.0,450.0,249.29,168.75
2016,2,21,9,45,870.0,75.0,1.6,12.5,489.5,313.96,226.52
2016,2,21,10,0,889.0,77.0,1.6,13.0,529.0,380.84,286.06
2016,2,21,10,15,902.0,79.0,1.6,13.0,562.5,444.68,342.61
2016,2,21,10,30,915.0,81.0,1.6,13.0,596.0,508.55,397.49
2016,2,21,10,45,923.5,82.5,1.6,13.5,622.0,569.37,447.43
2016,2,21,11,0,932.0,84.0,1.6,14.0,648.0,629.15,494.66
2016,2,21,11,15,937.5,85.0,1.65,14.0,666.5,685.25,538.85
2016,2,21,11,30,943.0,86.0,1.7,14.0,685.0,739.47,580.47
2016,2,21,11,45,944.5,87.0,1.8,14.5,695.5,788.65,616.04
2016,2,21,12,0,946.0,88.0,1.9,15.0,706.0,835.12,647.74
2016,2,21,12,15,946.0,88.0,1.95,15.0,708.5,876.41,676.34
2016,2,21,12,30,946.0,88.0,2.0,15.0,711.0,914.46,702.65
2016,2,21,12,45,940.0,89.5,2.15,15.0,704.5,945.5,725.26
2016,2,21,13,0,934.0,91.0,2.3,15.0,698.0,972.71,745.43
2016,2,21,13,15,928.5,90.0,2.4,15.0,683.5,993.63,760.94
2016,2,21,13,30,923.0,89.0,2.5,15.0,669.0,1010.56,773.96
2016,2,21,13,45,913.0,89.0,2.65,15.0,647.0,1020.25,782.8
2016,2,21,14,0,903.0,89.0,2.8,15.0,625.0,1025.84,789.08
2016,2,21,14,15,891.0,87.0,2.85,15.0,595.5,1022.9,788.72
2016,2,21,14,30,879.0,85.0,2.9,15.0,566.0,1028.59,794.55
2016,2,21,14,45,862.5,83.0,3.0,15.0,530.5,1013.02,786.28
2016,2,21,15,0,846.0,81.0,3.1,15.0,495.0,993.6,775.51
2016,2,21,15,15,823.5,78.0,3.1,14.5,454.0,963.16,757.5
2016,2,21,15,30,801.0,75.0,3.1,14.0,413.0,929.42,736.9
2016,2,21,15,45,772.0,71.0,3.1,14.0,368.0,884.98,706.74
2016,2,21,16,0,743.0,67.0,3.1,14.0,323.0,838.09,674.04
2016,2,21,16,15,698.0,62.0,3.0,13.5,275.0,772.81,627.05
2016,2,21,16,30,653.0,57.0,2.9,13.0,227.0,714.6,583.46
2016,2,21,16,45,592.0,49.5,2.85,12.5,179.5,631.79,518.62
2016,2,21,17,0,531.0,42.0,2.8,12.0,132.0,550.98,451.73
2016,2,21,17,15,418.0,33.0,2.75,11.5,89.0,429.16,346.76
2016,2,21,17,30,305.0,24.0,2.7,11.0,46.0,308.4,194.46
2016,2,21,17,45,152.5,12.0,2.65,11.0,23.0,119.49,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,222.5,15.5,1.85,9.5,39.0,12.65,0.0
2016,2,22,7,30,445.0,31.0,1.8,10.0,78.0,26.02,16.51
2016,2,22,7,45,536.0,39.0,1.8,10.5,125.0,32.81,23.51
