Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,627.0,47.0,1.8,11.0,172.0,43.03,33.05
2016,2,22,8,15,683.0,52.5,1.65,11.0,222.0,48.04,37.83
2016,2,22,8,30,739.0,58.0,1.5,11.0,272.0,53.09,42.49
2016,2,22,8,45,775.0,62.0,1.4,11.5,320.5,62.09,50.48
2016,2,22,9,0,811.0,66.0,1.3,12.0,369.0,122.67,68.87
2016,2,22,9,15,836.5,69.0,1.15,12.5,413.5,185.35,113.5
2016,2,22,9,30,862.0,72.0,1.0,13.0,458.0,250.87,168.3
2016,2,22,9,45,879.5,75.0,0.85,13.5,498.0,316.72,226.06
2016,2,22,10,0,897.0,78.0,0.7,14.0,538.0,384.66,284.84
2016,2,22,10,15,909.5,80.0,0.65,14.5,571.5,448.85,339.38
2016,2,22,10,30,922.0,82.0,0.6,15.0,605.0,513.0,391.69
2016,2,22,10,45,930.0,83.5,0.55,15.5,631.5,574.03,439.4
2016,2,22,11,0,938.0,85.0,0.5,16.0,658.0,633.94,484.14
2016,2,22,11,15,944.0,86.0,0.5,16.0,677.0,690.73,526.39
2016,2,22,11,30,950.0,87.0,0.5,16.0,696.0,745.67,565.99
2016,2,22,11,45,952.0,88.0,0.5,16.0,706.5,795.6,600.28
2016,2,22,12,0,954.0,89.0,0.5,16.0,717.0,842.83,630.8
2016,2,22,12,15,955.0,89.0,0.55,16.0,720.0,885.3,658.87
2016,2,22,12,30,956.0,89.0,0.6,16.0,723.0,924.59,684.82
2016,2,22,12,45,951.0,90.0,0.65,16.5,717.0,956.31,704.59
2016,2,22,13,0,946.0,91.0,0.7,17.0,711.0,984.21,722.0
2016,2,22,13,15,942.0,90.5,0.75,17.0,697.5,1007.44,737.92
2016,2,22,13,30,938.0,90.0,0.8,17.0,684.0,1026.72,751.54
2016,2,22,13,45,929.0,90.0,0.85,17.0,662.0,1037.67,760.12
2016,2,22,14,0,920.0,90.0,0.9,17.0,640.0,1044.49,766.4
2016,2,22,14,15,826.0,102.5,0.9,17.0,580.0,989.33,732.19
2016,2,22,14,30,732.0,115.0,0.9,17.0,520.0,923.59,691.42
2016,2,22,14,45,686.0,118.5,0.95,17.0,479.5,885.05,669.03
2016,2,22,15,0,640.0,122.0,1.0,17.0,439.0,843.02,643.44
2016,2,22,15,15,635.5,112.0,1.0,16.5,405.0,823.97,633.62
2016,2,22,15,30,631.0,102.0,1.0,16.0,371.0,801.8,621.17
2016,2,22,15,45,591.0,100.5,1.05,16.0,331.0,752.16,588.62
2016,2,22,16,0,551.0,99.0,1.1,16.0,291.0,700.51,553.85
2016,2,22,16,15,519.5,88.5,1.15,15.5,248.5,645.68,516.32
2016,2,22,16,30,488.0,78.0,1.2,15.0,206.0,589.98,476.18
2016,2,22,16,45,430.0,67.0,1.3,14.5,163.0,509.95,415.27
2016,2,22,17,0,372.0,56.0,1.4,14.0,120.0,429.91,350.85
2016,2,22,17,15,290.5,41.5,1.4,13.5,81.5,333.63,268.55
2016,2,22,17,30,209.0,27.0,1.4,13.0,43.0,238.52,157.53
2016,2,22,17,45,104.5,13.5,1.45,13.0,21.5,85.99,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,7,15,210.5,17.0,1.0,11.0,40.0,13.84,0.3
2016,2,23,7,30,421.0,34.0,1.0,11.0,80.0,28.38,18.66
2016,2,23,7,45,517.0,42.5,1.0,11.5,128.0,35.47,25.85
2016,2,23,8,0,613.0,51.0,1.0,12.0,176.0,42.67,32.66
2016,2,23,8,15,670.0,56.5,1.05,12.0,226.5,51.21,40.55
2016,2,23,8,30,727.0,62.0,1.1,12.0,277.0,56.16,45.07
2016,2,23,8,45,767.0,66.0,1.2,12.5,326.0,65.0,52.86
2016,2,23,9,0,807.0,70.0,1.3,13.0,375.0,125.51,71.11
2016,2,23,9,15,833.0,73.5,1.25,13.5,420.0,188.55,115.85
2016,2,23,9,30,859.0,77.0,1.2,14.0,465.0,254.53,170.89
2016,2,23,9,45,700.0,119.5,1.2,14.5,453.5,301.06,219.08
2016,2,23,10,0,541.0,162.0,1.2,15.0,442.0,325.44,247.18
2016,2,23,10,15,731.5,123.5,1.2,15.0,527.5,414.29,317.78
2016,2,23,10,30,922.0,85.0,1.2,15.0,613.0,516.04,398.16
2016,2,23,10,45,928.5,87.5,1.2,15.5,639.0,577.32,447.1
2016,2,23,11,0,935.0,90.0,1.2,16.0,665.0,637.35,493.49
2016,2,23,11,15,940.5,91.0,1.2,16.0,684.0,693.81,536.57
2016,2,23,11,30,946.0,92.0,1.2,16.0,703.0,748.36,576.98
2016,2,23,11,45,946.5,94.0,1.2,16.5,713.5,798.14,611.18
2016,2,23,12,0,947.0,96.0,1.2,17.0,724.0,845.14,641.23
2016,2,23,12,15,947.0,96.0,1.15,17.0,726.5,886.67,667.7
2016,2,23,12,30,947.0,96.0,1.1,17.0,729.0,924.97,691.74
2016,2,23,12,45,935.5,100.0,1.1,17.0,721.0,953.99,710.4
2016,2,23,13,0,924.0,104.0,1.1,17.0,713.0,978.91,726.52
2016,2,23,13,15,919.0,103.0,1.05,17.0,699.0,1000.32,739.52
2016,2,23,13,30,914.0,102.0,1.0,17.0,685.0,1017.79,750.06
2016,2,23,13,45,904.5,101.5,0.95,17.5,663.0,1040.19,762.42
2016,2,23,14,0,895.0,101.0,0.9,18.0,641.0,1045.94,764.17
2016,2,23,14,15,820.5,107.0,0.9,18.0,584.5,989.39,729.24
2016,2,23,14,30,746.0,113.0,0.9,18.0,528.0,935.48,696.41
2016,2,23,14,45,753.5,102.0,0.9,18.0,499.0,925.93,692.33
2016,2,23,15,0,761.0,91.0,0.9,18.0,470.0,920.31,690.28
2016,2,23,15,15,628.0,113.5,0.9,17.5,409.5,818.29,624.6
2016,2,23,15,30,495.0,136.0,0.9,17.0,349.0,697.04,543.87
2016,2,23,15,45,453.5,131.0,0.9,17.0,310.0,645.17,509.23
2016,2,23,16,0,412.0,126.0,0.9,17.0,271.0,592.77,471.97
2016,2,23,16,15,385.5,110.5,0.9,16.5,231.0,541.13,435.27
2016,2,23,16,30,359.0,95.0,0.9,16.0,191.0,489.07,396.61
2016,2,23,16,45,307.0,80.0,0.95,15.5,150.5,415.28,338.94
2016,2,23,17,0,255.0,65.0,1.0,15.0,110.0,343.99,280.49
2016,2,23,17,15,186.0,47.0,1.0,14.5,74.5,257.71,206.52
2016,2,23,17,30,117.0,29.0,1.0,14.0,39.0,154.7,105.22
2016,2,23,17,45,58.5,14.5,1.0,13.5,19.5,53.58,0.0
2016,2,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,7,15,170.5,18.5,0.75,12.0,38.0,14.93,2.5
2016,2,24,7,30,341.0,37.0,0.7,12.0,76.0,30.44,20.53
2016,2,24,7,45,436.5,46.0,0.65,12.5,121.5,37.7,27.78
2016,2,24,8,0,532.0,55.0,0.6,13.0,167.0,45.06,34.7
2016,2,24,8,15,589.5,62.0,0.6,13.0,215.0,50.54,39.82
2016,2,24,8,30,647.0,69.0,0.6,13.0,263.0,56.02,44.79
2016,2,24,8,45,475.0,108.0,0.6,13.5,263.0,81.85,67.56
2016,2,24,9,0,303.0,147.0,0.6,14.0,263.0,130.03,93.11
2016,2,24,9,15,545.5,115.5,0.55,14.0,354.0,173.96,115.86
2016,2,24,9,30,788.0,84.0,0.5,14.0,445.0,245.06,165.13
2016,2,24,9,45,453.0,159.0,0.45,14.5,370.5,258.43,191.46
2016,2,24,10,0,118.0,234.0,0.4,15.0,296.0,225.74,176.16
2016,2,24,10,15,488.0,163.5,0.35,15.0,442.0,344.08,264.5
2016,2,24,10,30,858.0,93.0,0.3,15.0,588.0,495.19,377.47
2016,2,24,10,45,868.0,94.5,0.3,15.5,614.0,554.95,423.07
2016,2,24,11,0,878.0,96.0,0.3,16.0,640.0,613.98,467.31
2016,2,24,11,15,884.0,97.0,0.25,16.0,658.5,664.22,504.14
2016,2,24,11,30,890.0,98.0,0.2,16.0,677.0,716.41,541.0
2016,2,24,11,45,894.5,98.0,0.2,16.5,688.0,764.58,573.37
2016,2,24,12,0,899.0,98.0,0.2,17.0,699.0,810.4,601.73
2016,2,24,12,15,899.5,98.5,0.2,17.0,701.5,850.93,627.39
2016,2,24,12,30,900.0,99.0,0.2,17.0,704.0,888.43,650.96
2016,2,24,12,45,891.0,101.5,0.2,17.0,697.0,916.47,668.4
2016,2,24,13,0,882.0,104.0,0.2,17.0,690.0,940.68,683.58
2016,2,24,13,15,877.5,103.5,0.25,17.0,676.5,974.01,705.61
2016,2,24,13,30,873.0,103.0,0.3,17.0,663.0,992.05,718.04
2016,2,24,13,45,865.0,101.5,0.35,17.0,642.0,1001.55,725.61
2016,2,24,14,0,857.0,100.0,0.4,17.0,621.0,1007.0,731.01
2016,2,24,14,15,725.5,130.5,0.45,17.0,558.0,929.02,683.62
2016,2,24,14,30,594.0,161.0,0.5,17.0,495.0,836.24,626.34
2016,2,24,14,45,519.0,170.5,0.6,17.0,449.5,764.83,582.51
2016,2,24,15,0,444.0,180.0,0.7,17.0,404.0,701.47,540.87
2016,2,24,15,15,600.5,132.5,0.75,17.0,409.0,812.25,622.09
2016,2,24,15,30,757.0,85.0,0.8,17.0,414.0,898.43,681.16
2016,2,24,15,45,726.5,80.5,0.9,17.0,369.5,859.6,657.04
2016,2,24,16,0,696.0,76.0,1.0,17.0,325.0,811.79,627.56
2016,2,24,16,15,652.0,70.5,1.05,16.5,277.5,748.19,585.98
2016,2,24,16,30,608.0,65.0,1.1,16.0,230.0,684.07,541.91
2016,2,24,16,45,544.0,57.0,1.2,15.5,183.0,599.04,479.92
2016,2,24,17,0,480.0,49.0,1.3,15.0,136.0,516.12,415.52
2016,2,24,17,15,373.5,38.5,1.35,14.5,93.0,398.96,319.43
2016,2,24,17,30,267.0,28.0,1.4,14.0,50.0,289.64,206.36
2016,2,24,17,45,133.5,14.0,1.5,14.0,25.0,107.18,0.0
2016,2,24,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,25,7,0,0.0,10.0,0.8,11.0,10.0,7.87,0.0
2016,2,25,7,15,152.0,25.5,0.75,11.5,43.5,19.33,6.58
2016,2,25,7,30,304.0,41.0,0.7,12.0,77.0,31.29,21.41
2016,2,25,7,45,390.0,53.0,0.7,12.5,122.0,43.02,32.53
2016,2,25,8,0,476.0,65.0,0.7,13.0,167.0,52.43,41.27
2016,2,25,8,15,534.5,73.0,0.7,13.0,214.0,58.34,46.77
2016,2,25,8,30,593.0,81.0,0.7,13.0,261.0,64.24,52.09
2016,2,25,8,45,639.0,85.5,0.7,13.5,308.5,71.98,58.81
2016,2,25,9,0,685.0,90.0,0.7,14.0,356.0,126.03,75.6
2016,2,25,9,15,624.5,111.0,0.65,14.5,374.5,182.47,119.15
2016,2,25,9,30,564.0,132.0,0.6,15.0,393.0,231.24,162.41
2016,2,25,9,45,524.5,157.0,0.6,15.5,415.5,276.99,203.49
2016,2,25,10,0,485.0,182.0,0.6,16.0,438.0,321.66,242.79
2016,2,25,10,15,377.0,220.5,0.6,16.5,426.5,338.12,259.8
2016,2,25,10,30,269.0,259.0,0.6,17.0,415.0,347.54,269.25
2016,2,25,10,45,560.5,183.0,0.65,17.5,527.0,467.44,360.62
2016,2,25,11,0,852.0,107.0,0.7,18.0,639.0,609.76,466.12
2016,2,25,11,15,858.5,108.0,0.7,18.0,657.5,663.98,505.56
2016,2,25,11,30,865.0,109.0,0.7,18.0,676.0,716.59,543.66
2016,2,25,11,45,869.0,109.5,0.7,18.0,687.0,765.01,577.86
2016,2,25,12,0,873.0,110.0,0.7,18.0,698.0,811.1,608.41
2016,2,25,12,15,639.0,196.0,0.65,18.0,627.5,750.41,563.84
2016,2,25,12,30,405.0,282.0,0.6,18.0,557.0,639.1,483.56
2016,2,25,12,45,639.0,195.5,0.6,18.5,625.0,807.48,604.19
2016,2,25,13,0,873.0,109.0,0.6,19.0,693.0,949.89,694.35
2016,2,25,13,15,869.0,108.5,0.6,19.0,680.0,972.09,706.59
2016,2,25,13,30,865.0,108.0,0.6,19.0,667.0,990.48,718.44
2016,2,25,13,45,852.5,108.5,0.65,19.0,645.0,997.76,724.65
2016,2,25,14,0,840.0,109.0,0.7,19.0,623.0,1000.91,728.62
2016,2,25,14,15,828.5,107.0,0.75,18.5,595.0,998.09,730.42
2016,2,25,14,30,817.0,105.0,0.8,18.0,567.0,991.29,729.9
2016,2,25,14,45,797.0,103.5,0.85,18.0,532.0,972.52,720.44
2016,2,25,15,0,777.0,102.0,0.9,18.0,497.0,950.01,708.67
2016,2,25,15,15,665.0,114.0,0.9,17.5,433.0,856.37,649.67
2016,2,25,15,30,553.0,126.0,0.9,17.0,369.0,741.73,574.66
2016,2,25,15,45,508.0,119.0,0.95,17.0,324.0,682.71,536.13
2016,2,25,16,0,463.0,112.0,1.0,17.0,279.0,623.12,495.1
2016,2,25,16,15,419.0,103.5,1.05,16.5,239.0,562.55,452.62
2016,2,25,16,30,375.0,95.0,1.1,16.0,199.0,502.68,408.57
2016,2,25,16,45,424.5,74.0,1.15,15.5,169.5,509.07,413.64
2016,2,25,17,0,474.0,53.0,1.2,15.0,140.0,515.4,415.63
2016,2,25,17,15,370.5,41.5,1.2,14.5,96.5,399.47,320.09
2016,2,25,17,30,267.0,30.0,1.2,14.0,53.0,291.65,212.88
2016,2,25,17,45,133.5,15.0,1.3,14.0,26.5,107.9,0.0
2016,2,25,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,1.25,12.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,1.3,12.0,11.0,8.65,0.0
2016,2,26,7,15,90.5,28.0,1.25,12.0,39.0,20.96,8.88
2016,2,26,7,30,181.0,45.0,1.2,12.0,67.0,33.48,23.41
2016,2,26,7,45,230.0,63.0,1.15,12.0,104.5,46.31,35.54
2016,2,26,8,0,279.0,81.0,1.1,12.0,142.0,58.83,47.16
2016,2,26,8,15,311.5,97.5,1.1,12.5,181.5,69.88,57.15
2016,2,26,8,30,344.0,114.0,1.1,13.0,221.0,80.61,66.62
2016,2,26,8,45,382.5,123.5,1.1,13.5,259.5,89.81,74.52
2016,2,26,9,0,421.0,133.0,1.1,14.0,298.0,130.79,89.4
2016,2,26,9,15,297.0,168.5,1.1,14.0,291.5,168.94,122.98
2016,2,26,9,30,173.0,204.0,1.1,14.0,285.0,189.96,145.84
2016,2,26,9,45,163.0,222.5,1.15,14.5,304.0,216.77,168.6
2016,2,26,10,0,153.0,241.0,1.2,15.0,323.0,242.67,190.33
2016,2,26,10,15,269.5,239.0,1.2,15.0,393.5,308.91,242.08
2016,2,26,10,30,386.0,237.0,1.2,15.0,464.0,383.94,301.04
2016,2,26,10,45,412.5,241.5,1.25,15.0,493.5,438.54,344.39
2016,2,26,11,0,439.0,246.0,1.3,15.0,523.0,488.16,383.49
2016,2,26,11,15,485.5,236.0,1.3,15.0,550.5,539.87,423.62
2016,2,26,11,30,532.0,226.0,1.3,15.0,578.0,594.33,465.13
2016,2,26,11,45,541.5,226.5,1.35,15.5,589.5,633.75,493.95
2016,2,26,12,0,551.0,227.0,1.4,16.0,601.0,672.23,521.68
2016,2,26,12,15,489.0,253.0,1.45,16.0,585.5,675.48,523.36
2016,2,26,12,30,427.0,279.0,1.5,16.0,570.0,672.2,520.45
2016,2,26,12,45,466.5,260.5,1.55,16.0,576.5,711.03,550.19
2016,2,26,13,0,506.0,242.0,1.6,16.0,583.0,749.32,579.03
2016,2,26,13,15,679.5,174.0,1.65,15.5,622.0,871.29,668.98
2016,2,26,13,30,853.0,106.0,1.7,15.0,661.0,976.83,741.72
2016,2,26,13,45,847.0,103.5,1.75,15.0,640.0,986.76,748.54
2016,2,26,14,0,841.0,101.0,1.8,15.0,619.0,992.73,754.11
2016,2,26,14,15,559.0,175.5,1.85,14.5,513.5,800.22,624.32
2016,2,26,14,30,277.0,250.0,1.9,14.0,408.0,582.06,463.06
2016,2,26,14,45,184.5,237.5,1.95,14.0,340.0,453.57,366.31
2016,2,26,15,0,92.0,225.0,2.0,14.0,272.0,325.54,264.85
2016,2,26,15,15,57.0,196.0,1.95,13.5,224.5,258.54,211.48
2016,2,26,15,30,22.0,167.0,1.9,13.0,177.0,171.74,140.07
2016,2,26,15,45,11.0,113.0,1.85,13.0,118.0,105.14,84.52
2016,2,26,16,0,0.0,59.0,1.8,13.0,59.0,45.19,33.27
2016,2,26,16,15,0.0,50.5,1.7,12.5,50.5,38.63,27.78
2016,2,26,16,30,0.0,42.0,1.6,12.0,42.0,32.08,22.18
2016,2,26,16,45,0.0,33.5,1.55,12.0,33.5,25.55,16.46
2016,2,26,17,0,0.0,25.0,1.5,12.0,25.0,19.03,10.69
2016,2,26,17,15,0.0,17.0,1.45,12.0,17.0,12.92,5.24
2016,2,26,17,30,0.0,9.0,1.4,12.0,9.0,6.82,0.0
2016,2,26,17,45,0.0,4.5,1.4,12.0,4.5,3.4,0.0
2016,2,26,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.5,1.75,9.5,8.5,0.0,0.0
2016,2,27,7,0,0.0,17.0,1.7,10.0,17.0,13.38,0.0
2016,2,27,7,15,216.0,27.0,1.7,10.5,54.5,22.05,10.73
2016,2,27,7,30,432.0,37.0,1.7,11.0,92.0,30.72,21.22
2016,2,27,7,45,513.5,45.5,1.7,11.5,139.5,37.7,28.02
2016,2,27,8,0,595.0,54.0,1.7,12.0,187.0,44.72,34.6
2016,2,27,8,15,647.0,59.5,1.65,12.0,236.0,49.18,38.77
2016,2,27,8,30,699.0,65.0,1.6,12.0,285.0,58.09,46.81
2016,2,27,8,45,732.5,70.0,1.6,12.5,332.0,67.37,54.93
2016,2,27,9,0,766.0,75.0,1.6,13.0,379.0,126.09,72.97
2016,2,27,9,15,726.0,88.5,1.55,13.0,402.5,180.7,114.26
2016,2,27,9,30,686.0,102.0,1.5,13.0,426.0,234.33,162.21
2016,2,27,9,45,770.5,93.5,1.5,13.5,485.5,302.6,219.32
2016,2,27,10,0,855.0,85.0,1.5,14.0,545.0,376.65,281.87
2016,2,27,10,15,868.0,87.0,1.45,14.0,578.0,439.78,337.03
2016,2,27,10,30,881.0,89.0,1.4,14.0,611.0,501.86,389.68
2016,2,27,10,45,716.5,148.0,1.35,14.5,584.0,524.94,410.19
2016,2,27,11,0,552.0,207.0,1.3,15.0,557.0,520.72,407.91
2016,2,27,11,15,735.0,149.0,1.25,15.0,629.5,626.79,489.39
2016,2,27,11,30,918.0,91.0,1.2,15.0,702.0,729.94,566.22
2016,2,27,11,45,769.5,148.0,1.2,15.5,665.5,734.17,566.12
2016,2,27,12,0,621.0,205.0,1.2,16.0,629.0,712.33,548.14
2016,2,27,12,15,773.5,149.0,1.2,16.0,679.5,814.97,623.1
2016,2,27,12,30,926.0,93.0,1.2,16.0,730.0,905.55,683.13
2016,2,27,12,45,702.5,174.5,1.2,16.0,655.5,843.92,640.54
2016,2,27,13,0,479.0,256.0,1.2,16.0,581.0,738.47,564.91
2016,2,27,13,15,675.0,183.0,1.2,16.0,631.5,876.39,665.37
2016,2,27,13,30,871.0,110.0,1.2,16.0,682.0,999.25,745.61
2016,2,27,13,45,677.5,168.5,1.25,16.5,604.5,900.08,678.68
2016,2,27,14,0,484.0,227.0,1.3,17.0,527.0,773.1,591.19
2016,2,27,14,15,663.5,163.0,1.3,16.5,555.0,903.29,686.51
2016,2,27,14,30,843.0,99.0,1.3,16.0,583.0,1011.06,759.04
2016,2,27,14,45,685.0,132.0,1.35,16.0,510.0,900.7,686.29
2016,2,27,15,0,527.0,165.0,1.4,16.0,437.0,767.67,597.67
2016,2,27,15,15,657.5,123.5,1.45,15.5,435.5,860.02,667.19
2016,2,27,15,30,788.0,82.0,1.5,15.0,434.0,925.91,715.11
2016,2,27,15,45,667.5,91.0,1.55,15.0,368.0,815.28,639.53
2016,2,27,16,0,547.0,100.0,1.6,15.0,302.0,697.76,557.73
2016,2,27,16,15,605.0,80.5,1.6,14.5,275.5,716.44,574.45
2016,2,27,16,30,663.0,61.0,1.6,14.0,249.0,727.84,583.54
2016,2,27,16,45,602.0,54.5,1.65,14.0,200.5,645.75,521.32
2016,2,27,17,0,541.0,48.0,1.7,14.0,152.0,565.48,457.84
2016,2,27,17,15,438.0,39.0,1.75,13.5,106.5,450.63,364.08
2016,2,27,17,30,335.0,30.0,1.8,13.0,61.0,343.34,261.47
2016,2,27,17,45,167.5,15.0,1.85,12.5,30.5,168.35,0.0
2016,2,27,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.5,0.95,9.5,4.5,0.0,0.0
2016,2,28,7,0,0.0,9.0,0.9,10.0,9.0,7.08,0.0
2016,2,28,7,15,1.0,27.0,0.85,10.5,27.0,20.26,10.12
2016,2,28,7,30,2.0,45.0,0.8,11.0,45.0,33.21,23.53
2016,2,28,7,45,13.0,65.0,0.8,11.5,68.0,47.41,36.74
2016,2,28,8,0,24.0,85.0,0.8,12.0,91.0,60.68,48.89
2016,2,28,8,15,32.0,105.5,0.8,12.0,115.0,74.36,61.28
2016,2,28,8,30,40.0,126.0,0.8,12.0,139.0,87.8,73.23
2016,2,28,8,45,46.5,144.5,0.85,12.5,161.5,100.55,84.21
2016,2,28,9,0,53.0,163.0,0.9,13.0,184.0,119.95,94.3
2016,2,28,9,15,214.0,172.0,0.95,13.0,272.0,158.47,118.37
2016,2,28,9,30,375.0,181.0,1.0,13.0,360.0,219.63,162.27
2016,2,28,9,45,310.0,210.0,1.05,13.5,366.0,252.01,192.57
2016,2,28,10,0,245.0,239.0,1.1,14.0,372.0,276.95,215.85
2016,2,28,10,15,146.5,246.0,1.1,14.0,327.0,258.31,204.07
2016,2,28,10,30,48.0,253.0,1.1,14.0,282.0,224.79,178.71
2016,2,28,10,45,68.5,273.5,1.15,14.0,317.0,258.75,206.0
2016,2,28,11,0,89.0,294.0,1.2,14.0,352.0,295.72,235.27
2016,2,28,11,15,87.5,302.0,1.25,14.0,360.0,310.44,246.8
2016,2,28,11,30,86.0,310.0,1.3,14.0,368.0,325.01,258.24
2016,2,28,11,45,124.0,321.0,1.4,14.5,405.5,385.72,305.49
2016,2,28,12,0,162.0,332.0,1.5,15.0,443.0,437.16,344.9
2016,2,28,12,15,254.0,319.0,1.6,15.0,494.5,529.89,416.75
2016,2,28,12,30,346.0,306.0,1.7,15.0,546.0,612.15,479.65
2016,2,28,12,45,350.5,302.5,1.8,15.0,543.5,630.79,493.79
2016,2,28,13,0,355.0,299.0,1.9,15.0,541.0,648.15,507.56
2016,2,28,13,15,438.0,264.5,1.95,15.0,557.5,726.56,566.98
2016,2,28,13,30,521.0,230.0,2.0,15.0,574.0,787.02,612.83
2016,2,28,13,45,482.5,236.0,2.1,15.0,547.0,769.71,600.71
2016,2,28,14,0,444.0,242.0,2.2,15.0,520.0,748.8,586.64
2016,2,28,14,15,408.0,238.5,2.25,15.0,485.5,693.54,548.05
2016,2,28,14,30,372.0,235.0,2.3,15.0,451.0,659.83,524.34
2016,2,28,14,45,363.0,221.5,2.35,15.0,421.5,639.64,511.13
2016,2,28,15,0,354.0,208.0,2.4,15.0,392.0,617.56,496.28
2016,2,28,15,15,177.0,150.0,2.45,14.5,242.0,366.65,301.27
2016,2,28,15,30,0.0,92.0,2.5,14.0,92.0,72.13,55.5
2016,2,28,15,45,122.0,120.0,2.55,14.0,165.5,254.38,213.3
2016,2,28,16,0,244.0,148.0,2.6,14.0,239.0,434.74,362.01
2016,2,28,16,15,219.0,132.5,2.55,13.5,206.0,390.11,325.87
2016,2,28,16,30,194.0,117.0,2.5,13.0,173.0,346.1,290.35
2016,2,28,16,45,180.0,96.0,2.5,13.0,140.0,304.0,255.22
2016,2,28,17,0,166.0,75.0,2.5,13.0,107.0,261.55,218.5
2016,2,28,17,15,130.0,55.0,2.55,12.5,75.5,202.73,166.6
2016,2,28,17,30,94.0,35.0,2.6,12.0,44.0,144.83,111.05
2016,2,28,17,45,47.0,17.5,2.65,11.5,22.0,69.62,0.0
2016,2,28,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,11.0,1.65,10.0,11.0,8.65,0.0
2016,2,29,7,0,0.0,22.0,1.6,10.0,22.0,16.03,0.0
2016,2,29,7,15,221.0,31.0,1.55,10.5,61.5,23.64,13.77
2016,2,29,7,30,442.0,40.0,1.5,11.0,101.0,33.09,23.57
2016,2,29,7,45,527.0,47.5,1.5,12.0,149.5,39.28,29.51
2016,2,29,8,0,612.0,55.0,1.5,13.0,198.0,45.57,35.29
2016,2,29,8,15,662.0,61.0,1.5,13.0,248.0,50.4,39.73
2016,2,29,8,30,712.0,67.0,1.5,13.0,298.0,59.76,48.09
2016,2,29,8,45,740.0,72.5,1.5,13.5,344.5,69.72,56.76
2016,2,29,9,0,768.0,78.0,1.5,14.0,391.0,129.01,74.83
2016,2,29,9,15,792.0,82.0,1.4,14.5,435.0,190.03,118.15
2016,2,29,9,30,816.0,86.0,1.3,15.0,479.0,253.79,171.13
2016,2,29,9,45,830.5,89.5,1.25,15.5,517.5,316.89,226.41
2016,2,29,10,0,845.0,93.0,1.2,16.0,556.0,380.95,282.21
2016,2,29,10,15,857.5,95.0,1.1,16.0,588.0,443.55,335.84
2016,2,29,10,30,870.0,97.0,1.0,16.0,620.0,506.24,387.56
2016,2,29,10,45,886.5,95.0,0.95,16.5,647.5,564.71,433.75
2016,2,29,11,0,903.0,93.0,0.9,17.0,675.0,624.36,478.84
2016,2,29,11,15,908.5,94.0,0.85,17.0,693.0,679.28,519.62
2016,2,29,11,30,914.0,95.0,0.8,17.0,711.0,732.36,557.68
2016,2,29,11,45,922.0,92.5,0.75,17.5,722.5,781.73,590.31
2016,2,29,12,0,930.0,90.0,0.7,18.0,734.0,828.84,619.03
2016,2,29,12,15,930.5,90.5,0.7,18.0,737.0,870.45,645.68
2016,2,29,12,30,931.0,91.0,0.7,18.0,740.0,908.91,670.14
2016,2,29,12,45,619.0,202.0,0.7,18.5,632.0,796.71,593.53
2016,2,29,13,0,307.0,313.0,0.7,19.0,524.0,617.85,465.41
2016,2,29,13,15,349.5,295.5,0.7,19.0,531.5,653.85,494.3
2016,2,29,13,30,392.0,278.0,0.7,19.0,539.0,689.65,520.46
2016,2,29,13,45,472.0,241.0,0.7,19.0,545.5,764.33,573.49
2016,2,29,14,0,552.0,204.0,0.7,19.0,552.0,815.86,610.29
2016,2,29,14,15,614.5,173.0,0.7,19.0,544.5,864.26,643.27
2016,2,29,14,30,677.0,142.0,0.7,19.0,537.0,900.58,667.54
2016,2,29,14,45,743.0,119.0,0.7,19.0,528.5,944.18,696.66
2016,2,29,15,0,809.0,96.0,0.7,19.0,520.0,975.9,717.93
2016,2,29,15,15,788.0,92.5,0.65,18.5,479.5,946.2,700.26
2016,2,29,15,30,767.0,89.0,0.6,18.0,439.0,913.2,681.22
2016,2,29,15,45,640.5,99.0,0.6,18.0,371.0,798.22,606.61
2016,2,29,16,0,514.0,109.0,0.6,18.0,303.0,666.14,517.72
2016,2,29,16,15,468.0,102.5,0.6,17.5,261.0,604.8,477.04
2016,2,29,16,30,422.0,96.0,0.6,17.0,219.0,544.11,434.13
2016,2,29,16,45,374.5,82.5,0.6,16.5,176.5,473.83,381.82
2016,2,29,17,0,327.0,69.0,0.6,16.0,134.0,405.49,328.05
2016,2,29,17,15,259.0,52.5,0.6,15.5,95.0,318.8,256.73
2016,2,29,17,30,191.0,36.0,0.6,15.0,56.0,237.05,183.35
2016,2,29,17,45,95.5,18.0,0.6,15.0,28.0,119.7,22.05
2016,2,29,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,9.5,0.95,11.0,9.5,7.47,0.0
2016,3,1,7,0,0.0,19.0,0.9,11.0,19.0,14.22,0.0
2016,3,1,7,15,112.5,34.5,0.9,11.5,50.5,25.78,15.85
2016,3,1,7,30,225.0,50.0,0.9,12.0,82.0,37.26,27.23
2016,3,1,7,45,268.0,67.5,0.9,12.5,120.5,49.64,38.71
2016,3,1,8,0,311.0,85.0,0.9,13.0,159.0,61.7,49.69
2016,3,1,8,15,336.0,101.5,1.0,13.5,198.0,72.57,59.37
2016,3,1,8,30,361.0,118.0,1.1,14.0,237.0,83.09,68.52
2016,3,1,8,45,387.0,130.5,1.2,14.5,275.0,94.32,78.11
2016,3,1,9,0,413.0,143.0,1.3,15.0,313.0,136.68,93.99
2016,3,1,9,15,620.5,113.0,1.4,15.0,399.5,183.42,119.99
2016,3,1,9,30,828.0,83.0,1.5,15.0,486.0,254.22,171.17
2016,3,1,9,45,856.0,81.5,1.6,15.5,527.0,317.67,226.79
2016,3,1,10,0,884.0,80.0,1.7,16.0,568.0,384.73,285.52
2016,3,1,10,15,895.0,81.5,1.7,16.0,601.0,447.37,340.41
2016,3,1,10,30,906.0,83.0,1.7,16.0,634.0,509.78,393.46
2016,3,1,10,45,916.5,83.5,1.75,16.0,660.0,570.51,443.73
2016,3,1,11,0,927.0,84.0,1.8,16.0,686.0,630.37,491.76
2016,3,1,11,15,931.0,84.5,1.75,16.0,703.5,684.94,533.84
2016,3,1,11,30,935.0,85.0,1.7,16.0,721.0,737.42,573.07
2016,3,1,11,45,938.5,84.5,1.7,16.0,731.0,786.22,608.01
2016,3,1,12,0,942.0,84.0,1.7,16.0,741.0,832.41,639.4
2016,3,1,12,15,561.5,212.0,1.7,16.0,604.0,695.29,539.19
2016,3,1,12,30,181.0,340.0,1.7,16.0,467.0,484.53,378.31
2016,3,1,12,45,248.5,326.5,1.7,16.0,499.5,563.24,440.02
2016,3,1,13,0,316.0,313.0,1.7,16.0,532.0,625.75,487.24
2016,3,1,13,15,317.5,305.0,1.75,16.0,521.5,633.24,493.16
2016,3,1,13,30,319.0,297.0,1.8,16.0,511.0,639.09,498.45
2016,3,1,13,45,241.0,298.5,1.85,16.0,457.0,551.14,433.33
2016,3,1,14,0,163.0,300.0,1.9,16.0,403.0,483.38,381.84
2016,3,1,14,15,81.5,192.5,1.9,15.5,244.0,283.18,227.63
2016,3,1,14,30,0.0,85.0,1.9,15.0,85.0,65.44,49.14
2016,3,1,14,45,0.0,80.0,1.9,15.0,80.0,61.54,46.21
2016,3,1,15,0,0.0,75.0,1.9,15.0,75.0,57.64,43.06
2016,3,1,15,15,40.0,135.5,1.85,15.0,153.5,166.2,135.41
2016,3,1,15,30,80.0,196.0,1.8,15.0,232.0,283.63,232.13
2016,3,1,15,45,140.0,176.0,1.75,15.0,232.0,344.12,282.73
2016,3,1,16,0,200.0,156.0,1.7,15.0,232.0,379.0,312.84
2016,3,1,16,15,189.0,136.5,1.6,14.5,200.5,344.03,285.53
2016,3,1,16,30,178.0,117.0,1.5,14.0,169.0,308.67,257.55
2016,3,1,16,45,159.5,96.5,1.45,14.0,137.0,264.8,221.16
2016,3,1,17,0,141.0,76.0,1.4,14.0,105.0,238.54,197.83
2016,3,1,17,15,112.0,56.0,1.3,13.5,75.0,186.03,152.07
2016,3,1,17,30,83.0,36.0,1.2,13.0,45.0,133.85,104.28
2016,3,1,17,45,41.5,18.0,1.1,13.0,22.5,66.52,18.81
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,14.0,1.2,12.5,14.0,11.02,0.0
2016,3,2,7,0,0.0,28.0,1.2,13.0,28.0,20.03,0.0
2016,3,2,7,15,236.0,33.5,1.2,13.0,68.5,25.54,15.8
2016,3,2,7,30,472.0,39.0,1.2,13.0,109.0,32.39,22.9
2016,3,2,7,45,548.5,46.0,1.3,13.5,157.0,38.23,28.47
2016,3,2,8,0,625.0,53.0,1.4,14.0,205.0,44.14,33.91
2016,3,2,8,15,358.5,95.0,1.4,14.0,186.5,68.54,55.71
2016,3,2,8,30,92.0,137.0,1.4,14.0,168.0,93.78,77.94
2016,3,2,8,45,97.5,157.0,1.4,14.5,194.0,109.5,91.36
2016,3,2,9,0,103.0,177.0,1.4,15.0,220.0,132.18,101.78
2016,3,2,9,15,204.5,189.5,1.4,15.0,286.5,168.48,126.06
2016,3,2,9,30,306.0,202.0,1.4,15.0,353.0,219.04,163.4
2016,3,2,9,45,218.0,228.0,1.45,15.5,340.0,235.92,181.39
2016,3,2,10,0,130.0,254.0,1.5,16.0,327.0,243.35,190.47
2016,3,2,10,15,78.0,246.0,1.55,16.0,290.5,224.41,176.94
2016,3,2,10,30,26.0,238.0,1.6,16.0,254.0,196.52,155.29
2016,3,2,10,45,125.0,272.5,1.65,16.5,354.5,294.84,233.08
2016,3,2,11,0,224.0,307.0,1.7,17.0,455.0,394.06,309.78
2016,3,2,11,15,153.0,312.0,1.7,17.0,414.0,370.78,291.26
2016,3,2,11,30,82.0,317.0,1.7,17.0,373.0,326.98,256.89
2016,3,2,11,45,70.5,315.5,1.75,17.0,364.5,325.0,255.52
2016,3,2,12,0,59.0,314.0,1.8,17.0,356.0,321.59,252.78
2016,3,2,12,15,39.0,286.5,1.8,16.5,314.0,284.67,224.27
2016,3,2,12,30,19.0,259.0,1.8,16.0,272.0,228.85,180.54
2016,3,2,12,45,25.0,270.0,1.85,16.0,287.0,246.35,194.87
2016,3,2,13,0,31.0,281.0,1.9,16.0,302.0,285.51,225.86
2016,3,2,13,15,29.0,277.0,1.9,16.0,296.5,283.65,224.37
2016,3,2,13,30,27.0,273.0,1.9,16.0,291.0,258.87,205.14
2016,3,2,13,45,23.5,256.0,1.9,16.0,271.5,241.54,191.72
2016,3,2,14,0,20.0,239.0,1.9,16.0,252.0,223.87,177.92
2016,3,2,14,15,20.0,230.0,1.9,15.5,243.0,217.44,173.51
2016,3,2,14,30,20.0,221.0,1.9,15.0,234.0,211.02,169.05
2016,3,2,14,45,26.0,216.0,1.95,15.0,231.0,214.98,172.96
2016,3,2,15,0,32.0,211.0,2.0,15.0,228.0,241.95,195.35
2016,3,2,15,15,40.5,200.5,2.0,14.5,220.5,242.83,197.26
2016,3,2,15,30,49.0,190.0,2.0,14.0,213.0,243.77,199.32
2016,3,2,15,45,143.0,172.5,2.0,14.0,229.5,341.42,282.36
2016,3,2,16,0,237.0,155.0,2.0,14.0,246.0,434.39,359.28
2016,3,2,16,15,211.5,139.0,1.95,13.5,212.5,388.78,323.11
2016,3,2,16,30,186.0,123.0,1.9,13.0,179.0,324.13,271.64
2016,3,2,16,45,175.5,101.5,1.9,13.0,146.5,304.39,255.01
2016,3,2,17,0,165.0,80.0,1.9,13.0,114.0,264.43,220.89
2016,3,2,17,15,130.0,59.5,1.95,13.0,81.5,205.77,169.51
2016,3,2,17,30,95.0,39.0,2.0,13.0,49.0,148.02,116.71
2016,3,2,17,45,47.5,19.5,2.05,13.0,24.5,74.15,29.16
2016,3,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.0,0.35,12.5,3.0,2.36,0.0
2016,3,3,7,0,0.0,6.0,0.3,13.0,6.0,4.54,0.0
2016,3,3,7,15,0.0,14.0,0.25,13.0,14.0,10.63,3.42
2016,3,3,7,30,0.0,22.0,0.2,13.0,22.0,16.74,9.23
2016,3,3,7,45,0.0,32.0,0.15,13.0,32.0,24.4,16.33
2016,3,3,8,0,0.0,42.0,0.1,13.0,42.0,32.09,23.39
2016,3,3,8,15,0.0,52.0,0.1,13.0,52.0,39.79,30.37
2016,3,3,8,30,0.0,62.0,0.1,13.0,62.0,47.51,37.25
2016,3,3,8,45,0.0,87.5,0.15,13.5,87.5,66.26,53.71
2016,3,3,9,0,0.0,113.0,0.2,14.0,113.0,84.77,66.43
2016,3,3,9,15,0.0,100.0,0.25,14.0,100.0,76.23,59.05
2016,3,3,9,30,0.0,87.0,0.3,14.0,87.0,66.89,51.1
2016,3,3,9,45,48.0,170.0,0.4,14.0,197.0,143.39,112.68
2016,3,3,10,0,96.0,253.0,0.5,14.0,307.0,227.08,178.72
2016,3,3,10,15,164.5,268.5,0.5,14.0,367.0,282.07,221.04
2016,3,3,10,30,233.0,284.0,0.5,14.0,427.0,342.08,267.52
2016,3,3,10,45,199.5,299.0,0.55,14.0,425.5,355.78,278.73
2016,3,3,11,0,166.0,314.0,0.6,14.0,424.0,365.74,286.84
2016,3,3,11,15,195.5,321.5,0.7,14.0,454.0,405.91,318.41
2016,3,3,11,30,225.0,329.0,0.8,14.0,484.0,448.81,351.61
2016,3,3,11,45,225.0,333.5,0.9,14.0,491.0,469.64,367.73
2016,3,3,12,0,225.0,338.0,1.0,14.0,498.0,489.85,383.49
