Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,15,219.0,340.5,0.9,14.0,496.0,502.56,392.24
2016,3,3,12,30,213.0,343.0,0.8,14.0,494.0,514.08,400.03
2016,3,3,12,45,302.5,321.0,0.75,14.0,534.0,605.04,467.75
2016,3,3,13,0,392.0,299.0,0.7,14.0,574.0,680.6,522.34
2016,3,3,13,15,390.0,294.0,0.55,14.0,563.5,689.63,526.3
2016,3,3,13,30,388.0,289.0,0.4,14.0,553.0,696.68,529.6
2016,3,3,13,45,197.5,246.0,0.3,14.0,380.5,448.3,348.96
2016,3,3,14,0,7.0,203.0,0.2,14.0,208.0,175.78,137.05
2016,3,3,14,15,13.0,212.0,0.25,14.0,220.0,192.2,152.34
2016,3,3,14,30,19.0,221.0,0.3,14.0,232.0,209.61,166.72
2016,3,3,14,45,27.0,218.0,0.4,14.0,233.0,217.65,180.29
2016,3,3,15,0,35.0,215.0,0.5,14.0,234.0,249.19,199.87
2016,3,3,15,15,19.0,185.5,0.5,14.0,196.0,181.67,145.64
2016,3,3,15,30,3.0,156.0,0.5,14.0,158.0,137.36,109.53
2016,3,3,15,45,1.5,124.0,0.5,14.0,125.0,105.25,83.4
2016,3,3,16,0,0.0,92.0,0.5,14.0,92.0,73.69,57.2
2016,3,3,16,15,0.0,79.5,0.45,13.5,79.5,63.02,48.46
2016,3,3,16,30,0.0,67.0,0.4,13.0,67.0,52.33,39.5
2016,3,3,16,45,0.0,54.5,0.35,13.0,54.5,41.74,30.4
2016,3,3,17,0,0.0,42.0,0.3,13.0,42.0,32.11,21.99
2016,3,3,17,15,0.0,30.5,0.25,13.0,30.5,23.27,14.17
2016,3,3,17,30,0.0,19.0,0.2,13.0,19.0,14.46,6.29
2016,3,3,17,45,0.0,9.5,0.2,13.0,9.5,7.21,0.0
2016,3,3,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.6,11.5,9.5,7.47,0.0
2016,3,4,7,0,0.0,19.0,1.6,12.0,19.0,14.47,1.65
2016,3,4,7,15,30.0,38.5,1.65,12.0,43.5,28.65,18.93
2016,3,4,7,30,60.0,58.0,1.7,12.0,68.0,42.26,31.83
2016,3,4,7,45,73.0,79.5,1.8,12.0,95.5,56.77,45.25
2016,3,4,8,0,86.0,101.0,1.9,12.0,123.0,70.93,58.18
2016,3,4,8,15,99.0,121.0,1.95,12.0,151.5,83.91,69.84
2016,3,4,8,30,112.0,141.0,2.0,12.0,180.0,96.59,81.02
2016,3,4,8,45,144.5,161.5,2.15,12.5,219.0,111.37,93.73
2016,3,4,9,0,177.0,182.0,2.3,13.0,258.0,142.08,108.08
2016,3,4,9,15,107.5,192.0,2.3,13.0,239.5,155.02,120.36
2016,3,4,9,30,38.0,202.0,2.3,13.0,221.0,157.59,125.39
2016,3,4,9,45,37.5,216.5,2.35,13.5,236.5,173.76,138.48
2016,3,4,10,0,37.0,231.0,2.4,14.0,252.0,190.1,151.57
2016,3,4,10,15,25.0,224.0,2.4,14.0,239.0,182.0,145.14
2016,3,4,10,30,13.0,217.0,2.4,14.0,226.0,173.89,138.55
2016,3,4,10,45,6.5,145.0,2.45,14.0,149.5,115.71,90.9
2016,3,4,11,0,0.0,73.0,2.5,14.0,73.0,56.22,41.55
2016,3,4,11,15,2.0,131.0,2.5,14.0,132.5,103.01,80.38
2016,3,4,11,30,4.0,189.0,2.5,14.0,192.0,151.53,120.02
2016,3,4,11,45,4.5,194.0,2.55,14.0,197.5,156.8,124.17
2016,3,4,12,0,5.0,199.0,2.6,14.0,203.0,162.18,128.51
2016,3,4,12,15,11.5,229.0,2.65,14.0,237.5,194.06,154.48
2016,3,4,12,30,18.0,259.0,2.7,14.0,272.0,227.54,181.54
2016,3,4,12,45,20.5,264.0,2.75,14.5,278.5,236.32,188.31
2016,3,4,13,0,23.0,269.0,2.8,15.0,285.0,245.45,195.43
2016,3,4,13,15,22.5,263.5,2.8,14.5,279.5,242.19,193.33
2016,3,4,13,30,22.0,258.0,2.8,14.0,274.0,238.84,191.21
2016,3,4,13,45,36.0,268.0,2.85,14.0,292.5,288.23,231.44
2016,3,4,14,0,50.0,278.0,2.9,14.0,311.0,318.01,255.8
2016,3,4,14,15,91.0,278.0,2.85,14.0,334.5,365.05,294.89
2016,3,4,14,30,132.0,278.0,2.8,14.0,358.0,437.48,353.1
2016,3,4,14,45,72.5,235.0,2.8,14.0,278.5,306.02,255.38
2016,3,4,15,0,13.0,192.0,2.8,14.0,199.0,178.86,144.05
2016,3,4,15,15,6.5,101.0,2.75,14.0,104.5,85.82,67.25
2016,3,4,15,30,0.0,10.0,2.7,14.0,10.0,7.62,0.86
2016,3,4,15,45,0.0,24.0,2.65,14.0,24.0,18.31,10.06
2016,3,4,16,0,0.0,38.0,2.6,14.0,38.0,29.02,19.29
2016,3,4,16,15,0.0,33.0,2.65,14.0,33.0,25.17,16.02
2016,3,4,16,30,0.0,28.0,2.7,14.0,28.0,21.33,12.74
2016,3,4,16,45,0.0,22.5,2.75,14.0,22.5,17.12,9.09
2016,3,4,17,0,0.0,17.0,2.8,14.0,17.0,12.91,5.41
2016,3,4,17,15,0.0,12.0,2.8,13.5,12.0,9.1,2.07
2016,3,4,17,30,0.0,7.0,2.8,13.0,7.0,5.3,0.0
2016,3,4,17,45,0.0,3.5,2.8,13.0,3.5,2.64,0.0
2016,3,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,10.5,3.5,14.0,10.5,8.26,0.0
2016,3,5,7,0,0.0,21.0,3.6,14.0,21.0,15.92,3.95
2016,3,5,7,15,36.0,40.5,3.75,14.0,46.5,30.09,20.1
2016,3,5,7,30,72.0,60.0,3.9,14.0,72.0,43.72,32.87
2016,3,5,7,45,91.0,81.5,4.05,14.0,102.0,58.28,46.24
2016,3,5,8,0,110.0,103.0,4.2,14.0,132.0,72.52,59.15
2016,3,5,8,15,125.5,123.5,4.3,14.0,162.5,85.83,71.04
2016,3,5,8,30,141.0,144.0,4.4,14.0,193.0,98.82,82.45
2016,3,5,8,45,113.5,163.5,4.55,14.5,207.0,111.9,93.59
2016,3,5,9,0,86.0,183.0,4.7,15.0,221.0,135.87,105.73
2016,3,5,9,15,43.0,123.0,4.65,15.0,142.0,99.15,76.16
2016,3,5,9,30,0.0,63.0,4.6,15.0,63.0,48.34,35.28
2016,3,5,9,45,0.0,81.5,4.55,15.0,81.5,62.68,47.25
2016,3,5,10,0,0.0,100.0,4.5,15.0,100.0,76.94,59.03
2016,3,5,10,15,0.5,136.5,4.45,15.0,137.0,105.19,82.34
2016,3,5,10,30,1.0,173.0,4.4,15.0,174.0,134.04,105.92
2016,3,5,10,45,0.5,123.5,4.4,15.0,124.0,95.72,74.19
2016,3,5,11,0,0.0,74.0,4.4,15.0,74.0,57.01,42.03
2016,3,5,11,15,3.0,139.0,4.55,15.0,141.5,109.99,85.87
2016,3,5,11,30,6.0,204.0,4.7,15.0,209.0,165.13,130.91
2016,3,5,11,45,15.5,241.5,4.9,15.5,253.5,204.53,162.69
2016,3,5,12,0,25.0,279.0,5.1,16.0,298.0,246.13,195.97
2016,3,5,12,15,25.5,281.0,5.25,16.0,300.0,250.9,199.82
2016,3,5,12,30,26.0,283.0,5.4,16.0,302.0,255.72,203.81
2016,3,5,12,45,15.0,237.0,5.6,16.0,248.5,206.92,164.46
2016,3,5,13,0,4.0,191.0,5.8,16.0,195.0,157.56,124.26
2016,3,5,13,15,4.0,188.0,5.85,15.5,191.0,155.69,123.13
2016,3,5,13,30,4.0,185.0,5.9,15.0,187.0,153.83,121.96
2016,3,5,13,45,2.0,173.0,6.0,15.0,174.0,141.93,112.27
2016,3,5,14,0,0.0,161.0,6.1,15.0,161.0,129.9,102.45
2016,3,5,14,15,0.0,105.5,6.2,15.0,105.5,82.1,63.06
2016,3,5,14,30,0.0,50.0,6.3,15.0,50.0,38.38,26.65
2016,3,5,14,45,0.0,35.5,6.45,15.0,35.5,27.2,17.3
2016,3,5,15,0,0.0,21.0,6.6,15.0,21.0,16.05,7.93
2016,3,5,15,15,0.0,21.0,6.65,15.0,21.0,16.04,7.96
2016,3,5,15,30,0.0,21.0,6.7,15.0,21.0,16.03,7.98
2016,3,5,15,45,0.0,14.0,6.8,15.0,14.0,10.67,3.44
2016,3,5,16,0,0.0,7.0,6.9,15.0,7.0,5.32,0.0
2016,3,5,16,15,0.0,6.0,6.7,14.5,6.0,4.56,0.0
2016,3,5,16,30,0.0,5.0,6.5,14.0,5.0,3.79,0.0
2016,3,5,16,45,0.0,4.0,6.35,14.0,4.0,3.03,0.0
2016,3,5,17,0,0.0,3.0,6.2,14.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,6.05,14.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,5.9,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,5.75,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,6,45,47.5,15.0,2.75,10.5,18.5,11.8,0.0
2016,3,6,7,0,95.0,30.0,2.8,11.0,37.0,22.29,9.6
2016,3,6,7,15,208.5,47.0,2.85,11.0,77.5,35.04,24.83
2016,3,6,7,30,322.0,64.0,2.9,11.0,118.0,47.68,36.88
2016,3,6,7,45,396.0,76.5,2.95,11.5,165.5,56.89,45.51
2016,3,6,8,0,470.0,89.0,3.0,12.0,213.0,66.03,53.84
2016,3,6,8,15,525.0,98.0,3.0,12.0,262.5,72.57,59.74
2016,3,6,8,30,580.0,107.0,3.0,12.0,312.0,82.02,68.09
2016,3,6,8,45,613.0,115.0,3.05,12.5,359.0,93.07,77.59
2016,3,6,9,0,646.0,123.0,3.1,13.0,406.0,147.63,94.88
2016,3,6,9,15,674.0,128.5,3.1,13.0,450.0,203.98,135.7
2016,3,6,9,30,702.0,134.0,3.1,13.0,494.0,263.81,185.94
2016,3,6,9,45,720.0,139.0,3.1,13.0,532.5,323.58,239.04
2016,3,6,10,0,738.0,144.0,3.1,13.0,571.0,384.97,293.7
2016,3,6,10,15,694.0,157.5,3.1,13.0,576.5,428.98,334.77
2016,3,6,10,30,650.0,171.0,3.1,13.0,582.0,466.84,369.25
2016,3,6,10,45,622.0,190.0,3.1,13.0,596.0,511.6,407.27
2016,3,6,11,0,594.0,209.0,3.1,13.0,610.0,547.4,437.08
2016,3,6,11,15,461.5,263.0,3.25,13.0,579.5,547.11,437.38
2016,3,6,11,30,329.0,317.0,3.4,13.0,549.0,521.78,417.42
2016,3,6,11,45,185.0,311.5,3.55,13.5,442.5,418.67,335.93
2016,3,6,12,0,41.0,306.0,3.7,14.0,336.0,298.19,238.04
2016,3,6,12,15,27.0,274.5,3.8,14.0,294.5,261.85,209.27
2016,3,6,12,30,13.0,243.0,3.9,14.0,253.0,208.7,166.39
2016,3,6,12,45,8.5,218.0,4.0,14.0,224.5,184.18,146.61
2016,3,6,13,0,4.0,193.0,4.1,14.0,196.0,159.2,126.27
2016,3,6,13,15,3.5,189.5,4.15,13.5,192.0,156.43,124.37
2016,3,6,13,30,3.0,186.0,4.2,13.0,188.0,153.62,122.41
2016,3,6,13,45,1.5,164.0,4.3,13.0,165.0,133.37,105.84
2016,3,6,14,0,0.0,142.0,4.4,13.0,142.0,113.08,89.16
2016,3,6,14,15,13.0,189.5,4.45,13.0,197.5,169.98,137.01
2016,3,6,14,30,26.0,237.0,4.5,13.0,253.0,231.86,188.46
2016,3,6,14,45,13.0,151.0,4.6,13.0,159.0,136.41,109.68
2016,3,6,15,0,0.0,65.0,4.7,13.0,65.0,49.91,36.77
2016,3,6,15,15,0.0,42.0,4.75,12.5,42.0,32.16,21.86
2016,3,6,15,30,0.0,19.0,4.8,12.0,19.0,14.5,6.82
2016,3,6,15,45,0.0,13.0,4.85,12.0,13.0,9.9,2.89
2016,3,6,16,0,0.0,7.0,4.9,12.0,7.0,5.32,0.0
2016,3,6,16,15,0.0,6.0,4.95,11.5,6.0,4.56,0.0
2016,3,6,16,30,0.0,5.0,5.0,11.0,5.0,3.79,0.0
2016,3,6,16,45,0.0,4.0,5.05,11.0,4.0,3.03,0.0
2016,3,6,17,0,0.0,3.0,5.1,11.0,3.0,2.27,0.0
2016,3,6,17,15,0.0,2.0,5.05,11.0,2.0,1.51,0.0
2016,3,6,17,30,0.0,1.0,5.0,11.0,1.0,0.75,0.0
2016,3,6,17,45,0.0,0.5,5.0,11.0,0.5,0.38,0.0
2016,3,6,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.0,3.5,8.5,4.0,3.15,0.0
2016,3,7,7,0,0.0,8.0,3.6,9.0,8.0,6.06,0.0
2016,3,7,7,15,0.0,16.0,3.7,9.0,16.0,12.15,5.06
2016,3,7,7,30,0.0,24.0,3.8,9.0,24.0,18.27,10.83
2016,3,7,7,45,0.0,33.5,3.9,9.0,33.5,25.55,17.62
2016,3,7,8,0,0.0,43.0,4.0,9.0,43.0,32.85,24.38
2016,3,7,8,15,0.0,52.0,4.1,9.0,52.0,39.79,30.72
2016,3,7,8,30,0.0,61.0,4.2,9.0,61.0,46.74,36.99
2016,3,7,8,45,15.0,116.5,4.35,9.5,123.0,86.56,69.27
2016,3,7,9,0,30.0,172.0,4.5,10.0,185.0,124.47,100.17
2016,3,7,9,15,19.0,174.5,4.6,10.0,183.0,131.63,106.23
2016,3,7,9,30,8.0,177.0,4.7,10.0,181.0,134.09,108.55
2016,3,7,9,45,19.5,204.0,4.8,10.5,215.0,158.94,128.61
2016,3,7,10,0,31.0,231.0,4.9,11.0,249.0,187.68,151.89
2016,3,7,10,15,37.0,249.5,4.95,11.0,272.0,209.45,169.76
2016,3,7,10,30,43.0,268.0,5.0,11.0,295.0,232.47,188.65
2016,3,7,10,45,220.0,276.5,5.1,11.0,424.5,347.54,283.09
2016,3,7,11,0,397.0,285.0,5.2,11.0,554.0,485.53,395.33
2016,3,7,11,15,473.5,263.5,5.2,11.0,593.0,555.16,452.0
2016,3,7,11,30,550.0,242.0,5.2,11.0,632.0,621.01,505.63
2016,3,7,11,45,550.0,246.0,5.25,11.5,641.0,657.82,534.15
2016,3,7,12,0,550.0,250.0,5.3,12.0,650.0,692.9,560.96
2016,3,7,12,15,562.5,247.0,5.3,12.0,657.0,729.81,590.0
2016,3,7,12,30,575.0,244.0,5.3,12.0,664.0,765.38,617.76
2016,3,7,12,45,609.0,229.0,5.35,12.0,670.5,813.09,655.18
2016,3,7,13,0,643.0,214.0,5.4,12.0,677.0,854.97,688.13
2016,3,7,13,15,754.5,170.0,5.4,12.0,703.0,939.4,751.72
2016,3,7,13,30,866.0,126.0,5.4,12.0,729.0,1013.78,806.11
2016,3,7,13,45,575.0,213.5,5.45,12.5,609.0,835.78,673.5
2016,3,7,14,0,284.0,301.0,5.5,13.0,489.0,626.84,507.54
2016,3,7,14,15,565.0,206.0,5.5,13.0,559.5,839.01,679.14
2016,3,7,14,30,846.0,111.0,5.5,13.0,630.0,1028.11,819.41
2016,3,7,14,45,837.5,106.0,5.5,13.0,595.0,1016.52,811.44
2016,3,7,15,0,829.0,101.0,5.5,13.0,560.0,1000.99,801.99
2016,3,7,15,15,809.0,98.0,5.45,13.0,518.0,972.38,782.68
2016,3,7,15,30,789.0,95.0,5.4,13.0,476.0,940.36,760.84
2016,3,7,15,45,766.0,89.5,5.35,13.0,430.0,899.33,732.07
2016,3,7,16,0,743.0,84.0,5.3,13.0,384.0,862.88,706.38
2016,3,7,16,15,704.0,79.0,5.3,12.5,334.5,802.86,663.53
2016,3,7,16,30,665.0,74.0,5.3,12.0,285.0,741.88,618.52
2016,3,7,16,45,611.5,66.5,5.3,11.5,234.5,664.45,558.47
2016,3,7,17,0,558.0,59.0,5.3,11.0,184.0,588.19,496.54
2016,3,7,17,15,465.5,50.0,5.25,10.5,136.0,480.64,405.65
2016,3,7,17,30,373.0,41.0,5.2,10.0,88.0,378.85,314.99
2016,3,7,17,45,224.0,27.0,5.2,10.0,51.5,237.4,167.38
2016,3,7,18,0,75.0,13.0,5.2,10.0,15.0,60.02,0.0
2016,3,7,18,15,37.5,6.5,5.2,10.0,7.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,6,45,1.0,13.0,2.7,8.5,13.5,10.23,0.0
2016,3,8,7,0,2.0,26.0,2.7,9.0,27.0,19.59,9.62
2016,3,8,7,15,26.5,46.5,2.65,9.0,51.5,34.25,24.62
2016,3,8,7,30,51.0,67.0,2.6,9.0,76.0,48.59,38.14
2016,3,8,7,45,59.5,88.5,2.55,9.5,102.5,63.19,51.63
2016,3,8,8,0,68.0,110.0,2.5,10.0,129.0,77.53,64.64
2016,3,8,8,15,79.5,130.0,2.3,10.0,156.0,90.84,76.58
2016,3,8,8,30,91.0,150.0,2.1,10.0,183.0,103.92,88.11
2016,3,8,8,45,170.0,168.0,1.95,10.5,240.5,116.5,93.03
2016,3,8,9,0,249.0,186.0,1.8,11.0,298.0,150.17,112.56
2016,3,8,9,15,295.5,198.5,1.65,11.0,344.0,188.68,140.35
2016,3,8,9,30,342.0,211.0,1.5,11.0,390.0,233.3,175.72
2016,3,8,9,45,319.0,233.5,1.4,11.5,410.0,270.88,208.66
2016,3,8,10,0,296.0,256.0,1.3,12.0,430.0,306.01,238.93
2016,3,8,10,15,215.0,279.0,1.25,12.0,409.5,310.18,245.15
2016,3,8,10,30,134.0,302.0,1.2,12.0,389.0,308.27,245.08
2016,3,8,10,45,101.0,305.5,1.15,12.0,372.5,299.73,238.77
2016,3,8,11,0,68.0,309.0,1.1,12.0,356.0,293.01,233.39
2016,3,8,11,15,66.5,316.0,1.05,11.5,363.0,305.72,243.76
2016,3,8,11,30,65.0,323.0,1.0,11.0,370.0,318.26,253.82
2016,3,8,11,45,98.0,339.0,1.0,11.0,410.5,364.54,290.36
2016,3,8,12,0,131.0,355.0,1.0,11.0,451.0,429.95,340.69
2016,3,8,12,15,113.5,352.5,1.0,11.0,435.5,407.48,323.03
2016,3,8,12,30,96.0,350.0,1.0,11.0,420.0,398.73,316.26
2016,3,8,12,45,83.5,341.5,1.0,11.0,402.0,386.68,307.03
2016,3,8,13,0,71.0,333.0,1.0,11.0,384.0,373.26,296.71
2016,3,8,13,15,50.0,306.0,0.95,10.5,342.0,330.99,264.2
2016,3,8,13,30,29.0,279.0,0.9,10.0,300.0,286.89,229.87
2016,3,8,13,45,65.0,295.0,0.9,10.0,339.0,344.28,276.78
2016,3,8,14,0,101.0,311.0,0.9,10.0,378.0,404.23,324.33
2016,3,8,14,15,71.0,283.5,1.0,10.0,330.0,348.15,280.48
2016,3,8,14,30,41.0,256.0,1.1,10.0,282.0,290.85,235.44
2016,3,8,14,45,56.5,249.5,1.25,10.0,283.0,304.09,247.85
2016,3,8,15,0,72.0,243.0,1.4,10.0,284.0,317.52,260.07
2016,3,8,15,15,36.0,193.5,1.5,10.0,214.0,225.7,185.31
2016,3,8,15,30,0.0,144.0,1.6,10.0,144.0,120.47,97.16
2016,3,8,15,45,0.0,99.5,1.75,10.0,99.5,78.97,62.44
2016,3,8,16,0,0.0,55.0,1.9,10.0,55.0,42.11,30.95
2016,3,8,16,15,0.0,47.5,1.95,9.5,47.5,36.32,26.08
2016,3,8,16,30,0.0,40.0,2.0,9.0,40.0,30.54,21.14
2016,3,8,16,45,0.0,33.0,2.1,9.0,33.0,25.16,16.42
2016,3,8,17,0,0.0,26.0,2.2,9.0,26.0,19.79,11.65
2016,3,8,17,15,0.0,19.0,2.25,9.0,19.0,14.44,6.86
2016,3,8,17,30,0.0,12.0,2.3,9.0,12.0,9.1,2.06
2016,3,8,17,45,0.0,7.0,2.35,9.0,7.0,5.3,0.0
2016,3,8,18,0,0.0,2.0,2.4,9.0,2.0,1.57,0.0
2016,3,8,18,15,0.0,1.0,2.4,9.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,2.3,10.5,1.0,0.79,0.0
2016,3,9,7,0,0.0,2.0,2.3,11.0,2.0,1.51,0.0
2016,3,9,7,15,0.0,4.5,2.3,11.0,4.5,3.4,0.0
2016,3,9,7,30,0.0,7.0,2.3,11.0,7.0,5.3,0.0
2016,3,9,7,45,0.0,10.0,2.35,11.0,10.0,7.58,1.23
2016,3,9,8,0,0.0,13.0,2.4,11.0,13.0,9.87,3.34
2016,3,9,8,15,0.0,16.0,2.4,11.0,16.0,12.17,5.43
2016,3,9,8,30,0.0,19.0,2.4,11.0,19.0,14.47,7.5
2016,3,9,8,45,0.0,52.0,2.4,11.0,52.0,39.8,28.85
2016,3,9,9,0,0.0,85.0,2.4,11.0,85.0,65.19,50.51
2016,3,9,9,15,0.0,113.5,2.4,11.0,113.5,86.17,68.17
2016,3,9,9,30,0.0,142.0,2.4,11.0,142.0,107.4,85.86
2016,3,9,9,45,0.0,122.5,2.45,11.5,122.5,93.68,73.94
2016,3,9,10,0,0.0,103.0,2.5,12.0,103.0,79.25,61.54
2016,3,9,10,15,0.0,133.0,2.5,12.0,133.0,102.29,80.68
2016,3,9,10,30,0.0,163.0,2.5,12.0,163.0,125.73,99.95
2016,3,9,10,45,0.5,167.0,2.55,12.5,167.5,129.62,102.77
2016,3,9,11,0,1.0,171.0,2.6,13.0,172.0,133.59,105.7
2016,3,9,11,15,0.5,165.0,2.65,13.0,165.5,129.0,101.82
2016,3,9,11,30,0.0,159.0,2.7,13.0,159.0,124.24,97.83
2016,3,9,11,45,2.5,176.0,2.75,13.5,178.0,140.24,110.75
2016,3,9,12,0,5.0,193.0,2.8,14.0,197.0,156.8,124.02
2016,3,9,12,15,2.5,123.0,2.85,14.0,125.0,97.94,75.85
2016,3,9,12,30,0.0,53.0,2.9,14.0,53.0,40.83,28.53
2016,3,9,12,45,0.0,74.0,2.95,14.5,74.0,57.1,42.02
2016,3,9,13,0,0.0,95.0,3.0,15.0,95.0,73.44,55.46
2016,3,9,13,15,4.5,159.5,3.0,15.0,163.0,131.2,103.09
2016,3,9,13,30,9.0,224.0,3.0,15.0,231.0,193.22,153.51
2016,3,9,13,45,4.5,182.5,3.05,15.0,186.0,152.44,120.41
2016,3,9,14,0,0.0,141.0,3.1,15.0,141.0,112.05,87.44
2016,3,9,14,15,3.5,170.0,3.1,15.0,172.0,141.84,112.23
2016,3,9,14,30,7.0,199.0,3.1,15.0,203.0,173.74,138.58
2016,3,9,14,45,4.5,186.5,3.1,15.0,189.0,160.85,128.18
2016,3,9,15,0,2.0,174.0,3.1,15.0,175.0,147.93,117.8
2016,3,9,15,15,1.0,139.0,3.05,14.5,139.5,114.71,90.82
2016,3,9,15,30,0.0,104.0,3.0,14.0,104.0,82.17,64.01
2016,3,9,15,45,0.0,96.5,3.0,14.0,96.5,76.1,59.11
2016,3,9,16,0,0.0,89.0,3.0,14.0,89.0,70.09,54.2
2016,3,9,16,15,0.0,77.5,2.95,13.5,77.5,60.39,46.18
2016,3,9,16,30,0.0,66.0,2.9,13.0,66.0,50.68,38.04
2016,3,9,16,45,0.0,54.5,2.85,13.0,54.5,41.73,30.35
2016,3,9,17,0,0.0,43.0,2.8,13.0,43.0,32.87,22.64
2016,3,9,17,15,0.0,32.0,2.75,12.5,32.0,24.41,15.23
2016,3,9,17,30,0.0,21.0,2.7,12.0,21.0,15.98,7.78
2016,3,9,17,45,0.0,12.5,2.7,12.0,12.5,9.49,1.51
2016,3,9,18,0,0.0,4.0,2.7,12.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,2.75,12.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.55,13.0,4.5,3.4,0.0
2016,3,10,7,0,0.0,9.0,2.4,13.0,9.0,6.82,0.0
2016,3,10,7,15,0.0,17.0,2.3,13.0,17.0,12.92,5.69
2016,3,10,7,30,0.0,25.0,2.2,13.0,25.0,19.03,11.36
2016,3,10,7,45,0.0,34.0,2.15,13.5,34.0,25.93,17.66
2016,3,10,8,0,0.0,43.0,2.1,14.0,43.0,32.85,23.89
2016,3,10,8,15,0.0,52.5,2.0,14.0,52.5,40.17,30.44
2016,3,10,8,30,0.0,62.0,1.9,14.0,62.0,47.51,36.92
2016,3,10,8,45,0.0,37.5,1.85,14.0,37.5,28.65,18.93
2016,3,10,9,0,0.0,13.0,1.8,14.0,13.0,9.91,2.84
2016,3,10,9,15,0.0,21.0,1.7,14.0,21.0,16.03,8.06
2016,3,10,9,30,0.0,29.0,1.6,14.0,29.0,22.18,13.26
2016,3,10,9,45,0.0,21.5,1.55,14.0,21.5,16.44,8.34
2016,3,10,10,0,0.0,14.0,1.5,14.0,14.0,10.71,3.44
2016,3,10,10,15,0.0,16.5,1.3,14.0,16.5,12.63,5.06
2016,3,10,10,30,0.0,19.0,1.1,14.0,19.0,14.56,6.68
2016,3,10,10,45,0.0,20.5,0.95,14.0,20.5,15.72,7.64
2016,3,10,11,0,0.0,22.0,0.8,14.0,22.0,16.89,8.61
2016,3,10,11,15,0.0,63.5,0.65,14.0,63.5,48.93,35.46
2016,3,10,11,30,0.0,105.0,0.5,14.0,105.0,81.28,62.15
2016,3,10,11,45,0.0,106.5,0.4,14.5,106.5,82.52,62.91
2016,3,10,12,0,0.0,108.0,0.3,15.0,108.0,83.77,63.75
2016,3,10,12,15,0.0,132.0,0.3,15.0,132.5,103.14,79.48
2016,3,10,12,30,0.0,156.0,0.3,15.0,157.0,122.99,95.41
2016,3,10,12,45,0.0,146.0,0.35,15.0,146.5,114.97,88.93
2016,3,10,13,0,0.0,136.0,0.4,15.0,136.0,106.88,82.49
2016,3,10,13,15,0.0,96.0,0.4,15.0,96.0,74.24,55.98
2016,3,10,13,30,0.0,56.0,0.4,15.0,56.0,43.12,30.42
2016,3,10,13,45,0.0,56.5,0.4,15.0,56.5,43.49,30.81
2016,3,10,14,0,0.0,57.0,0.4,15.0,57.0,43.85,31.17
2016,3,10,14,15,0.0,61.0,0.4,14.5,61.0,46.92,33.85
2016,3,10,14,30,0.0,65.0,0.4,14.0,65.0,49.98,36.56
2016,3,10,14,45,0.0,59.0,0.45,14.0,59.0,45.32,32.72
2016,3,10,15,0,0.0,53.0,0.5,14.0,53.0,40.66,28.88
2016,3,10,15,15,0.0,50.0,0.5,14.0,50.0,38.32,27.0
2016,3,10,15,30,0.0,47.0,0.5,14.0,47.0,35.99,25.1
2016,3,10,15,45,0.0,40.5,0.55,14.0,40.5,30.97,20.9
2016,3,10,16,0,0.0,34.0,0.6,14.0,34.0,25.96,16.69
2016,3,10,16,15,0.0,29.5,0.45,14.0,29.5,22.5,13.77
2016,3,10,16,30,0.0,25.0,0.3,14.0,25.0,19.04,10.84
2016,3,10,16,45,0.0,20.5,0.2,14.0,20.5,15.59,7.87
2016,3,10,17,0,0.0,16.0,0.1,14.0,16.0,12.15,4.87
2016,3,10,17,15,0.0,12.0,0.15,13.5,12.0,9.1,2.17
2016,3,10,17,30,0.0,8.0,0.2,13.0,8.0,6.06,0.0
2016,3,10,17,45,0.0,4.5,0.25,13.0,4.5,3.4,0.0
2016,3,10,18,0,0.0,1.0,0.3,13.0,1.0,0.75,0.0
2016,3,10,18,15,0.0,0.5,0.3,13.0,0.5,0.39,0.0
2016,3,10,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.45,12.0,1.0,0.75,0.0
2016,3,11,7,0,0.0,2.0,5.5,12.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,3.5,5.5,12.0,3.5,2.65,0.0
2016,3,11,7,30,0.0,5.0,5.5,12.0,5.0,3.78,0.0
2016,3,11,7,45,0.0,6.5,5.5,12.0,6.5,4.93,0.0
2016,3,11,8,0,0.0,8.0,5.5,12.0,8.0,6.07,0.0
2016,3,11,8,15,0.0,10.0,5.1,11.5,10.0,7.6,1.24
2016,3,11,8,30,0.0,12.0,4.7,11.0,12.0,9.13,2.63
2016,3,11,8,45,0.0,26.5,4.35,11.0,26.5,20.22,11.87
2016,3,11,9,0,0.0,41.0,4.0,11.0,41.0,31.36,21.44
2016,3,11,9,15,0.0,50.0,3.9,11.0,50.0,38.31,27.32
2016,3,11,9,30,0.0,59.0,3.8,11.0,59.0,45.27,33.19
2016,3,11,9,45,0.0,85.0,3.75,11.0,85.0,65.43,50.23
2016,3,11,10,0,0.0,111.0,3.7,11.0,111.0,85.33,66.9
2016,3,11,10,15,8.0,173.0,3.5,11.0,178.0,136.06,109.06
2016,3,11,10,30,16.0,235.0,3.3,11.0,245.0,188.78,152.29
2016,3,11,10,45,127.5,283.5,3.15,11.0,372.5,303.0,245.14
2016,3,11,11,0,239.0,332.0,3.0,11.0,500.0,421.48,339.61
2016,3,11,11,15,165.5,339.0,2.85,11.0,456.5,399.04,321.06
2016,3,11,11,30,92.0,346.0,2.7,11.0,413.0,356.37,286.49
2016,3,11,11,45,180.5,350.5,2.55,11.5,484.5,449.08,360.1
2016,3,11,12,0,269.0,355.0,2.4,12.0,556.0,552.8,439.44
2016,3,11,12,15,264.5,357.0,2.2,12.0,555.0,569.72,450.96
2016,3,11,12,30,260.0,359.0,2.0,12.0,554.0,585.26,461.78
2016,3,11,12,45,268.0,354.0,1.8,12.0,553.5,603.65,474.91
2016,3,11,13,0,276.0,349.0,1.6,12.0,553.0,621.12,487.09
2016,3,11,13,15,334.5,327.0,1.7,12.0,569.5,667.97,524.07
2016,3,11,13,30,393.0,305.0,1.8,12.0,586.0,715.12,560.89
2016,3,11,13,45,196.5,204.5,1.9,12.0,345.0,421.52,339.98
2016,3,11,14,0,0.0,104.0,2.0,12.0,104.0,80.75,61.99
2016,3,11,14,15,0.0,102.0,2.2,12.0,102.0,79.12,61.16
2016,3,11,14,30,0.0,100.0,2.4,12.0,100.0,77.5,59.92
2016,3,11,14,45,0.0,124.5,2.65,12.0,124.5,98.68,77.82
2016,3,11,15,0,0.0,149.0,2.9,12.0,149.0,121.58,97.14
2016,3,11,15,15,0.0,94.0,3.0,11.5,94.0,72.81,56.48
2016,3,11,15,30,0.0,39.0,3.1,11.0,39.0,29.84,20.06
2016,3,11,15,45,0.0,71.0,3.25,11.0,71.0,54.5,41.34
2016,3,11,16,0,0.0,103.0,3.4,11.0,103.0,83.16,66.02
2016,3,11,16,15,0.0,90.0,3.45,10.5,90.0,72.11,56.81
2016,3,11,16,30,0.0,77.0,3.5,10.0,77.0,61.05,47.48
2016,3,11,16,45,0.0,63.5,3.55,10.0,63.5,49.46,37.45
2016,3,11,17,0,0.0,50.0,3.6,10.0,50.0,38.27,27.64
2016,3,11,17,15,168.5,49.0,3.65,10.0,72.5,209.23,178.64
2016,3,11,17,30,337.0,48.0,3.7,10.0,95.0,355.12,297.07
2016,3,11,17,45,191.5,32.5,3.75,10.0,57.0,219.54,168.94
2016,3,11,18,0,46.0,17.0,3.8,10.0,19.0,63.29,0.0
2016,3,11,18,15,23.0,8.5,3.85,10.0,9.5,20.74,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.5,4.0,10.5,15.5,11.82,0.0
2016,3,12,7,0,0.0,31.0,4.1,11.0,31.0,23.33,14.09
2016,3,12,7,15,14.5,53.5,4.2,11.0,56.5,39.16,29.06
2016,3,12,7,30,29.0,76.0,4.3,11.0,82.0,54.52,43.33
2016,3,12,7,45,43.0,98.5,4.4,11.0,110.0,69.61,57.2
2016,3,12,8,0,57.0,121.0,4.5,11.0,138.0,84.44,70.63
2016,3,12,8,15,74.5,140.5,4.55,11.0,166.5,97.45,82.2
2016,3,12,8,30,92.0,160.0,4.6,11.0,195.0,110.26,93.43
2016,3,12,8,45,47.5,157.5,4.65,11.0,175.5,110.82,89.01
2016,3,12,9,0,3.0,155.0,4.7,11.0,156.0,114.15,91.92
2016,3,12,9,15,28.5,192.0,4.65,11.0,207.0,143.32,115.02
2016,3,12,9,30,54.0,229.0,4.6,11.0,258.0,179.34,143.82
2016,3,12,9,45,27.0,179.5,4.55,11.5,194.0,143.98,115.13
2016,3,12,10,0,0.0,130.0,4.5,12.0,130.0,99.69,78.61
2016,3,12,10,15,2.0,159.0,4.4,12.0,160.5,122.91,97.81
2016,3,12,10,30,4.0,188.0,4.3,12.0,191.0,146.83,117.42
2016,3,12,10,45,7.5,209.5,4.25,12.0,215.0,166.48,133.42
2016,3,12,11,0,11.0,231.0,4.2,12.0,239.0,186.95,150.06
2016,3,12,11,15,14.0,246.0,4.1,12.0,256.5,202.67,162.75
2016,3,12,11,30,17.0,261.0,4.0,12.0,274.0,218.98,175.92
2016,3,12,11,45,8.5,187.0,3.95,12.5,193.5,153.54,122.13
2016,3,12,12,0,0.0,113.0,3.9,13.0,113.0,87.76,67.63
2016,3,12,12,15,25.5,222.5,3.75,13.0,242.0,211.07,169.41
2016,3,12,12,30,51.0,332.0,3.6,13.0,371.0,339.87,272.41
2016,3,12,12,45,28.0,265.5,3.45,13.0,287.5,259.68,207.92
2016,3,12,13,0,5.0,199.0,3.3,13.0,204.0,164.74,130.83
2016,3,12,13,15,2.5,140.0,3.2,13.0,142.5,112.74,88.41
2016,3,12,13,30,0.0,81.0,3.1,13.0,81.0,62.51,46.8
2016,3,12,13,45,0.0,122.0,3.05,13.0,122.5,95.62,74.44
2016,3,12,14,0,0.0,163.0,3.0,13.0,164.0,131.04,103.76
2016,3,12,14,15,7.0,193.0,2.9,13.0,198.0,166.03,132.94
2016,3,12,14,30,14.0,223.0,2.8,13.0,232.0,203.39,163.87
2016,3,12,14,45,192.0,227.0,2.7,13.0,337.5,437.95,358.34
2016,3,12,15,0,370.0,231.0,2.6,13.0,443.0,652.82,526.6
2016,3,12,15,15,360.5,214.0,2.45,12.5,408.5,624.02,505.03
2016,3,12,15,30,351.0,197.0,2.3,12.0,374.0,593.45,483.74
2016,3,12,15,45,241.0,188.5,2.2,12.0,304.5,473.51,389.41
2016,3,12,16,0,131.0,180.0,2.1,12.0,235.0,335.01,277.68
2016,3,12,16,15,112.5,161.5,2.0,12.0,205.0,296.77,247.3
2016,3,12,16,30,94.0,143.0,1.9,12.0,175.0,240.28,200.98
2016,3,12,16,45,77.0,120.5,1.85,12.0,143.5,199.96,167.19
2016,3,12,17,0,60.0,98.0,1.8,12.0,112.0,160.1,132.96
2016,3,12,17,15,41.0,75.0,1.7,11.5,83.5,118.09,96.36
2016,3,12,17,30,22.0,52.0,1.6,11.0,55.0,75.98,59.15
2016,3,12,17,45,11.0,31.0,1.55,11.0,32.5,42.17,28.14
2016,3,12,18,0,0.0,10.0,1.5,11.0,10.0,7.6,0.0
2016,3,12,18,15,0.0,5.0,1.45,11.0,5.0,3.93,0.0
2016,3,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.5,3.65,12.0,7.5,5.68,0.0
2016,3,13,7,0,0.0,15.0,3.8,12.0,15.0,11.4,4.06
2016,3,13,7,15,0.0,26.0,3.85,12.0,26.0,19.81,11.92
2016,3,13,7,30,0.0,37.0,3.9,12.0,37.0,28.25,19.73
2016,3,13,7,45,0.0,49.0,3.95,12.0,49.0,37.49,28.21
2016,3,13,8,0,0.0,61.0,4.0,12.0,61.0,46.75,36.6
2016,3,13,8,15,0.0,73.5,3.95,12.0,73.5,56.1,44.96
2016,3,13,8,30,0.0,86.0,3.9,12.0,86.0,65.3,53.08
2016,3,13,8,45,0.0,73.5,3.9,12.0,73.5,56.42,42.88
2016,3,13,9,0,0.0,61.0,3.9,12.0,61.0,46.77,34.51
2016,3,13,9,15,0.0,91.0,3.95,12.0,91.0,69.88,54.05
2016,3,13,9,30,0.0,121.0,4.0,12.0,121.0,92.22,72.73
2016,3,13,9,45,1.5,151.5,4.05,12.5,152.5,115.62,91.9
2016,3,13,10,0,3.0,182.0,4.1,13.0,184.0,139.65,111.38
2016,3,13,10,15,1.5,172.5,4.05,13.0,173.5,132.93,105.62
2016,3,13,10,30,0.0,163.0,4.0,13.0,163.0,125.66,99.44
2016,3,13,10,45,1.5,173.0,4.0,13.0,174.0,134.74,106.78
2016,3,13,11,0,3.0,183.0,4.0,13.0,185.0,144.11,114.36
2016,3,13,11,15,1.5,163.5,3.95,13.0,164.5,128.34,101.27
2016,3,13,11,30,0.0,144.0,3.9,13.0,144.0,112.17,87.86
2016,3,13,11,45,0.0,148.5,3.9,13.0,148.5,116.02,90.99
2016,3,13,12,0,0.0,153.0,3.9,13.0,153.0,119.91,94.15
2016,3,13,12,15,2.5,173.0,3.8,13.0,175.0,138.66,109.6
2016,3,13,12,30,5.0,193.0,3.7,13.0,197.0,158.05,125.5
2016,3,13,12,45,3.5,181.5,3.6,13.0,184.5,147.68,116.98
2016,3,13,13,0,2.0,170.0,3.5,13.0,172.0,137.1,108.33
2016,3,13,13,15,2.5,176.0,3.45,13.0,178.5,143.16,113.4
2016,3,13,13,30,3.0,182.0,3.4,13.0,185.0,149.41,118.63
2016,3,13,13,45,1.5,158.5,3.4,13.0,160.0,128.07,101.18
2016,3,13,14,0,0.0,135.0,3.4,13.0,135.0,106.73,83.66
2016,3,13,14,15,0.0,144.0,3.4,13.0,144.0,114.8,90.51
2016,3,13,14,30,0.0,153.0,3.4,13.0,153.0,123.27,97.69
2016,3,13,14,45,0.0,122.0,3.45,13.0,122.0,96.39,75.54
2016,3,13,15,0,0.0,91.0,3.5,13.0,91.0,70.09,53.7
2016,3,13,15,15,0.0,59.5,3.45,13.0,59.5,45.66,33.22
2016,3,13,15,30,0.0,28.0,3.4,13.0,28.0,21.4,12.66
2016,3,13,15,45,0.0,18.0,3.35,13.0,18.0,13.73,6.14
2016,3,13,16,0,0.0,8.0,3.3,13.0,8.0,6.09,0.0
2016,3,13,16,15,0.0,7.0,3.25,13.0,7.0,5.32,0.0
2016,3,13,16,30,0.0,6.0,3.2,13.0,6.0,4.56,0.0
2016,3,13,16,45,0.0,5.0,3.15,13.0,5.0,3.79,0.0
2016,3,13,17,0,0.0,4.0,3.1,13.0,4.0,3.03,0.0
2016,3,13,17,15,0.0,3.0,3.0,12.5,3.0,2.27,0.0
2016,3,13,17,30,0.0,2.0,2.9,12.0,2.0,1.51,0.0
2016,3,13,17,45,0.0,1.0,2.85,12.0,1.0,0.75,0.0
2016,3,13,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
