Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,6,45,33.0,21.0,2.8,9.5,24.5,16.05,2.81
2016,3,14,7,0,66.0,42.0,2.8,10.0,49.0,30.99,21.15
2016,3,14,7,15,106.5,63.5,2.75,10.0,82.5,45.98,35.42
2016,3,14,7,30,147.0,85.0,2.7,10.0,116.0,60.77,49.22
2016,3,14,7,45,177.5,106.5,2.7,10.5,153.5,74.44,61.69
2016,3,14,8,0,208.0,128.0,2.7,11.0,191.0,88.19,73.95
2016,3,14,8,15,244.0,141.0,2.65,11.0,228.0,96.74,81.47
2016,3,14,8,30,280.0,154.0,2.6,11.0,265.0,105.08,88.68
2016,3,14,8,45,341.0,164.5,2.6,11.0,316.5,117.79,91.66
2016,3,14,9,0,402.0,175.0,2.6,11.0,368.0,157.37,112.28
2016,3,14,9,15,506.5,162.5,2.55,11.0,428.0,199.45,139.82
2016,3,14,9,30,611.0,150.0,2.5,11.0,488.0,256.53,184.4
2016,3,14,9,45,634.0,155.0,2.5,11.5,527.0,312.21,233.07
2016,3,14,10,0,657.0,160.0,2.5,12.0,566.0,370.25,283.7
2016,3,14,10,15,620.5,184.0,2.5,12.0,583.5,420.34,328.51
2016,3,14,10,30,584.0,208.0,2.5,12.0,601.0,461.56,364.7
2016,3,14,10,45,575.0,221.5,2.5,12.5,620.0,508.19,402.79
2016,3,14,11,0,566.0,235.0,2.5,13.0,639.0,552.97,438.12
2016,3,14,11,15,720.0,183.5,2.45,13.0,710.0,650.6,514.31
2016,3,14,11,30,874.0,132.0,2.4,13.0,781.0,750.28,590.36
2016,3,14,11,45,882.0,130.0,2.4,13.0,792.0,799.99,627.19
2016,3,14,12,0,890.0,128.0,2.4,13.0,803.0,847.48,660.96
2016,3,14,12,15,890.0,128.0,2.45,13.0,804.5,887.88,689.21
2016,3,14,12,30,890.0,128.0,2.5,13.0,806.0,925.04,715.18
2016,3,14,12,45,875.5,134.0,2.6,13.5,796.0,951.95,733.18
2016,3,14,13,0,861.0,140.0,2.7,14.0,786.0,974.55,748.33
2016,3,14,13,15,856.0,139.0,2.75,13.5,771.0,994.71,764.29
2016,3,14,13,30,851.0,138.0,2.8,13.0,756.0,1010.93,777.76
2016,3,14,13,45,838.0,138.5,2.9,13.0,732.0,1016.77,783.39
2016,3,14,14,0,825.0,139.0,3.0,13.0,708.0,1018.39,786.4
2016,3,14,14,15,813.5,136.5,3.05,13.0,678.0,1014.21,785.16
2016,3,14,14,30,802.0,134.0,3.1,13.0,648.0,1005.99,781.33
2016,3,14,14,45,784.0,131.5,3.15,13.0,611.0,996.34,776.69
2016,3,14,15,0,766.0,129.0,3.2,13.0,574.0,974.26,763.45
2016,3,14,15,15,744.5,125.0,3.2,12.5,532.0,943.36,745.03
2016,3,14,15,30,723.0,121.0,3.2,12.0,490.0,909.34,724.23
2016,3,14,15,45,690.5,117.0,3.2,12.0,442.5,861.66,691.86
2016,3,14,16,0,658.0,113.0,3.2,12.0,395.0,811.82,657.39
2016,3,14,16,15,617.5,106.0,3.2,11.5,346.0,749.34,613.71
2016,3,14,16,30,577.0,99.0,3.2,11.0,297.0,686.03,567.98
2016,3,14,16,45,522.5,89.5,3.2,11.0,246.5,607.52,507.5
2016,3,14,17,0,468.0,80.0,3.2,11.0,196.0,526.53,442.67
2016,3,14,17,15,383.5,68.0,3.15,10.5,148.5,427.6,360.8
2016,3,14,17,30,299.0,56.0,3.1,10.0,101.0,335.14,280.0
2016,3,14,17,45,149.5,40.0,3.05,10.0,62.5,183.2,144.71
2016,3,14,18,0,0.0,24.0,3.0,10.0,24.0,26.0,0.0
2016,3,14,18,15,0.0,12.0,2.95,9.5,12.0,9.44,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,6,45,172.5,18.5,2.3,8.5,38.5,14.9,3.77
2016,3,15,7,0,345.0,37.0,2.3,9.0,77.0,30.36,20.88
2016,3,15,7,15,440.0,47.0,2.25,9.5,124.5,38.43,28.83
2016,3,15,7,30,535.0,57.0,2.2,10.0,172.0,46.53,36.47
2016,3,15,7,45,599.5,63.0,2.2,10.5,224.0,51.27,40.88
2016,3,15,8,0,664.0,69.0,2.2,11.0,276.0,56.09,45.19
2016,3,15,8,15,703.5,74.0,2.2,11.5,326.5,59.87,48.42
2016,3,15,8,30,743.0,79.0,2.2,12.0,377.0,68.83,56.2
2016,3,15,8,45,773.0,82.5,2.2,12.5,425.5,82.45,56.63
2016,3,15,9,0,803.0,86.0,2.2,13.0,474.0,143.12,83.87
2016,3,15,9,15,823.0,89.0,2.2,13.0,518.5,205.48,129.62
2016,3,15,9,30,843.0,92.0,2.2,13.0,563.0,269.95,184.61
2016,3,15,9,45,859.0,94.0,2.2,13.5,602.0,334.26,241.77
2016,3,15,10,0,875.0,96.0,2.2,14.0,641.0,400.83,300.53
2016,3,15,10,15,885.0,97.5,2.2,14.0,673.0,462.79,355.1
2016,3,15,10,30,895.0,99.0,2.2,14.0,705.0,524.35,407.74
2016,3,15,10,45,903.0,100.5,2.25,14.5,730.5,584.17,456.73
2016,3,15,11,0,911.0,102.0,2.3,15.0,756.0,642.86,503.14
2016,3,15,11,15,915.5,102.5,2.3,15.0,773.5,696.98,545.44
2016,3,15,11,30,920.0,103.0,2.3,15.0,791.0,749.05,585.08
2016,3,15,11,45,922.0,104.0,2.35,15.5,800.5,797.47,619.76
2016,3,15,12,0,924.0,105.0,2.4,16.0,810.0,843.19,650.47
2016,3,15,12,15,924.0,105.0,2.45,16.0,811.5,883.39,678.32
2016,3,15,12,30,924.0,105.0,2.5,16.0,813.0,920.33,703.87
2016,3,15,12,45,924.0,104.0,2.6,16.0,806.5,952.84,726.85
2016,3,15,13,0,924.0,103.0,2.7,16.0,800.0,981.77,747.48
2016,3,15,13,15,920.0,102.0,2.8,16.0,785.0,1003.17,763.13
2016,3,15,13,30,916.0,101.0,2.9,16.0,770.0,1020.58,776.31
2016,3,15,13,45,909.0,100.0,3.0,16.0,747.5,1030.98,784.94
2016,3,15,14,0,902.0,99.0,3.1,16.0,725.0,1037.25,791.03
2016,3,15,14,15,892.5,97.5,3.15,16.0,695.0,1036.31,791.99
2016,3,15,14,30,883.0,96.0,3.2,16.0,665.0,1031.29,790.41
2016,3,15,14,45,870.5,93.5,3.25,16.0,628.5,1018.04,783.39
2016,3,15,15,0,858.0,91.0,3.3,16.0,592.0,1013.92,782.85
2016,3,15,15,15,840.5,88.5,3.3,15.5,550.0,987.77,768.1
2016,3,15,15,30,823.0,86.0,3.3,15.0,508.0,958.15,750.99
2016,3,15,15,45,799.0,82.5,3.35,15.0,461.5,917.67,724.91
2016,3,15,16,0,775.0,79.0,3.4,15.0,415.0,874.51,696.47
2016,3,15,16,15,742.0,74.5,3.4,14.5,365.0,819.36,659.48
2016,3,15,16,30,709.0,70.0,3.4,14.0,315.0,762.73,620.17
2016,3,15,16,45,658.0,64.5,3.45,14.0,263.5,694.91,569.79
2016,3,15,17,0,607.0,59.0,3.5,14.0,212.0,621.94,513.17
2016,3,15,17,15,530.5,51.0,3.5,13.5,162.5,527.02,436.98
2016,3,15,17,30,454.0,43.0,3.5,13.0,113.0,436.7,360.56
2016,3,15,17,45,320.0,31.5,3.5,12.5,71.0,307.72,244.91
2016,3,15,18,0,186.0,20.0,3.5,12.0,29.0,176.33,39.93
2016,3,15,18,15,93.0,10.0,3.45,11.5,14.5,64.02,0.0
2016,3,15,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,4.0,1.75,9.5,4.0,0.0,0.0
2016,3,16,6,30,0.0,8.0,1.7,10.0,8.0,6.29,0.0
2016,3,16,6,45,88.5,24.5,1.65,10.5,35.5,18.56,7.33
2016,3,16,7,0,177.0,41.0,1.6,11.0,63.0,30.64,21.08
2016,3,16,7,15,220.0,60.0,1.55,11.5,100.0,44.15,33.74
2016,3,16,7,30,263.0,79.0,1.5,12.0,137.0,57.82,46.3
2016,3,16,7,45,290.0,97.5,1.45,12.5,176.5,70.39,57.64
2016,3,16,8,0,317.0,116.0,1.4,13.0,216.0,82.64,68.42
2016,3,16,8,15,339.5,131.5,1.35,13.5,255.0,92.71,77.04
2016,3,16,8,30,362.0,147.0,1.3,14.0,294.0,99.92,83.0
2016,3,16,8,45,585.0,115.0,1.3,14.5,386.5,93.78,67.29
2016,3,16,9,0,808.0,83.0,1.3,15.0,479.0,141.81,81.64
2016,3,16,9,15,827.5,86.0,1.25,15.0,523.0,204.35,127.06
2016,3,16,9,30,847.0,89.0,1.2,15.0,567.0,268.93,181.33
2016,3,16,9,45,861.5,91.5,1.2,15.5,605.5,333.39,237.64
2016,3,16,10,0,876.0,94.0,1.2,16.0,644.0,400.05,295.26
2016,3,16,10,15,886.5,95.5,1.15,16.5,676.0,462.2,347.78
2016,3,16,10,30,897.0,97.0,1.1,17.0,708.0,524.02,398.01
2016,3,16,10,45,904.0,98.5,1.1,17.5,733.5,583.34,444.69
2016,3,16,11,0,911.0,100.0,1.1,18.0,759.0,641.4,488.61
2016,3,16,11,15,916.0,101.0,1.1,18.0,776.5,696.2,529.6
2016,3,16,11,30,921.0,102.0,1.1,18.0,794.0,749.03,567.97
2016,3,16,11,45,924.0,102.0,1.1,18.0,803.5,797.22,601.56
2016,3,16,12,0,927.0,102.0,1.1,18.0,813.0,842.75,631.42
2016,3,16,12,15,927.0,102.0,1.1,18.0,814.5,882.94,657.45
2016,3,16,12,30,927.0,102.0,1.1,18.0,816.0,919.87,681.22
2016,3,16,12,45,928.0,100.5,1.1,18.5,810.0,952.74,700.94
2016,3,16,13,0,929.0,99.0,1.1,19.0,804.0,982.04,718.29
2016,3,16,13,15,925.0,98.5,1.1,19.0,789.0,1003.94,732.32
2016,3,16,13,30,921.0,98.0,1.1,19.0,774.0,1021.86,744.0
2016,3,16,13,45,915.0,96.5,1.15,19.0,751.5,1032.64,752.34
2016,3,16,14,0,909.0,95.0,1.2,19.0,729.0,1039.28,758.33
2016,3,16,14,15,900.0,93.5,1.2,18.5,699.5,1038.74,760.49
2016,3,16,14,30,891.0,92.0,1.2,18.0,670.0,1034.11,760.31
2016,3,16,14,45,878.5,90.0,1.25,18.0,633.5,1021.3,754.62
2016,3,16,15,0,866.0,88.0,1.3,18.0,597.0,1004.64,746.6
2016,3,16,15,15,849.0,85.5,1.3,18.0,555.0,991.69,740.22
2016,3,16,15,30,832.0,83.0,1.3,18.0,513.0,962.4,723.09
2016,3,16,15,45,808.5,79.5,1.35,18.0,466.5,922.22,699.48
2016,3,16,16,0,785.0,76.0,1.4,18.0,420.0,879.33,673.59
2016,3,16,16,15,752.5,72.0,1.5,17.5,370.0,825.05,640.81
2016,3,16,16,30,720.0,68.0,1.6,17.0,320.0,769.26,605.5
2016,3,16,16,45,672.0,62.5,1.7,16.5,268.5,703.12,560.66
2016,3,16,17,0,624.0,57.0,1.8,16.0,217.0,632.23,509.62
2016,3,16,17,15,549.0,49.5,1.9,15.5,167.0,538.6,437.79
2016,3,16,17,30,474.0,42.0,2.0,15.0,117.0,449.49,365.12
2016,3,16,17,45,343.5,31.0,2.15,14.5,74.5,322.76,255.03
2016,3,16,18,0,213.0,20.0,2.3,14.0,32.0,195.1,67.13
2016,3,16,18,15,106.5,10.0,2.25,13.5,16.0,71.96,0.0
2016,3,16,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,3,17,6,30,132.0,11.0,1.1,12.0,14.0,8.65,0.0
2016,3,17,6,45,290.0,23.0,1.2,12.5,52.5,18.93,8.44
2016,3,17,7,0,448.0,35.0,1.3,13.0,91.0,29.15,19.73
2016,3,17,7,15,535.0,43.0,1.25,13.0,141.0,35.86,26.27
2016,3,17,7,30,622.0,51.0,1.2,13.0,191.0,42.65,32.65
2016,3,17,7,45,676.5,56.5,1.2,13.5,244.0,51.15,40.32
2016,3,17,8,0,731.0,62.0,1.2,14.0,297.0,56.09,44.64
2016,3,17,8,15,767.0,66.5,1.1,14.5,349.0,59.98,47.92
2016,3,17,8,30,803.0,71.0,1.0,15.0,401.0,63.83,51.08
2016,3,17,8,45,828.5,74.0,0.9,15.5,450.0,78.97,51.65
2016,3,17,9,0,854.0,77.0,0.8,16.0,499.0,142.39,79.79
2016,3,17,9,15,872.0,79.5,0.7,16.5,543.5,211.87,129.96
2016,3,17,9,30,890.0,82.0,0.6,17.0,588.0,277.58,184.02
2016,3,17,9,45,903.5,84.0,0.55,17.5,627.5,342.95,240.0
2016,3,17,10,0,917.0,86.0,0.5,18.0,667.0,408.84,295.71
2016,3,17,10,15,926.5,87.5,0.45,18.0,699.5,472.89,348.9
2016,3,17,10,30,936.0,89.0,0.4,18.0,732.0,536.41,399.61
2016,3,17,10,45,942.5,90.5,0.35,18.5,757.0,597.51,445.65
2016,3,17,11,0,949.0,92.0,0.3,19.0,782.0,657.21,488.57
2016,3,17,11,15,953.0,92.5,0.35,19.0,799.5,712.7,529.22
2016,3,17,11,30,957.0,93.0,0.4,19.0,817.0,766.0,567.3
2016,3,17,11,45,959.0,93.5,0.45,19.5,826.5,815.37,599.74
2016,3,17,12,0,961.0,94.0,0.5,20.0,836.0,861.9,628.75
2016,3,17,12,15,961.0,94.0,0.55,20.0,837.0,903.24,655.41
2016,3,17,12,30,961.0,94.0,0.6,20.0,838.0,941.2,679.9
2016,3,17,12,45,957.0,95.0,0.65,20.0,830.5,973.05,700.58
2016,3,17,13,0,953.0,96.0,0.7,20.0,823.0,1001.02,718.96
2016,3,17,13,15,949.0,95.0,0.75,20.0,808.0,1022.85,733.68
2016,3,17,13,30,945.0,94.0,0.8,20.0,793.0,1040.59,746.09
2016,3,17,13,45,938.5,93.0,0.9,20.0,769.5,1051.68,755.74
2016,3,17,14,0,932.0,92.0,1.0,20.0,746.0,1058.54,763.0
2016,3,17,14,15,923.0,90.5,1.0,20.0,715.5,1058.06,763.76
2016,3,17,14,30,914.0,89.0,1.0,20.0,685.0,1053.39,762.2
2016,3,17,14,45,901.5,87.0,1.05,20.0,648.0,1040.44,756.71
2016,3,17,15,0,889.0,85.0,1.1,20.0,611.0,1023.54,748.9
2016,3,17,15,15,872.0,82.5,1.1,19.5,568.0,997.7,735.84
2016,3,17,15,30,855.0,80.0,1.1,19.0,525.0,980.48,728.41
2016,3,17,15,45,832.0,77.0,1.1,19.0,477.5,940.99,704.82
2016,3,17,16,0,809.0,74.0,1.1,19.0,430.0,898.71,679.23
2016,3,17,16,15,777.0,70.0,1.05,18.5,379.5,844.28,645.24
2016,3,17,16,30,745.0,66.0,1.0,18.0,329.0,788.28,609.15
2016,3,17,16,45,698.0,61.0,1.0,17.5,276.5,716.8,561.2
2016,3,17,17,0,651.0,56.0,1.0,17.0,224.0,645.64,511.04
2016,3,17,17,15,577.5,49.0,1.05,16.5,173.0,559.33,446.83
2016,3,17,17,30,504.0,42.0,1.1,16.0,122.0,470.87,376.76
2016,3,17,17,45,375.5,31.0,1.2,15.5,78.5,344.22,270.02
2016,3,17,18,0,247.0,20.0,1.3,15.0,35.0,218.25,94.87
2016,3,17,18,15,123.5,10.0,1.35,14.5,17.5,81.96,0.0
2016,3,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,57.0,6.5,2.1,10.5,8.0,0.0,0.0
2016,3,18,6,30,114.0,13.0,2.1,11.0,16.0,10.23,0.0
2016,3,18,6,45,262.0,26.5,2.15,11.5,55.0,21.7,11.3
2016,3,18,7,0,410.0,40.0,2.2,12.0,94.0,32.98,23.23
2016,3,18,7,15,498.5,49.0,2.15,12.0,144.0,40.28,30.34
2016,3,18,7,30,587.0,58.0,2.1,12.0,194.0,47.64,37.26
2016,3,18,7,45,338.5,96.0,2.1,12.5,179.0,69.04,56.47
2016,3,18,8,0,90.0,134.0,2.1,13.0,164.0,93.46,78.01
2016,3,18,8,15,99.0,155.0,2.1,13.0,192.5,104.85,87.89
2016,3,18,8,30,108.0,176.0,2.1,13.0,221.0,117.48,98.71
2016,3,18,8,45,229.5,185.5,2.1,13.5,296.0,126.97,98.96
2016,3,18,9,0,351.0,195.0,2.1,14.0,371.0,166.97,120.41
2016,3,18,9,15,217.0,224.5,2.05,14.0,336.5,194.42,146.47
2016,3,18,9,30,83.0,254.0,2.0,14.0,302.0,202.6,158.9
2016,3,18,9,45,57.5,254.5,2.0,14.5,288.5,205.55,162.08
2016,3,18,10,0,32.0,255.0,2.0,15.0,275.0,204.47,161.63
2016,3,18,10,15,45.5,280.5,1.95,15.0,311.5,234.79,185.61
2016,3,18,10,30,59.0,306.0,1.9,15.0,348.0,267.59,211.39
2016,3,18,10,45,259.0,296.0,1.9,15.5,485.0,389.23,306.2
2016,3,18,11,0,459.0,286.0,1.9,16.0,622.0,530.36,413.52
2016,3,18,11,15,686.5,202.5,1.85,16.0,718.0,645.18,500.69
2016,3,18,11,30,914.0,119.0,1.8,16.0,814.0,759.76,586.42
2016,3,18,11,45,916.5,119.5,1.8,16.0,823.5,807.96,620.82
2016,3,18,12,0,919.0,120.0,1.8,16.0,833.0,853.49,651.57
2016,3,18,12,15,919.0,120.0,1.8,16.0,834.0,893.62,678.37
2016,3,18,12,30,919.0,120.0,1.8,16.0,835.0,930.5,702.86
2016,3,18,12,45,916.5,119.5,1.85,16.0,828.0,961.23,723.81
2016,3,18,13,0,914.0,119.0,1.9,16.0,821.0,988.26,742.41
2016,3,18,13,15,909.5,118.0,1.95,16.0,805.5,1009.07,757.01
2016,3,18,13,30,905.0,117.0,2.0,16.0,790.0,1025.9,769.19
2016,3,18,13,45,899.5,115.0,2.05,16.0,767.0,1036.64,777.57
2016,3,18,14,0,894.0,113.0,2.1,16.0,744.0,1043.28,783.49
2016,3,18,14,15,884.0,111.0,2.1,15.5,713.5,1055.34,794.05
2016,3,18,14,30,874.0,109.0,2.1,15.0,683.0,1049.15,792.68
2016,3,18,14,45,769.5,128.5,2.1,15.0,613.5,974.88,744.46
2016,3,18,15,0,665.0,148.0,2.1,15.0,544.0,890.48,688.94
2016,3,18,15,15,643.0,141.5,2.05,14.5,502.5,856.88,668.76
2016,3,18,15,30,621.0,135.0,2.0,14.0,461.0,820.52,645.84
2016,3,18,15,45,522.5,144.0,2.0,14.0,401.5,714.16,570.86
2016,3,18,16,0,424.0,153.0,2.0,14.0,342.0,621.74,503.22
2016,3,18,16,15,551.0,117.5,1.95,13.5,333.0,696.27,563.32
2016,3,18,16,30,678.0,82.0,1.9,13.0,324.0,753.51,606.99
2016,3,18,16,45,623.0,76.0,1.85,13.0,271.5,676.17,549.17
2016,3,18,17,0,568.0,70.0,1.8,13.0,219.0,599.96,491.2
2016,3,18,17,15,490.0,60.5,1.75,12.5,169.0,503.3,415.24
2016,3,18,17,30,412.0,51.0,1.7,12.0,119.0,411.2,339.03
2016,3,18,17,45,290.0,37.5,1.65,11.5,76.5,290.41,233.48
2016,3,18,18,0,168.0,24.0,1.6,11.0,34.0,170.51,87.06
2016,3,18,18,15,84.0,12.0,1.55,11.0,17.0,59.68,0.0
2016,3,18,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,47.0,7.5,0.8,11.0,9.0,5.9,0.0
2016,3,19,6,30,94.0,15.0,0.8,11.0,18.0,11.8,0.0
2016,3,19,6,45,226.0,29.0,0.8,11.5,55.0,22.2,12.3
2016,3,19,7,0,358.0,43.0,0.8,12.0,92.0,35.07,25.2
2016,3,19,7,15,442.0,53.0,0.85,12.0,139.5,42.95,32.8
2016,3,19,7,30,526.0,63.0,0.9,12.0,187.0,50.82,40.17
2016,3,19,7,45,583.5,69.0,0.95,12.5,237.5,55.34,44.26
2016,3,19,8,0,641.0,75.0,1.0,13.0,288.0,59.91,48.23
2016,3,19,8,15,371.0,126.5,1.0,13.0,254.0,87.88,72.9
2016,3,19,8,30,101.0,178.0,1.0,13.0,220.0,121.62,102.16
2016,3,19,8,45,75.0,192.5,1.0,13.0,226.0,132.78,105.52
2016,3,19,9,0,49.0,207.0,1.0,13.0,232.0,148.87,117.41
2016,3,19,9,15,54.0,227.5,1.0,13.0,257.0,170.45,134.17
2016,3,19,9,30,59.0,248.0,1.0,13.0,282.0,193.16,152.19
2016,3,19,9,45,42.0,247.5,1.0,13.5,273.0,196.1,154.85
2016,3,19,10,0,25.0,247.0,1.0,14.0,264.0,195.26,154.29
2016,3,19,10,15,23.0,253.5,1.05,14.0,269.5,202.73,160.26
2016,3,19,10,30,21.0,260.0,1.1,14.0,275.0,209.86,165.87
2016,3,19,10,45,25.5,277.0,1.2,14.5,295.5,228.37,180.2
2016,3,19,11,0,30.0,294.0,1.3,15.0,316.0,255.12,200.85
2016,3,19,11,15,105.0,335.5,1.35,15.0,415.5,343.85,270.57
2016,3,19,11,30,180.0,377.0,1.4,15.0,515.0,453.72,354.44
2016,3,19,11,45,189.5,381.0,1.45,15.0,528.0,479.73,373.7
2016,3,19,12,0,199.0,385.0,1.5,15.0,541.0,506.02,393.67
2016,3,19,12,15,246.0,378.0,1.5,15.0,570.5,553.3,429.67
2016,3,19,12,30,293.0,371.0,1.5,15.0,600.0,621.14,479.68
2016,3,19,12,45,352.5,349.5,1.55,15.5,623.0,670.89,516.16
2016,3,19,13,0,412.0,328.0,1.6,16.0,646.0,721.78,553.22
2016,3,19,13,15,427.5,314.0,1.6,15.5,638.5,758.82,580.48
2016,3,19,13,30,443.0,300.0,1.6,15.0,631.0,775.62,594.19
2016,3,19,13,45,483.5,274.0,1.6,15.0,625.0,803.0,615.23
2016,3,19,14,0,524.0,248.0,1.6,15.0,619.0,827.89,634.48
2016,3,19,14,15,711.5,169.5,1.6,15.0,651.5,953.28,723.2
2016,3,19,14,30,899.0,91.0,1.6,15.0,684.0,1039.02,779.77
2016,3,19,14,45,888.5,88.5,1.65,15.0,648.0,1027.4,773.33
2016,3,19,15,0,878.0,86.0,1.7,15.0,612.0,1011.85,765.67
2016,3,19,15,15,862.0,83.5,1.7,14.5,570.0,987.0,752.52
2016,3,19,15,30,846.0,81.0,1.7,14.0,528.0,970.8,745.28
2016,3,19,15,45,578.0,128.0,1.7,14.0,421.0,759.74,599.84
2016,3,19,16,0,310.0,175.0,1.7,14.0,314.0,515.41,418.04
2016,3,19,16,15,224.0,161.0,1.6,13.5,255.5,414.29,340.71
2016,3,19,16,30,138.0,147.0,1.5,13.0,197.0,297.13,246.65
2016,3,19,16,45,397.5,101.0,1.45,13.0,213.5,502.09,416.92
2016,3,19,17,0,657.0,55.0,1.4,13.0,230.0,647.29,526.09
2016,3,19,17,15,585.5,48.5,1.3,12.5,178.5,562.44,458.2
2016,3,19,17,30,514.0,42.0,1.2,12.0,127.0,476.01,387.76
2016,3,19,17,45,391.5,32.0,1.15,11.5,83.0,354.56,284.21
2016,3,19,18,0,269.0,22.0,1.1,11.0,39.0,236.68,135.45
2016,3,19,18,15,134.5,11.0,1.05,10.5,19.5,88.84,0.0
2016,3,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,0.5,3.25,11.5,0.5,0.38,0.0
2016,3,20,7,0,0.0,1.0,3.3,12.0,1.0,0.76,0.0
2016,3,20,7,15,0.0,2.0,3.35,12.0,2.0,1.51,0.0
2016,3,20,7,30,0.0,3.0,3.4,12.0,3.0,2.27,0.0
2016,3,20,7,45,0.0,4.0,3.5,12.5,4.0,3.03,0.0
2016,3,20,8,0,0.0,5.0,3.6,13.0,5.0,3.8,0.0
2016,3,20,8,15,0.0,15.0,3.65,13.0,15.0,11.42,4.64
2016,3,20,8,30,0.0,25.0,3.7,13.0,25.0,19.07,11.49
2016,3,20,8,45,56.0,124.5,3.75,13.5,153.5,92.31,72.14
2016,3,20,9,0,112.0,224.0,3.8,14.0,282.0,162.63,126.41
2016,3,20,9,15,57.0,199.0,3.8,14.0,228.5,153.1,120.02
2016,3,20,9,30,2.0,174.0,3.8,14.0,175.0,131.05,104.0
2016,3,20,9,45,3.0,182.0,3.8,14.0,184.0,138.42,109.82
2016,3,20,10,0,4.0,190.0,3.8,14.0,193.0,145.91,115.73
2016,3,20,10,15,2.0,175.0,3.7,14.0,176.5,134.96,106.58
2016,3,20,10,30,0.0,160.0,3.6,14.0,160.0,123.27,96.84
2016,3,20,10,45,0.0,151.5,3.55,14.5,151.5,117.12,91.49
2016,3,20,11,0,0.0,143.0,3.5,15.0,143.0,110.81,86.05
2016,3,20,11,15,0.0,86.0,3.45,15.0,86.0,66.46,49.56
2016,3,20,11,30,0.0,29.0,3.4,15.0,29.0,22.33,12.97
2016,3,20,11,45,0.5,92.5,3.35,15.0,93.0,71.94,54.08
2016,3,20,12,0,1.0,156.0,3.3,15.0,157.0,123.0,95.81
2016,3,20,12,15,0.5,143.0,3.15,15.0,143.5,112.36,87.05
2016,3,20,12,30,0.0,130.0,3.0,15.0,130.0,101.61,78.27
2016,3,20,12,45,0.5,145.0,2.95,15.0,145.5,114.41,88.77
2016,3,20,13,0,1.0,160.0,2.9,15.0,161.0,127.51,99.46
2016,3,20,13,15,3.0,178.5,2.75,15.0,181.0,145.35,114.06
2016,3,20,13,30,5.0,197.0,2.6,15.0,201.0,163.81,129.11
2016,3,20,13,45,3.5,184.0,2.5,15.0,187.0,151.69,119.35
2016,3,20,14,0,2.0,171.0,2.4,15.0,173.0,139.44,109.52
2016,3,20,14,15,6.5,196.5,2.35,15.0,201.5,167.48,132.65
2016,3,20,14,30,11.0,222.0,2.3,15.0,230.0,197.15,156.95
2016,3,20,14,45,17.0,225.0,2.25,15.0,236.0,208.18,166.33
2016,3,20,15,0,23.0,228.0,2.2,15.0,242.0,219.79,176.29
2016,3,20,15,15,51.0,229.0,2.15,14.5,257.5,275.39,222.82
2016,3,20,15,30,79.0,230.0,2.1,14.0,273.0,309.49,251.95
2016,3,20,15,45,84.0,210.5,2.05,14.0,252.0,295.28,241.42
2016,3,20,16,0,89.0,191.0,2.0,14.0,231.0,280.47,230.51
2016,3,20,16,15,130.5,169.5,1.9,13.5,220.5,316.44,262.06
2016,3,20,16,30,172.0,148.0,1.8,13.0,210.0,328.06,273.71
2016,3,20,16,45,384.0,108.0,1.75,13.0,219.0,498.29,414.42
2016,3,20,17,0,596.0,68.0,1.7,13.0,228.0,618.57,506.56
2016,3,20,17,15,521.5,59.5,1.6,12.5,177.5,525.02,431.73
2016,3,20,17,30,447.0,51.0,1.5,12.0,127.0,435.66,358.39
2016,3,20,17,45,330.5,38.5,1.45,12.0,83.5,318.31,256.62
2016,3,20,18,0,214.0,26.0,1.4,12.0,40.0,205.7,126.34
2016,3,20,18,15,107.0,13.0,1.35,12.0,20.0,73.81,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.0,3.2,12.0,2.0,1.57,0.0
2016,3,21,6,30,0.0,4.0,3.3,12.0,4.0,3.02,0.0
2016,3,21,6,45,0.0,12.5,3.45,12.0,12.5,9.49,2.29
2016,3,21,7,0,0.0,21.0,3.6,12.0,21.0,15.98,8.47
2016,3,21,7,15,0.0,32.0,3.65,12.0,32.0,24.4,16.26
2016,3,21,7,30,0.0,43.0,3.7,12.0,43.0,32.86,24.03
2016,3,21,7,45,0.0,54.5,3.75,12.5,54.5,41.72,32.01
2016,3,21,8,0,0.0,66.0,3.8,13.0,66.0,50.61,39.88
2016,3,21,8,15,0.0,73.5,3.8,13.0,73.5,56.42,44.97
2016,3,21,8,30,0.0,81.0,3.8,13.0,81.0,62.14,49.92
2016,3,21,8,45,0.0,52.0,3.8,13.0,52.0,39.83,28.44
2016,3,21,9,0,0.0,23.0,3.8,13.0,23.0,17.57,9.38
2016,3,21,9,15,0.0,24.5,3.8,13.0,24.5,18.74,10.33
2016,3,21,9,30,0.0,26.0,3.8,13.0,26.0,19.91,11.28
2016,3,21,9,45,14.5,141.5,3.8,13.5,151.5,112.26,88.17
2016,3,21,10,0,29.0,257.0,3.8,14.0,277.0,204.56,163.02
2016,3,21,10,15,14.5,145.5,3.8,14.0,155.5,117.95,92.41
2016,3,21,10,30,0.0,34.0,3.8,14.0,34.0,26.13,16.29
2016,3,21,10,45,0.0,71.0,3.85,14.5,71.0,54.76,40.11
2016,3,21,11,0,0.0,108.0,3.9,15.0,108.0,83.54,63.72
2016,3,21,11,15,1.0,138.5,3.9,15.0,139.5,108.17,83.85
2016,3,21,11,30,2.0,169.0,3.9,15.0,171.0,133.35,104.31
2016,3,21,11,45,1.0,147.0,3.95,15.0,148.0,115.46,89.65
2016,3,21,12,0,0.0,125.0,4.0,15.0,125.0,97.34,74.81
2016,3,21,12,15,0.0,125.0,4.0,15.0,125.0,97.46,74.91
2016,3,21,12,30,0.0,125.0,4.0,15.0,125.0,97.57,75.0
2016,3,21,12,45,2.0,153.0,4.0,15.0,154.5,122.31,95.31
2016,3,21,13,0,4.0,181.0,4.0,15.0,184.0,147.84,116.16
2016,3,21,13,15,3.5,177.5,4.0,14.5,180.5,144.93,114.04
2016,3,21,13,30,3.0,174.0,4.0,14.0,177.0,141.95,111.92
2016,3,21,13,45,28.5,244.5,4.0,14.0,265.5,249.26,199.94
2016,3,21,14,0,54.0,315.0,4.0,14.0,354.0,352.11,282.41
2016,3,21,14,15,27.5,243.0,3.95,14.0,263.0,252.37,202.5
2016,3,21,14,30,1.0,171.0,3.9,14.0,172.0,139.63,110.44
2016,3,21,14,45,355.0,165.5,3.9,14.0,381.0,579.17,473.17
2016,3,21,15,0,709.0,160.0,3.9,14.0,590.0,945.87,747.49
2016,3,21,15,15,382.5,192.0,3.85,13.5,422.0,638.37,516.79
2016,3,21,15,30,56.0,224.0,3.8,13.0,254.0,278.44,227.25
2016,3,21,15,45,28.0,115.5,3.8,13.0,130.5,130.73,106.26
2016,3,21,16,0,0.0,7.0,3.8,13.0,7.0,5.33,0.0
2016,3,21,16,15,293.0,57.0,3.7,12.5,164.5,374.9,319.68
2016,3,21,16,30,586.0,107.0,3.6,12.0,322.0,696.26,577.42
2016,3,21,16,45,554.0,94.5,3.55,12.0,273.0,634.05,527.52
2016,3,21,17,0,522.0,82.0,3.5,12.0,224.0,571.71,478.33
2016,3,21,17,15,444.0,71.5,3.4,11.5,174.0,471.85,397.33
2016,3,21,17,30,366.0,61.0,3.3,11.0,124.0,383.81,321.82
2016,3,21,17,45,251.5,45.5,3.25,11.0,82.0,270.04,220.92
2016,3,21,18,0,137.0,30.0,3.2,11.0,40.0,162.71,105.65
2016,3,21,18,15,68.5,15.0,3.15,11.0,20.0,52.37,0.0
2016,3,21,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,6,15,71.0,10.5,2.55,8.5,14.0,8.26,0.0
2016,3,22,6,30,142.0,21.0,2.6,9.0,28.0,15.98,0.0
2016,3,22,6,45,281.0,34.0,2.65,9.5,69.5,27.77,18.07
2016,3,22,7,0,420.0,47.0,2.7,10.0,111.0,38.49,28.64
2016,3,22,7,15,502.5,56.0,2.7,10.0,161.5,45.61,35.55
2016,3,22,7,30,585.0,65.0,2.7,10.0,212.0,52.77,42.28
2016,3,22,7,45,640.5,70.5,2.75,10.5,265.0,56.99,46.08
2016,3,22,8,0,696.0,76.0,2.8,11.0,318.0,61.27,49.79
2016,3,22,8,15,731.5,81.0,2.75,11.0,369.5,64.88,52.91
2016,3,22,8,30,767.0,86.0,2.7,11.0,421.0,74.06,60.94
2016,3,22,8,45,797.5,88.0,2.7,11.5,470.5,90.53,60.69
2016,3,22,9,0,828.0,90.0,2.7,12.0,520.0,151.89,89.57
2016,3,22,9,15,846.5,93.0,2.7,12.0,564.5,215.66,137.22
2016,3,22,9,30,865.0,96.0,2.7,12.0,609.0,281.29,193.75
2016,3,22,9,45,882.5,96.0,2.7,12.5,648.5,348.39,253.5
2016,3,22,10,0,900.0,96.0,2.7,13.0,688.0,412.94,311.04
2016,3,22,10,15,909.5,98.0,2.7,13.0,720.5,476.34,367.15
2016,3,22,10,30,919.0,100.0,2.7,13.0,753.0,539.23,421.19
2016,3,22,10,45,752.0,173.0,2.75,13.0,719.0,568.63,447.68
2016,3,22,11,0,585.0,246.0,2.8,13.0,685.0,572.78,452.63
2016,3,22,11,15,766.0,173.5,2.85,13.0,762.0,671.55,530.79
2016,3,22,11,30,947.0,101.0,2.9,13.0,839.0,767.05,605.37
2016,3,22,11,45,951.0,100.5,2.95,13.5,848.5,816.34,640.57
2016,3,22,12,0,955.0,100.0,3.0,14.0,858.0,862.95,672.28
2016,3,22,12,15,955.0,100.5,3.1,14.0,859.0,904.3,701.64
2016,3,22,12,30,955.0,101.0,3.2,14.0,860.0,942.3,728.63
2016,3,22,12,45,952.0,101.0,3.3,14.0,852.5,973.57,750.96
2016,3,22,13,0,949.0,101.0,3.4,14.0,845.0,1001.0,770.76
2016,3,22,13,15,945.0,100.5,3.45,14.0,829.5,1022.99,786.56
2016,3,22,13,30,941.0,100.0,3.5,14.0,814.0,1040.91,799.74
2016,3,22,13,45,937.5,98.0,3.6,14.0,791.5,1053.54,809.91
2016,3,22,14,0,934.0,96.0,3.7,14.0,769.0,1061.99,817.43
2016,3,22,14,15,925.5,94.0,3.7,14.0,738.5,1061.15,818.01
2016,3,22,14,30,917.0,92.0,3.7,14.0,708.0,1056.09,815.96
2016,3,22,14,45,907.5,89.5,3.75,14.0,671.0,1045.28,810.54
2016,3,22,15,0,898.0,87.0,3.8,14.0,634.0,1030.46,802.49
2016,3,22,15,15,882.0,84.5,3.75,13.5,591.0,1005.24,788.0
2016,3,22,15,30,866.0,82.0,3.7,13.0,548.0,988.57,779.63
2016,3,22,15,45,846.0,78.5,3.7,13.0,500.5,950.91,755.06
2016,3,22,16,0,826.0,75.0,3.7,13.0,453.0,910.31,728.2
2016,3,22,16,15,796.0,71.0,3.65,12.5,402.0,857.17,692.59
2016,3,22,16,30,766.0,67.0,3.6,12.0,351.0,802.32,654.74
2016,3,22,16,45,723.5,62.0,3.55,12.0,298.0,734.11,604.16
2016,3,22,17,0,681.0,57.0,3.5,12.0,245.0,665.93,551.69
2016,3,22,17,15,613.0,50.5,3.4,11.5,192.5,582.88,485.72
2016,3,22,17,30,545.0,44.0,3.3,11.0,140.0,497.93,414.76
2016,3,22,17,45,427.5,34.5,3.25,11.0,94.0,379.44,311.28
2016,3,22,18,0,310.0,25.0,3.2,11.0,48.0,269.09,185.49
2016,3,22,18,15,155.0,12.5,3.15,10.5,24.0,101.32,0.0
2016,3,22,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,6,15,75.0,10.0,2.25,7.5,14.5,7.87,0.0
2016,3,23,6,30,150.0,20.0,2.2,8.0,29.0,15.29,0.91
2016,3,23,6,45,248.0,35.5,2.2,8.5,67.0,27.06,17.78
2016,3,23,7,0,346.0,51.0,2.2,9.0,105.0,38.8,29.13
2016,3,23,7,15,408.0,63.5,2.1,9.5,151.0,48.13,37.94
2016,3,23,7,30,470.0,76.0,2.0,10.0,197.0,59.91,48.74
2016,3,23,7,45,528.5,80.0,1.9,10.5,244.0,62.51,51.05
2016,3,23,8,0,587.0,84.0,1.8,11.0,291.0,65.28,53.38
2016,3,23,8,15,689.5,83.5,1.75,11.5,362.0,65.83,53.64
2016,3,23,8,30,792.0,83.0,1.7,12.0,433.0,72.26,59.07
2016,3,23,8,45,817.0,86.5,1.7,13.0,482.0,90.68,59.76
2016,3,23,9,0,842.0,90.0,1.7,14.0,531.0,153.85,89.66
2016,3,23,9,15,859.5,92.5,1.65,14.0,575.5,217.97,137.03
2016,3,23,9,30,877.0,95.0,1.6,14.0,620.0,283.79,192.93
2016,3,23,9,45,890.5,97.5,1.6,14.5,659.0,352.38,252.96
2016,3,23,10,0,904.0,100.0,1.6,15.0,698.0,417.91,310.12
2016,3,23,10,15,780.0,150.0,1.65,15.0,683.5,462.01,351.86
2016,3,23,10,30,656.0,200.0,1.7,15.0,669.0,493.97,381.38
2016,3,23,10,45,794.0,154.0,1.75,15.5,740.5,574.99,444.75
2016,3,23,11,0,932.0,108.0,1.8,16.0,812.0,662.43,511.65
2016,3,23,11,15,936.5,109.0,1.9,16.0,829.0,717.76,554.37
2016,3,23,11,30,941.0,110.0,2.0,16.0,846.0,770.98,594.8
2016,3,23,11,45,940.5,111.5,2.15,16.5,854.5,818.58,629.22
2016,3,23,12,0,940.0,113.0,2.3,17.0,863.0,863.19,659.55
2016,3,23,12,15,939.5,113.5,2.4,17.0,864.0,903.72,687.75
2016,3,23,12,30,939.0,114.0,2.5,17.0,865.0,940.89,713.65
2016,3,23,12,45,925.0,120.0,2.65,17.0,854.5,967.8,733.09
2016,3,23,13,0,911.0,126.0,2.8,17.0,844.0,990.43,749.84
2016,3,23,13,15,906.5,125.5,2.9,16.5,828.0,1011.43,766.64
2016,3,23,13,30,902.0,125.0,3.0,16.0,812.0,1028.48,780.99
2016,3,23,13,45,890.0,125.5,3.1,16.0,787.5,1049.71,796.91
2016,3,23,14,0,878.0,126.0,3.2,16.0,763.0,1052.4,800.46
2016,3,23,14,15,868.0,124.0,3.25,16.0,731.5,1050.07,800.51
2016,3,23,14,30,858.0,122.0,3.3,16.0,700.0,1043.57,797.95
2016,3,23,14,45,782.0,130.5,3.35,16.0,636.0,977.31,754.41
2016,3,23,15,0,706.0,139.0,3.4,16.0,572.0,917.14,714.86
2016,3,23,15,15,686.5,132.5,3.4,15.5,529.5,885.45,695.9
2016,3,23,15,30,667.0,126.0,3.4,15.0,487.0,850.84,674.37
2016,3,23,15,45,613.5,127.0,3.4,15.0,437.0,789.26,631.51
2016,3,23,16,0,560.0,128.0,3.4,15.0,387.0,726.29,586.93
2016,3,23,16,15,467.5,128.0,3.4,14.5,327.5,617.61,507.13
2016,3,23,16,30,375.0,128.0,3.4,14.0,268.0,522.74,433.97
2016,3,23,16,45,327.5,117.5,3.4,14.0,226.5,437.45,366.66
2016,3,23,17,0,280.0,107.0,3.4,14.0,185.0,377.52,317.26
2016,3,23,17,15,341.5,83.5,3.35,13.5,158.5,405.11,340.04
2016,3,23,17,30,403.0,60.0,3.3,13.0,132.0,407.11,339.6
2016,3,23,17,45,285.0,45.5,3.25,12.5,88.0,290.58,237.75
2016,3,23,18,0,167.0,31.0,3.2,12.0,44.0,184.76,129.84
2016,3,23,18,15,83.5,15.5,3.15,11.5,22.0,61.31,0.0
2016,3,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
