Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,6,15,72.5,11.5,2.6,9.5,16.0,9.05,0.0
2016,3,24,6,30,145.0,23.0,2.6,10.0,32.0,17.48,4.14
2016,3,24,6,45,244.0,39.5,2.65,10.5,72.0,29.91,20.23
2016,3,24,7,0,343.0,56.0,2.7,11.0,112.0,42.28,32.02
2016,3,24,7,15,420.5,67.5,2.7,11.5,161.0,50.99,40.22
2016,3,24,7,30,498.0,79.0,2.7,12.0,210.0,62.43,50.62
2016,3,24,7,45,525.0,94.5,2.75,12.5,258.5,73.3,60.28
2016,3,24,8,0,552.0,110.0,2.8,13.0,307.0,80.52,66.49
2016,3,24,8,15,592.0,118.0,2.8,13.5,357.5,88.45,73.19
2016,3,24,8,30,632.0,126.0,2.8,14.0,408.0,93.09,76.88
2016,3,24,8,45,648.0,137.0,2.8,14.5,454.0,113.25,80.35
2016,3,24,9,0,664.0,148.0,2.8,15.0,500.0,170.95,110.41
2016,3,24,9,15,687.0,153.0,2.75,15.0,543.5,227.78,152.3
2016,3,24,9,30,710.0,158.0,2.7,15.0,587.0,287.37,202.17
2016,3,24,9,45,743.5,154.5,2.7,15.5,628.0,346.28,252.86
2016,3,24,10,0,777.0,151.0,2.7,16.0,669.0,408.34,306.18
2016,3,24,10,15,789.5,154.0,2.7,16.0,701.5,469.38,358.72
2016,3,24,10,30,802.0,157.0,2.7,16.0,734.0,530.61,409.98
2016,3,24,10,45,806.5,161.5,2.75,16.5,758.0,587.9,456.11
2016,3,24,11,0,811.0,166.0,2.8,17.0,782.0,643.61,499.56
2016,3,24,11,15,688.0,219.5,2.85,17.0,750.0,659.6,512.21
2016,3,24,11,30,565.0,273.0,2.9,17.0,718.0,655.91,509.52
2016,3,24,11,45,550.5,288.0,2.95,17.0,725.5,692.15,536.79
2016,3,24,12,0,536.0,303.0,3.0,17.0,733.0,725.62,561.31
2016,3,24,12,15,549.5,293.0,3.05,17.0,734.5,757.29,585.16
2016,3,24,12,30,563.0,283.0,3.1,17.0,736.0,787.23,607.64
2016,3,24,12,45,724.0,209.0,3.15,17.0,786.0,894.1,687.45
2016,3,24,13,0,885.0,135.0,3.2,17.0,836.0,988.27,752.28
2016,3,24,13,15,881.0,134.0,3.25,17.0,820.5,1009.24,766.58
2016,3,24,13,30,877.0,133.0,3.3,17.0,805.0,1026.21,778.97
2016,3,24,13,45,866.5,133.5,3.35,17.5,781.0,1034.29,784.06
2016,3,24,14,0,856.0,134.0,3.4,18.0,757.0,1038.16,786.53
2016,3,24,14,15,846.0,131.5,3.45,17.5,726.5,1035.11,787.51
2016,3,24,14,30,836.0,129.0,3.5,17.0,696.0,1027.95,785.92
2016,3,24,14,45,812.5,130.5,3.6,17.0,657.0,1007.39,774.17
2016,3,24,15,0,789.0,132.0,3.7,17.0,618.0,991.85,766.02
2016,3,24,15,15,770.0,128.0,3.75,16.5,575.5,962.79,749.47
2016,3,24,15,30,751.0,124.0,3.8,16.0,533.0,930.49,730.54
2016,3,24,15,45,725.5,118.5,3.85,16.0,485.5,887.12,702.03
2016,3,24,16,0,700.0,113.0,3.9,16.0,438.0,841.36,671.36
2016,3,24,16,15,666.0,106.5,3.95,15.5,387.5,784.54,633.01
2016,3,24,16,30,632.0,100.0,4.0,15.0,337.0,726.54,592.62
2016,3,24,16,45,599.0,88.5,4.05,15.0,287.0,663.11,545.49
2016,3,24,17,0,566.0,77.0,4.1,15.0,237.0,599.54,496.45
2016,3,24,17,15,497.0,67.0,4.05,14.5,186.5,509.82,424.92
2016,3,24,17,30,428.0,57.0,4.0,14.0,136.0,423.9,352.91
2016,3,24,17,45,328.5,43.0,4.0,13.5,92.0,318.12,260.56
2016,3,24,18,0,229.0,29.0,4.0,13.0,48.0,220.74,159.96
2016,3,24,18,15,114.5,14.5,3.95,12.5,24.0,78.53,0.0
2016,3,24,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,84.0,13.0,4.0,9.5,18.5,10.23,0.0
2016,3,25,6,30,168.0,26.0,4.1,10.0,37.0,19.74,7.21
2016,3,25,6,45,298.0,39.0,4.25,10.5,80.5,31.76,21.97
2016,3,25,7,0,428.0,52.0,4.4,11.0,124.0,42.36,32.14
2016,3,25,7,15,503.0,61.0,4.45,11.0,174.5,49.32,38.82
2016,3,25,7,30,578.0,70.0,4.5,11.0,225.0,56.29,45.31
2016,3,25,7,45,639.5,74.0,4.6,11.5,278.5,59.37,48.02
2016,3,25,8,0,701.0,78.0,4.7,12.0,332.0,62.6,50.75
2016,3,25,8,15,734.5,82.5,4.7,12.5,383.5,65.81,53.37
2016,3,25,8,30,768.0,87.0,4.7,13.0,435.0,74.6,60.89
2016,3,25,8,45,794.5,90.0,4.7,13.5,483.5,93.3,61.52
2016,3,25,9,0,821.0,93.0,4.7,14.0,532.0,154.78,91.32
2016,3,25,9,15,839.0,96.0,4.65,14.5,576.0,217.98,138.5
2016,3,25,9,30,857.0,99.0,4.6,15.0,620.0,282.97,194.13
2016,3,25,9,45,866.5,103.5,4.6,15.5,658.0,348.08,252.43
2016,3,25,10,0,876.0,108.0,4.6,16.0,696.0,413.41,310.67
2016,3,25,10,15,886.0,110.0,4.55,16.0,728.0,476.74,366.63
2016,3,25,10,30,896.0,112.0,4.5,16.0,760.0,538.53,419.86
2016,3,25,10,45,900.0,115.0,4.5,16.5,784.5,597.18,468.35
2016,3,25,11,0,904.0,118.0,4.5,17.0,809.0,654.25,513.97
2016,3,25,11,15,908.0,119.0,4.45,17.0,825.5,707.83,556.39
2016,3,25,11,30,912.0,120.0,4.4,17.0,842.0,759.32,596.12
2016,3,25,11,45,916.0,119.0,4.35,17.0,851.0,806.74,631.85
2016,3,25,12,0,920.0,118.0,4.3,17.0,860.0,851.55,663.23
2016,3,25,12,15,919.5,118.0,4.3,17.0,860.0,890.73,690.72
2016,3,25,12,30,919.0,118.0,4.3,17.0,860.0,926.63,715.87
2016,3,25,12,45,922.0,114.5,4.35,17.5,853.5,958.81,737.25
2016,3,25,13,0,925.0,111.0,4.4,18.0,847.0,987.45,756.22
2016,3,25,13,15,920.5,110.0,4.45,18.0,831.0,1007.81,771.03
2016,3,25,13,30,916.0,109.0,4.5,18.0,815.0,1024.15,783.27
2016,3,25,13,45,909.0,108.0,4.55,18.0,791.0,1033.94,791.2
2016,3,25,14,0,902.0,107.0,4.6,18.0,767.0,1039.6,796.52
2016,3,25,14,15,892.5,105.0,4.65,17.5,736.0,1037.5,798.27
2016,3,25,14,30,883.0,103.0,4.7,17.0,705.0,1031.31,797.39
2016,3,25,14,45,866.0,102.5,4.8,17.0,666.5,1028.78,798.16
2016,3,25,15,0,849.0,102.0,4.9,17.0,628.0,1008.75,786.73
2016,3,25,15,15,832.0,99.0,4.95,16.5,585.0,982.03,771.72
2016,3,25,15,30,815.0,96.0,5.0,16.0,542.0,951.85,754.11
2016,3,25,15,45,787.0,93.5,5.05,16.0,494.0,908.39,725.12
2016,3,25,16,0,759.0,91.0,5.1,16.0,446.0,862.41,693.88
2016,3,25,16,15,727.0,86.0,5.1,15.5,395.5,814.02,661.2
2016,3,25,16,30,695.0,81.0,5.1,15.0,345.0,758.31,621.98
2016,3,25,16,45,647.5,75.5,5.1,15.0,293.0,687.79,568.8
2016,3,25,17,0,600.0,70.0,5.1,15.0,241.0,617.99,514.36
2016,3,25,17,15,531.0,61.5,5.1,14.5,190.0,529.03,443.08
2016,3,25,17,30,462.0,53.0,5.1,14.0,139.0,443.93,371.69
2016,3,25,17,45,353.5,41.5,5.1,13.5,94.5,333.18,274.55
2016,3,25,18,0,245.0,30.0,5.1,13.0,50.0,232.81,172.88
2016,3,25,18,15,122.5,15.0,5.05,12.5,25.0,83.36,0.0
2016,3,25,18,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,6,15,136.5,11.5,3.15,11.5,21.0,9.05,0.0
2016,3,26,6,30,273.0,23.0,3.2,12.0,42.0,18.91,7.78
2016,3,26,6,45,386.0,33.0,3.25,12.5,85.5,27.21,17.97
2016,3,26,7,0,499.0,43.0,3.3,13.0,129.0,35.6,25.96
2016,3,26,7,15,566.5,50.0,3.25,13.0,179.0,41.35,31.44
2016,3,26,7,30,634.0,57.0,3.2,13.0,229.0,47.13,36.77
2016,3,26,7,45,677.0,62.0,3.2,13.5,280.5,55.34,44.05
2016,3,26,8,0,720.0,67.0,3.2,14.0,332.0,59.61,47.68
2016,3,26,8,15,750.5,71.0,3.2,14.5,382.0,62.89,50.35
2016,3,26,8,30,781.0,75.0,3.2,15.0,432.0,66.12,52.93
2016,3,26,8,45,802.5,78.0,3.25,15.5,479.0,85.57,54.09
2016,3,26,9,0,824.0,81.0,3.3,16.0,526.0,146.82,83.69
2016,3,26,9,15,840.5,83.5,3.35,16.0,568.5,214.37,134.39
2016,3,26,9,30,857.0,86.0,3.4,16.0,611.0,277.45,188.43
2016,3,26,9,45,868.5,88.5,3.45,16.5,648.0,340.2,244.37
2016,3,26,10,0,880.0,91.0,3.5,17.0,685.0,403.25,300.34
2016,3,26,10,15,888.5,92.5,3.55,17.0,716.0,464.25,354.19
2016,3,26,10,30,897.0,94.0,3.6,17.0,747.0,524.63,406.08
2016,3,26,10,45,900.0,97.0,3.65,17.5,770.5,582.42,453.6
2016,3,26,11,0,903.0,100.0,3.7,18.0,794.0,638.52,498.23
2016,3,26,11,15,907.0,101.0,3.75,18.0,810.5,691.62,540.28
2016,3,26,11,30,911.0,102.0,3.8,18.0,827.0,742.63,579.77
2016,3,26,11,45,902.5,108.5,3.85,18.0,833.5,787.01,613.05
2016,3,26,12,0,894.0,115.0,3.9,18.0,840.0,827.94,642.09
2016,3,26,12,15,676.5,219.5,3.9,18.0,768.5,800.76,620.09
2016,3,26,12,30,459.0,324.0,3.9,18.0,697.0,733.2,567.19
2016,3,26,12,45,646.5,235.5,3.9,18.0,755.5,847.77,654.98
2016,3,26,13,0,834.0,147.0,3.9,18.0,814.0,951.82,729.22
2016,3,26,13,15,693.5,208.5,3.9,18.0,756.0,913.17,701.97
2016,3,26,13,30,553.0,270.0,3.9,18.0,698.0,848.82,654.56
2016,3,26,13,45,675.5,209.0,3.9,18.0,716.5,930.98,716.57
2016,3,26,14,0,798.0,148.0,3.9,18.0,735.0,992.82,759.78
2016,3,26,14,15,684.5,182.5,3.85,17.5,672.0,934.04,720.66
2016,3,26,14,30,571.0,217.0,3.8,17.0,609.0,850.77,663.68
2016,3,26,14,45,512.0,225.5,3.8,17.0,563.0,802.92,629.91
2016,3,26,15,0,453.0,234.0,3.8,17.0,517.0,752.65,593.66
2016,3,26,15,15,420.0,223.5,3.75,16.5,472.0,706.36,561.79
2016,3,26,15,30,387.0,213.0,3.7,16.0,427.0,635.08,511.09
2016,3,26,15,45,523.5,158.5,3.65,16.0,421.0,724.0,582.98
2016,3,26,16,0,660.0,104.0,3.6,16.0,415.0,789.9,632.97
2016,3,26,16,15,489.5,122.5,3.55,15.5,339.0,627.53,512.67
2016,3,26,16,30,319.0,141.0,3.5,15.0,263.0,463.83,384.77
2016,3,26,16,45,291.5,125.0,3.5,15.0,224.0,413.18,345.13
2016,3,26,17,0,264.0,109.0,3.5,15.0,185.0,363.5,304.57
2016,3,26,17,15,232.0,89.5,3.4,14.5,146.5,306.55,257.13
2016,3,26,17,30,200.0,70.0,3.3,14.0,108.0,251.27,209.45
2016,3,26,17,45,141.0,51.0,3.25,13.5,73.5,180.14,146.65
2016,3,26,18,0,82.0,32.0,3.2,13.0,39.0,113.42,82.88
2016,3,26,18,15,41.0,16.0,3.15,13.0,19.5,52.57,0.0
2016,3,26,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,6,15,117.5,13.5,3.35,10.0,22.5,10.62,0.0
2016,3,27,6,30,235.0,27.0,3.4,10.0,45.0,22.08,11.14
2016,3,27,6,45,348.0,39.5,3.45,10.5,90.0,32.26,22.67
2016,3,27,7,0,461.0,52.0,3.5,11.0,135.0,42.43,32.33
2016,3,27,7,15,534.0,60.5,3.55,11.5,186.5,49.08,38.59
2016,3,27,7,30,607.0,69.0,3.6,12.0,238.0,55.73,44.65
2016,3,27,7,45,654.5,75.5,3.65,12.5,291.0,60.55,48.88
2016,3,27,8,0,702.0,82.0,3.7,13.0,344.0,65.33,52.95
2016,3,27,8,15,736.0,87.0,3.8,13.0,396.0,68.79,55.87
2016,3,27,8,30,770.0,92.0,3.9,13.0,448.0,78.14,63.97
2016,3,27,8,45,792.5,96.5,4.0,13.5,496.5,98.82,65.48
2016,3,27,9,0,815.0,101.0,4.1,14.0,545.0,160.89,96.28
2016,3,27,9,15,833.5,104.5,4.1,14.0,589.5,224.21,143.83
2016,3,27,9,30,852.0,108.0,4.1,14.0,634.0,289.42,199.89
2016,3,27,9,45,863.5,111.5,4.2,14.5,672.5,354.1,257.76
2016,3,27,10,0,875.0,115.0,4.3,15.0,711.0,419.2,315.8
2016,3,27,10,15,885.5,117.0,4.35,15.0,743.5,482.81,372.08
2016,3,27,10,30,896.0,119.0,4.4,15.0,776.0,544.38,425.37
2016,3,27,10,45,774.5,174.5,4.45,15.0,755.0,581.95,458.33
2016,3,27,11,0,653.0,230.0,4.5,15.0,734.0,603.08,476.6
2016,3,27,11,15,784.5,178.5,4.5,15.0,797.5,687.25,543.61
2016,3,27,11,30,916.0,127.0,4.5,15.0,861.0,767.87,607.2
2016,3,27,11,45,914.0,130.5,4.5,15.5,869.0,814.88,641.77
2016,3,27,12,0,912.0,134.0,4.5,16.0,877.0,858.92,672.11
2016,3,27,12,15,912.5,134.0,4.55,16.0,878.0,898.79,700.65
2016,3,27,12,30,913.0,134.0,4.6,16.0,879.0,935.46,726.87
2016,3,27,12,45,813.5,174.5,4.65,16.0,833.5,930.82,723.9
2016,3,27,13,0,714.0,215.0,4.7,16.0,788.0,915.33,713.62
2016,3,27,13,15,667.5,230.5,4.75,15.5,758.5,908.71,710.51
2016,3,27,13,30,621.0,246.0,4.8,15.0,729.0,896.44,703.22
2016,3,27,13,45,567.0,255.0,4.9,15.0,686.0,860.77,678.14
2016,3,27,14,0,513.0,264.0,5.0,15.0,643.0,827.28,654.28
2016,3,27,14,15,497.5,258.0,5.0,14.5,613.5,813.56,646.55
2016,3,27,14,30,482.0,252.0,5.0,14.0,584.0,796.97,636.58
2016,3,27,14,45,472.0,242.0,5.0,14.0,552.5,779.05,624.65
2016,3,27,15,0,462.0,232.0,5.0,14.0,521.0,758.58,610.82
2016,3,27,15,15,428.5,222.5,4.95,13.5,476.5,712.77,578.17
2016,3,27,15,30,395.0,213.0,4.9,13.0,432.0,641.85,526.34
2016,3,27,15,45,433.0,184.5,4.9,13.0,405.5,665.25,547.18
2016,3,27,16,0,471.0,156.0,4.9,13.0,379.0,660.45,546.38
2016,3,27,16,15,309.0,157.5,4.9,12.5,297.5,479.95,402.61
2016,3,27,16,30,147.0,159.0,4.9,12.0,216.0,313.27,263.99
2016,3,27,16,45,127.0,139.5,4.9,12.0,183.5,272.17,230.04
2016,3,27,17,0,107.0,120.0,4.9,12.0,151.0,232.04,195.89
2016,3,27,17,15,89.5,97.0,4.95,11.5,119.5,189.65,159.5
2016,3,27,17,30,72.0,74.0,5.0,11.0,88.0,147.7,122.59
2016,3,27,17,45,46.0,52.5,5.05,11.0,60.5,90.28,71.67
2016,3,27,18,0,20.0,31.0,5.1,11.0,33.0,46.57,31.42
2016,3,27,18,15,10.0,15.5,5.1,11.0,16.5,20.31,0.0
2016,3,27,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,6,15,166.0,13.0,4.7,8.0,26.5,10.23,0.0
2016,3,28,6,30,332.0,26.0,4.7,8.0,53.0,21.53,11.52
2016,3,28,6,45,448.5,35.5,4.75,8.5,101.0,29.52,20.52
2016,3,28,7,0,565.0,45.0,4.8,9.0,149.0,37.64,28.33
2016,3,28,7,15,632.0,51.5,4.8,9.0,202.0,46.71,36.86
2016,3,28,7,30,699.0,58.0,4.8,9.0,255.0,52.6,42.35
2016,3,28,7,45,743.0,62.5,4.8,9.5,309.5,56.62,45.9
2016,3,28,8,0,787.0,67.0,4.8,10.0,364.0,60.65,49.35
2016,3,28,8,15,816.5,70.5,4.8,10.0,417.0,63.67,51.93
2016,3,28,8,30,846.0,74.0,4.8,10.0,470.0,66.66,54.43
2016,3,28,8,45,868.0,77.0,4.8,10.5,519.5,95.49,61.87
2016,3,28,9,0,890.0,80.0,4.8,11.0,569.0,160.33,93.83
2016,3,28,9,15,905.5,82.5,4.75,11.0,613.5,226.04,143.95
2016,3,28,9,30,921.0,85.0,4.7,11.0,658.0,293.0,202.76
2016,3,28,9,45,932.5,87.0,4.7,11.5,697.0,359.34,263.35
2016,3,28,10,0,944.0,89.0,4.7,12.0,736.0,425.87,323.89
2016,3,28,10,15,952.0,90.5,4.7,12.0,768.0,490.41,382.23
2016,3,28,10,30,960.0,92.0,4.7,12.0,800.0,554.15,438.3
2016,3,28,10,45,965.5,93.0,4.75,12.5,824.5,615.02,489.73
2016,3,28,11,0,971.0,94.0,4.8,13.0,849.0,674.27,538.19
2016,3,28,11,15,974.0,95.0,4.8,13.0,865.5,730.0,583.36
2016,3,28,11,30,977.0,96.0,4.8,13.0,882.0,783.35,625.58
2016,3,28,11,45,977.5,97.0,4.8,13.0,890.0,832.23,662.49
2016,3,28,12,0,978.0,98.0,4.8,13.0,898.0,878.07,695.57
2016,3,28,12,15,977.5,98.0,4.8,13.0,898.0,918.9,724.81
2016,3,28,12,30,977.0,98.0,4.8,13.0,898.0,956.22,751.43
2016,3,28,12,45,958.5,106.5,4.8,13.0,886.0,982.2,769.93
2016,3,28,13,0,940.0,115.0,4.8,13.0,874.0,1003.54,785.27
2016,3,28,13,15,935.5,114.0,4.75,13.0,857.5,1024.12,799.75
2016,3,28,13,30,931.0,113.0,4.7,13.0,841.0,1040.61,811.43
2016,3,28,13,45,922.0,113.0,4.7,13.0,816.0,1049.57,818.46
2016,3,28,14,0,913.0,113.0,4.7,13.0,791.0,1054.31,822.77
2016,3,28,14,15,903.5,111.0,4.65,13.0,759.5,1052.21,821.99
2016,3,28,14,30,894.0,109.0,4.6,13.0,728.0,1045.95,818.52
2016,3,28,14,45,880.5,107.0,4.6,13.0,689.5,1045.34,819.74
2016,3,28,15,0,867.0,105.0,4.6,13.0,651.0,1026.8,808.42
2016,3,28,15,15,764.5,119.0,4.6,13.0,577.0,933.79,743.67
2016,3,28,15,30,662.0,133.0,4.6,13.0,503.0,848.13,683.32
2016,3,28,15,45,331.0,77.5,4.6,13.0,262.5,446.5,373.49
2016,3,28,16,0,0.0,22.0,4.6,13.0,22.0,16.79,8.69
2016,3,28,16,15,0.0,14.5,4.6,12.5,14.5,11.05,3.87
2016,3,28,16,30,0.0,7.0,4.6,12.0,7.0,5.32,0.0
2016,3,28,16,45,0.0,6.0,4.6,12.0,6.0,4.56,0.0
2016,3,28,17,0,0.0,5.0,4.6,12.0,5.0,3.79,0.0
2016,3,28,17,15,0.0,4.0,4.55,11.5,4.0,3.03,0.0
2016,3,28,17,30,0.0,3.0,4.5,11.0,3.0,2.27,0.0
2016,3,28,17,45,0.0,2.0,4.5,10.5,2.0,1.51,0.0
2016,3,28,18,0,0.0,1.0,4.5,10.0,1.0,0.75,0.0
2016,3,28,18,15,0.0,0.5,4.45,10.0,0.5,0.38,0.0
2016,3,28,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,175.5,13.5,2.4,7.5,28.5,10.98,0.0
2016,3,29,6,30,351.0,27.0,2.4,8.0,57.0,22.39,12.75
2016,3,29,6,45,466.5,35.5,2.4,9.0,105.5,29.6,20.66
2016,3,29,7,0,582.0,44.0,2.4,10.0,154.0,40.11,30.5
2016,3,29,7,15,646.0,50.0,2.35,10.0,207.5,45.59,35.75
2016,3,29,7,30,710.0,56.0,2.3,10.0,261.0,51.12,40.87
2016,3,29,7,45,754.0,60.5,2.25,10.5,315.5,55.22,44.47
2016,3,29,8,0,798.0,65.0,2.2,11.0,370.0,59.32,47.97
2016,3,29,8,15,826.5,68.5,2.15,11.5,422.5,62.39,50.47
2016,3,29,8,30,855.0,72.0,2.1,12.0,475.0,65.42,52.88
2016,3,29,8,45,875.0,75.0,2.05,12.5,524.0,95.09,60.52
2016,3,29,9,0,895.0,78.0,2.0,13.0,573.0,160.07,92.25
2016,3,29,9,15,910.0,80.0,1.9,13.0,617.5,225.56,141.36
2016,3,29,9,30,925.0,82.0,1.8,13.0,662.0,292.2,198.61
2016,3,29,9,45,934.5,84.5,1.7,13.5,700.0,358.44,257.37
2016,3,29,10,0,944.0,87.0,1.6,14.0,738.0,424.63,315.37
2016,3,29,10,15,951.5,88.5,1.55,14.0,769.5,488.84,370.9
2016,3,29,10,30,959.0,90.0,1.5,14.0,801.0,552.19,423.81
2016,3,29,10,45,963.0,92.0,1.45,14.0,825.0,612.92,472.76
2016,3,29,11,0,967.0,94.0,1.4,14.0,849.0,671.89,518.55
2016,3,29,11,15,970.0,94.5,1.4,14.0,865.5,726.88,560.34
2016,3,29,11,30,973.0,95.0,1.4,14.0,882.0,779.48,599.2
2016,3,29,11,45,973.0,96.5,1.4,14.5,890.0,828.15,632.11
2016,3,29,12,0,973.0,98.0,1.4,15.0,898.0,873.78,661.2
2016,3,29,12,15,972.5,98.0,1.45,15.0,898.0,914.32,688.48
2016,3,29,12,30,972.0,98.0,1.5,15.0,898.0,951.37,713.41
2016,3,29,12,45,966.0,99.5,1.6,15.0,888.5,981.34,734.4
2016,3,29,13,0,960.0,101.0,1.7,15.0,879.0,1007.29,752.9
2016,3,29,13,15,955.5,100.5,1.75,15.0,862.5,1028.48,767.71
2016,3,29,13,30,951.0,100.0,1.8,15.0,846.0,1045.53,780.0
2016,3,29,13,45,941.5,100.5,1.9,15.0,821.0,1054.54,787.98
2016,3,29,14,0,932.0,101.0,2.0,15.0,796.0,1059.26,793.4
2016,3,29,14,15,923.0,99.5,2.05,15.0,764.5,1058.03,794.42
2016,3,29,14,30,914.0,98.0,2.1,15.0,733.0,1052.61,792.91
2016,3,29,14,45,897.5,97.5,2.15,15.0,694.0,1036.66,784.59
2016,3,29,15,0,881.0,97.0,2.2,15.0,655.0,1016.86,773.86
2016,3,29,15,15,864.0,94.5,2.25,14.5,611.0,1003.26,768.81
2016,3,29,15,30,847.0,92.0,2.3,14.0,567.0,973.07,752.34
2016,3,29,15,45,820.0,90.0,2.35,14.0,518.0,930.56,725.82
2016,3,29,16,0,793.0,88.0,2.4,14.0,469.0,885.43,697.08
2016,3,29,16,15,762.0,83.5,2.35,13.5,417.5,831.41,661.67
2016,3,29,16,30,731.0,79.0,2.3,13.0,366.0,775.8,624.18
2016,3,29,16,45,681.5,74.5,2.3,13.0,312.0,709.65,576.77
2016,3,29,17,0,632.0,70.0,2.3,13.0,258.0,638.49,523.77
2016,3,29,17,15,566.0,62.5,2.25,12.5,206.0,552.18,457.19
2016,3,29,17,30,500.0,55.0,2.2,12.0,154.0,469.36,390.1
2016,3,29,17,45,387.0,44.0,2.2,11.5,107.0,354.94,292.76
2016,3,29,18,0,274.0,33.0,2.2,11.0,60.0,250.9,196.11
2016,3,29,18,15,137.0,16.5,2.15,10.5,30.0,119.19,0.0
2016,3,29,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,6,15,109.5,17.0,1.05,9.0,27.0,12.95,0.0
2016,3,30,6,30,219.0,34.0,1.0,9.0,54.0,25.79,15.94
2016,3,30,6,45,328.0,47.0,0.95,9.5,99.0,35.81,26.24
2016,3,30,7,0,437.0,60.0,0.9,10.0,144.0,48.41,38.03
2016,3,30,7,15,239.0,86.5,0.85,10.5,134.5,62.64,51.06
2016,3,30,7,30,41.0,113.0,0.8,11.0,125.0,79.65,66.28
2016,3,30,7,45,50.5,134.0,0.8,11.5,151.5,93.49,78.36
2016,3,30,8,0,60.0,155.0,0.8,12.0,178.0,107.1,89.98
2016,3,30,8,15,54.0,174.0,0.8,12.5,197.0,119.09,99.96
2016,3,30,8,30,48.0,193.0,0.8,13.0,216.0,130.79,109.53
2016,3,30,8,45,87.5,222.0,0.8,13.5,269.0,152.05,119.99
2016,3,30,9,0,127.0,251.0,0.8,14.0,322.0,180.8,138.93
2016,3,30,9,15,126.5,271.5,0.85,14.0,347.0,208.32,160.08
2016,3,30,9,30,126.0,292.0,0.9,14.0,372.0,236.23,182.46
2016,3,30,9,45,158.5,310.5,0.95,14.0,417.5,273.36,211.3
2016,3,30,10,0,191.0,329.0,1.0,14.0,463.0,314.91,243.89
2016,3,30,10,15,329.5,307.0,1.1,14.0,548.5,379.97,293.66
2016,3,30,10,30,468.0,285.0,1.2,14.0,634.0,462.94,357.74
2016,3,30,10,45,438.5,309.0,1.3,14.5,644.5,500.01,386.67
2016,3,30,11,0,409.0,333.0,1.4,15.0,655.0,526.83,407.42
2016,3,30,11,15,655.0,230.0,1.45,15.0,757.0,644.96,497.71
2016,3,30,11,30,901.0,127.0,1.5,15.0,859.0,756.67,581.79
2016,3,30,11,45,723.0,215.0,1.55,15.0,806.5,760.12,581.64
2016,3,30,12,0,545.0,303.0,1.6,15.0,754.0,729.86,558.32
2016,3,30,12,15,726.0,215.0,1.65,15.0,815.5,835.74,637.48
2016,3,30,12,30,907.0,127.0,1.7,15.0,877.0,922.11,697.36
2016,3,30,12,45,699.5,219.5,1.75,15.0,794.5,878.2,666.67
2016,3,30,13,0,492.0,312.0,1.8,15.0,712.0,792.83,604.57
2016,3,30,13,15,495.0,303.5,1.85,15.0,700.0,806.09,616.03
2016,3,30,13,30,498.0,295.0,1.9,15.0,688.0,816.7,624.7
2016,3,30,13,45,693.5,206.5,1.95,15.0,736.0,942.77,716.84
2016,3,30,14,0,889.0,118.0,2.0,15.0,784.0,1033.45,777.6
2016,3,30,14,15,879.5,116.0,2.05,15.0,753.0,1031.12,776.79
2016,3,30,14,30,870.0,114.0,2.1,15.0,722.0,1038.93,783.99
2016,3,30,14,45,858.0,111.0,2.15,15.0,684.5,1024.67,776.58
2016,3,30,15,0,846.0,108.0,2.2,15.0,647.0,1006.5,766.85
2016,3,30,15,15,829.0,105.0,2.25,14.5,604.0,979.58,752.63
2016,3,30,15,30,812.0,102.0,2.3,14.0,561.0,949.22,735.97
2016,3,30,15,45,789.0,98.5,2.35,14.0,513.0,909.3,711.02
2016,3,30,16,0,766.0,95.0,2.4,14.0,465.0,866.7,683.81
2016,3,30,16,15,735.0,90.0,2.4,13.5,414.0,819.06,653.18
2016,3,30,16,30,704.0,85.0,2.4,13.0,363.0,763.96,616.18
2016,3,30,16,45,660.0,79.0,2.45,12.5,310.5,695.6,568.2
2016,3,30,17,0,616.0,73.0,2.5,12.0,258.0,627.72,518.52
2016,3,30,17,15,551.0,65.0,2.45,11.5,206.5,542.23,452.01
2016,3,30,17,30,486.0,57.0,2.4,11.0,155.0,460.16,384.87
2016,3,30,17,45,383.0,46.0,2.4,11.0,109.0,353.26,292.61
2016,3,30,18,0,280.0,35.0,2.4,11.0,63.0,255.54,201.43
2016,3,30,18,15,140.0,17.5,2.3,10.5,31.5,122.9,8.97
2016,3,30,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.0,16.5,1.65,10.5,30.5,13.34,0.0
2016,3,31,6,30,288.0,33.0,1.7,11.0,61.0,27.03,17.12
2016,3,31,6,45,396.5,44.0,1.75,11.5,108.0,35.94,26.17
2016,3,31,7,0,505.0,55.0,1.8,12.0,155.0,44.89,34.6
2016,3,31,7,15,267.5,83.5,1.8,12.0,138.0,60.17,48.56
2016,3,31,7,30,30.0,112.0,1.8,12.0,121.0,79.13,65.59
2016,3,31,7,45,37.5,133.0,1.8,12.5,146.0,92.93,77.63
2016,3,31,8,0,45.0,154.0,1.8,13.0,171.0,106.49,89.21
2016,3,31,8,15,108.5,181.0,1.75,13.0,231.0,120.7,101.34
2016,3,31,8,30,172.0,208.0,1.7,13.0,291.0,137.08,115.19
2016,3,31,8,45,234.5,222.5,1.7,13.5,348.0,149.83,115.87
2016,3,31,9,0,297.0,237.0,1.7,14.0,405.0,188.22,138.57
2016,3,31,9,15,355.0,243.5,1.7,14.0,459.0,229.29,167.59
2016,3,31,9,30,413.0,250.0,1.7,14.0,513.0,276.89,204.65
2016,3,31,9,45,654.0,177.0,1.7,14.5,621.0,336.33,247.08
2016,3,31,10,0,895.0,104.0,1.7,15.0,729.0,420.25,312.06
2016,3,31,10,15,904.0,105.5,1.75,15.0,760.5,482.32,365.72
2016,3,31,10,30,913.0,107.0,1.8,15.0,792.0,543.76,417.42
2016,3,31,10,45,919.5,108.0,1.85,15.5,816.5,602.56,464.68
2016,3,31,11,0,926.0,109.0,1.9,16.0,841.0,659.92,509.22
2016,3,31,11,15,930.0,110.0,1.95,16.0,857.0,713.99,550.94
2016,3,31,11,30,934.0,111.0,2.0,16.0,873.0,765.89,590.05
2016,3,31,11,45,936.0,111.0,2.05,16.0,881.5,813.02,624.56
2016,3,31,12,0,938.0,111.0,2.1,16.0,890.0,857.34,655.08
2016,3,31,12,15,938.0,111.0,2.2,16.0,890.0,897.0,682.73
2016,3,31,12,30,938.0,111.0,2.3,16.0,890.0,933.34,708.11
2016,3,31,12,45,941.0,108.0,2.4,16.0,883.0,965.95,731.01
2016,3,31,13,0,944.0,105.0,2.5,16.0,876.0,994.98,751.57
2016,3,31,13,15,940.0,104.0,2.55,16.0,860.0,1015.66,766.14
2016,3,31,13,30,936.0,103.0,2.6,16.0,844.0,1032.25,778.21
2016,3,31,13,45,929.5,102.0,2.65,16.0,820.0,1042.25,786.07
2016,3,31,14,0,923.0,101.0,2.7,16.0,796.0,1048.05,791.37
2016,3,31,14,15,915.0,99.5,2.7,15.5,765.5,1047.61,793.68
2016,3,31,14,30,907.0,98.0,2.7,15.0,735.0,1043.03,793.44
2016,3,31,14,45,550.0,197.0,2.75,15.0,577.5,804.5,629.24
2016,3,31,15,0,193.0,296.0,2.8,15.0,420.0,507.57,403.83
2016,3,31,15,15,142.5,273.5,2.8,14.5,362.0,434.41,349.59
2016,3,31,15,30,92.0,251.0,2.8,14.0,304.0,338.56,274.81
2016,3,31,15,45,293.0,203.0,2.85,14.0,350.0,523.52,427.78
2016,3,31,16,0,494.0,155.0,2.9,14.0,396.0,676.0,549.5
2016,3,31,16,15,398.5,152.5,2.85,13.5,333.5,574.26,471.15
2016,3,31,16,30,303.0,150.0,2.8,13.0,271.0,455.42,378.75
2016,3,31,16,45,486.5,108.0,2.8,13.0,270.5,572.71,476.29
2016,3,31,17,0,670.0,66.0,2.8,13.0,270.0,661.07,544.56
2016,3,31,17,15,609.0,59.0,2.65,12.5,217.5,578.01,479.03
2016,3,31,17,30,548.0,52.0,2.5,12.0,165.0,498.06,414.13
2016,3,31,17,45,445.5,42.5,2.45,12.0,117.0,390.79,322.46
2016,3,31,18,0,343.0,33.0,2.4,12.0,69.0,292.62,231.38
2016,3,31,18,15,171.5,16.5,2.3,11.5,34.5,144.17,31.94
2016,3,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,16.5,2.05,9.5,33.5,13.35,0.0
2016,4,1,6,30,336.0,33.0,2.1,10.0,67.0,27.17,17.57
2016,4,1,6,45,435.5,43.0,2.15,10.5,114.5,35.32,25.79
2016,4,1,7,0,535.0,53.0,2.2,11.0,162.0,43.52,33.55
2016,4,1,7,15,597.0,60.0,2.15,11.5,214.5,49.07,38.71
2016,4,1,7,30,659.0,67.0,2.1,12.0,267.0,54.63,43.7
2016,4,1,7,45,699.5,72.5,2.1,12.5,319.5,58.8,47.29
2016,4,1,8,0,740.0,78.0,2.1,13.0,372.0,68.07,55.31
2016,4,1,8,15,769.5,82.0,2.05,13.0,423.5,71.09,57.81
2016,4,1,8,30,799.0,86.0,2.0,13.0,475.0,74.07,60.24
2016,4,1,8,45,820.5,89.5,1.95,13.5,523.0,97.4,62.09
2016,4,1,9,0,842.0,93.0,1.9,14.0,571.0,160.22,93.75
2016,4,1,9,15,858.0,95.5,1.85,14.0,614.5,223.8,141.51
2016,4,1,9,30,874.0,98.0,1.8,14.0,658.0,292.78,200.17
2016,4,1,9,45,885.5,100.5,1.75,14.5,695.5,356.51,256.27
2016,4,1,10,0,897.0,103.0,1.7,15.0,733.0,420.47,312.02
2016,4,1,10,15,905.5,104.5,1.65,15.0,764.5,482.34,365.29
2016,4,1,10,30,914.0,106.0,1.6,15.0,796.0,543.52,416.25
2016,4,1,10,45,920.5,107.0,1.55,15.5,820.0,602.27,462.69
2016,4,1,11,0,927.0,108.0,1.5,16.0,844.0,659.59,506.2
2016,4,1,11,15,931.0,109.0,1.5,16.0,860.5,713.59,547.08
2016,4,1,11,30,935.0,110.0,1.5,16.0,877.0,765.43,585.26
2016,4,1,11,45,937.5,110.0,1.5,16.0,885.5,812.87,619.03
2016,4,1,12,0,940.0,110.0,1.5,16.0,894.0,857.54,648.79
2016,4,1,12,15,940.0,110.0,1.55,16.0,894.0,897.17,675.55
2016,4,1,12,30,940.0,110.0,1.6,16.0,894.0,933.47,700.05
2016,4,1,12,45,938.5,109.5,1.65,16.0,886.0,964.44,721.02
2016,4,1,13,0,937.0,109.0,1.7,16.0,878.0,991.68,739.63
2016,4,1,13,15,933.5,108.0,1.75,16.0,862.0,1012.67,754.26
2016,4,1,13,30,930.0,107.0,1.8,16.0,846.0,1029.63,766.46
2016,4,1,13,45,924.0,106.0,1.9,16.0,822.5,1040.03,775.3
2016,4,1,14,0,918.0,105.0,2.0,16.0,799.0,1046.27,781.64
2016,4,1,14,15,909.5,103.5,2.05,15.5,768.0,1045.3,784.23
2016,4,1,14,30,901.0,102.0,2.1,15.0,737.0,1040.2,784.34
2016,4,1,14,45,889.0,100.0,2.2,15.0,699.5,1026.96,778.39
2016,4,1,15,0,877.0,98.0,2.3,15.0,662.0,1009.83,769.92
2016,4,1,15,15,861.5,95.5,2.3,14.5,619.0,997.58,765.11
2016,4,1,15,30,846.0,93.0,2.3,14.0,576.0,968.78,748.94
2016,4,1,15,45,824.0,90.0,2.3,14.0,528.0,929.8,724.35
2016,4,1,16,0,802.0,87.0,2.3,14.0,480.0,888.05,697.56
2016,4,1,16,15,773.5,82.5,2.25,13.5,428.5,836.11,663.78
2016,4,1,16,30,745.0,78.0,2.2,13.0,377.0,782.44,627.92
2016,4,1,16,45,703.0,73.0,2.2,13.0,324.0,721.09,584.43
2016,4,1,17,0,661.0,68.0,2.2,13.0,271.0,654.79,535.58
2016,4,1,17,15,600.0,61.0,2.15,12.5,218.5,572.14,472.51
2016,4,1,17,30,539.0,54.0,2.1,12.0,166.0,492.57,408.75
2016,4,1,17,45,439.0,44.0,2.05,11.5,118.5,386.92,319.41
2016,4,1,18,0,339.0,34.0,2.0,11.0,71.0,290.12,231.05
2016,4,1,18,15,169.5,17.0,1.95,11.0,35.5,144.2,48.29
2016,4,1,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,17.5,1.4,10.0,35.0,14.12,0.69
2016,4,2,6,30,329.0,35.0,1.3,10.0,70.0,28.74,19.14
2016,4,2,6,45,422.0,46.0,1.2,10.5,117.0,37.59,27.9
2016,4,2,7,0,515.0,57.0,1.1,11.0,164.0,46.43,36.22
2016,4,2,7,15,262.5,83.0,1.05,11.5,138.0,59.7,48.29
2016,4,2,7,30,10.0,109.0,1.0,12.0,112.0,79.04,65.5
2016,4,2,7,45,14.5,128.5,0.95,12.5,134.0,92.72,77.35
2016,4,2,8,0,19.0,148.0,0.9,13.0,156.0,106.29,88.87
2016,4,2,8,15,21.0,166.0,0.85,13.0,176.0,118.8,99.44
2016,4,2,8,30,23.0,184.0,0.8,13.0,196.0,131.2,109.77
2016,4,2,8,45,20.5,196.0,0.8,13.5,207.0,141.0,111.97
2016,4,2,9,0,18.0,208.0,0.8,14.0,218.0,152.58,120.44
2016,4,2,9,15,42.0,245.5,0.85,14.0,272.0,180.61,141.58
2016,4,2,9,30,66.0,283.0,0.9,14.0,326.0,217.71,170.05
2016,4,2,9,45,97.5,309.5,0.95,14.5,376.5,254.3,197.7
2016,4,2,10,0,129.0,336.0,1.0,15.0,427.0,296.29,229.71
2016,4,2,10,15,127.5,351.0,1.05,15.0,444.5,321.27,249.52
2016,4,2,10,30,126.0,366.0,1.1,15.0,462.0,346.25,269.15
2016,4,2,10,45,193.0,374.5,1.15,15.5,526.5,403.83,312.8
2016,4,2,11,0,260.0,383.0,1.2,16.0,591.0,475.53,366.31
2016,4,2,11,15,215.5,396.5,1.2,16.0,571.5,471.08,362.73
2016,4,2,11,30,171.0,410.0,1.2,16.0,552.0,468.96,360.9
2016,4,2,11,45,129.0,406.0,1.3,16.0,513.5,449.35,346.46
2016,4,2,12,0,87.0,402.0,1.4,16.0,475.0,410.97,317.84
2016,4,2,12,15,332.0,349.0,1.4,16.0,627.5,606.29,467.19
2016,4,2,12,30,577.0,296.0,1.4,16.0,780.0,805.76,610.13
2016,4,2,12,45,578.0,292.0,1.4,16.0,772.5,828.46,624.05
2016,4,2,13,0,579.0,288.0,1.4,16.0,765.0,848.44,638.09
2016,4,2,13,15,577.0,281.0,1.4,16.0,749.0,859.84,646.39
2016,4,2,13,30,575.0,274.0,1.4,16.0,733.0,868.12,652.75
2016,4,2,13,45,591.0,257.0,1.4,16.0,717.0,880.87,662.78
2016,4,2,14,0,607.0,240.0,1.4,16.0,701.0,897.44,675.22
2016,4,2,14,15,507.5,265.0,1.4,16.0,640.5,824.85,624.89
2016,4,2,14,30,408.0,290.0,1.4,16.0,580.0,732.57,561.07
2016,4,2,14,45,626.5,201.5,1.4,16.0,619.5,893.88,679.45
2016,4,2,15,0,845.0,113.0,1.4,16.0,659.0,1007.03,754.24
2016,4,2,15,15,828.5,110.0,1.4,15.5,616.0,980.51,738.42
2016,4,2,15,30,812.0,107.0,1.4,15.0,573.0,950.53,722.09
2016,4,2,15,45,623.5,139.0,1.45,15.0,479.5,800.0,621.75
2016,4,2,16,0,435.0,171.0,1.5,15.0,386.0,636.58,506.04
2016,4,2,16,15,565.0,132.0,1.5,14.5,380.0,699.07,558.0
2016,4,2,16,30,695.0,93.0,1.5,14.0,374.0,761.25,605.3
2016,4,2,16,45,644.5,88.0,1.55,14.0,320.5,688.86,553.54
2016,4,2,17,0,594.0,83.0,1.6,14.0,267.0,617.23,501.69
2016,4,2,17,15,531.0,74.0,1.6,13.5,215.5,532.94,438.09
2016,4,2,17,30,468.0,65.0,1.6,13.0,164.0,451.79,373.0
2016,4,2,17,45,367.0,52.5,1.6,12.5,116.5,343.24,282.18
2016,4,2,18,0,266.0,40.0,1.6,12.0,69.0,249.17,198.05
2016,4,2,18,15,133.0,20.0,1.6,11.5,34.5,123.86,51.64
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
