Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,164.0,19.0,1.65,9.5,37.5,15.32,3.14
2016,4,3,6,30,328.0,38.0,1.6,10.0,75.0,31.16,21.41
2016,4,3,6,45,426.0,49.0,1.55,10.5,123.5,39.98,30.08
2016,4,3,7,0,524.0,60.0,1.5,11.0,172.0,48.8,38.37
2016,4,3,7,15,263.5,84.0,1.45,11.0,140.5,60.33,48.96
2016,4,3,7,30,3.0,108.0,1.4,11.0,109.0,78.47,65.26
2016,4,3,7,45,8.5,127.0,1.35,11.5,130.0,91.85,76.9
2016,4,3,8,0,14.0,146.0,1.3,12.0,151.0,105.14,88.24
2016,4,3,8,15,11.0,157.0,1.25,12.5,162.0,113.25,94.85
2016,4,3,8,30,8.0,168.0,1.2,13.0,173.0,121.24,101.26
2016,4,3,8,45,4.0,164.0,1.2,13.5,166.5,120.15,95.26
2016,4,3,9,0,0.0,160.0,1.2,14.0,160.0,118.9,93.85
2016,4,3,9,15,1.5,171.0,1.2,14.0,172.0,128.0,100.98
2016,4,3,9,30,3.0,182.0,1.2,14.0,184.0,137.37,108.28
2016,4,3,9,45,6.5,203.5,1.25,14.5,208.0,155.18,122.15
2016,4,3,10,0,10.0,225.0,1.3,15.0,232.0,173.75,136.53
2016,4,3,10,15,20.0,264.0,1.3,15.0,279.0,208.8,164.07
2016,4,3,10,30,30.0,303.0,1.3,15.0,326.0,248.37,194.9
2016,4,3,10,45,142.5,345.0,1.35,15.5,458.5,353.5,275.91
2016,4,3,11,0,255.0,387.0,1.4,16.0,591.0,475.15,367.13
2016,4,3,11,15,590.5,257.5,1.45,16.0,743.0,622.83,479.23
2016,4,3,11,30,926.0,128.0,1.5,16.0,895.0,773.72,591.24
2016,4,3,11,45,919.5,133.5,1.6,16.0,901.0,818.86,623.52
2016,4,3,12,0,913.0,139.0,1.7,16.0,907.0,860.65,652.87
2016,4,3,12,15,912.5,139.0,1.75,16.0,907.0,899.22,679.06
2016,4,3,12,30,912.0,139.0,1.8,16.0,907.0,934.52,703.0
2016,4,3,12,45,750.0,212.5,1.9,16.0,840.0,913.8,690.0
2016,4,3,13,0,588.0,286.0,2.0,16.0,773.0,853.99,647.54
2016,4,3,13,15,628.0,260.5,2.05,16.0,771.5,892.52,676.83
2016,4,3,13,30,668.0,235.0,2.1,16.0,770.0,925.92,701.64
2016,4,3,13,45,609.0,248.5,2.2,16.0,726.0,895.24,681.14
2016,4,3,14,0,550.0,262.0,2.3,16.0,682.0,855.32,654.71
2016,4,3,14,15,604.0,229.0,2.35,16.0,673.0,890.8,682.72
2016,4,3,14,30,658.0,196.0,2.4,16.0,664.0,917.59,703.44
2016,4,3,14,45,630.0,192.0,2.45,16.0,621.5,886.71,683.61
2016,4,3,15,0,602.0,188.0,2.5,16.0,579.0,852.69,661.98
2016,4,3,15,15,579.0,180.5,2.5,15.5,536.5,817.32,640.02
2016,4,3,15,30,556.0,173.0,2.5,15.0,494.0,770.24,609.28
2016,4,3,15,45,539.5,162.0,2.55,15.0,452.5,733.28,584.72
2016,4,3,16,0,523.0,151.0,2.6,15.0,411.0,694.46,558.28
2016,4,3,16,15,427.5,150.5,2.6,14.5,348.0,594.67,484.25
2016,4,3,16,30,332.0,150.0,2.6,14.0,285.0,477.32,394.4
2016,4,3,16,45,287.0,139.0,2.6,13.5,244.5,418.29,348.68
2016,4,3,17,0,242.0,128.0,2.6,13.0,204.0,361.99,303.36
2016,4,3,17,15,212.5,106.5,2.55,12.5,164.5,306.22,257.49
2016,4,3,17,30,183.0,85.0,2.5,12.0,125.0,251.95,211.29
2016,4,3,17,45,139.5,64.0,2.5,12.0,89.0,190.72,157.3
2016,4,3,18,0,96.0,43.0,2.5,12.0,53.0,132.49,104.3
2016,4,3,18,15,48.0,21.5,2.45,11.5,26.5,56.61,24.74
2016,4,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,20.5,3.75,10.0,39.5,15.73,4.69
2016,4,4,6,30,327.0,41.0,3.8,10.0,79.0,33.59,23.62
2016,4,4,6,45,430.0,51.5,3.85,10.5,128.5,41.96,31.86
2016,4,4,7,0,533.0,62.0,3.9,11.0,178.0,50.39,39.79
2016,4,4,7,15,596.0,69.5,3.95,11.5,232.0,56.1,45.05
2016,4,4,7,30,659.0,77.0,4.0,12.0,286.0,61.82,50.13
2016,4,4,7,45,699.0,83.0,4.1,12.5,339.5,66.09,53.76
2016,4,4,8,0,739.0,89.0,4.2,13.0,393.0,70.31,57.25
2016,4,4,8,15,768.5,93.5,4.2,13.0,445.5,73.25,59.66
2016,4,4,8,30,798.0,98.0,4.2,13.0,498.0,82.37,67.5
2016,4,4,8,45,817.5,102.5,4.2,13.5,546.0,107.67,69.89
2016,4,4,9,0,837.0,107.0,4.2,14.0,594.0,170.83,102.63
2016,4,4,9,15,853.5,110.5,4.1,14.0,638.0,234.96,151.34
2016,4,4,9,30,870.0,114.0,4.0,14.0,682.0,300.66,207.92
2016,4,4,9,45,881.5,116.0,3.9,14.5,720.0,364.95,265.2
2016,4,4,10,0,893.0,118.0,3.8,15.0,758.0,429.55,322.34
2016,4,4,10,15,902.0,120.0,3.75,15.0,789.0,492.78,377.8
2016,4,4,10,30,911.0,122.0,3.7,15.0,820.0,554.43,430.45
2016,4,4,10,45,916.0,124.0,3.65,15.5,844.0,613.02,478.26
2016,4,4,11,0,921.0,126.0,3.6,16.0,868.0,670.03,523.17
2016,4,4,11,15,924.5,127.0,3.5,16.0,884.0,723.46,564.79
2016,4,4,11,30,928.0,128.0,3.4,16.0,900.0,774.69,603.59
2016,4,4,11,45,925.5,130.5,3.35,16.5,906.5,820.28,636.32
2016,4,4,12,0,923.0,133.0,3.3,17.0,913.0,862.8,664.61
2016,4,4,12,15,922.5,133.0,3.35,17.0,912.5,901.54,691.6
2016,4,4,12,30,922.0,133.0,3.4,17.0,912.0,936.99,716.26
2016,4,4,12,45,919.5,132.5,3.45,17.0,903.5,966.72,736.98
2016,4,4,13,0,917.0,132.0,3.5,17.0,895.0,992.73,755.25
2016,4,4,13,15,912.0,131.0,3.75,17.0,877.5,1012.06,770.52
2016,4,4,13,30,907.0,130.0,4.0,17.0,860.0,1027.37,783.22
2016,4,4,13,45,896.5,130.5,4.25,17.0,834.5,1034.71,790.6
2016,4,4,14,0,886.0,131.0,4.5,17.0,809.0,1053.06,806.28
2016,4,4,14,15,876.0,128.5,4.65,16.5,777.0,1049.48,807.92
2016,4,4,14,30,866.0,126.0,4.8,16.0,745.0,1041.71,806.91
2016,4,4,14,45,854.5,122.5,5.0,16.0,707.0,1027.24,800.16
2016,4,4,15,0,843.0,119.0,5.2,16.0,669.0,1008.83,790.6
2016,4,4,15,15,825.5,116.0,5.15,16.0,625.0,981.26,772.52
2016,4,4,15,30,808.0,113.0,5.1,16.0,581.0,950.26,752.01
2016,4,4,15,45,788.0,107.5,5.1,16.0,533.0,910.89,725.68
2016,4,4,16,0,768.0,102.0,5.1,16.0,485.0,875.37,701.95
2016,4,4,16,15,736.5,97.0,4.95,15.5,433.5,821.11,664.27
2016,4,4,16,30,705.0,92.0,4.8,15.0,382.0,765.51,624.88
2016,4,4,16,45,661.0,86.0,4.7,14.5,328.5,697.23,574.9
2016,4,4,17,0,617.0,80.0,4.6,14.0,275.0,629.38,523.63
2016,4,4,17,15,552.5,71.5,4.5,13.5,222.5,543.97,456.24
2016,4,4,17,30,488.0,63.0,4.4,13.0,170.0,461.92,388.13
2016,4,4,17,45,393.0,51.5,4.3,13.0,122.5,360.48,300.03
2016,4,4,18,0,298.0,40.0,4.2,13.0,75.0,266.12,214.42
2016,4,4,18,15,149.0,20.0,4.15,12.5,37.5,133.02,72.8
2016,4,4,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,6.0,2.35,9.5,6.0,0.0,0.0
2016,4,5,6,0,0.0,12.0,2.2,10.0,12.0,9.44,0.0
2016,4,5,6,15,184.0,25.5,2.15,10.5,48.0,19.46,8.29
2016,4,5,6,30,368.0,39.0,2.1,11.0,84.0,32.04,22.33
2016,4,5,6,45,465.0,48.5,2.05,11.5,133.5,39.72,29.82
2016,4,5,7,0,562.0,58.0,2.0,12.0,183.0,47.47,37.07
2016,4,5,7,15,620.5,64.5,1.95,12.5,236.5,52.55,41.72
2016,4,5,7,30,679.0,71.0,1.9,13.0,290.0,57.66,46.22
2016,4,5,7,45,718.5,76.0,1.9,13.5,343.5,61.41,49.37
2016,4,5,8,0,758.0,81.0,1.9,14.0,397.0,70.43,57.11
2016,4,5,8,15,785.5,85.0,1.95,14.5,448.5,73.37,59.38
2016,4,5,8,30,813.0,89.0,2.0,15.0,500.0,76.26,61.58
2016,4,5,8,45,831.0,93.0,2.05,15.5,547.5,102.09,64.1
2016,4,5,9,0,849.0,97.0,2.1,16.0,595.0,165.43,96.58
2016,4,5,9,15,864.0,100.0,2.05,16.0,638.0,229.5,144.66
2016,4,5,9,30,879.0,103.0,2.0,16.0,681.0,298.81,203.28
2016,4,5,9,45,887.5,106.0,2.0,16.5,717.5,362.08,258.79
2016,4,5,10,0,896.0,109.0,2.0,17.0,754.0,425.21,313.7
2016,4,5,10,15,904.5,110.5,1.9,17.5,785.0,486.8,365.65
2016,4,5,10,30,913.0,112.0,1.8,18.0,816.0,547.69,415.05
2016,4,5,10,45,918.0,113.5,1.75,18.5,839.0,605.72,460.55
2016,4,5,11,0,923.0,115.0,1.7,19.0,862.0,662.16,503.07
2016,4,5,11,15,926.0,116.0,1.65,19.0,877.5,715.06,542.49
2016,4,5,11,30,929.0,117.0,1.6,19.0,893.0,765.7,579.08
2016,4,5,11,45,930.5,117.5,1.55,19.0,901.0,812.32,611.75
2016,4,5,12,0,932.0,118.0,1.5,19.0,909.0,856.13,640.07
2016,4,5,12,15,931.5,117.5,1.5,19.0,908.0,894.38,664.99
2016,4,5,12,30,931.0,117.0,1.5,19.0,907.0,929.26,687.6
2016,4,5,12,45,930.0,116.0,1.5,19.5,898.5,959.72,705.93
2016,4,5,13,0,929.0,115.0,1.5,20.0,890.0,986.49,721.82
2016,4,5,13,15,924.5,114.0,1.5,20.0,873.0,1006.13,734.56
2016,4,5,13,30,920.0,113.0,1.5,20.0,856.0,1021.74,744.91
2016,4,5,13,45,913.5,111.5,1.55,20.0,831.5,1030.78,752.06
2016,4,5,14,0,907.0,110.0,1.6,20.0,807.0,1035.67,756.81
2016,4,5,14,15,897.5,108.5,1.6,20.0,775.5,1033.43,756.43
2016,4,5,14,30,888.0,107.0,1.6,20.0,744.0,1027.11,753.69
2016,4,5,14,45,875.5,104.5,1.65,20.0,706.0,1012.68,746.69
2016,4,5,15,0,863.0,102.0,1.7,20.0,668.0,1007.53,745.88
2016,4,5,15,15,847.0,99.5,1.75,20.0,624.5,981.76,731.57
2016,4,5,15,30,831.0,97.0,1.8,20.0,581.0,952.53,715.1
2016,4,5,15,45,809.5,93.5,1.85,20.0,533.0,913.62,691.95
2016,4,5,16,0,788.0,90.0,1.9,20.0,485.0,871.99,666.61
2016,4,5,16,15,759.0,85.5,1.9,19.5,434.0,819.98,634.22
2016,4,5,16,30,730.0,81.0,1.9,19.0,383.0,766.35,599.82
2016,4,5,16,45,689.0,76.0,1.95,18.5,330.5,706.49,560.04
2016,4,5,17,0,648.0,71.0,2.0,18.0,278.0,641.66,514.83
2016,4,5,17,15,588.5,64.0,2.0,17.0,225.5,561.01,455.91
2016,4,5,17,30,529.0,57.0,2.0,16.0,173.0,483.35,395.89
2016,4,5,17,45,433.5,47.0,2.05,15.5,125.5,381.83,311.79
2016,4,5,18,0,338.0,37.0,2.1,15.0,78.0,288.61,230.01
2016,4,5,18,15,169.0,18.5,2.05,14.5,39.0,147.82,87.07
2016,4,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,6.5,1.55,12.5,6.5,0.0,0.0
2016,4,6,6,0,0.0,13.0,1.6,13.0,13.0,10.23,0.0
2016,4,6,6,15,186.5,26.5,1.65,13.5,50.0,20.21,9.53
2016,4,6,6,30,373.0,40.0,1.7,14.0,87.0,32.82,22.82
2016,4,6,6,45,464.0,49.5,1.75,14.5,136.5,40.45,30.14
2016,4,6,7,0,555.0,59.0,1.8,15.0,186.0,48.12,37.21
2016,4,6,7,15,613.5,66.5,1.75,15.0,239.5,53.92,42.52
2016,4,6,7,30,672.0,74.0,1.7,15.0,293.0,59.69,47.64
2016,4,6,7,45,711.5,79.5,1.7,15.5,347.0,63.7,50.98
2016,4,6,8,0,751.0,85.0,1.7,16.0,401.0,73.24,59.09
2016,4,6,8,15,779.5,89.0,1.65,16.5,453.0,76.09,61.25
2016,4,6,8,30,808.0,93.0,1.6,17.0,505.0,78.89,63.33
2016,4,6,8,45,829.0,96.5,1.6,17.5,553.5,104.83,65.57
2016,4,6,9,0,850.0,100.0,1.6,18.0,602.0,168.02,97.66
2016,4,6,9,15,865.5,103.0,1.6,18.5,646.0,232.23,145.08
2016,4,6,9,30,881.0,106.0,1.6,19.0,690.0,297.82,199.66
2016,4,6,9,45,893.0,108.0,1.65,19.5,728.0,365.39,257.57
2016,4,6,10,0,905.0,110.0,1.7,20.0,766.0,429.38,312.26
2016,4,6,10,15,913.5,112.0,1.7,20.0,797.0,491.82,364.97
2016,4,6,10,30,922.0,114.0,1.7,20.0,828.0,553.57,415.48
2016,4,6,10,45,928.0,115.0,1.7,20.5,852.0,612.2,461.18
2016,4,6,11,0,934.0,116.0,1.7,21.0,876.0,669.3,504.06
2016,4,6,11,15,937.5,117.0,1.7,21.5,892.0,723.02,543.04
2016,4,6,11,30,941.0,118.0,1.7,22.0,908.0,774.5,579.17
2016,4,6,11,45,942.5,118.5,1.7,22.5,915.5,821.59,611.15
2016,4,6,12,0,944.0,119.0,1.7,23.0,923.0,865.84,638.78
2016,4,6,12,15,943.5,119.0,1.65,23.0,922.5,904.93,663.39
2016,4,6,12,30,943.0,119.0,1.6,23.0,922.0,940.65,685.59
2016,4,6,12,45,942.5,117.0,1.6,23.5,913.5,970.94,703.48
2016,4,6,13,0,942.0,115.0,1.6,24.0,905.0,997.48,718.96
2016,4,6,13,15,937.5,114.0,1.5,24.0,888.0,1017.35,730.14
2016,4,6,13,30,933.0,113.0,1.4,24.0,871.0,1033.13,738.77
2016,4,6,13,45,925.0,112.5,1.35,24.0,845.5,1041.87,743.92
2016,4,6,14,0,917.0,112.0,1.3,24.0,820.0,1046.4,746.67
2016,4,6,14,15,908.0,110.5,1.2,24.0,788.0,1044.71,744.82
2016,4,6,14,30,899.0,109.0,1.1,24.0,756.0,1038.89,740.58
2016,4,6,14,45,885.0,107.5,1.05,24.5,717.5,1024.05,730.49
2016,4,6,15,0,871.0,106.0,1.0,25.0,679.0,1018.65,726.53
2016,4,6,15,15,810.5,109.5,0.9,25.0,615.5,955.87,687.17
2016,4,6,15,30,750.0,113.0,0.8,25.0,552.0,890.61,646.5
2016,4,6,15,45,704.5,113.0,0.7,25.0,499.0,841.19,615.52
2016,4,6,16,0,659.0,113.0,0.6,25.0,446.0,783.95,578.77
2016,4,6,16,15,618.5,109.5,0.5,24.5,396.5,726.18,542.19
2016,4,6,16,30,578.0,106.0,0.4,24.0,347.0,667.83,504.31
2016,4,6,16,45,522.5,103.5,0.35,24.0,299.0,597.7,456.83
2016,4,6,17,0,467.0,101.0,0.3,24.0,251.0,523.09,404.17
2016,4,6,17,15,421.5,87.0,0.3,23.5,204.0,453.41,354.07
2016,4,6,17,30,376.0,73.0,0.3,23.0,157.0,386.3,303.27
2016,4,6,17,45,348.5,57.0,0.3,22.5,118.5,331.68,259.44
2016,4,6,18,0,321.0,41.0,0.3,22.0,80.0,280.78,214.8
2016,4,6,18,15,182.5,25.5,0.25,21.5,45.5,162.29,97.7
2016,4,6,18,30,44.0,10.0,0.2,21.0,11.0,30.15,0.0
2016,4,6,18,45,22.0,5.0,0.2,21.0,5.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.0,1.45,12.0,2.0,0.0,0.0
2016,4,7,6,0,0.0,4.0,1.4,12.0,4.0,3.15,0.0
2016,4,7,6,15,0.0,15.5,1.45,12.5,15.5,11.79,3.6
2016,4,7,6,30,0.0,27.0,1.5,13.0,27.0,20.6,12.37
2016,4,7,6,45,0.0,42.5,1.55,13.5,42.5,32.51,23.3
2016,4,7,7,0,0.0,58.0,1.6,14.0,58.0,43.94,33.69
2016,4,7,7,15,0.0,74.5,1.6,14.0,74.5,55.96,44.52
2016,4,7,7,30,0.0,91.0,1.6,14.0,91.0,67.87,55.09
2016,4,7,7,45,0.0,108.0,1.6,14.5,108.0,80.02,65.57
2016,4,7,8,0,0.0,125.0,1.6,15.0,125.0,92.07,75.77
2016,4,7,8,15,132.5,170.0,1.55,15.0,238.0,115.92,96.19
2016,4,7,8,30,265.0,215.0,1.5,15.0,351.0,138.25,115.0
2016,4,7,8,45,228.5,242.0,1.5,15.5,367.0,166.29,127.61
2016,4,7,9,0,192.0,269.0,1.5,16.0,383.0,199.17,149.89
2016,4,7,9,15,134.5,284.0,1.45,16.0,367.0,217.4,165.79
2016,4,7,9,30,77.0,299.0,1.4,16.0,351.0,230.52,178.56
2016,4,7,9,45,160.0,320.5,1.4,16.5,435.0,279.57,214.39
2016,4,7,10,0,243.0,342.0,1.4,17.0,519.0,341.84,261.03
2016,4,7,10,15,398.5,305.5,1.35,17.0,609.5,406.73,309.76
2016,4,7,10,30,554.0,269.0,1.3,17.0,700.0,490.98,373.66
2016,4,7,10,45,344.0,336.0,1.3,17.0,606.5,460.38,352.77
2016,4,7,11,0,134.0,403.0,1.3,17.0,513.0,406.22,312.22
2016,4,7,11,15,105.5,401.5,1.3,17.0,489.0,392.6,302.46
2016,4,7,11,30,77.0,400.0,1.3,17.0,465.0,381.89,294.24
2016,4,7,11,45,77.5,403.0,1.3,17.0,469.0,393.57,303.14
2016,4,7,12,0,78.0,406.0,1.3,17.0,473.0,405.03,311.71
2016,4,7,12,15,172.0,412.0,1.3,17.0,559.0,512.03,392.53
2016,4,7,12,30,266.0,418.0,1.3,17.0,645.0,628.37,476.96
2016,4,7,12,45,215.5,419.5,1.3,17.0,602.5,582.98,443.2
2016,4,7,13,0,165.0,421.0,1.3,17.0,560.0,550.33,419.31
2016,4,7,13,15,164.0,413.0,1.3,16.5,549.5,551.82,421.93
2016,4,7,13,30,163.0,405.0,1.3,16.0,539.0,552.16,423.48
2016,4,7,13,45,125.0,385.0,1.35,16.0,486.0,502.59,387.35
2016,4,7,14,0,87.0,365.0,1.4,16.0,433.0,427.25,331.94
2016,4,7,14,15,74.5,343.5,1.35,16.0,400.5,397.16,309.98
2016,4,7,14,30,62.0,322.0,1.3,16.0,368.0,366.2,286.84
2016,4,7,14,45,93.5,315.0,1.3,16.0,379.5,394.68,310.46
2016,4,7,15,0,125.0,308.0,1.3,16.0,391.0,446.48,350.93
2016,4,7,15,15,108.0,284.5,1.25,15.5,353.0,383.33,303.91
2016,4,7,15,30,91.0,261.0,1.2,15.0,315.0,343.53,274.46
2016,4,7,15,45,82.5,238.0,1.2,15.0,283.5,312.34,251.01
2016,4,7,16,0,74.0,215.0,1.2,15.0,252.0,280.95,227.01
2016,4,7,16,15,98.0,195.0,1.15,14.5,239.5,282.51,230.42
2016,4,7,16,30,122.0,175.0,1.1,14.0,227.0,301.07,246.96
2016,4,7,16,45,106.0,155.0,1.1,14.0,195.5,264.1,217.31
2016,4,7,17,0,90.0,135.0,1.1,14.0,164.0,211.58,174.72
2016,4,7,17,15,76.0,111.5,1.05,13.5,133.0,174.12,143.79
2016,4,7,17,30,62.0,88.0,1.0,13.0,102.0,137.08,112.31
2016,4,7,17,45,42.0,65.5,0.95,13.0,74.0,97.8,77.95
2016,4,7,18,0,22.0,43.0,0.9,13.0,46.0,58.91,43.63
2016,4,7,18,15,11.0,24.5,0.85,12.5,26.0,30.87,15.96
2016,4,7,18,30,0.0,6.0,0.8,12.0,6.0,4.72,0.0
2016,4,7,18,45,0.0,3.0,0.75,12.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.75,11.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,0.8,12.0,11.0,8.37,0.0
2016,4,8,6,15,37.0,30.5,0.85,12.0,35.5,22.91,12.88
2016,4,8,6,30,74.0,50.0,0.9,12.0,60.0,36.8,26.73
2016,4,8,6,45,102.5,71.5,0.95,12.5,92.5,51.67,40.46
2016,4,8,7,0,131.0,93.0,1.0,13.0,125.0,66.27,53.73
2016,4,8,7,15,157.5,112.5,0.95,13.0,160.0,79.46,65.58
2016,4,8,7,30,184.0,132.0,0.9,13.0,195.0,92.41,76.98
2016,4,8,7,45,93.0,137.0,0.9,13.5,169.0,95.06,78.96
2016,4,8,8,0,2.0,142.0,0.9,14.0,143.0,103.1,85.58
2016,4,8,8,15,16.5,171.0,0.85,14.0,180.0,122.66,102.19
2016,4,8,8,30,31.0,200.0,0.8,14.0,217.0,135.56,112.84
2016,4,8,8,45,80.5,236.0,0.8,14.5,283.5,161.28,126.51
2016,4,8,9,0,130.0,272.0,0.8,15.0,350.0,193.68,148.02
2016,4,8,9,15,86.5,275.5,0.8,15.0,329.0,207.19,159.75
2016,4,8,9,30,43.0,279.0,0.8,15.0,308.0,209.58,163.31
2016,4,8,9,45,126.5,314.0,0.8,15.5,405.5,264.92,203.85
2016,4,8,10,0,210.0,349.0,0.8,16.0,503.0,334.03,255.16
2016,4,8,10,15,299.5,344.0,0.85,16.0,573.5,390.86,298.08
2016,4,8,10,30,389.0,339.0,0.9,16.0,644.0,457.02,348.36
2016,4,8,10,45,449.5,323.5,0.95,16.0,685.5,513.11,391.18
2016,4,8,11,0,510.0,308.0,1.0,16.0,727.0,571.13,435.11
2016,4,8,11,15,405.5,356.0,1.0,16.0,692.5,567.83,432.53
2016,4,8,11,30,301.0,404.0,1.0,16.0,658.0,561.86,427.45
2016,4,8,11,45,294.5,409.5,1.05,16.0,660.0,584.3,444.32
2016,4,8,12,0,288.0,415.0,1.1,16.0,662.0,605.26,459.67
2016,4,8,12,15,344.0,394.5,1.1,16.0,689.5,653.18,495.0
2016,4,8,12,30,400.0,374.0,1.1,16.0,717.0,702.72,530.84
2016,4,8,12,45,346.0,389.5,1.15,16.0,684.0,688.87,520.42
2016,4,8,13,0,292.0,405.0,1.2,16.0,651.0,670.81,507.53
2016,4,8,13,15,288.5,397.0,1.2,16.0,637.0,673.8,510.38
2016,4,8,13,30,285.0,389.0,1.2,16.0,623.0,674.83,511.7
2016,4,8,13,45,273.0,379.5,1.2,16.0,598.5,664.09,504.67
2016,4,8,14,0,261.0,370.0,1.2,16.0,574.0,651.29,496.34
2016,4,8,14,15,280.5,350.0,1.2,16.0,561.0,656.96,502.11
2016,4,8,14,30,300.0,330.0,1.2,16.0,548.0,660.76,506.47
2016,4,8,14,45,280.5,315.5,1.25,16.0,511.5,629.56,485.46
2016,4,8,15,0,261.0,301.0,1.3,16.0,475.0,596.84,463.4
2016,4,8,15,15,240.5,291.0,1.3,15.5,443.0,543.54,426.7
2016,4,8,15,30,220.0,281.0,1.3,15.0,411.0,513.88,406.55
2016,4,8,15,45,113.0,224.5,1.3,15.0,291.0,346.37,277.82
2016,4,8,16,0,6.0,168.0,1.3,15.0,171.0,147.08,116.81
2016,4,8,16,15,21.0,165.5,1.25,14.5,174.5,160.9,129.98
2016,4,8,16,30,36.0,163.0,1.2,14.0,178.0,191.58,156.32
2016,4,8,16,45,26.5,142.5,1.2,14.0,153.0,163.15,132.86
2016,4,8,17,0,17.0,122.0,1.2,14.0,128.0,121.84,98.45
2016,4,8,17,15,9.0,100.0,1.15,13.5,103.5,95.5,76.26
2016,4,8,17,30,1.0,78.0,1.1,13.0,79.0,69.46,53.86
2016,4,8,17,45,0.5,56.5,1.05,13.0,57.0,49.15,36.18
2016,4,8,18,0,0.0,35.0,1.0,13.0,35.0,28.07,17.77
2016,4,8,18,15,0.0,19.5,0.95,13.0,19.5,14.87,5.04
2016,4,8,18,30,0.0,4.0,0.9,13.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,0.85,13.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,1.35,12.0,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,1.4,12.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,19.5,1.35,12.0,19.5,14.86,6.61
2016,4,9,6,30,0.0,33.0,1.3,12.0,33.0,25.22,16.61
2016,4,9,6,45,0.0,51.5,1.3,12.5,51.5,38.86,29.13
2016,4,9,7,0,0.0,70.0,1.3,13.0,70.0,52.21,41.26
2016,4,9,7,15,0.0,90.0,1.25,13.0,90.0,66.41,54.03
2016,4,9,7,30,0.0,110.0,1.2,13.0,110.0,80.47,66.46
2016,4,9,7,45,0.5,126.0,1.2,13.0,126.5,91.88,76.35
2016,4,9,8,0,1.0,142.0,1.2,13.0,143.0,103.19,86.02
2016,4,9,8,15,0.5,79.0,1.2,13.0,79.5,60.71,48.43
2016,4,9,8,30,0.0,16.0,1.2,13.0,16.0,12.22,5.27
2016,4,9,8,45,9.0,117.0,1.2,13.0,122.5,89.06,69.56
2016,4,9,9,0,18.0,218.0,1.2,13.0,229.0,159.75,126.83
2016,4,9,9,15,9.0,166.0,1.2,13.0,171.5,126.09,99.18
2016,4,9,9,30,0.0,114.0,1.2,13.0,114.0,87.45,67.62
2016,4,9,9,45,0.0,97.0,1.2,13.0,97.0,74.85,57.11
2016,4,9,10,0,0.0,80.0,1.2,13.0,80.0,61.76,46.14
2016,4,9,10,15,0.0,107.0,1.15,13.0,107.0,82.59,63.32
2016,4,9,10,30,0.0,134.0,1.1,13.0,134.0,103.33,80.21
2016,4,9,10,45,0.0,128.0,1.1,13.5,128.0,98.94,76.32
2016,4,9,11,0,0.0,122.0,1.1,14.0,122.0,94.47,72.46
2016,4,9,11,15,0.0,124.0,1.1,14.0,124.0,96.18,73.8
2016,4,9,11,30,0.0,126.0,1.1,14.0,126.0,97.89,75.14
2016,4,9,11,45,4.0,165.5,1.1,14.0,169.0,132.22,103.0
2016,4,9,12,0,8.0,205.0,1.1,14.0,212.0,167.53,131.28
2016,4,9,12,15,8.0,207.5,1.1,14.0,214.5,170.42,133.48
2016,4,9,12,30,8.0,210.0,1.1,14.0,217.0,173.3,135.79
2016,4,9,12,45,4.0,120.5,1.15,14.0,124.0,97.68,74.96
2016,4,9,13,0,0.0,31.0,1.2,14.0,31.0,23.94,14.31
2016,4,9,13,15,0.0,63.5,1.2,14.0,63.5,49.12,35.28
2016,4,9,13,30,0.0,96.0,1.2,14.0,96.0,74.52,56.24
2016,4,9,13,45,0.0,115.0,1.2,14.0,115.0,89.77,68.78
2016,4,9,14,0,0.0,134.0,1.2,14.0,134.0,105.34,81.57
2016,4,9,14,15,0.0,111.0,1.2,14.0,111.0,86.49,66.23
2016,4,9,14,30,0.0,88.0,1.2,14.0,88.0,67.96,51.1
2016,4,9,14,45,0.0,87.0,1.2,14.0,87.0,67.13,50.55
2016,4,9,15,0,0.0,86.0,1.2,14.0,86.0,66.31,49.99
2016,4,9,15,15,0.0,110.0,1.2,14.0,110.0,85.82,66.34
2016,4,9,15,30,0.0,134.0,1.2,14.0,134.0,106.84,83.9
2016,4,9,15,45,0.0,91.0,1.2,14.0,91.0,70.14,53.57
2016,4,9,16,0,0.0,48.0,1.2,14.0,48.0,36.77,25.66
2016,4,9,16,15,0.0,39.0,1.15,14.0,39.0,29.82,19.87
2016,4,9,16,30,0.0,30.0,1.1,14.0,30.0,22.9,14.03
2016,4,9,16,45,0.0,26.0,1.1,14.0,26.0,19.82,11.43
2016,4,9,17,0,0.0,22.0,1.1,14.0,22.0,16.75,8.82
2016,4,9,17,15,0.0,18.0,1.05,13.5,18.0,13.68,6.19
2016,4,9,17,30,0.0,14.0,1.0,13.0,14.0,10.63,3.54
2016,4,9,17,45,0.0,10.0,0.95,13.0,10.0,7.58,0.84
2016,4,9,18,0,0.0,6.0,0.9,13.0,6.0,4.54,0.0
2016,4,9,18,15,0.0,3.5,0.85,12.5,3.5,2.64,0.0
2016,4,9,18,30,0.0,1.0,0.8,12.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,0.8,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.5,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,4.0,1.7,12.0,4.0,3.02,0.0
2016,4,10,6,30,0.0,7.0,1.7,12.0,7.0,5.3,0.0
2016,4,10,6,45,0.0,11.0,1.75,12.0,11.0,8.34,1.85
2016,4,10,7,0,0.0,15.0,1.8,12.0,15.0,11.39,4.67
2016,4,10,7,15,0.0,19.0,1.8,12.0,19.0,14.45,7.47
2016,4,10,7,30,0.0,23.0,1.8,12.0,23.0,17.52,10.24
2016,4,10,7,45,0.0,48.0,1.8,12.5,48.0,36.71,27.45
2016,4,10,8,0,0.0,73.0,1.8,13.0,73.0,56.04,44.51
2016,4,10,8,15,0.0,91.5,1.8,13.0,91.5,69.97,56.65
2016,4,10,8,30,0.0,110.0,1.8,13.0,110.0,83.31,68.15
2016,4,10,8,45,0.0,125.5,1.8,13.5,125.5,94.56,74.06
2016,4,10,9,0,0.0,141.0,1.8,14.0,141.0,106.1,83.23
2016,4,10,9,15,1.0,159.0,1.85,14.0,160.0,119.74,94.16
2016,4,10,9,30,2.0,177.0,1.9,14.0,179.0,133.72,105.31
2016,4,10,9,45,1.0,159.0,1.95,14.0,160.0,121.28,94.96
2016,4,10,10,0,0.0,141.0,2.0,14.0,141.0,108.08,84.05
2016,4,10,10,15,115.5,261.5,2.05,14.0,353.0,250.84,197.67
2016,4,10,10,30,231.0,382.0,2.1,14.0,565.0,406.9,318.31
2016,4,10,10,45,272.0,385.0,2.15,14.0,606.5,456.43,356.37
2016,4,10,11,0,313.0,388.0,2.2,14.0,648.0,507.03,395.59
2016,4,10,11,15,249.5,408.0,2.25,14.0,617.0,506.37,395.07
2016,4,10,11,30,186.0,428.0,2.3,14.0,586.0,490.07,382.6
2016,4,10,11,45,151.0,429.0,2.4,14.5,558.5,480.93,375.13
2016,4,10,12,0,116.0,430.0,2.5,15.0,531.0,468.06,364.56
2016,4,10,12,15,119.5,426.5,2.55,14.5,530.5,479.63,374.45
2016,4,10,12,30,123.0,423.0,2.6,14.0,530.0,490.65,383.85
2016,4,10,12,45,132.0,424.0,2.7,14.0,537.5,510.23,399.24
2016,4,10,13,0,141.0,425.0,2.8,14.0,545.0,529.7,414.52
2016,4,10,13,15,165.0,416.5,2.8,14.0,554.5,553.75,433.55
2016,4,10,13,30,189.0,408.0,2.8,14.0,564.0,577.69,452.48
2016,4,10,13,45,191.0,394.0,2.85,14.0,548.0,574.04,450.61
2016,4,10,14,0,193.0,380.0,2.9,14.0,532.0,569.08,447.99
2016,4,10,14,15,120.0,346.5,2.85,14.0,440.0,467.27,369.93
2016,4,10,14,30,47.0,313.0,2.8,14.0,348.0,339.6,270.17
2016,4,10,14,45,36.5,285.0,2.8,14.0,311.0,303.02,242.16
2016,4,10,15,0,26.0,257.0,2.8,14.0,274.0,244.0,195.58
2016,4,10,15,15,35.0,251.0,2.8,13.5,273.0,271.65,219.14
2016,4,10,15,30,44.0,245.0,2.8,13.0,272.0,277.37,225.03
2016,4,10,15,45,135.5,233.0,2.8,13.0,305.0,375.98,307.9
2016,4,10,16,0,227.0,221.0,2.8,13.0,338.0,447.97,368.2
2016,4,10,16,15,140.0,196.0,2.75,13.0,266.0,338.67,279.47
2016,4,10,16,30,53.0,171.0,2.7,13.0,194.0,214.81,176.89
2016,4,10,16,45,45.0,150.0,2.7,13.0,167.5,186.66,154.06
2016,4,10,17,0,37.0,129.0,2.7,13.0,141.0,158.78,130.81
2016,4,10,17,15,27.5,107.0,2.65,12.5,115.0,128.75,105.44
2016,4,10,17,30,18.0,85.0,2.6,12.0,89.0,89.03,71.33
2016,4,10,17,45,9.0,63.5,2.55,12.0,65.5,62.61,48.03
2016,4,10,18,0,0.0,42.0,2.5,12.0,42.0,36.16,24.69
2016,4,10,18,15,0.0,24.5,2.45,12.0,24.5,19.55,9.12
2016,4,10,18,30,0.0,7.0,2.4,12.0,7.0,5.51,0.0
2016,4,10,18,45,0.0,3.5,2.35,12.0,3.5,2.75,0.0
2016,4,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,3.0,0.45,11.0,3.0,2.36,0.0
2016,4,11,6,0,0.0,6.0,0.4,11.0,6.0,4.54,0.0
2016,4,11,6,15,0.0,16.5,0.3,11.0,16.5,12.55,5.06
2016,4,11,6,30,0.0,27.0,0.2,11.0,27.0,20.58,12.75
2016,4,11,6,45,0.0,40.0,0.15,11.5,40.0,30.57,22.0
2016,4,11,7,0,0.0,53.0,0.1,12.0,53.0,40.58,31.16
2016,4,11,7,15,0.0,67.5,0.1,12.0,67.5,51.41,40.93
2016,4,11,7,30,0.0,82.0,0.1,12.0,82.0,62.05,50.36
2016,4,11,7,45,0.0,86.5,0.15,12.5,86.5,65.71,53.33
2016,4,11,8,0,0.0,91.0,0.2,13.0,91.0,69.3,56.2
2016,4,11,8,15,0.0,107.5,0.25,13.0,107.5,81.22,66.43
2016,4,11,8,30,0.0,124.0,0.3,13.0,124.0,93.0,76.41
2016,4,11,8,45,16.0,182.5,0.35,13.5,192.5,133.47,105.44
2016,4,11,9,0,32.0,241.0,0.4,14.0,261.0,169.7,132.96
2016,4,11,9,15,49.5,271.5,0.45,14.0,304.5,198.2,154.31
2016,4,11,9,30,67.0,302.0,0.5,14.0,348.0,229.92,178.45
2016,4,11,9,45,104.5,329.5,0.55,14.5,405.5,269.11,207.59
2016,4,11,10,0,142.0,357.0,0.6,15.0,463.0,313.35,240.77
2016,4,11,10,15,127.5,370.0,0.6,15.0,468.0,332.13,255.63
2016,4,11,10,30,113.0,383.0,0.6,15.0,473.0,346.64,267.03
2016,4,11,10,45,75.5,367.0,0.65,15.0,428.0,326.05,251.96
2016,4,11,11,0,38.0,351.0,0.7,15.0,383.0,299.98,232.37
2016,4,11,11,15,84.5,388.5,0.7,15.0,461.0,366.88,283.56
2016,4,11,11,30,131.0,426.0,0.7,15.0,539.0,449.3,344.56
2016,4,11,11,45,133.0,427.5,0.75,15.5,542.5,465.63,355.61
2016,4,11,12,0,135.0,429.0,0.8,16.0,546.0,481.56,366.91
2016,4,11,12,15,84.0,392.5,0.85,16.0,465.5,404.01,309.84
2016,4,11,12,30,33.0,356.0,0.9,16.0,385.0,334.26,257.56
2016,4,11,12,45,26.5,332.5,0.95,16.0,355.5,311.56,241.05
2016,4,11,13,0,20.0,309.0,1.0,16.0,326.0,269.99,209.63
2016,4,11,13,15,18.0,295.0,1.05,15.5,310.0,257.79,201.07
2016,4,11,13,30,16.0,281.0,1.1,15.0,294.0,245.25,192.0
2016,4,11,13,45,40.0,319.0,1.15,15.0,351.0,326.89,256.17
2016,4,11,14,0,64.0,357.0,1.2,15.0,408.0,393.33,307.23
2016,4,11,14,15,82.5,351.5,1.2,15.0,414.0,410.85,321.14
2016,4,11,14,30,101.0,346.0,1.2,15.0,420.0,428.35,335.42
2016,4,11,14,45,99.0,329.0,1.25,15.0,399.0,412.51,324.32
2016,4,11,15,0,97.0,312.0,1.3,15.0,378.0,396.11,312.95
2016,4,11,15,15,128.5,292.5,1.3,14.5,373.5,432.2,342.92
2016,4,11,15,30,160.0,273.0,1.3,14.0,369.0,443.18,353.77
2016,4,11,15,45,420.5,199.5,1.35,14.0,424.5,651.52,517.78
2016,4,11,16,0,681.0,126.0,1.4,14.0,480.0,811.32,635.72
2016,4,11,16,15,649.5,120.0,1.4,14.0,430.0,758.16,597.95
2016,4,11,16,30,618.0,114.0,1.4,14.0,380.0,703.86,561.04
2016,4,11,16,45,582.0,105.0,1.45,14.0,329.5,641.87,517.76
2016,4,11,17,0,546.0,96.0,1.5,14.0,279.0,579.99,472.99
2016,4,11,17,15,487.5,86.0,1.55,13.5,228.5,494.64,408.11
2016,4,11,17,30,429.0,76.0,1.6,13.0,178.0,420.86,349.09
2016,4,11,17,45,351.5,62.5,1.65,13.0,132.0,334.45,276.38
2016,4,11,18,0,274.0,49.0,1.7,13.0,86.0,255.18,206.84
2016,4,11,18,15,137.0,32.5,1.7,12.5,51.0,147.07,107.08
2016,4,11,18,30,0.0,16.0,1.7,12.0,16.0,13.4,0.0
2016,4,11,18,45,0.0,8.0,1.75,12.0,8.0,6.29,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,5.0,2.8,11.0,5.0,3.93,0.0
2016,4,12,6,0,0.0,10.0,2.9,11.0,10.0,7.59,0.0
2016,4,12,6,15,0.0,25.5,2.95,11.0,25.5,19.47,11.02
2016,4,12,6,30,0.0,41.0,3.0,11.0,41.0,31.1,22.02
2016,4,12,6,45,0.0,60.5,3.1,11.5,60.5,45.17,34.96
2016,4,12,7,0,0.0,80.0,3.2,12.0,80.0,59.08,47.6
2016,4,12,7,15,1.0,100.0,3.25,12.0,100.5,73.2,60.31
2016,4,12,7,30,2.0,120.0,3.3,12.0,121.0,87.19,72.71
2016,4,12,7,45,30.5,151.0,3.35,12.5,164.5,104.89,88.02
2016,4,12,8,0,59.0,182.0,3.4,13.0,208.0,124.03,104.35
2016,4,12,8,15,30.0,173.0,3.45,13.0,186.5,119.9,100.37
2016,4,12,8,30,1.0,164.0,3.5,13.0,165.0,119.5,99.71
2016,4,12,8,45,46.5,219.5,3.55,13.5,248.5,151.26,120.03
2016,4,12,9,0,92.0,275.0,3.6,14.0,332.0,196.13,153.18
2016,4,12,9,15,189.5,291.0,3.65,14.0,418.0,231.61,176.88
2016,4,12,9,30,287.0,307.0,3.7,14.0,504.0,281.84,214.03
2016,4,12,9,45,311.5,319.0,3.8,14.5,543.0,323.39,247.81
2016,4,12,10,0,336.0,331.0,3.9,15.0,582.0,367.86,284.09
2016,4,12,10,15,390.0,324.0,3.95,15.0,626.5,414.6,322.2
2016,4,12,10,30,444.0,317.0,4.0,15.0,671.0,469.44,366.6
2016,4,12,10,45,655.5,227.5,4.05,15.5,766.0,553.44,432.92
2016,4,12,11,0,867.0,138.0,4.1,16.0,861.0,643.63,504.2
2016,4,12,11,15,871.5,139.0,4.1,16.0,877.5,694.36,544.3
2016,4,12,11,30,876.0,140.0,4.1,16.0,894.0,743.14,582.18
2016,4,12,11,45,881.0,139.0,4.15,16.0,902.5,788.52,617.01
2016,4,12,12,0,886.0,138.0,4.2,16.0,911.0,831.49,648.64
2016,4,12,12,15,886.5,138.0,4.2,16.0,911.0,869.0,675.14
2016,4,12,12,30,887.0,138.0,4.2,16.0,911.0,903.42,699.38
2016,4,12,12,45,702.0,232.0,4.25,16.0,840.0,879.64,681.52
2016,4,12,13,0,517.0,326.0,4.3,16.0,769.0,816.76,633.03
2016,4,12,13,15,671.0,246.0,4.25,15.5,810.0,910.38,706.03
2016,4,12,13,30,825.0,166.0,4.2,15.0,851.0,988.85,763.45
2016,4,12,13,45,671.5,225.5,4.2,15.0,772.5,924.4,718.11
2016,4,12,14,0,518.0,285.0,4.2,15.0,694.0,835.99,652.64
2016,4,12,14,15,530.5,266.5,4.2,15.0,671.5,837.22,655.86
2016,4,12,14,30,543.0,248.0,4.2,15.0,649.0,835.28,656.31
2016,4,12,14,45,584.5,218.5,4.2,15.0,630.5,847.1,667.68
2016,4,12,15,0,626.0,189.0,4.2,15.0,612.0,865.2,682.91
2016,4,12,15,15,498.5,215.0,4.1,14.5,538.0,754.16,601.61
2016,4,12,15,30,371.0,241.0,4.0,14.0,464.0,631.47,509.6
2016,4,12,15,45,346.0,224.5,3.95,14.0,420.0,585.25,475.88
2016,4,12,16,0,321.0,208.0,3.9,14.0,376.0,538.4,440.73
2016,4,12,16,15,303.0,188.5,3.8,13.5,334.0,493.94,407.81
2016,4,12,16,30,285.0,169.0,3.7,13.0,292.0,449.07,373.83
2016,4,12,16,45,250.0,155.5,3.65,13.0,253.5,397.57,332.56
2016,4,12,17,0,215.0,142.0,3.6,13.0,215.0,347.97,291.95
2016,4,12,17,15,189.5,120.0,3.55,12.5,176.0,296.54,249.68
2016,4,12,17,30,164.0,98.0,3.5,12.0,137.0,232.02,195.36
2016,4,12,17,45,124.0,76.0,3.45,12.0,101.5,175.13,145.35
2016,4,12,18,0,84.0,54.0,3.4,12.0,66.0,120.95,96.94
2016,4,12,18,15,42.0,33.0,3.3,11.5,39.0,69.46,48.93
2016,4,12,18,30,0.0,12.0,3.2,11.0,12.0,9.14,0.0
2016,4,12,18,45,0.0,6.0,3.15,11.0,6.0,4.72,0.0
2016,4,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,11.5,1.95,9.5,15.0,9.05,0.0
2016,4,13,6,0,107.0,23.0,2.0,10.0,30.0,17.37,3.52
2016,4,13,6,15,221.5,39.5,2.0,10.5,70.0,29.79,20.07
2016,4,13,6,30,336.0,56.0,2.0,11.0,110.0,42.23,31.96
2016,4,13,6,45,417.0,67.5,2.05,11.5,159.5,50.96,40.18
2016,4,13,7,0,498.0,79.0,2.1,12.0,209.0,62.47,50.66
2016,4,13,7,15,552.5,87.5,2.1,12.0,261.5,68.36,55.98
2016,4,13,7,30,607.0,96.0,2.1,12.0,314.0,74.18,61.09
2016,4,13,7,45,648.5,101.5,2.15,12.5,366.5,77.55,63.8
2016,4,13,8,0,690.0,107.0,2.2,13.0,419.0,80.91,66.43
2016,4,13,8,15,718.0,112.0,2.15,13.0,469.5,83.62,68.58
2016,4,13,8,30,746.0,117.0,2.1,13.0,520.0,86.25,70.65
2016,4,13,8,45,769.5,120.0,2.05,13.5,567.0,113.1,73.08
2016,4,13,9,0,793.0,123.0,2.0,14.0,614.0,179.15,110.1
2016,4,13,9,15,808.5,126.5,1.95,14.0,656.0,239.82,156.04
2016,4,13,9,30,824.0,130.0,1.9,14.0,698.0,301.92,208.84
2016,4,13,9,45,842.0,129.0,1.85,14.5,736.0,362.65,261.74
