Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,0,860.0,128.0,1.8,15.0,774.0,424.43,315.04
2016,4,13,10,15,868.0,130.0,1.75,15.0,804.0,484.94,366.77
2016,4,13,10,30,876.0,132.0,1.7,15.0,834.0,542.75,414.83
2016,4,13,10,45,878.5,135.5,1.7,15.0,856.0,598.36,459.88
2016,4,13,11,0,881.0,139.0,1.7,15.0,878.0,652.25,502.18
2016,4,13,11,15,885.0,140.0,1.65,15.0,893.0,703.29,540.8
2016,4,13,11,30,889.0,141.0,1.6,15.0,908.0,752.28,576.78
2016,4,13,11,45,884.0,145.5,1.6,15.5,914.0,795.14,606.73
2016,4,13,12,0,879.0,150.0,1.6,16.0,920.0,846.37,641.15
2016,4,13,12,15,879.0,150.0,1.6,16.0,919.5,884.47,666.32
2016,4,13,12,30,879.0,150.0,1.6,16.0,919.0,919.34,689.32
2016,4,13,12,45,875.0,150.5,1.6,16.0,909.5,947.75,707.97
2016,4,13,13,0,871.0,151.0,1.6,16.0,900.0,972.42,724.23
2016,4,13,13,15,867.0,150.0,1.6,15.5,884.0,991.77,738.47
2016,4,13,13,30,863.0,149.0,1.6,15.0,868.0,1007.19,750.33
2016,4,13,13,45,848.5,152.0,1.6,15.0,842.0,1012.44,754.34
2016,4,13,14,0,834.0,155.0,1.6,15.0,816.0,1013.47,755.89
2016,4,13,14,15,825.0,152.5,1.65,15.0,785.0,1010.29,755.65
2016,4,13,14,30,816.0,150.0,1.7,15.0,754.0,1003.11,752.97
2016,4,13,14,45,798.0,149.5,1.75,15.0,716.0,985.12,743.26
2016,4,13,15,0,780.0,149.0,1.8,15.0,678.0,972.7,737.44
2016,4,13,15,15,762.5,145.0,1.85,14.5,635.0,944.63,722.37
2016,4,13,15,30,745.0,141.0,1.9,14.0,592.0,913.39,705.09
2016,4,13,15,45,720.5,136.0,1.95,14.0,544.5,871.51,678.84
2016,4,13,16,0,696.0,131.0,2.0,14.0,497.0,827.3,650.56
2016,4,13,16,15,665.0,125.0,2.05,13.5,446.0,774.2,616.4
2016,4,13,16,30,634.0,119.0,2.1,13.0,395.0,719.83,580.31
2016,4,13,16,45,582.5,113.0,2.2,13.0,342.0,647.6,528.74
2016,4,13,17,0,531.0,107.0,2.3,13.0,289.0,570.7,471.34
2016,4,13,17,15,471.0,96.0,2.25,12.5,237.5,491.86,409.67
2016,4,13,17,30,411.0,85.0,2.2,12.0,186.0,416.77,348.45
2016,4,13,17,45,316.0,71.5,2.2,11.5,137.5,320.31,267.08
2016,4,13,18,0,221.0,58.0,2.2,11.0,89.0,232.84,190.62
2016,4,13,18,15,110.5,37.5,2.15,11.0,53.0,125.54,93.91
2016,4,13,18,30,0.0,17.0,2.1,11.0,17.0,14.06,0.0
2016,4,13,18,45,0.0,8.5,2.1,11.0,8.5,6.69,0.0
2016,4,13,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,13.5,2.0,9.5,16.5,10.62,0.0
2016,4,14,6,0,90.0,27.0,2.0,10.0,33.0,20.19,6.87
2016,4,14,6,15,203.5,44.0,2.05,10.0,73.5,32.89,22.96
2016,4,14,6,30,317.0,61.0,2.1,10.0,114.0,45.57,35.12
2016,4,14,6,45,386.0,75.5,2.2,10.5,162.5,56.11,45.0
2016,4,14,7,0,455.0,90.0,2.3,11.0,211.0,66.52,54.5
2016,4,14,7,15,533.5,85.0,2.35,11.0,257.0,66.11,54.17
2016,4,14,7,30,612.0,80.0,2.4,11.0,303.0,62.63,50.97
2016,4,14,7,45,667.5,80.5,2.45,11.5,357.0,63.24,51.28
2016,4,14,8,0,723.0,81.0,2.5,12.0,411.0,69.31,56.41
2016,4,14,8,15,647.5,116.5,2.55,12.0,437.0,84.95,70.02
2016,4,14,8,30,572.0,152.0,2.6,12.0,463.0,104.75,87.13
2016,4,14,8,45,651.0,154.0,2.65,12.5,536.5,128.62,88.64
2016,4,14,9,0,730.0,156.0,2.7,13.0,610.0,187.28,119.82
2016,4,14,9,15,747.0,160.0,2.7,13.0,652.0,245.87,164.44
2016,4,14,9,30,764.0,164.0,2.7,13.0,694.0,306.2,215.82
2016,4,14,9,45,787.5,161.5,2.75,13.5,732.5,365.41,267.48
2016,4,14,10,0,811.0,159.0,2.8,14.0,771.0,429.02,322.42
2016,4,14,10,15,820.5,161.5,2.85,14.0,801.0,488.01,373.62
2016,4,14,10,30,830.0,164.0,2.9,14.0,831.0,546.68,423.24
2016,4,14,10,45,817.5,177.0,2.95,14.0,849.5,600.8,467.96
2016,4,14,11,0,805.0,190.0,3.0,14.0,868.0,651.89,509.0
2016,4,14,11,15,809.5,191.5,3.05,14.0,883.0,702.04,548.43
2016,4,14,11,30,814.0,193.0,3.1,14.0,898.0,750.42,585.64
2016,4,14,11,45,806.0,200.5,3.2,14.5,903.0,792.29,616.34
2016,4,14,12,0,798.0,208.0,3.3,15.0,908.0,839.08,649.64
2016,4,14,12,15,625.5,282.0,3.35,15.0,831.0,797.29,617.42
2016,4,14,12,30,453.0,356.0,3.4,15.0,754.0,741.09,574.41
2016,4,14,12,45,654.5,260.5,3.5,15.0,828.5,860.31,666.17
2016,4,14,13,0,856.0,165.0,3.6,15.0,903.0,970.74,746.12
2016,4,14,13,15,851.5,164.0,3.65,14.5,886.5,989.44,760.37
2016,4,14,13,30,847.0,163.0,3.7,14.0,870.0,1004.21,772.85
2016,4,14,13,45,837.5,162.5,3.75,14.0,845.0,1010.62,778.32
2016,4,14,14,0,828.0,162.0,3.8,14.0,820.0,1012.94,781.19
2016,4,14,14,15,818.0,159.5,3.8,14.0,788.5,1008.74,779.39
2016,4,14,14,30,808.0,157.0,3.8,14.0,757.0,1000.55,775.02
2016,4,14,14,45,803.0,149.0,3.85,14.0,721.0,987.9,768.05
2016,4,14,15,0,798.0,141.0,3.9,14.0,685.0,971.34,758.46
2016,4,14,15,15,618.0,183.0,3.9,13.5,588.5,842.8,669.42
2016,4,14,15,30,438.0,225.0,3.9,13.0,492.0,698.32,562.3
2016,4,14,15,45,586.5,171.5,3.9,13.0,498.5,772.37,624.05
2016,4,14,16,0,735.0,118.0,3.9,13.0,505.0,846.44,680.49
2016,4,14,16,15,705.0,112.5,3.85,12.5,454.0,793.97,644.01
2016,4,14,16,30,675.0,107.0,3.8,12.0,403.0,740.16,606.62
2016,4,14,16,45,634.5,100.0,3.8,12.0,350.5,675.07,558.6
2016,4,14,17,0,594.0,93.0,3.8,12.0,298.0,610.25,509.43
2016,4,14,17,15,535.5,84.5,3.7,11.5,246.0,531.18,447.1
2016,4,14,17,30,477.0,76.0,3.6,11.0,194.0,454.86,384.08
2016,4,14,17,45,391.0,64.0,3.5,11.0,145.5,358.17,301.11
2016,4,14,18,0,305.0,52.0,3.4,11.0,97.0,274.14,226.21
2016,4,14,18,15,186.0,35.5,3.35,10.5,59.5,174.87,134.42
2016,4,14,18,30,67.0,19.0,3.3,10.0,22.0,64.18,0.0
2016,4,14,18,45,33.5,9.5,3.3,10.0,11.0,22.07,0.0
2016,4,14,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,45,103.0,12.5,3.1,7.5,20.0,9.83,0.0
2016,4,15,6,0,206.0,25.0,3.1,8.0,40.0,20.41,8.45
2016,4,15,6,15,327.5,38.0,3.0,8.5,83.5,31.04,21.61
2016,4,15,6,30,449.0,51.0,2.9,9.0,127.0,41.67,31.83
2016,4,15,6,45,521.0,60.5,2.85,9.5,178.5,49.07,38.87
2016,4,15,7,0,593.0,70.0,2.8,10.0,230.0,56.43,45.63
2016,4,15,7,15,643.0,76.5,2.7,10.5,284.0,61.21,49.88
2016,4,15,7,30,693.0,83.0,2.6,11.0,338.0,65.97,53.97
2016,4,15,7,45,726.5,89.0,2.55,11.5,391.5,70.05,57.34
2016,4,15,8,0,760.0,95.0,2.5,12.0,445.0,74.03,60.57
2016,4,15,8,15,786.0,99.0,2.4,12.5,496.5,82.74,67.91
2016,4,15,8,30,812.0,103.0,2.3,13.0,548.0,85.23,69.72
2016,4,15,8,45,833.0,106.0,2.25,13.5,596.0,114.34,72.43
2016,4,15,9,0,854.0,109.0,2.2,14.0,644.0,176.99,105.72
2016,4,15,9,15,868.5,111.5,2.1,14.0,687.0,240.39,153.92
2016,4,15,9,30,883.0,114.0,2.0,14.0,730.0,304.98,209.09
2016,4,15,9,45,899.5,113.0,1.95,14.5,768.0,371.37,266.9
2016,4,15,10,0,916.0,112.0,1.9,15.0,806.0,434.53,321.68
2016,4,15,10,15,923.5,113.5,1.95,15.0,836.5,495.97,374.84
2016,4,15,10,30,931.0,115.0,2.0,15.0,867.0,556.52,425.77
2016,4,15,10,45,937.0,115.5,2.05,15.5,890.0,614.36,472.24
2016,4,15,11,0,943.0,116.0,2.1,16.0,913.0,670.62,515.94
2016,4,15,11,15,945.5,117.0,2.2,16.0,927.5,723.2,556.93
2016,4,15,11,30,948.0,118.0,2.3,16.0,942.0,773.42,595.26
2016,4,15,11,45,950.0,118.0,2.45,16.5,949.0,819.87,629.37
2016,4,15,12,0,952.0,118.0,2.6,17.0,956.0,863.48,659.15
2016,4,15,12,15,951.0,118.0,2.7,17.0,954.5,901.59,685.75
2016,4,15,12,30,950.0,118.0,2.8,17.0,953.0,936.28,710.02
2016,4,15,12,45,948.0,116.5,2.9,17.0,943.5,965.12,730.35
2016,4,15,13,0,946.0,115.0,3.0,17.0,934.0,990.15,748.22
2016,4,15,13,15,941.5,114.5,3.05,17.0,916.5,1009.89,762.23
2016,4,15,13,30,937.0,114.0,3.1,17.0,899.0,1025.56,773.68
2016,4,15,13,45,930.0,113.0,3.15,17.0,873.5,1034.2,780.58
2016,4,15,14,0,923.0,112.0,3.2,17.0,848.0,1038.65,784.89
2016,4,15,14,15,914.0,110.5,3.25,17.0,816.0,1036.45,784.93
2016,4,15,14,30,905.0,109.0,3.3,17.0,784.0,1030.13,782.41
2016,4,15,14,45,892.0,107.0,3.35,17.0,745.0,1015.3,774.26
2016,4,15,15,0,879.0,105.0,3.4,17.0,706.0,996.62,763.64
2016,4,15,15,15,864.0,102.5,3.45,17.0,662.0,984.32,757.49
2016,4,15,15,30,849.0,100.0,3.5,17.0,618.0,955.58,739.92
2016,4,15,15,45,828.0,97.0,3.55,17.0,569.5,917.35,715.67
2016,4,15,16,0,807.0,94.0,3.6,17.0,521.0,876.37,689.2
2016,4,15,16,15,780.5,90.0,3.65,16.5,469.5,826.9,657.37
2016,4,15,16,30,754.0,86.0,3.7,16.0,418.0,775.64,623.41
2016,4,15,16,45,717.0,80.5,3.75,15.5,365.0,717.77,583.42
2016,4,15,17,0,680.0,75.0,3.8,15.0,312.0,654.95,538.2
2016,4,15,17,15,627.5,68.5,3.75,14.5,258.5,579.83,481.18
2016,4,15,17,30,575.0,62.0,3.7,14.0,205.0,507.01,422.83
2016,4,15,17,45,496.0,53.0,3.7,13.5,155.5,416.99,347.17
2016,4,15,18,0,417.0,44.0,3.7,13.0,106.0,333.26,273.61
2016,4,15,18,15,288.0,31.0,3.65,12.5,66.0,225.78,174.88
2016,4,15,18,30,159.0,18.0,3.6,12.0,26.0,119.18,0.0
2016,4,15,18,45,79.5,9.0,3.55,12.0,13.0,41.54,0.0
2016,4,15,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,13.0,0.75,11.5,21.0,10.23,0.0
2016,4,16,6,0,222.0,26.0,0.7,12.0,42.0,21.24,9.86
2016,4,16,6,15,333.5,38.5,0.7,12.5,85.5,31.42,21.72
2016,4,16,6,30,445.0,51.0,0.7,13.0,129.0,41.57,31.32
2016,4,16,6,45,515.5,60.0,0.7,14.0,179.5,48.56,37.78
2016,4,16,7,0,586.0,69.0,0.7,15.0,230.0,55.53,43.96
2016,4,16,7,15,634.5,76.0,0.65,15.0,283.5,60.67,48.52
2016,4,16,7,30,683.0,83.0,0.6,15.0,337.0,65.75,52.91
2016,4,16,7,45,714.5,89.5,0.55,15.5,389.5,70.12,56.46
2016,4,16,8,0,746.0,96.0,0.5,16.0,442.0,74.35,59.82
2016,4,16,8,15,771.5,100.5,0.5,16.5,493.0,83.41,67.31
2016,4,16,8,30,797.0,105.0,0.5,17.0,544.0,86.16,69.28
2016,4,16,8,45,812.0,110.5,0.55,17.5,590.5,116.44,73.06
2016,4,16,9,0,827.0,116.0,0.6,18.0,637.0,178.7,105.87
2016,4,16,9,15,841.0,118.5,0.6,18.0,679.0,240.27,151.28
2016,4,16,9,30,855.0,121.0,0.6,18.0,721.0,303.0,203.09
2016,4,16,9,45,872.5,120.0,0.65,18.5,759.0,365.12,255.59
2016,4,16,10,0,890.0,119.0,0.7,19.0,797.0,429.56,309.34
2016,4,16,10,15,897.5,120.5,0.7,19.5,826.5,489.47,358.21
2016,4,16,10,30,905.0,122.0,0.7,20.0,856.0,548.54,404.65
2016,4,16,10,45,917.0,119.0,0.75,20.5,880.0,605.58,448.35
2016,4,16,11,0,929.0,116.0,0.8,21.0,904.0,661.6,489.83
2016,4,16,11,15,932.0,117.0,0.85,21.0,918.5,713.68,528.21
2016,4,16,11,30,935.0,118.0,0.9,21.0,933.0,763.5,564.07
2016,4,16,11,45,937.5,117.0,1.0,21.0,940.5,808.79,596.85
2016,4,16,12,0,940.0,116.0,1.1,21.0,948.0,851.28,625.71
2016,4,16,12,15,939.5,116.0,1.15,21.0,946.5,889.21,650.62
2016,4,16,12,30,939.0,116.0,1.2,21.0,945.0,923.8,673.35
2016,4,16,12,45,938.0,115.0,1.3,21.0,936.0,953.53,693.77
2016,4,16,13,0,937.0,114.0,1.4,21.0,927.0,979.57,711.93
2016,4,16,13,15,932.5,113.0,1.45,21.0,910.0,998.51,724.93
2016,4,16,13,30,928.0,112.0,1.5,21.0,893.0,1013.42,735.57
2016,4,16,13,45,923.0,110.5,1.55,21.0,868.5,1023.25,743.18
2016,4,16,14,0,918.0,109.0,1.6,21.0,844.0,1028.96,748.38
2016,4,16,14,15,909.5,107.5,1.6,20.5,812.5,1027.1,749.64
2016,4,16,14,30,901.0,106.0,1.6,20.0,781.0,1021.17,748.53
2016,4,16,14,45,884.5,106.5,1.65,20.0,741.5,1005.54,740.69
2016,4,16,15,0,868.0,107.0,1.7,20.0,702.0,986.22,730.59
2016,4,16,15,15,853.0,104.5,1.65,20.0,659.0,974.1,723.91
2016,4,16,15,30,838.0,102.0,1.6,20.0,616.0,945.52,706.39
2016,4,16,15,45,801.5,105.0,1.6,20.0,565.5,899.91,678.27
2016,4,16,16,0,765.0,108.0,1.6,20.0,515.0,858.16,652.53
2016,4,16,16,15,734.0,95.0,1.55,19.5,454.5,794.82,611.95
2016,4,16,16,30,703.0,82.0,1.5,19.0,394.0,725.66,566.33
2016,4,16,16,45,610.5,95.0,1.45,19.0,342.0,646.39,510.92
2016,4,16,17,0,518.0,108.0,1.4,19.0,290.0,557.04,445.61
2016,4,16,17,15,471.5,96.0,1.3,18.5,240.5,487.81,393.63
2016,4,16,17,30,425.0,84.0,1.2,18.0,191.0,421.12,341.3
2016,4,16,17,45,346.0,70.5,1.1,17.5,144.0,334.77,271.02
2016,4,16,18,0,267.0,57.0,1.0,17.0,97.0,255.63,204.17
2016,4,16,18,15,133.5,40.5,1.0,17.0,60.5,139.29,104.53
2016,4,16,18,30,0.0,24.0,1.0,17.0,24.0,23.45,0.0
2016,4,16,18,45,0.0,12.0,1.0,17.0,12.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,14.0,0.65,13.0,21.5,11.02,0.0
2016,4,17,6,0,198.0,28.0,0.7,13.0,43.0,21.34,10.61
2016,4,17,6,15,302.5,42.0,0.75,13.5,86.0,32.06,22.27
2016,4,17,6,30,407.0,56.0,0.8,14.0,129.0,45.25,34.47
2016,4,17,6,45,481.0,65.5,0.9,14.5,179.5,52.46,41.16
2016,4,17,7,0,555.0,75.0,1.0,15.0,230.0,59.64,47.59
2016,4,17,7,15,604.0,82.5,1.0,15.0,282.5,64.94,52.28
2016,4,17,7,30,653.0,90.0,1.0,15.0,335.0,70.18,56.78
2016,4,17,7,45,690.5,95.0,1.0,15.5,388.0,73.39,59.31
2016,4,17,8,0,728.0,100.0,1.0,16.0,441.0,76.57,61.75
2016,4,17,8,15,754.0,104.5,1.0,16.5,491.5,79.13,63.63
2016,4,17,8,30,780.0,109.0,1.0,17.0,542.0,88.41,71.26
2016,4,17,8,45,801.0,112.5,1.05,17.5,589.5,117.35,73.98
2016,4,17,9,0,822.0,116.0,1.1,18.0,637.0,178.18,105.88
2016,4,17,9,15,836.5,119.0,1.15,18.0,679.0,239.79,151.73
2016,4,17,9,30,851.0,122.0,1.2,18.0,721.0,302.63,204.17
2016,4,17,9,45,868.0,121.0,1.25,18.5,759.0,364.27,256.87
2016,4,17,10,0,885.0,120.0,1.3,19.0,797.0,428.15,310.85
2016,4,17,10,15,893.0,122.0,1.3,19.5,827.0,488.25,360.6
2016,4,17,10,30,901.0,124.0,1.3,20.0,857.0,547.59,408.03
2016,4,17,10,45,906.0,125.5,1.35,20.5,879.5,603.92,451.84
2016,4,17,11,0,911.0,127.0,1.4,21.0,902.0,658.68,493.01
2016,4,17,11,15,914.5,128.0,1.45,21.0,917.0,710.27,531.65
2016,4,17,11,30,918.0,129.0,1.5,21.0,932.0,759.69,567.82
2016,4,17,11,45,919.0,129.5,1.55,21.0,939.0,804.48,600.04
2016,4,17,12,0,920.0,130.0,1.6,21.0,946.0,846.47,628.73
2016,4,17,12,15,919.5,130.0,1.55,21.0,944.5,883.84,652.44
2016,4,17,12,30,919.0,130.0,1.5,21.0,943.0,917.94,673.82
2016,4,17,12,45,917.5,129.0,1.5,21.5,934.0,946.85,691.06
2016,4,17,13,0,916.0,128.0,1.5,22.0,925.0,972.11,705.93
2016,4,17,13,15,911.5,127.0,1.4,22.0,908.0,990.81,716.48
2016,4,17,13,30,907.0,126.0,1.3,22.0,891.0,1005.55,724.53
2016,4,17,13,45,902.0,123.5,1.25,22.0,866.5,1014.33,729.74
2016,4,17,14,0,897.0,121.0,1.2,22.0,842.0,1019.02,732.56
2016,4,17,14,15,888.5,119.5,1.1,22.0,810.0,1017.22,730.56
2016,4,17,14,30,880.0,118.0,1.0,22.0,778.0,1011.43,726.22
2016,4,17,14,45,870.5,114.5,0.95,22.0,740.5,998.6,718.64
2016,4,17,15,0,861.0,111.0,0.9,22.0,703.0,995.12,717.16
2016,4,17,15,15,846.0,108.0,0.8,22.0,660.0,969.5,700.71
2016,4,17,15,30,831.0,105.0,0.7,22.0,617.0,940.44,682.43
2016,4,17,15,45,813.0,100.5,0.65,22.0,569.5,903.63,660.23
2016,4,17,16,0,795.0,96.0,0.6,22.0,522.0,864.01,636.11
2016,4,17,16,15,769.5,91.5,0.55,21.5,471.0,815.22,606.83
2016,4,17,16,30,744.0,87.0,0.5,21.0,420.0,764.66,575.79
2016,4,17,16,45,709.5,81.5,0.45,21.0,367.0,709.24,539.52
2016,4,17,17,0,675.0,76.0,0.4,21.0,314.0,648.78,498.68
2016,4,17,17,15,625.0,69.5,0.45,20.5,261.5,575.92,449.52
2016,4,17,17,30,575.0,63.0,0.5,20.0,209.0,505.16,398.38
2016,4,17,17,45,500.0,53.5,0.55,19.5,159.5,417.47,330.81
2016,4,17,18,0,425.0,44.0,0.6,19.0,110.0,335.76,264.28
2016,4,17,18,15,307.5,31.5,0.65,18.5,69.5,234.99,177.62
2016,4,17,18,30,190.0,19.0,0.7,18.0,29.0,136.26,35.66
2016,4,17,18,45,95.0,9.5,0.8,18.0,14.5,48.23,0.0
2016,4,17,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,125.0,14.0,0.6,14.5,24.5,11.02,0.0
2016,4,18,6,0,250.0,28.0,0.6,15.0,49.0,22.9,12.26
2016,4,18,6,15,357.0,40.5,0.55,15.5,93.5,33.07,23.02
2016,4,18,6,30,464.0,53.0,0.5,16.0,138.0,43.19,32.44
2016,4,18,6,45,531.0,62.5,0.5,16.5,189.5,50.54,39.17
2016,4,18,7,0,598.0,72.0,0.5,17.0,241.0,57.81,45.62
2016,4,18,7,15,645.5,78.5,0.5,17.5,295.0,62.53,49.64
2016,4,18,7,30,693.0,85.0,0.5,18.0,349.0,67.21,53.5
2016,4,18,7,45,723.5,91.5,0.5,18.5,402.0,71.52,56.94
2016,4,18,8,0,754.0,98.0,0.5,19.0,455.0,75.69,60.21
2016,4,18,8,15,779.0,102.5,0.5,19.5,506.0,84.82,67.65
2016,4,18,8,30,804.0,107.0,0.5,20.0,557.0,87.51,69.55
2016,4,18,8,45,823.0,110.5,0.55,20.5,604.0,117.37,72.39
2016,4,18,9,0,842.0,114.0,0.6,21.0,651.0,179.28,104.35
2016,4,18,9,15,856.0,117.0,0.6,21.0,693.5,241.98,150.13
2016,4,18,9,30,870.0,120.0,0.6,21.0,736.0,305.82,202.23
2016,4,18,9,45,885.5,119.5,0.65,21.0,773.5,371.04,256.99
2016,4,18,10,0,901.0,119.0,0.7,21.0,811.0,433.17,309.16
2016,4,18,10,15,908.5,120.5,0.7,21.0,840.5,493.53,358.67
2016,4,18,10,30,916.0,122.0,0.7,21.0,870.0,553.01,405.89
2016,4,18,10,45,922.0,122.5,0.75,21.5,893.0,609.83,449.21
2016,4,18,11,0,928.0,123.0,0.8,22.0,916.0,665.1,489.92
2016,4,18,11,15,931.0,124.0,0.8,22.0,930.5,717.05,527.4
2016,4,18,11,30,934.0,125.0,0.8,22.0,945.0,766.73,562.24
2016,4,18,11,45,934.0,126.0,0.85,22.0,951.5,811.72,593.82
2016,4,18,12,0,934.0,127.0,0.9,22.0,958.0,853.81,621.76
2016,4,18,12,15,933.5,127.0,0.85,22.0,956.5,891.55,644.61
2016,4,18,12,30,933.0,127.0,0.8,22.0,955.0,925.99,665.13
2016,4,18,12,45,923.0,131.0,0.8,22.0,944.0,952.15,681.27
2016,4,18,13,0,913.0,135.0,0.8,22.0,933.0,974.34,695.06
2016,4,18,13,15,909.0,134.0,0.8,22.0,915.5,993.52,707.09
2016,4,18,13,30,905.0,133.0,0.8,22.0,898.0,1008.77,716.82
2016,4,18,13,45,891.5,135.5,0.85,22.0,871.5,1014.23,721.76
2016,4,18,14,0,878.0,138.0,0.9,22.0,845.0,1031.0,733.98
2016,4,18,14,15,868.5,136.0,0.9,21.5,813.5,1027.73,734.17
2016,4,18,14,30,859.0,134.0,0.9,21.0,782.0,1020.37,732.26
2016,4,18,14,45,839.5,135.0,0.9,21.0,742.5,1002.38,722.5
2016,4,18,15,0,820.0,136.0,0.9,21.0,703.0,980.61,710.58
2016,4,18,15,15,803.5,132.5,0.9,20.5,659.5,953.48,696.63
2016,4,18,15,30,787.0,129.0,0.9,20.0,616.0,930.46,685.29
2016,4,18,15,45,626.5,155.5,0.95,20.0,524.5,796.1,599.32
2016,4,18,16,0,466.0,182.0,1.0,20.0,433.0,655.77,504.17
2016,4,18,16,15,440.0,167.5,1.0,19.5,386.0,605.06,471.66
2016,4,18,16,30,414.0,153.0,1.0,19.0,339.0,553.85,436.81
2016,4,18,16,45,370.5,145.0,1.05,19.0,296.5,495.62,394.69
2016,4,18,17,0,327.0,137.0,1.1,19.0,254.0,421.76,339.63
2016,4,18,17,15,299.0,117.5,1.15,18.0,211.0,367.06,298.85
2016,4,18,17,30,271.0,98.0,1.2,17.0,168.0,313.67,257.03
2016,4,18,17,45,229.0,78.5,1.25,16.5,128.5,252.88,206.69
2016,4,18,18,0,187.0,59.0,1.3,16.0,89.0,195.32,157.27
2016,4,18,18,15,117.0,40.0,1.3,15.5,56.5,126.81,96.67
2016,4,18,18,30,47.0,21.0,1.3,15.0,24.0,49.65,14.6
2016,4,18,18,45,23.5,10.5,1.35,15.0,12.0,18.29,0.0
2016,4,18,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,45,112.0,16.0,0.9,13.5,25.5,12.2,0.0
2016,4,19,6,0,224.0,32.0,0.9,14.0,51.0,24.35,13.92
2016,4,19,6,15,329.0,45.0,0.85,14.0,95.5,36.55,26.26
2016,4,19,6,30,434.0,58.0,0.8,14.0,140.0,46.91,36.02
2016,4,19,6,45,513.5,66.0,0.75,14.5,192.0,53.02,41.7
2016,4,19,7,0,593.0,74.0,0.7,15.0,244.0,59.2,47.22
2016,4,19,7,15,640.0,81.0,0.65,15.5,297.5,64.21,51.52
2016,4,19,7,30,687.0,88.0,0.6,16.0,351.0,69.17,55.64
2016,4,19,7,45,725.5,91.5,0.6,16.5,405.0,71.49,57.37
2016,4,19,8,0,764.0,95.0,0.6,17.0,459.0,79.97,64.39
2016,4,19,8,15,788.0,99.5,0.65,17.5,510.0,82.82,66.48
2016,4,19,8,30,812.0,104.0,0.7,18.0,561.0,85.57,68.47
2016,4,19,8,45,828.0,108.5,0.75,18.5,607.5,116.43,72.04
2016,4,19,9,0,844.0,113.0,0.8,19.0,654.0,178.89,104.88
2016,4,19,9,15,858.0,116.0,0.85,19.0,696.5,241.61,151.25
2016,4,19,9,30,872.0,119.0,0.9,19.0,739.0,305.47,204.13
2016,4,19,9,45,875.5,125.0,0.95,19.5,774.0,369.1,258.28
2016,4,19,10,0,879.0,131.0,1.0,20.0,809.0,432.13,311.29
2016,4,19,10,15,886.5,133.0,1.0,20.0,838.5,492.37,361.13
2016,4,19,10,30,894.0,135.0,1.0,20.0,868.0,551.05,408.26
2016,4,19,10,45,894.5,139.5,1.05,20.5,889.0,606.67,451.13
2016,4,19,11,0,895.0,144.0,1.1,21.0,910.0,660.34,491.09
2016,4,19,11,15,755.0,222.0,1.05,21.0,876.0,690.89,511.87
2016,4,19,11,30,615.0,300.0,1.0,21.0,842.0,696.96,514.8
2016,4,19,11,45,584.5,318.5,1.0,21.0,836.5,725.47,534.61
2016,4,19,12,0,554.0,337.0,1.0,21.0,831.0,749.41,550.61
2016,4,19,12,15,531.0,344.5,1.0,21.0,817.5,766.25,561.88
2016,4,19,12,30,508.0,352.0,1.0,21.0,804.0,779.42,570.62
2016,4,19,12,45,499.5,348.5,1.05,21.0,789.5,792.22,580.14
2016,4,19,13,0,491.0,345.0,1.1,21.0,775.0,802.0,587.65
2016,4,19,13,15,447.5,353.5,1.15,20.5,740.0,786.93,579.01
2016,4,19,13,30,404.0,362.0,1.2,20.0,705.0,750.04,556.19
2016,4,19,13,45,372.0,364.0,1.25,20.0,672.5,732.52,545.27
2016,4,19,14,0,340.0,366.0,1.3,20.0,640.0,712.46,532.27
2016,4,19,14,15,284.5,362.5,1.35,19.5,586.5,661.46,498.26
2016,4,19,14,30,229.0,359.0,1.4,19.0,533.0,585.34,446.22
2016,4,19,14,45,200.0,342.5,1.45,19.0,489.0,543.31,417.27
2016,4,19,15,0,171.0,326.0,1.5,19.0,445.0,500.35,386.8
2016,4,19,15,15,134.0,302.5,1.5,18.5,392.0,441.34,344.17
2016,4,19,15,30,97.0,279.0,1.5,18.0,339.0,360.24,283.93
2016,4,19,15,45,99.0,257.0,1.55,18.0,314.5,340.36,270.24
2016,4,19,16,0,101.0,235.0,1.6,18.0,290.0,319.83,255.52
2016,4,19,16,15,69.0,205.0,1.6,17.5,241.0,259.28,208.25
2016,4,19,16,30,37.0,175.0,1.6,17.0,192.0,200.0,160.91
2016,4,19,16,45,119.0,158.0,1.6,16.5,202.5,267.75,219.27
2016,4,19,17,0,201.0,141.0,1.6,16.0,213.0,327.84,269.94
2016,4,19,17,15,171.0,123.0,1.55,15.5,177.5,263.41,217.76
2016,4,19,17,30,141.0,105.0,1.5,15.0,142.0,218.12,180.21
2016,4,19,17,45,261.5,78.5,1.45,15.0,128.0,272.5,224.98
2016,4,19,18,0,382.0,52.0,1.4,15.0,114.0,315.94,256.2
2016,4,19,18,15,266.0,37.5,1.3,14.5,73.0,214.8,167.24
2016,4,19,18,30,150.0,23.0,1.2,14.0,32.0,120.25,52.3
2016,4,19,18,45,75.0,11.5,1.15,14.0,16.0,40.91,0.0
2016,4,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,5,45,118.5,15.5,1.6,12.0,26.5,11.86,0.0
2016,4,20,6,0,237.0,31.0,1.7,12.0,53.0,23.71,13.87
2016,4,20,6,15,338.5,43.5,1.7,12.5,97.0,35.28,25.37
2016,4,20,6,30,440.0,56.0,1.7,13.0,141.0,45.26,34.72
2016,4,20,6,45,503.5,65.5,1.75,13.5,190.5,52.45,41.36
2016,4,20,7,0,567.0,75.0,1.8,14.0,240.0,59.55,47.72
2016,4,20,7,15,392.0,114.5,1.75,14.0,239.0,81.16,66.84
2016,4,20,7,30,217.0,154.0,1.7,14.0,238.0,103.99,86.72
2016,4,20,7,45,171.5,180.0,1.65,14.5,252.0,121.25,101.25
2016,4,20,8,0,126.0,206.0,1.6,15.0,266.0,135.05,112.57
2016,4,20,8,15,179.0,226.5,1.55,15.5,322.0,147.63,122.66
2016,4,20,8,30,232.0,247.0,1.5,16.0,378.0,159.99,132.44
2016,4,20,8,45,134.0,253.0,1.5,16.5,330.5,168.86,130.09
2016,4,20,9,0,36.0,259.0,1.5,17.0,283.0,181.1,140.68
2016,4,20,9,15,182.0,286.0,1.45,17.0,415.5,227.19,170.34
2016,4,20,9,30,328.0,313.0,1.4,17.0,548.0,294.08,217.38
2016,4,20,9,45,253.0,344.5,1.4,17.5,531.0,319.01,240.19
2016,4,20,10,0,178.0,376.0,1.4,18.0,514.0,336.92,256.41
2016,4,20,10,15,355.5,337.5,1.4,18.0,626.0,405.72,307.35
2016,4,20,10,30,533.0,299.0,1.4,18.0,738.0,495.92,374.97
2016,4,20,10,45,722.5,209.0,1.4,18.0,820.5,570.71,432.01
2016,4,20,11,0,912.0,119.0,1.4,18.0,903.0,650.95,493.3
2016,4,20,11,15,735.5,223.5,1.35,18.0,863.0,678.48,511.83
2016,4,20,11,30,559.0,328.0,1.3,18.0,823.0,679.83,510.91
2016,4,20,11,45,726.5,234.5,1.3,18.0,882.0,762.3,572.05
2016,4,20,12,0,894.0,141.0,1.3,18.0,941.0,831.78,622.74
2016,4,20,12,15,694.0,249.0,1.3,18.0,869.5,819.32,610.46
2016,4,20,12,30,494.0,357.0,1.3,18.0,798.0,770.59,573.8
2016,4,20,12,45,422.5,382.5,1.3,18.0,757.0,752.34,560.94
2016,4,20,13,0,351.0,408.0,1.3,18.0,716.0,715.39,534.92
2016,4,20,13,15,459.0,356.0,1.3,18.0,751.0,798.68,595.26
2016,4,20,13,30,567.0,304.0,1.3,18.0,786.0,867.85,644.16
2016,4,20,13,45,539.0,301.0,1.3,18.0,749.0,851.27,632.75
2016,4,20,14,0,511.0,298.0,1.3,18.0,712.0,831.15,619.99
2016,4,20,14,15,427.5,316.5,1.3,17.5,654.0,774.24,581.85
2016,4,20,14,30,344.0,335.0,1.3,17.0,596.0,695.27,528.27
2016,4,20,14,45,579.0,232.0,1.3,17.0,646.0,843.94,638.87
2016,4,20,15,0,814.0,129.0,1.3,17.0,696.0,963.65,719.66
2016,4,20,15,15,798.0,125.5,1.25,17.0,653.0,937.07,701.39
2016,4,20,15,30,782.0,122.0,1.2,17.0,610.0,907.22,682.9
2016,4,20,15,45,764.0,116.5,1.2,17.0,563.0,876.6,664.63
2016,4,20,16,0,746.0,111.0,1.2,17.0,516.0,837.0,640.05
2016,4,20,16,15,545.5,140.0,1.15,16.5,421.0,663.51,520.84
2016,4,20,16,30,345.0,169.0,1.1,16.0,326.0,490.4,393.05
2016,4,20,16,45,429.0,133.0,1.05,16.0,304.5,526.98,424.51
2016,4,20,17,0,513.0,97.0,1.0,16.0,283.0,542.73,437.96
2016,4,20,17,15,450.5,92.0,0.9,15.5,236.0,461.76,375.57
2016,4,20,17,30,388.0,87.0,0.8,15.0,189.0,393.93,321.81
2016,4,20,17,45,331.0,71.5,0.75,14.5,145.0,321.48,262.75
2016,4,20,18,0,274.0,56.0,0.7,14.0,101.0,253.82,205.32
2016,4,20,18,15,187.5,39.5,0.6,13.5,65.0,174.52,135.83
2016,4,20,18,30,101.0,23.0,0.5,13.0,29.0,96.8,47.14
2016,4,20,18,45,50.5,11.5,0.45,13.0,14.5,30.4,0.0
2016,4,20,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,13.0,1.3,12.5,13.0,9.9,0.0
2016,4,21,6,0,0.0,26.0,1.3,13.0,26.0,19.84,10.86
2016,4,21,6,15,3.0,46.5,1.3,13.0,47.0,34.61,24.8
2016,4,21,6,30,6.0,67.0,1.3,13.0,68.0,49.18,38.25
2016,4,21,6,45,15.0,88.0,1.35,13.5,92.5,64.02,51.67
2016,4,21,7,0,24.0,109.0,1.4,14.0,117.0,77.2,63.36
2016,4,21,7,15,33.0,130.0,1.4,14.0,142.0,91.08,75.53
2016,4,21,7,30,42.0,151.0,1.4,14.0,167.0,104.72,87.29
2016,4,21,7,45,25.5,158.0,1.45,14.5,168.5,109.86,91.31
2016,4,21,8,0,9.0,165.0,1.5,15.0,170.0,119.05,98.76
2016,4,21,8,15,36.0,203.0,1.5,15.0,223.5,137.55,114.28
2016,4,21,8,30,63.0,241.0,1.5,15.0,277.0,159.44,132.47
2016,4,21,8,45,81.5,267.5,1.5,15.0,318.5,180.03,140.96
2016,4,21,9,0,100.0,294.0,1.5,15.0,360.0,208.43,160.88
2016,4,21,9,15,199.0,308.0,1.5,15.0,448.5,242.83,183.14
2016,4,21,9,30,298.0,322.0,1.5,15.0,537.0,291.77,218.35
2016,4,21,9,45,298.5,340.0,1.55,15.5,564.0,330.05,249.44
2016,4,21,10,0,299.0,358.0,1.6,16.0,591.0,368.59,280.5
2016,4,21,10,15,204.0,379.5,1.65,16.0,541.0,368.64,283.54
2016,4,21,10,30,109.0,401.0,1.7,16.0,491.0,354.96,274.65
2016,4,21,10,45,216.0,402.5,1.75,16.5,587.0,429.57,331.21
2016,4,21,11,0,323.0,404.0,1.8,17.0,683.0,518.03,397.07
2016,4,21,11,15,192.5,407.0,1.8,17.0,574.5,454.91,349.81
2016,4,21,11,30,62.0,410.0,1.8,17.0,466.0,374.11,288.26
2016,4,21,11,45,64.0,412.0,1.85,17.0,470.0,385.19,297.25
2016,4,21,12,0,66.0,414.0,1.9,17.0,474.0,396.17,305.69
2016,4,21,12,15,36.5,303.5,1.95,17.0,337.0,283.23,219.93
2016,4,21,12,30,7.0,193.0,2.0,17.0,200.0,158.12,122.1
2016,4,21,12,45,54.0,312.5,2.05,17.0,361.0,314.56,245.9
2016,4,21,13,0,101.0,432.0,2.1,17.0,522.0,472.75,365.31
2016,4,21,13,15,239.5,405.0,2.1,17.0,611.5,622.45,477.61
2016,4,21,13,30,378.0,378.0,2.1,17.0,701.0,738.63,563.06
2016,4,21,13,45,358.0,373.5,2.15,17.0,672.5,726.08,553.9
2016,4,21,14,0,338.0,369.0,2.2,17.0,644.0,711.11,544.15
2016,4,21,14,15,272.0,367.0,2.2,17.0,583.0,651.49,501.04
2016,4,21,14,30,206.0,365.0,2.2,17.0,522.0,566.98,439.67
2016,4,21,14,45,167.0,346.5,2.2,17.0,469.5,513.24,400.52
2016,4,21,15,0,128.0,328.0,2.2,17.0,417.0,458.73,359.89
2016,4,21,15,15,158.0,306.5,2.2,16.5,410.0,467.01,369.19
2016,4,21,15,30,188.0,285.0,2.2,16.0,403.0,473.44,376.8
2016,4,21,15,45,175.0,263.0,2.2,16.0,366.0,437.29,350.02
2016,4,21,16,0,162.0,241.0,2.2,16.0,329.0,400.68,322.75
2016,4,21,16,15,81.0,180.0,2.2,15.5,224.0,239.95,195.19
2016,4,21,16,30,0.0,119.0,2.2,15.0,119.0,96.02,75.32
2016,4,21,16,45,0.0,104.5,2.2,15.0,104.5,83.92,65.6
2016,4,21,17,0,0.0,90.0,2.2,15.0,90.0,71.81,55.57
2016,4,21,17,15,0.0,75.5,2.15,14.5,75.5,59.68,45.47
2016,4,21,17,30,0.0,61.0,2.1,14.0,61.0,47.51,35.15
2016,4,21,17,45,0.0,47.0,2.1,14.0,47.0,35.97,25.13
2016,4,21,18,0,0.0,33.0,2.1,14.0,33.0,25.19,15.68
2016,4,21,18,15,0.0,21.5,2.1,13.5,21.5,16.38,7.84
2016,4,21,18,30,0.0,10.0,2.1,13.0,10.0,7.59,0.0
2016,4,21,18,45,0.0,5.0,2.1,13.0,5.0,3.93,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,45,25.0,17.5,3.05,13.0,20.5,13.48,0.0
2016,4,22,6,0,50.0,35.0,3.1,13.0,41.0,26.18,16.32
2016,4,22,6,15,87.5,56.0,3.15,13.0,71.5,40.95,30.38
2016,4,22,6,30,125.0,77.0,3.2,13.0,102.0,55.51,43.86
2016,4,22,6,45,149.0,99.0,3.3,13.0,137.5,70.31,57.38
2016,4,22,7,0,173.0,121.0,3.4,13.0,173.0,84.82,70.4
2016,4,22,7,15,200.5,139.0,3.45,13.0,210.0,94.88,79.25
2016,4,22,7,30,228.0,157.0,3.5,13.0,247.0,105.91,88.79
2016,4,22,7,45,115.5,157.0,3.6,13.0,202.5,107.86,90.22
2016,4,22,8,0,3.0,157.0,3.7,13.0,158.0,114.01,95.3
2016,4,22,8,15,30.5,199.0,3.75,13.0,216.0,135.36,113.55
2016,4,22,8,30,58.0,241.0,3.8,13.0,274.0,159.44,133.95
2016,4,22,8,45,29.0,199.0,3.9,13.5,215.5,139.43,110.28
2016,4,22,9,0,0.0,157.0,4.0,14.0,157.0,117.58,92.51
2016,4,22,9,15,0.0,104.0,4.1,13.5,104.0,79.98,61.37
2016,4,22,9,30,0.0,51.0,4.2,13.0,51.0,39.27,27.38
2016,4,22,9,45,0.0,40.0,4.3,13.0,40.0,30.8,20.24
2016,4,22,10,0,0.0,29.0,4.4,13.0,29.0,22.33,13.1
2016,4,22,10,15,0.0,44.0,4.45,13.0,44.0,33.95,22.79
2016,4,22,10,30,0.0,59.0,4.5,13.0,59.0,45.61,32.46
2016,4,22,10,45,8.5,175.0,4.6,13.0,182.5,139.53,109.84
2016,4,22,11,0,17.0,291.0,4.7,13.0,306.0,234.55,186.5
2016,4,22,11,15,168.0,356.5,4.65,13.0,505.5,399.05,318.5
2016,4,22,11,30,319.0,422.0,4.6,13.0,705.0,578.3,457.76
2016,4,22,11,45,414.0,390.0,4.55,13.0,761.0,653.08,515.52
2016,4,22,12,0,509.0,358.0,4.5,13.0,817.0,728.22,573.41
2016,4,22,12,15,399.5,397.0,4.45,13.0,756.5,688.18,541.76
2016,4,22,12,30,290.0,436.0,4.4,13.0,696.0,651.25,512.11
2016,4,22,12,45,578.5,295.5,4.35,13.0,808.5,810.87,637.82
2016,4,22,13,0,867.0,155.0,4.3,13.0,921.0,959.62,747.93
2016,4,22,13,15,864.0,154.0,4.3,13.0,905.5,979.28,761.13
2016,4,22,13,30,861.0,153.0,4.3,13.0,890.0,995.09,772.71
2016,4,22,13,45,869.0,143.5,4.3,13.5,869.5,1008.97,781.6
2016,4,22,14,0,877.0,134.0,4.3,14.0,849.0,1003.77,777.31
2016,4,22,14,15,445.5,192.5,4.25,13.5,555.0,662.65,529.84
2016,4,22,14,30,14.0,251.0,4.2,13.0,261.0,220.14,175.34
2016,4,22,14,45,310.0,228.5,4.2,13.0,446.0,549.22,446.7
2016,4,22,15,0,606.0,206.0,4.2,13.0,631.0,846.93,675.13
2016,4,22,15,15,446.0,239.5,4.15,13.0,541.5,715.16,573.3
2016,4,22,15,30,286.0,273.0,4.1,13.0,452.0,573.85,464.03
2016,4,22,15,45,520.5,194.5,4.05,13.0,490.5,723.83,586.49
2016,4,22,16,0,755.0,116.0,4.0,13.0,529.0,847.34,681.0
2016,4,22,16,15,726.5,111.0,3.95,13.0,478.0,796.63,644.32
2016,4,22,16,30,698.0,106.0,3.9,13.0,427.0,744.5,607.22
2016,4,22,16,45,654.5,101.5,3.85,13.0,374.0,679.77,559.64
2016,4,22,17,0,611.0,97.0,3.8,13.0,321.0,615.4,511.16
2016,4,22,17,15,556.0,89.0,3.7,12.5,268.5,539.78,451.87
2016,4,22,17,30,501.0,81.0,3.6,12.0,216.0,466.61,392.27
2016,4,22,17,45,423.0,70.0,3.5,12.0,167.0,375.63,315.12
2016,4,22,18,0,345.0,59.0,3.4,12.0,118.0,296.98,245.84
2016,4,22,18,15,230.0,44.0,3.3,11.5,77.5,201.31,160.89
2016,4,22,18,30,115.0,29.0,3.2,11.0,37.0,103.29,60.64
2016,4,22,18,45,57.5,14.5,3.1,11.0,18.5,35.49,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,139.0,17.0,2.05,10.5,31.5,13.05,0.0
2016,4,23,6,0,278.0,34.0,2.1,11.0,63.0,27.72,18.0
2016,4,23,6,15,376.5,45.5,2.1,11.0,108.5,36.95,27.18
2016,4,23,6,30,475.0,57.0,2.1,11.0,154.0,46.15,35.9
2016,4,23,6,45,528.0,66.5,2.15,11.5,203.5,53.28,42.49
2016,4,23,7,0,581.0,76.0,2.2,12.0,253.0,60.27,48.75
2016,4,23,7,15,625.5,82.5,2.2,12.0,305.0,64.82,52.77
2016,4,23,7,30,670.0,89.0,2.2,12.0,357.0,69.32,56.64
2016,4,23,7,45,694.5,96.5,2.2,12.5,407.0,74.03,60.52
2016,4,23,8,0,719.0,104.0,2.2,13.0,457.0,78.54,64.15
