Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,743.5,108.5,2.2,13.5,506.5,80.94,65.9
2016,4,23,8,30,768.0,113.0,2.2,14.0,556.0,90.24,73.64
2016,4,23,8,45,783.0,117.5,2.2,14.5,600.5,120.12,77.01
2016,4,23,9,0,798.0,122.0,2.2,15.0,645.0,179.28,109.08
2016,4,23,9,15,812.0,125.0,2.2,15.0,686.0,238.8,154.23
2016,4,23,9,30,826.0,128.0,2.2,15.0,727.0,299.49,205.84
2016,4,23,9,45,847.5,124.5,2.25,15.0,764.5,358.72,257.97
2016,4,23,10,0,869.0,121.0,2.3,15.0,802.0,420.84,312.36
2016,4,23,10,15,876.5,122.5,2.3,15.0,831.0,478.79,362.72
2016,4,23,10,30,884.0,124.0,2.3,15.0,860.0,535.92,411.01
2016,4,23,10,45,887.5,126.5,2.3,15.5,881.0,590.58,455.1
2016,4,23,11,0,891.0,129.0,2.3,16.0,902.0,643.57,496.41
2016,4,23,11,15,894.0,129.5,2.3,16.0,916.5,692.85,534.67
2016,4,23,11,30,897.0,130.0,2.3,16.0,931.0,739.97,570.37
2016,4,23,11,45,893.5,133.5,2.35,16.0,936.0,782.34,602.12
2016,4,23,12,0,890.0,137.0,2.4,16.0,941.0,821.74,630.68
2016,4,23,12,15,889.5,137.0,2.45,16.0,940.0,857.59,655.61
2016,4,23,12,30,889.0,137.0,2.5,16.0,939.0,890.31,678.35
2016,4,23,12,45,885.5,137.5,2.65,16.0,929.0,917.56,698.2
2016,4,23,13,0,882.0,138.0,2.8,16.0,919.0,941.27,715.75
2016,4,23,13,15,877.5,137.0,2.85,16.0,902.0,959.03,728.54
2016,4,23,13,30,873.0,136.0,2.9,16.0,885.0,973.0,738.92
2016,4,23,13,45,860.0,138.5,2.95,16.0,859.5,993.44,753.86
2016,4,23,14,0,847.0,141.0,3.0,16.0,834.0,995.13,756.16
2016,4,23,14,15,838.0,139.0,3.05,15.5,803.0,992.01,756.94
2016,4,23,14,30,829.0,137.0,3.1,15.0,772.0,984.97,755.21
2016,4,23,14,45,813.5,136.0,3.15,15.0,734.0,968.79,745.92
2016,4,23,15,0,798.0,135.0,3.2,15.0,696.0,948.98,734.23
2016,4,23,15,15,782.0,132.0,3.15,15.0,654.0,923.13,717.62
2016,4,23,15,30,766.0,129.0,3.1,15.0,612.0,901.06,703.75
2016,4,23,15,45,739.5,127.0,3.1,15.0,564.5,860.71,677.13
2016,4,23,16,0,713.0,125.0,3.1,15.0,517.0,818.14,648.74
2016,4,23,16,15,685.0,119.5,3.05,14.5,467.0,768.42,615.55
2016,4,23,16,30,657.0,114.0,3.0,14.0,417.0,717.35,580.67
2016,4,23,16,45,613.0,109.0,3.0,14.0,365.0,652.94,533.93
2016,4,23,17,0,569.0,104.0,3.0,14.0,313.0,588.97,485.72
2016,4,23,17,15,516.0,95.0,2.9,13.5,262.0,515.39,428.42
2016,4,23,17,30,463.0,86.0,2.8,13.0,211.0,439.99,367.65
2016,4,23,17,45,393.0,73.5,2.75,13.0,163.5,359.71,299.9
2016,4,23,18,0,323.0,61.0,2.7,13.0,116.0,285.5,235.06
2016,4,23,18,15,220.5,44.5,2.65,12.5,76.5,195.84,156.04
2016,4,23,18,30,118.0,28.0,2.6,12.0,37.0,102.52,63.22
2016,4,23,18,45,59.0,14.0,2.6,12.0,18.5,35.61,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,5,45,111.0,20.5,3.9,10.5,32.5,15.55,1.78
2016,4,24,6,0,222.0,41.0,4.0,11.0,65.0,30.84,20.8
2016,4,24,6,15,319.5,55.0,4.0,11.0,110.5,41.4,31.15
2016,4,24,6,30,417.0,69.0,4.0,11.0,156.0,51.97,41.12
2016,4,24,6,45,489.5,78.0,4.05,11.5,208.0,61.7,50.04
2016,4,24,7,0,562.0,87.0,4.1,12.0,260.0,68.22,55.86
2016,4,24,7,15,608.5,94.5,4.1,12.5,313.0,73.21,60.13
2016,4,24,7,30,655.0,102.0,4.1,13.0,366.0,78.12,64.22
2016,4,24,7,45,693.5,106.5,4.1,13.5,419.5,80.73,66.18
2016,4,24,8,0,732.0,111.0,4.1,14.0,473.0,83.33,68.11
2016,4,24,8,15,756.5,115.5,4.1,14.0,523.0,85.59,69.85
2016,4,24,8,30,781.0,120.0,4.1,14.0,573.0,87.76,71.51
2016,4,24,8,45,804.0,121.5,4.1,14.5,620.5,124.0,79.79
2016,4,24,9,0,827.0,123.0,4.1,15.0,668.0,183.42,111.51
2016,4,24,9,15,841.0,126.0,4.1,15.0,709.5,244.71,158.33
2016,4,24,9,30,855.0,129.0,4.1,15.0,751.0,307.15,211.93
2016,4,24,9,45,862.5,133.0,4.15,15.5,786.0,369.14,266.86
2016,4,24,10,0,870.0,137.0,4.2,16.0,821.0,430.97,321.35
2016,4,24,10,15,877.0,139.0,4.3,16.0,850.0,490.68,373.82
2016,4,24,10,30,884.0,141.0,4.4,16.0,879.0,547.22,422.64
2016,4,24,10,45,884.0,145.5,4.55,16.0,899.5,601.51,468.63
2016,4,24,11,0,884.0,150.0,4.7,16.0,920.0,659.8,516.26
2016,4,24,11,15,887.0,151.0,4.85,16.0,934.0,703.41,552.26
2016,4,24,11,30,890.0,152.0,5.0,16.0,948.0,750.86,590.26
2016,4,24,11,45,698.5,256.5,5.15,16.0,883.5,754.82,591.54
2016,4,24,12,0,507.0,361.0,5.3,16.0,819.0,726.85,568.58
2016,4,24,12,15,688.0,264.5,5.4,16.0,886.0,822.22,644.18
2016,4,24,12,30,869.0,168.0,5.5,16.0,953.0,912.66,713.79
2016,4,24,12,45,683.0,259.0,5.65,16.0,872.5,871.04,681.81
2016,4,24,13,0,497.0,350.0,5.8,16.0,792.0,805.58,630.93
2016,4,24,13,15,656.0,270.5,5.85,15.5,841.5,901.45,707.79
2016,4,24,13,30,815.0,191.0,5.9,15.0,891.0,983.97,771.64
2016,4,24,13,45,807.5,189.0,5.95,15.0,866.5,990.25,776.8
2016,4,24,14,0,800.0,187.0,6.0,15.0,842.0,1003.53,787.59
2016,4,24,14,15,790.0,184.0,6.0,14.5,811.0,998.71,786.66
2016,4,24,14,30,780.0,181.0,6.0,14.0,780.0,989.99,783.16
2016,4,24,14,45,779.0,171.0,6.05,14.0,744.5,978.84,776.84
2016,4,24,15,0,778.0,161.0,6.1,14.0,709.0,963.79,767.79
2016,4,24,15,15,761.0,156.5,6.1,14.0,666.0,935.69,748.93
2016,4,24,15,30,744.0,152.0,6.1,14.0,623.0,904.45,727.76
2016,4,24,15,45,727.5,144.5,6.1,14.0,576.5,867.5,702.22
2016,4,24,16,0,711.0,137.0,6.1,14.0,530.0,827.93,674.49
2016,4,24,16,15,682.0,131.0,6.1,13.5,479.0,776.75,638.74
2016,4,24,16,30,653.0,125.0,6.1,13.0,428.0,724.22,601.21
2016,4,24,16,45,607.0,119.0,6.1,13.0,375.0,656.99,550.05
2016,4,24,17,0,561.0,113.0,6.1,13.0,322.0,590.29,497.12
2016,4,24,17,15,509.0,103.0,6.05,12.5,270.0,511.95,434.08
2016,4,24,17,30,457.0,93.0,6.0,12.0,218.0,442.96,376.52
2016,4,24,17,45,389.0,79.0,6.0,12.0,169.5,362.66,306.91
2016,4,24,18,0,321.0,65.0,6.0,12.0,121.0,288.17,240.39
2016,4,24,18,15,222.0,47.5,5.95,11.5,80.5,199.59,160.96
2016,4,24,18,30,123.0,30.0,5.9,11.0,40.0,108.22,70.32
2016,4,24,18,45,61.5,15.0,5.9,11.0,20.0,37.32,0.0
2016,4,24,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,25,5,45,193.5,17.0,4.45,7.5,38.5,13.75,2.3
2016,4,25,6,0,387.0,34.0,4.5,8.0,77.0,28.14,18.87
2016,4,25,6,15,482.5,43.0,4.5,8.5,125.5,35.57,26.3
2016,4,25,6,30,578.0,52.0,4.5,9.0,174.0,43.07,33.44
2016,4,25,6,45,638.5,58.0,4.55,9.5,228.0,47.98,38.03
2016,4,25,7,0,699.0,64.0,4.6,10.0,282.0,57.29,46.43
2016,4,25,7,15,739.0,69.0,4.55,10.5,336.5,61.5,50.07
2016,4,25,7,30,779.0,74.0,4.5,11.0,391.0,65.67,53.57
2016,4,25,7,45,807.0,78.5,4.5,11.5,444.5,69.18,56.42
2016,4,25,8,0,835.0,83.0,4.5,12.0,498.0,72.61,59.15
2016,4,25,8,15,855.5,86.0,4.45,12.0,549.0,74.74,60.83
2016,4,25,8,30,876.0,89.0,4.4,12.0,600.0,84.88,69.54
2016,4,25,8,45,890.5,92.0,4.35,12.5,647.0,117.49,73.02
2016,4,25,9,0,905.0,95.0,4.3,13.0,694.0,181.07,107.22
2016,4,25,9,15,916.5,97.5,4.3,13.0,736.0,245.0,156.54
2016,4,25,9,30,928.0,100.0,4.3,13.0,778.0,309.52,212.8
2016,4,25,9,45,932.0,104.0,4.3,13.5,812.5,373.08,270.12
2016,4,25,10,0,936.0,108.0,4.3,14.0,847.0,435.85,326.4
2016,4,25,10,15,942.0,109.5,4.3,14.0,876.0,496.65,380.48
2016,4,25,10,30,948.0,111.0,4.3,14.0,905.0,556.35,432.21
2016,4,25,10,45,951.0,112.5,4.35,14.5,926.5,613.07,479.41
2016,4,25,11,0,954.0,114.0,4.4,15.0,948.0,667.9,523.64
2016,4,25,11,15,956.5,114.5,4.45,15.0,961.5,719.52,565.22
2016,4,25,11,30,959.0,115.0,4.5,15.0,975.0,768.74,604.05
2016,4,25,11,45,957.0,117.0,4.55,15.0,980.5,813.31,638.62
2016,4,25,12,0,955.0,119.0,4.6,15.0,986.0,854.79,669.07
2016,4,25,12,15,954.0,119.0,4.6,15.0,984.0,892.13,695.58
2016,4,25,12,30,953.0,119.0,4.6,15.0,982.0,926.08,719.6
2016,4,25,12,45,947.5,120.5,4.65,15.5,971.0,953.91,738.24
2016,4,25,13,0,942.0,122.0,4.7,16.0,960.0,977.89,754.21
2016,4,25,13,15,938.0,121.0,4.75,16.0,942.5,996.99,768.31
2016,4,25,13,30,934.0,120.0,4.8,16.0,925.0,1012.08,779.78
2016,4,25,13,45,925.5,119.5,4.85,16.0,899.0,1019.3,785.93
2016,4,25,14,0,917.0,119.0,4.9,16.0,873.0,1022.37,789.41
2016,4,25,14,15,908.5,117.5,4.95,16.0,841.0,1020.33,789.5
2016,4,25,14,30,900.0,116.0,5.0,16.0,809.0,1014.25,786.94
2016,4,25,14,45,887.5,114.5,5.05,16.0,770.5,1000.32,779.01
2016,4,25,15,0,875.0,113.0,5.1,16.0,732.0,995.62,777.77
2016,4,25,15,15,860.0,110.0,5.1,15.5,688.0,969.82,762.64
2016,4,25,15,30,845.0,107.0,5.1,15.0,644.0,940.58,745.08
2016,4,25,15,45,824.5,104.0,5.15,15.0,595.5,903.06,720.27
2016,4,25,16,0,804.0,101.0,5.2,15.0,547.0,862.82,693.2
2016,4,25,16,15,778.5,97.0,5.2,14.5,496.0,814.69,660.82
2016,4,25,16,30,753.0,93.0,5.2,14.0,445.0,769.68,630.18
2016,4,25,16,45,715.5,88.5,5.2,14.0,391.5,708.43,585.04
2016,4,25,17,0,678.0,84.0,5.2,14.0,338.0,647.14,538.81
2016,4,25,17,15,629.0,77.5,5.15,13.5,285.0,575.62,483.42
2016,4,25,17,30,580.0,71.0,5.1,13.0,232.0,506.03,426.54
2016,4,25,17,45,505.5,62.5,5.05,12.5,181.0,420.65,354.26
2016,4,25,18,0,431.0,54.0,5.0,12.0,130.0,340.81,284.09
2016,4,25,18,15,318.5,41.5,4.85,11.5,87.5,243.67,197.36
2016,4,25,18,30,206.0,29.0,4.7,11.0,45.0,156.74,107.24
2016,4,25,18,45,103.0,14.5,4.6,11.0,22.5,53.96,0.0
2016,4,25,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,5,45,68.5,21.0,3.1,9.5,29.0,16.02,4.65
2016,4,26,6,0,137.0,42.0,3.2,10.0,58.0,31.23,21.52
2016,4,26,6,15,187.0,60.5,3.2,10.0,94.5,44.45,34.11
2016,4,26,6,30,237.0,79.0,3.2,10.0,131.0,57.48,46.3
2016,4,26,6,45,263.0,99.0,3.25,10.5,170.5,70.94,58.57
2016,4,26,7,0,289.0,119.0,3.3,11.0,210.0,84.03,70.24
2016,4,26,7,15,327.5,131.0,3.25,11.5,252.0,92.22,77.29
2016,4,26,7,30,366.0,143.0,3.2,12.0,294.0,97.46,81.57
2016,4,26,7,45,518.0,124.5,3.2,12.5,368.0,88.04,72.84
2016,4,26,8,0,670.0,106.0,3.2,13.0,442.0,78.55,64.11
2016,4,26,8,15,660.0,123.5,3.1,13.0,482.5,88.23,72.39
2016,4,26,8,30,650.0,141.0,3.0,13.0,523.0,97.25,80.01
2016,4,26,8,45,553.0,192.5,2.9,13.0,535.0,145.81,103.74
2016,4,26,9,0,456.0,244.0,2.8,13.0,547.0,206.03,145.86
2016,4,26,9,15,445.0,265.5,2.75,13.0,576.0,253.34,182.91
2016,4,26,9,30,434.0,287.0,2.7,13.0,605.0,299.59,222.04
2016,4,26,9,45,370.5,325.0,2.7,13.5,605.5,341.16,259.15
2016,4,26,10,0,307.0,363.0,2.7,14.0,606.0,372.5,286.91
2016,4,26,10,15,334.0,369.5,2.75,14.0,642.5,415.13,321.51
2016,4,26,10,30,361.0,376.0,2.8,14.0,679.0,460.36,357.82
2016,4,26,10,45,381.0,376.0,2.9,14.5,703.0,499.47,388.59
2016,4,26,11,0,401.0,376.0,3.0,15.0,727.0,539.67,419.73
2016,4,26,11,15,368.5,398.0,3.1,15.0,725.0,563.97,438.72
2016,4,26,11,30,336.0,420.0,3.2,15.0,723.0,584.95,454.77
2016,4,26,11,45,570.5,309.0,3.35,15.0,827.0,699.87,544.67
2016,4,26,12,0,805.0,198.0,3.5,15.0,931.0,814.08,632.69
2016,4,26,12,15,805.0,198.0,3.55,15.0,929.5,849.21,658.31
2016,4,26,12,30,805.0,198.0,3.6,15.0,928.0,881.41,682.07
2016,4,26,12,45,829.0,179.5,3.7,15.0,925.0,915.42,706.54
2016,4,26,13,0,853.0,161.0,3.8,15.0,922.0,946.24,728.76
2016,4,26,13,15,848.5,160.0,3.85,15.0,905.0,964.08,741.73
2016,4,26,13,30,844.0,159.0,3.9,15.0,888.0,978.06,752.24
2016,4,26,13,45,686.5,229.0,3.95,15.5,811.5,921.01,711.56
2016,4,26,14,0,529.0,299.0,4.0,16.0,735.0,840.96,651.21
2016,4,26,14,15,668.5,226.0,4.0,15.5,756.0,918.86,713.27
2016,4,26,14,30,808.0,153.0,4.0,15.0,777.0,975.46,755.37
2016,4,26,14,45,790.5,152.5,4.05,15.0,739.0,957.89,744.26
2016,4,26,15,0,773.0,152.0,4.1,15.0,701.0,945.27,737.31
2016,4,26,15,15,686.5,165.5,4.1,14.5,631.0,870.71,687.03
2016,4,26,15,30,600.0,179.0,4.1,14.0,561.0,794.06,634.34
2016,4,26,15,45,492.5,195.0,4.15,14.0,493.0,692.62,558.88
2016,4,26,16,0,385.0,211.0,4.2,14.0,425.0,581.9,474.51
2016,4,26,16,15,318.0,201.0,4.15,13.5,367.0,504.71,415.45
2016,4,26,16,30,251.0,191.0,4.1,13.0,309.0,430.3,356.86
2016,4,26,16,45,251.5,167.5,4.1,13.0,274.0,397.44,331.83
2016,4,26,17,0,252.0,144.0,4.1,13.0,239.0,363.28,304.98
2016,4,26,17,15,220.0,127.5,4.0,12.5,201.5,313.16,263.83
2016,4,26,17,30,188.0,111.0,3.9,12.0,164.0,265.19,223.46
2016,4,26,17,45,154.5,90.0,3.8,12.0,127.5,199.98,167.35
2016,4,26,18,0,121.0,69.0,3.7,12.0,91.0,151.35,124.22
2016,4,26,18,15,78.5,48.5,3.6,11.5,61.0,101.16,79.41
2016,4,26,18,30,36.0,28.0,3.5,11.0,31.0,53.57,34.2
2016,4,26,18,45,18.0,14.0,3.45,11.0,15.5,18.42,0.0
2016,4,26,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,13.5,5.0,2.3,10.0,5.0,0.0,0.0
2016,4,27,5,30,27.0,10.0,2.5,10.0,10.0,7.87,0.0
2016,4,27,5,45,137.5,26.5,2.75,10.5,41.5,20.02,8.21
2016,4,27,6,0,248.0,43.0,3.0,11.0,73.0,32.43,22.56
2016,4,27,6,15,340.0,56.0,3.2,11.0,118.5,42.28,32.09
2016,4,27,6,30,432.0,69.0,3.4,11.0,164.0,52.14,41.36
2016,4,27,6,45,216.0,45.0,3.6,11.5,92.5,33.5,24.69
2016,4,27,7,0,0.0,21.0,3.8,12.0,21.0,15.98,8.83
2016,4,27,7,15,0.0,25.5,3.95,12.0,25.5,19.43,11.93
2016,4,27,7,30,0.0,30.0,4.1,12.0,30.0,22.89,15.0
2016,4,27,7,45,0.0,58.0,4.3,12.0,58.0,44.45,34.25
2016,4,27,8,0,0.0,86.0,4.5,12.0,86.0,66.15,53.41
2016,4,27,8,15,89.0,175.0,4.55,12.0,228.0,118.5,99.26
2016,4,27,8,30,178.0,264.0,4.6,12.0,370.0,167.33,141.26
2016,4,27,8,45,311.0,257.5,4.7,12.0,458.5,173.92,132.93
2016,4,27,9,0,444.0,251.0,4.8,12.0,547.0,208.35,149.23
2016,4,27,9,15,374.0,290.5,4.8,12.0,550.5,258.93,192.03
2016,4,27,9,30,304.0,330.0,4.8,12.0,554.0,296.22,226.3
2016,4,27,9,45,571.5,241.5,4.85,12.0,687.0,347.57,261.92
2016,4,27,10,0,839.0,153.0,4.9,12.0,820.0,429.32,326.23
2016,4,27,10,15,847.5,155.0,4.9,12.0,849.5,487.78,378.32
2016,4,27,10,30,856.0,157.0,4.9,12.0,879.0,545.71,428.76
2016,4,27,10,45,851.5,165.5,4.95,12.0,898.5,600.75,475.71
2016,4,27,11,0,847.0,174.0,5.0,12.0,918.0,653.56,519.64
2016,4,27,11,15,850.5,175.5,5.0,12.0,932.5,703.66,560.35
2016,4,27,11,30,854.0,177.0,5.0,12.0,947.0,751.8,598.64
2016,4,27,11,45,850.0,181.0,5.0,12.5,952.5,794.3,630.65
2016,4,27,12,0,846.0,185.0,5.0,13.0,958.0,833.86,659.76
2016,4,27,12,15,846.0,185.0,5.0,13.0,956.5,870.23,687.39
2016,4,27,12,30,846.0,185.0,5.0,13.0,955.0,903.53,711.74
2016,4,27,12,45,558.0,311.0,5.05,13.0,816.5,800.34,631.45
2016,4,27,13,0,270.0,437.0,5.1,13.0,678.0,661.3,521.87
2016,4,27,13,15,558.5,303.5,5.1,13.0,791.0,833.59,659.11
2016,4,27,13,30,847.0,170.0,5.1,13.0,904.0,989.66,776.31
2016,4,27,13,45,844.5,165.0,5.15,13.5,880.0,997.96,780.88
2016,4,27,14,0,842.0,160.0,5.2,14.0,856.0,1002.24,783.71
2016,4,27,14,15,832.5,157.5,5.2,14.0,824.0,998.21,781.9
2016,4,27,14,30,823.0,155.0,5.2,14.0,792.0,990.21,777.47
2016,4,27,14,45,817.0,148.5,5.2,14.0,755.5,977.72,769.98
2016,4,27,15,0,811.0,142.0,5.2,14.0,719.0,961.39,759.86
2016,4,27,15,15,794.5,138.0,5.2,14.0,675.5,933.94,741.76
2016,4,27,15,30,778.0,134.0,5.2,14.0,632.0,910.54,726.67
2016,4,27,15,45,764.5,126.5,5.2,14.0,585.5,875.65,703.04
2016,4,27,16,0,751.0,119.0,5.2,14.0,539.0,837.93,677.18
2016,4,27,16,15,723.5,114.0,5.15,13.5,488.5,788.47,643.1
2016,4,27,16,30,696.0,109.0,5.1,13.0,438.0,737.55,607.3
2016,4,27,16,45,667.0,101.0,5.1,13.0,386.5,680.97,565.37
2016,4,27,17,0,638.0,93.0,5.1,13.0,335.0,623.88,522.05
2016,4,27,17,15,588.0,85.5,5.1,12.5,282.5,552.17,465.52
2016,4,27,17,30,538.0,78.0,5.1,12.0,230.0,482.53,408.46
2016,4,27,17,45,472.5,67.5,5.1,12.0,181.0,402.77,340.09
2016,4,27,18,0,407.0,57.0,5.1,12.0,132.0,327.88,273.68
2016,4,27,18,15,299.5,44.0,5.05,11.5,89.5,232.26,188.74
2016,4,27,18,30,192.0,31.0,5.0,11.0,47.0,152.29,109.04
2016,4,27,18,45,96.0,15.5,5.0,11.0,23.5,51.51,0.0
2016,4,27,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,6.5,4.3,9.5,6.5,0.0,0.0
2016,4,28,5,30,0.0,13.0,4.3,10.0,13.0,10.23,0.0
2016,4,28,5,45,167.0,26.0,4.3,10.5,46.5,19.77,8.79
2016,4,28,6,0,334.0,39.0,4.3,11.0,80.0,31.85,22.14
2016,4,28,6,15,423.5,49.0,4.2,11.5,126.5,39.82,29.87
2016,4,28,6,30,513.0,59.0,4.1,12.0,173.0,47.79,37.32
2016,4,28,6,45,575.5,65.5,4.0,12.5,225.0,52.79,41.91
2016,4,28,7,0,638.0,72.0,3.9,13.0,277.0,57.83,46.36
2016,4,28,7,15,678.5,77.5,3.8,13.0,330.0,61.84,49.85
2016,4,28,7,30,719.0,83.0,3.7,13.0,383.0,65.79,53.22
2016,4,28,7,45,749.0,87.0,3.65,13.5,435.0,74.09,60.27
2016,4,28,8,0,779.0,91.0,3.6,14.0,487.0,76.89,62.39
2016,4,28,8,15,801.0,95.0,3.5,14.5,537.0,79.44,64.28
2016,4,28,8,30,823.0,99.0,3.4,15.0,587.0,81.88,66.06
2016,4,28,8,45,838.5,102.5,3.3,15.5,632.5,113.15,69.62
2016,4,28,9,0,854.0,106.0,3.2,16.0,678.0,174.63,102.66
2016,4,28,9,15,866.5,108.5,3.1,16.0,719.5,242.15,154.15
2016,4,28,9,30,879.0,111.0,3.0,16.0,761.0,303.66,206.64
2016,4,28,9,45,893.0,110.5,2.95,16.5,797.5,364.1,259.73
2016,4,28,10,0,907.0,110.0,2.9,17.0,834.0,424.85,312.78
2016,4,28,10,15,913.5,111.5,2.9,17.0,862.5,483.87,364.13
2016,4,28,10,30,920.0,113.0,2.9,17.0,891.0,541.9,413.27
2016,4,28,10,45,917.0,119.5,2.9,17.5,911.0,597.27,458.03
2016,4,28,11,0,914.0,126.0,2.9,18.0,931.0,650.3,499.44
2016,4,28,11,15,917.0,126.5,2.95,18.0,945.0,700.16,538.48
2016,4,28,11,30,920.0,127.0,3.0,18.0,959.0,747.8,574.98
2016,4,28,11,45,915.5,131.0,3.15,18.0,963.5,790.33,607.48
2016,4,28,12,0,911.0,135.0,3.3,18.0,968.0,829.76,636.83
2016,4,28,12,15,910.5,135.0,3.4,18.0,967.0,865.96,662.41
2016,4,28,12,30,910.0,135.0,3.5,18.0,966.0,898.97,685.78
2016,4,28,12,45,911.5,132.0,3.6,18.0,957.5,927.81,706.28
2016,4,28,13,0,913.0,129.0,3.7,18.0,949.0,953.14,724.46
2016,4,28,13,15,909.5,128.5,3.8,18.0,932.0,972.51,738.66
2016,4,28,13,30,906.0,128.0,3.9,18.0,915.0,988.04,750.4
2016,4,28,13,45,895.5,129.0,4.0,18.0,889.5,994.44,756.05
2016,4,28,14,0,885.0,130.0,4.1,18.0,864.0,996.82,759.17
2016,4,28,14,15,877.0,128.5,4.2,17.5,833.0,995.22,761.16
2016,4,28,14,30,869.0,127.0,4.3,17.0,802.0,1003.9,770.45
2016,4,28,14,45,853.0,127.0,4.45,17.0,763.0,988.17,762.1
2016,4,28,15,0,837.0,127.0,4.6,17.0,724.0,968.71,751.45
2016,4,28,15,15,822.0,124.0,4.6,16.5,681.5,943.44,736.85
2016,4,28,15,30,807.0,121.0,4.6,16.0,639.0,914.83,719.81
2016,4,28,15,45,787.0,117.0,4.65,16.0,591.5,877.47,695.29
2016,4,28,16,0,767.0,113.0,4.7,16.0,544.0,843.26,672.85
2016,4,28,16,15,741.0,108.5,4.7,15.5,493.5,795.34,640.82
2016,4,28,16,30,715.0,104.0,4.7,15.0,443.0,745.85,606.98
2016,4,28,16,45,680.0,98.0,4.75,15.0,391.0,686.24,563.64
2016,4,28,17,0,645.0,92.0,4.8,15.0,339.0,626.51,519.09
2016,4,28,17,15,596.0,85.0,4.7,14.5,286.5,555.94,463.95
2016,4,28,17,30,547.0,78.0,4.6,14.0,234.0,487.32,408.26
2016,4,28,17,45,471.5,69.0,4.55,13.5,184.0,402.55,337.2
2016,4,28,18,0,396.0,60.0,4.5,13.0,134.0,320.5,266.14
2016,4,28,18,15,290.0,46.5,4.35,12.5,91.5,229.61,185.79
2016,4,28,18,30,184.0,33.0,4.2,12.0,49.0,150.42,108.93
2016,4,28,18,45,92.0,16.5,4.05,11.5,24.5,68.71,0.0
2016,4,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,9.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,9.0,11.0,8.65,0.0
2016,4,29,5,45,99.0,31.0,3.05,9.5,43.5,23.12,12.0
2016,4,29,6,0,198.0,51.0,3.1,10.0,76.0,37.66,27.41
2016,4,29,6,15,285.5,66.5,3.1,10.0,121.0,49.12,38.42
2016,4,29,6,30,373.0,82.0,3.1,10.0,166.0,60.37,48.98
2016,4,29,6,45,441.5,92.0,3.15,10.5,217.0,67.66,55.66
2016,4,29,7,0,510.0,102.0,3.2,11.0,268.0,74.92,62.07
2016,4,29,7,15,555.5,110.0,3.25,11.0,319.5,83.23,69.39
2016,4,29,7,30,601.0,118.0,3.3,11.0,371.0,87.99,73.43
2016,4,29,7,45,633.5,125.0,3.4,11.5,422.0,91.7,76.32
2016,4,29,8,0,666.0,132.0,3.5,12.0,473.0,95.27,79.06
2016,4,29,8,15,691.5,137.5,3.5,12.0,522.0,97.57,80.81
2016,4,29,8,30,717.0,143.0,3.5,12.0,571.0,99.77,82.46
2016,4,29,8,45,732.5,149.5,3.5,12.5,615.5,129.5,86.4
2016,4,29,9,0,748.0,156.0,3.5,13.0,660.0,187.54,118.81
2016,4,29,9,15,763.0,159.5,3.55,13.0,700.0,245.31,162.97
2016,4,29,9,30,778.0,163.0,3.6,13.0,740.0,304.44,213.57
2016,4,29,9,45,806.5,156.5,3.65,13.5,779.0,365.85,266.93
2016,4,29,10,0,835.0,150.0,3.7,14.0,818.0,424.36,318.13
2016,4,29,10,15,843.0,152.0,3.75,14.0,846.5,482.13,368.88
2016,4,29,10,30,851.0,154.0,3.8,14.0,875.0,539.3,417.91
2016,4,29,10,45,859.5,153.5,3.9,14.5,897.0,593.99,463.01
2016,4,29,11,0,868.0,153.0,4.0,15.0,919.0,647.55,505.93
2016,4,29,11,15,871.5,153.5,4.05,15.0,933.5,697.33,545.68
2016,4,29,11,30,875.0,154.0,4.1,15.0,948.0,735.99,576.62
2016,4,29,11,45,878.5,153.0,4.2,15.5,955.0,778.91,608.94
2016,4,29,12,0,882.0,152.0,4.3,16.0,962.0,819.37,638.86
2016,4,29,12,15,882.0,152.0,4.4,16.0,960.5,855.16,665.08
2016,4,29,12,30,882.0,152.0,4.5,16.0,959.0,887.92,688.99
2016,4,29,12,45,867.5,159.5,4.65,16.5,946.5,926.22,715.86
2016,4,29,13,0,853.0,167.0,4.8,17.0,934.0,946.84,730.21
2016,4,29,13,15,849.0,165.5,4.85,17.0,917.0,964.63,743.43
2016,4,29,13,30,845.0,164.0,4.9,17.0,900.0,978.57,754.09
2016,4,29,13,45,842.0,160.0,5.0,17.0,877.0,987.15,761.56
2016,4,29,14,0,839.0,156.0,5.1,17.0,854.0,991.76,766.43
2016,4,29,14,15,831.0,154.0,5.1,16.5,823.5,989.59,767.43
2016,4,29,14,30,823.0,152.0,5.1,16.0,793.0,983.5,765.84
2016,4,29,14,45,815.5,147.0,5.15,16.0,757.0,971.03,758.78
2016,4,29,15,0,808.0,142.0,5.2,16.0,721.0,954.79,749.14
2016,4,29,15,15,793.0,138.5,5.2,16.0,679.0,929.35,732.6
2016,4,29,15,30,778.0,135.0,5.2,16.0,637.0,907.9,719.01
2016,4,29,15,45,763.5,129.0,5.2,16.0,591.5,873.89,696.18
2016,4,29,16,0,749.0,123.0,5.2,16.0,546.0,837.12,671.21
2016,4,29,16,15,723.5,118.0,5.2,15.5,496.0,789.53,639.07
2016,4,29,16,30,698.0,113.0,5.2,15.0,446.0,740.35,605.1
2016,4,29,16,45,670.5,105.0,5.2,14.5,395.0,685.02,565.52
2016,4,29,17,0,643.0,97.0,5.2,14.0,344.0,629.04,524.3
2016,4,29,17,15,594.5,89.5,5.2,13.5,291.5,558.33,468.71
2016,4,29,17,30,546.0,82.0,5.2,13.0,239.0,489.5,412.63
2016,4,29,17,45,484.5,71.0,5.25,13.0,189.5,411.53,346.25
2016,4,29,18,0,423.0,60.0,5.3,13.0,140.0,337.99,281.39
2016,4,29,18,15,317.5,47.0,5.25,12.5,96.5,243.49,197.82
2016,4,29,18,30,212.0,34.0,5.2,12.0,53.0,163.79,120.79
2016,4,29,18,45,106.0,17.0,5.2,12.0,26.5,75.26,0.0
2016,4,29,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,2.9,10.0,8.5,5.51,0.0
2016,4,30,5,30,118.0,14.0,2.9,10.0,17.0,11.02,0.0
2016,4,30,5,45,261.5,26.0,2.95,10.5,54.0,21.28,11.03
2016,4,30,6,0,405.0,38.0,3.0,11.0,91.0,31.32,21.85
2016,4,30,6,15,491.0,46.5,2.9,11.5,139.5,38.26,28.57
2016,4,30,6,30,577.0,55.0,2.8,12.0,188.0,45.25,35.1
2016,4,30,6,45,633.5,61.0,2.75,12.5,241.0,50.06,39.49
2016,4,30,7,0,690.0,67.0,2.7,13.0,294.0,54.89,43.74
2016,4,30,7,15,727.5,72.0,2.65,13.0,347.5,63.5,51.32
2016,4,30,7,30,765.0,77.0,2.6,13.0,401.0,67.53,54.74
2016,4,30,7,45,792.5,81.0,2.6,13.5,454.0,70.56,57.12
2016,4,30,8,0,820.0,85.0,2.6,14.0,507.0,73.53,59.41
2016,4,30,8,15,839.5,88.5,2.55,14.5,556.5,75.89,61.14
2016,4,30,8,30,859.0,92.0,2.5,15.0,606.0,78.14,62.77
2016,4,30,8,45,874.5,94.5,2.5,15.5,652.0,117.96,72.8
2016,4,30,9,0,890.0,97.0,2.5,16.0,698.0,179.85,105.29
2016,4,30,9,15,901.0,99.0,2.45,16.0,739.0,241.91,152.13
2016,4,30,9,30,912.0,101.0,2.4,16.0,780.0,304.47,205.47
2016,4,30,9,45,924.5,100.0,2.35,16.5,816.0,365.69,259.16
2016,4,30,10,0,937.0,99.0,2.3,17.0,852.0,426.99,312.55
2016,4,30,10,15,943.0,100.5,2.3,17.0,880.0,487.14,364.6
2016,4,30,10,30,949.0,102.0,2.3,17.0,908.0,546.2,414.26
2016,4,30,10,45,952.0,103.0,2.3,17.5,929.0,601.91,459.03
2016,4,30,11,0,955.0,104.0,2.3,18.0,950.0,655.71,500.77
2016,4,30,11,15,957.5,104.5,2.25,18.0,963.5,706.68,539.78
2016,4,30,11,30,960.0,105.0,2.2,18.0,977.0,755.27,575.93
2016,4,30,11,45,959.5,105.5,2.2,18.0,982.5,799.09,608.14
2016,4,30,12,0,959.0,106.0,2.2,18.0,988.0,839.91,636.26
2016,4,30,12,15,958.0,106.0,2.15,18.0,986.0,876.73,660.53
2016,4,30,12,30,957.0,106.0,2.1,18.0,984.0,910.17,682.34
2016,4,30,12,45,949.0,109.5,2.1,18.5,972.5,937.19,698.97
2016,4,30,13,0,941.0,113.0,2.1,19.0,961.0,960.31,713.01
2016,4,30,13,15,937.0,112.0,2.1,19.0,943.0,978.93,725.49
2016,4,30,13,30,933.0,111.0,2.1,19.0,925.0,993.57,735.49
2016,4,30,13,45,928.0,109.5,2.15,19.0,900.5,1002.73,742.67
2016,4,30,14,0,923.0,108.0,2.2,19.0,876.0,1007.82,747.38
2016,4,30,14,15,915.5,106.0,2.2,19.0,844.5,1005.91,747.1
2016,4,30,14,30,908.0,104.0,2.2,19.0,813.0,999.95,744.39
2016,4,30,14,45,898.0,102.0,2.25,19.0,775.5,987.61,738.2
2016,4,30,15,0,888.0,100.0,2.3,19.0,738.0,971.46,729.61
2016,4,30,15,15,874.5,97.5,2.35,19.0,694.5,947.78,716.02
2016,4,30,15,30,861.0,95.0,2.4,19.0,651.0,920.7,700.14
2016,4,30,15,45,842.5,92.5,2.45,19.0,603.5,896.61,686.22
2016,4,30,16,0,824.0,90.0,2.5,19.0,556.0,858.57,662.44
2016,4,30,16,15,800.5,86.5,2.5,18.5,505.5,812.55,633.6
2016,4,30,16,30,777.0,83.0,2.5,18.0,455.0,764.65,602.79
2016,4,30,16,45,743.0,79.0,2.55,18.0,402.5,706.31,562.7
2016,4,30,17,0,709.0,75.0,2.6,18.0,350.0,647.55,521.19
2016,4,30,17,15,664.5,69.5,2.55,17.5,297.0,583.66,474.72
2016,4,30,17,30,620.0,64.0,2.5,17.0,244.0,517.61,423.38
2016,4,30,17,45,552.0,57.0,2.5,16.5,193.5,437.26,358.51
2016,4,30,18,0,484.0,50.0,2.5,16.0,143.0,361.89,294.94
2016,4,30,18,15,380.0,40.0,2.45,15.5,99.0,270.25,215.89
2016,4,30,18,30,276.0,30.0,2.4,15.0,55.0,189.39,139.48
2016,4,30,18,45,138.0,15.0,2.4,14.5,27.5,88.45,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,5,15,54.5,7.0,1.1,12.5,9.0,5.51,0.0
2016,5,1,5,30,109.0,14.0,1.1,13.0,18.0,10.72,0.0
2016,5,1,5,45,242.5,27.0,1.1,13.5,54.5,22.0,11.83
2016,5,1,6,0,376.0,40.0,1.1,14.0,91.0,32.75,22.9
2016,5,1,6,15,461.5,49.0,1.1,14.0,138.5,39.97,29.84
2016,5,1,6,30,547.0,58.0,1.1,14.0,186.0,47.22,36.61
2016,5,1,6,45,601.0,65.0,1.15,14.5,238.0,52.61,41.46
2016,5,1,7,0,655.0,72.0,1.2,15.0,290.0,57.97,46.12
2016,5,1,7,15,694.0,77.5,1.15,15.5,343.0,61.98,49.46
2016,5,1,7,30,733.0,83.0,1.1,16.0,396.0,71.36,57.42
2016,5,1,7,45,760.0,87.5,1.1,16.5,447.5,74.54,59.86
2016,5,1,8,0,787.0,92.0,1.1,17.0,499.0,77.63,62.19
2016,5,1,8,15,808.0,95.5,1.1,17.5,548.5,79.79,63.71
2016,5,1,8,30,829.0,99.0,1.1,18.0,598.0,81.87,65.15
2016,5,1,8,45,843.5,102.5,1.1,18.5,643.0,112.98,68.46
2016,5,1,9,0,858.0,106.0,1.1,19.0,688.0,174.36,100.6
2016,5,1,9,15,870.0,108.5,1.1,19.0,729.0,241.89,150.78
2016,5,1,9,30,882.0,111.0,1.1,19.0,770.0,303.16,201.6
2016,5,1,9,45,891.0,113.0,1.1,19.5,804.5,363.6,253.12
2016,5,1,10,0,900.0,115.0,1.1,20.0,839.0,423.83,304.0
2016,5,1,10,15,906.0,116.5,1.05,20.5,867.5,481.99,351.75
2016,5,1,10,30,912.0,118.0,1.0,21.0,896.0,539.1,396.89
2016,5,1,10,45,916.0,119.5,0.95,21.5,917.0,593.87,438.49
2016,5,1,11,0,920.0,121.0,0.9,22.0,938.0,646.94,477.14
2016,5,1,11,15,922.5,121.5,0.8,22.0,951.5,696.39,512.15
2016,5,1,11,30,925.0,122.0,0.7,22.0,965.0,743.56,544.23
2016,5,1,11,45,925.5,122.5,0.65,22.0,970.5,786.82,573.28
2016,5,1,12,0,926.0,123.0,0.6,22.0,976.0,827.29,599.05
2016,5,1,12,15,925.5,123.0,0.55,22.0,974.0,863.56,620.77
2016,5,1,12,30,925.0,123.0,0.5,22.0,972.0,896.63,640.24
2016,5,1,12,45,923.5,121.5,0.45,22.0,962.5,924.14,656.09
2016,5,1,13,0,922.0,120.0,0.4,22.0,953.0,948.02,669.68
2016,5,1,13,15,918.0,119.0,0.5,22.0,935.5,966.33,683.17
2016,5,1,13,30,914.0,118.0,0.6,22.0,918.0,980.74,694.52
2016,5,1,13,45,907.5,117.0,0.7,22.0,893.0,988.84,702.18
2016,5,1,14,0,901.0,116.0,0.8,22.0,868.0,992.92,707.55
2016,5,1,14,15,893.0,114.5,0.9,21.5,836.5,991.07,710.74
2016,5,1,14,30,885.0,113.0,1.0,21.0,805.0,985.28,711.59
2016,5,1,14,45,873.0,111.0,1.1,21.0,767.5,971.26,705.92
2016,5,1,15,0,861.0,109.0,1.2,21.0,730.0,953.53,697.91
2016,5,1,15,15,847.0,106.5,1.2,20.5,687.5,941.94,693.55
2016,5,1,15,30,833.0,104.0,1.2,20.0,645.0,914.5,678.8
2016,5,1,15,45,813.5,101.5,1.3,20.0,597.5,878.91,658.88
2016,5,1,16,0,794.0,99.0,1.4,20.0,550.0,840.66,636.77
2016,5,1,16,15,770.0,95.0,1.4,19.5,500.0,794.48,608.65
2016,5,1,16,30,746.0,91.0,1.4,19.0,450.0,746.5,578.66
2016,5,1,16,45,712.0,86.5,1.4,19.0,397.5,692.94,542.8
2016,5,1,17,0,678.0,82.0,1.4,19.0,345.0,635.03,502.78
2016,5,1,17,15,633.0,75.5,1.4,18.0,293.0,567.11,455.11
2016,5,1,17,30,588.0,69.0,1.4,17.0,241.0,500.88,405.74
2016,5,1,17,45,522.0,61.0,1.4,16.5,191.5,422.11,343.26
2016,5,1,18,0,456.0,53.0,1.4,16.0,142.0,348.18,281.92
2016,5,1,18,15,355.5,42.0,1.3,15.5,98.5,258.83,205.76
2016,5,1,18,30,255.0,31.0,1.2,15.0,55.0,179.96,133.08
2016,5,1,18,45,127.5,15.5,1.2,14.5,27.5,81.71,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.0,1.15,10.5,5.0,3.93,0.0
2016,5,2,5,30,0.0,10.0,1.1,11.0,10.0,7.6,0.0
2016,5,2,5,45,3.5,28.0,1.1,11.5,28.5,21.1,11.54
2016,5,2,6,0,7.0,46.0,1.1,12.0,47.0,34.1,24.35
2016,5,2,6,15,20.5,66.5,1.1,12.0,71.5,48.31,37.55
2016,5,2,6,30,34.0,87.0,1.1,12.0,96.0,62.38,50.47
2016,5,2,6,45,47.0,108.0,1.1,12.5,122.5,76.55,63.14
2016,5,2,7,0,60.0,129.0,1.1,13.0,149.0,90.53,75.35
2016,5,2,7,15,55.5,149.0,1.1,13.0,170.5,103.47,86.54
2016,5,2,7,30,51.0,169.0,1.1,13.0,192.0,116.13,97.32
2016,5,2,7,45,39.5,182.5,1.1,13.5,201.5,124.86,104.34
2016,5,2,8,0,28.0,196.0,1.1,14.0,211.0,133.33,111.04
2016,5,2,8,15,38.5,222.5,1.1,14.0,245.0,149.03,124.05
2016,5,2,8,30,49.0,249.0,1.1,14.0,279.0,164.3,136.53
2016,5,2,8,45,83.5,281.5,1.1,14.5,337.0,188.27,147.19
2016,5,2,9,0,118.0,314.0,1.1,15.0,395.0,214.48,164.2
2016,5,2,9,15,73.5,303.0,1.05,15.5,354.5,221.13,170.25
2016,5,2,9,30,29.0,292.0,1.0,16.0,314.0,213.11,165.29
2016,5,2,9,45,54.5,334.0,1.0,16.5,377.5,254.15,196.04
2016,5,2,10,0,80.0,376.0,1.0,17.0,441.0,299.53,229.77
2016,5,2,10,15,196.5,387.0,1.0,17.0,553.5,366.08,278.66
2016,5,2,10,30,313.0,398.0,1.0,17.0,666.0,448.17,339.34
2016,5,2,10,45,408.5,373.0,1.05,17.0,731.5,508.77,384.72
2016,5,2,11,0,504.0,348.0,1.1,17.0,797.0,578.22,436.51
2016,5,2,11,15,481.5,360.5,1.1,17.0,794.5,607.03,457.63
2016,5,2,11,30,459.0,373.0,1.1,17.0,792.0,632.73,476.32
2016,5,2,11,45,467.0,375.5,1.15,17.5,804.0,669.91,502.51
2016,5,2,12,0,475.0,378.0,1.2,18.0,816.0,706.16,527.49
2016,5,2,12,15,514.0,364.0,1.2,18.0,837.5,752.77,560.35
2016,5,2,12,30,553.0,350.0,1.2,18.0,859.0,799.25,592.61
2016,5,2,12,45,482.5,367.0,1.25,18.0,808.5,776.75,576.88
2016,5,2,13,0,412.0,384.0,1.3,18.0,758.0,748.33,557.58
2016,5,2,13,15,444.0,364.5,1.25,18.0,760.5,776.73,578.11
2016,5,2,13,30,476.0,345.0,1.2,18.0,763.0,803.25,596.64
2016,5,2,13,45,505.0,324.0,1.2,18.0,757.0,823.3,611.42
2016,5,2,14,0,534.0,303.0,1.2,18.0,751.0,840.66,624.54
2016,5,2,14,15,527.0,290.0,1.15,17.5,718.0,828.25,617.65
2016,5,2,14,30,520.0,277.0,1.1,17.0,685.0,812.79,609.1
2016,5,2,14,45,532.0,256.5,1.1,17.0,657.0,805.1,605.89
2016,5,2,15,0,544.0,236.0,1.1,17.0,629.0,794.14,600.44
2016,5,2,15,15,524.5,226.5,1.05,16.5,587.0,761.75,580.04
2016,5,2,15,30,505.0,217.0,1.0,16.0,545.0,727.28,558.2
2016,5,2,15,45,511.5,197.5,1.0,16.0,509.0,703.95,544.19
2016,5,2,16,0,518.0,178.0,1.0,16.0,473.0,677.7,527.81
2016,5,2,16,15,435.5,179.0,1.0,15.5,412.0,594.89,469.2
2016,5,2,16,30,353.0,180.0,1.0,15.0,351.0,495.39,397.0
2016,5,2,16,45,333.0,161.0,1.0,15.0,308.0,447.99,362.65
2016,5,2,17,0,313.0,142.0,1.0,15.0,265.0,400.67,326.93
2016,5,2,17,15,262.0,131.5,1.0,14.5,224.5,342.02,281.03
2016,5,2,17,30,211.0,121.0,1.0,14.0,184.0,287.37,236.93
2016,5,2,17,45,175.0,100.0,1.0,14.0,145.5,233.07,191.74
2016,5,2,18,0,139.0,79.0,1.0,14.0,107.0,170.29,138.5
2016,5,2,18,15,94.5,57.5,1.0,13.5,74.0,117.78,92.94
2016,5,2,18,30,50.0,36.0,1.0,13.0,41.0,68.5,48.88
2016,5,2,18,45,25.0,18.0,1.0,13.0,20.5,31.12,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.1,12.0,4.0,3.15,0.0
2016,5,3,5,30,0.0,8.0,1.1,12.0,8.0,6.07,0.0
2016,5,3,5,45,0.0,24.5,1.1,12.5,24.5,18.72,9.76
2016,5,3,6,0,0.0,41.0,1.1,13.0,41.0,30.83,21.43
2016,5,3,6,15,1.5,61.5,1.1,13.0,62.0,45.45,34.9
2016,5,3,6,30,3.0,82.0,1.1,13.0,83.0,59.93,48.12
2016,5,3,6,45,12.0,102.0,1.15,13.5,106.0,74.08,60.71
2016,5,3,7,0,21.0,122.0,1.2,14.0,129.0,88.17,72.98
