Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,15,18.0,137.5,1.25,14.0,144.5,99.24,82.52
2016,5,3,7,30,15.0,153.0,1.3,14.0,160.0,110.21,91.82
2016,5,3,7,45,31.0,181.5,1.4,14.5,197.5,124.23,103.46
2016,5,3,8,0,47.0,210.0,1.5,15.0,235.0,141.35,117.56
2016,5,3,8,15,101.0,242.0,1.55,15.0,301.5,160.69,133.59
2016,5,3,8,30,155.0,274.0,1.6,15.0,368.0,171.78,142.5
2016,5,3,8,45,222.5,287.5,1.65,15.5,434.0,191.52,146.46
2016,5,3,9,0,290.0,301.0,1.7,16.0,500.0,221.26,162.37
2016,5,3,9,15,193.0,325.5,1.7,16.0,461.5,249.91,187.91
2016,5,3,9,30,96.0,350.0,1.7,16.0,423.0,264.86,203.74
2016,5,3,9,45,113.0,371.5,1.7,16.0,460.5,291.29,224.08
2016,5,3,10,0,130.0,393.0,1.7,16.0,498.0,325.63,250.63
2016,5,3,10,15,144.5,408.5,1.65,16.0,529.5,357.5,275.18
2016,5,3,10,30,159.0,424.0,1.6,16.0,561.0,391.2,300.95
2016,5,3,10,45,168.5,435.5,1.6,16.5,583.5,421.14,323.22
2016,5,3,11,0,178.0,447.0,1.6,17.0,606.0,452.01,345.88
2016,5,3,11,15,111.0,423.5,1.6,17.0,523.0,408.48,313.42
2016,5,3,11,30,44.0,400.0,1.6,17.0,440.0,349.19,268.6
2016,5,3,11,45,42.5,400.0,1.6,17.0,439.0,354.82,273.17
2016,5,3,12,0,41.0,400.0,1.6,17.0,438.0,360.03,277.09
2016,5,3,12,15,167.0,423.0,1.55,17.0,577.5,499.93,383.41
2016,5,3,12,30,293.0,446.0,1.5,17.0,717.0,650.98,492.63
2016,5,3,12,45,285.0,443.5,1.5,17.0,704.5,658.83,497.05
2016,5,3,13,0,277.0,441.0,1.5,17.0,692.0,664.62,501.36
2016,5,3,13,15,310.0,424.5,1.5,17.0,701.0,692.82,522.46
2016,5,3,13,30,343.0,408.0,1.5,17.0,710.0,720.02,542.63
2016,5,3,13,45,380.5,377.0,1.5,17.0,703.0,736.02,555.46
2016,5,3,14,0,418.0,346.0,1.5,17.0,696.0,768.77,579.59
2016,5,3,14,15,395.5,342.5,1.55,17.0,664.5,731.47,554.84
2016,5,3,14,30,373.0,339.0,1.6,17.0,633.0,710.94,541.81
2016,5,3,14,45,353.0,327.0,1.65,17.0,594.5,682.18,522.93
2016,5,3,15,0,333.0,315.0,1.7,17.0,556.0,651.71,502.66
2016,5,3,15,15,325.0,296.5,1.75,17.0,520.5,624.18,484.68
2016,5,3,15,30,317.0,278.0,1.8,17.0,485.0,595.02,465.25
2016,5,3,15,45,340.0,250.5,1.85,17.0,458.5,582.57,458.78
2016,5,3,16,0,363.0,223.0,1.9,17.0,432.0,567.14,449.88
2016,5,3,16,15,330.5,207.0,1.9,16.5,384.0,514.15,411.78
2016,5,3,16,30,298.0,191.0,1.9,16.0,336.0,461.63,373.34
2016,5,3,16,45,291.5,169.0,1.95,15.5,298.0,423.53,345.93
2016,5,3,17,0,285.0,147.0,2.0,15.0,260.0,384.57,316.9
2016,5,3,17,15,240.0,135.0,2.0,14.5,220.5,329.71,273.12
2016,5,3,17,30,195.0,123.0,2.0,14.0,181.0,278.29,230.97
2016,5,3,17,45,162.5,101.5,2.0,14.0,143.5,213.86,176.98
2016,5,3,18,0,130.0,80.0,2.0,14.0,106.0,165.67,135.23
2016,5,3,18,15,88.5,58.5,1.95,14.0,73.5,115.3,90.99
2016,5,3,18,30,47.0,37.0,1.9,14.0,41.0,67.91,48.6
2016,5,3,18,45,23.5,18.5,1.9,14.0,20.5,31.04,1.18
2016,5,3,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,1.4,12.0,2.5,1.97,0.0
2016,5,4,5,30,0.0,5.0,1.3,12.0,5.0,3.78,0.0
2016,5,4,5,45,0.0,15.5,1.25,12.0,15.5,11.78,4.18
2016,5,4,6,0,0.0,26.0,1.2,12.0,26.0,19.82,11.87
2016,5,4,6,15,0.0,40.5,1.1,12.0,40.5,30.96,22.15
2016,5,4,6,30,0.0,55.0,1.0,12.0,55.0,41.98,32.27
2016,5,4,6,45,0.0,71.0,0.95,12.5,71.0,53.7,42.8
2016,5,4,7,0,0.0,87.0,0.9,13.0,87.0,65.31,53.03
2016,5,4,7,15,60.5,134.0,0.85,13.0,160.5,95.23,79.31
2016,5,4,7,30,121.0,181.0,0.8,13.0,234.0,120.82,101.31
2016,5,4,7,45,80.5,194.0,0.8,13.0,231.5,132.09,110.62
2016,5,4,8,0,40.0,207.0,0.8,13.0,229.0,139.69,116.73
2016,5,4,8,15,35.0,221.0,0.75,13.0,241.0,148.31,123.64
2016,5,4,8,30,30.0,235.0,0.7,13.0,253.0,156.68,130.29
2016,5,4,8,45,24.0,240.0,0.7,13.5,255.5,171.74,135.5
2016,5,4,9,0,18.0,245.0,0.7,14.0,258.0,178.6,140.1
2016,5,4,9,15,97.0,302.5,0.7,14.0,376.0,225.06,172.95
2016,5,4,9,30,176.0,360.0,0.7,14.0,494.0,284.81,216.24
2016,5,4,9,45,150.5,376.5,0.75,14.0,494.5,305.57,233.69
2016,5,4,10,0,125.0,393.0,0.8,14.0,495.0,323.43,248.77
2016,5,4,10,15,139.0,409.5,0.8,14.0,526.5,355.38,273.32
2016,5,4,10,30,153.0,426.0,0.8,14.0,558.0,389.16,298.98
2016,5,4,10,45,166.5,437.0,0.8,14.5,583.5,420.57,322.06
2016,5,4,11,0,180.0,448.0,0.8,15.0,609.0,453.3,345.82
2016,5,4,11,15,184.0,455.5,0.8,15.0,622.0,478.55,364.42
2016,5,4,11,30,188.0,463.0,0.8,15.0,635.0,503.82,382.88
2016,5,4,11,45,169.0,466.0,0.8,15.5,621.5,508.72,385.5
2016,5,4,12,0,150.0,469.0,0.8,16.0,608.0,511.4,386.58
2016,5,4,12,15,244.5,452.5,0.85,16.0,678.5,598.04,450.52
2016,5,4,12,30,339.0,436.0,0.9,16.0,749.0,679.63,509.13
2016,5,4,12,45,333.5,431.5,0.95,16.0,737.0,688.97,515.63
2016,5,4,13,0,328.0,427.0,1.0,16.0,725.0,696.15,521.48
2016,5,4,13,15,372.0,398.0,1.05,16.0,730.5,723.44,542.62
2016,5,4,13,30,416.0,369.0,1.1,16.0,736.0,766.16,573.71
2016,5,4,13,45,314.5,390.0,1.2,16.0,663.0,685.15,517.21
2016,5,4,14,0,213.0,411.0,1.3,16.0,590.0,596.67,454.81
2016,5,4,14,15,266.0,384.0,1.35,16.0,599.0,647.84,494.46
2016,5,4,14,30,319.0,357.0,1.4,16.0,608.0,676.25,516.96
2016,5,4,14,45,325.5,336.5,1.45,16.0,583.0,664.49,510.23
2016,5,4,15,0,332.0,316.0,1.5,16.0,558.0,650.6,502.36
2016,5,4,15,15,354.0,290.0,1.5,15.5,534.5,643.24,500.21
2016,5,4,15,30,376.0,264.0,1.5,15.0,511.0,633.11,496.01
2016,5,4,15,45,328.5,253.0,1.55,15.0,457.0,573.75,453.31
2016,5,4,16,0,281.0,242.0,1.6,15.0,403.0,514.98,410.45
2016,5,4,16,15,210.5,225.5,1.6,15.0,340.0,412.19,332.36
2016,5,4,16,30,140.0,209.0,1.6,15.0,277.0,333.02,270.23
2016,5,4,16,45,87.0,179.0,1.6,15.0,220.0,239.23,195.18
2016,5,4,17,0,34.0,149.0,1.6,15.0,163.0,166.52,135.08
2016,5,4,17,15,26.0,128.5,1.55,14.5,138.5,140.44,113.91
2016,5,4,17,30,18.0,108.0,1.5,14.0,114.0,104.84,84.16
2016,5,4,17,45,9.5,88.0,1.45,13.5,91.0,81.57,64.32
2016,5,4,18,0,1.0,68.0,1.4,13.0,68.0,58.85,44.63
2016,5,4,18,15,0.5,48.0,1.3,12.5,48.0,40.63,28.71
2016,5,4,18,30,0.0,28.0,1.2,12.0,28.0,21.76,12.04
2016,5,4,18,45,0.0,14.0,1.15,12.0,14.0,10.66,0.0
2016,5,4,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,0.85,12.0,8.5,6.69,0.0
2016,5,5,5,30,0.0,17.0,0.9,12.0,17.0,12.95,0.0
2016,5,5,5,45,50.0,37.5,1.0,12.5,45.0,27.72,17.61
2016,5,5,6,0,100.0,58.0,1.1,13.0,73.0,42.15,31.44
2016,5,5,6,15,142.0,79.0,1.1,13.0,109.0,56.7,44.91
2016,5,5,6,30,184.0,100.0,1.1,13.0,145.0,70.39,57.42
2016,5,5,6,45,237.0,111.5,1.15,13.0,184.0,78.61,64.84
2016,5,5,7,0,290.0,123.0,1.2,13.0,223.0,86.72,71.96
2016,5,5,7,15,343.5,136.5,1.2,13.0,273.5,93.46,77.73
2016,5,5,7,30,397.0,150.0,1.2,13.0,324.0,101.67,84.67
2016,5,5,7,45,401.5,170.5,1.2,13.5,365.0,112.82,93.9
2016,5,5,8,0,406.0,191.0,1.2,14.0,406.0,123.34,102.45
2016,5,5,8,15,367.5,221.5,1.2,14.0,430.0,143.41,119.25
2016,5,5,8,30,329.0,252.0,1.2,14.0,454.0,157.51,130.79
2016,5,5,8,45,367.5,263.0,1.2,14.0,503.5,178.88,133.78
2016,5,5,9,0,406.0,274.0,1.2,14.0,553.0,214.09,152.8
2016,5,5,9,15,498.5,255.5,1.15,14.0,618.5,253.66,178.55
2016,5,5,9,30,591.0,237.0,1.1,14.0,684.0,303.21,215.76
2016,5,5,9,45,588.5,254.0,1.1,14.5,716.0,356.23,260.26
2016,5,5,10,0,586.0,271.0,1.1,15.0,748.0,408.66,303.71
2016,5,5,10,15,459.0,333.5,1.1,15.0,715.5,437.68,330.64
2016,5,5,10,30,332.0,396.0,1.1,15.0,683.0,453.79,345.6
2016,5,5,10,45,313.5,412.5,1.1,15.0,688.5,482.29,367.98
2016,5,5,11,0,295.0,429.0,1.1,15.0,694.0,508.75,388.1
2016,5,5,11,15,161.0,394.5,1.1,15.0,539.5,417.18,320.82
2016,5,5,11,30,27.0,360.0,1.1,15.0,385.0,305.14,235.77
2016,5,5,11,45,13.5,231.5,1.1,15.5,244.0,190.56,147.65
2016,5,5,12,0,0.0,103.0,1.1,16.0,103.0,80.18,59.78
2016,5,5,12,15,0.0,115.0,1.1,16.0,115.0,89.68,67.64
2016,5,5,12,30,0.0,127.0,1.1,16.0,127.0,99.25,75.34
2016,5,5,12,45,37.0,279.5,1.15,16.0,313.5,266.79,208.41
2016,5,5,13,0,74.0,432.0,1.2,16.0,500.0,440.12,338.59
2016,5,5,13,15,79.5,427.5,1.2,16.0,499.5,447.12,342.93
2016,5,5,13,30,85.0,423.0,1.2,16.0,499.0,453.83,348.35
2016,5,5,13,45,191.0,409.0,1.25,16.0,572.0,566.07,433.56
2016,5,5,14,0,297.0,395.0,1.3,16.0,645.0,680.61,517.18
2016,5,5,14,15,190.0,381.5,1.3,16.0,539.5,550.09,421.9
2016,5,5,14,30,83.0,368.0,1.3,16.0,434.0,416.61,322.75
2016,5,5,14,45,51.5,315.5,1.35,16.0,355.5,336.45,263.14
2016,5,5,15,0,20.0,263.0,1.4,16.0,277.0,237.01,186.27
2016,5,5,15,15,111.0,281.5,1.4,15.5,355.0,383.94,304.58
2016,5,5,15,30,202.0,300.0,1.4,15.0,433.0,489.2,387.05
2016,5,5,15,45,222.5,274.5,1.4,15.0,411.0,479.73,380.97
2016,5,5,16,0,243.0,249.0,1.4,15.0,389.0,488.32,389.06
2016,5,5,16,15,218.0,235.5,1.35,14.5,353.0,428.97,345.12
2016,5,5,16,30,193.0,222.0,1.3,14.0,317.0,390.65,316.68
2016,5,5,16,45,189.0,191.0,1.3,14.0,275.5,349.23,285.47
2016,5,5,17,0,185.0,160.0,1.3,14.0,234.0,306.95,252.84
2016,5,5,17,15,150.5,144.0,1.2,13.5,198.5,260.52,215.35
2016,5,5,17,30,116.0,128.0,1.1,13.0,163.0,216.83,179.24
2016,5,5,17,45,185.5,105.5,1.0,13.0,149.0,243.86,201.75
2016,5,5,18,0,255.0,83.0,0.9,13.0,135.0,249.62,204.75
2016,5,5,18,15,178.0,63.5,0.9,12.5,95.0,176.6,141.79
2016,5,5,18,30,101.0,44.0,0.9,12.0,55.0,111.18,84.0
2016,5,5,18,45,50.5,22.0,0.95,12.0,27.5,52.98,16.43
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,22.5,10.0,2.5,11.0,11.0,7.87,0.0
2016,5,6,5,30,45.0,20.0,2.5,11.0,22.0,15.28,0.0
2016,5,6,5,45,121.5,40.0,2.5,11.5,56.0,29.59,19.4
2016,5,6,6,0,198.0,60.0,2.5,12.0,90.0,43.92,33.14
2016,5,6,6,15,270.5,76.0,2.45,12.0,134.0,55.44,43.98
2016,5,6,6,30,343.0,92.0,2.4,12.0,178.0,66.67,54.35
2016,5,6,6,45,179.5,107.5,2.35,12.0,153.5,75.47,62.32
2016,5,6,7,0,16.0,123.0,2.3,12.0,129.0,89.0,74.31
2016,5,6,7,15,88.0,153.5,2.15,12.0,191.5,106.94,89.98
2016,5,6,7,30,160.0,184.0,2.0,12.0,254.0,123.28,104.01
2016,5,6,7,45,151.0,207.5,1.95,12.5,280.5,136.48,114.9
2016,5,6,8,0,142.0,231.0,1.9,13.0,307.0,149.17,125.19
2016,5,6,8,15,134.5,254.0,1.75,13.0,331.5,161.13,134.95
2016,5,6,8,30,127.0,277.0,1.6,13.0,356.0,172.58,144.18
2016,5,6,8,45,63.5,211.0,1.45,13.5,250.5,148.72,116.37
2016,5,6,9,0,0.0,145.0,1.3,14.0,145.0,109.4,85.27
2016,5,6,9,15,3.0,169.0,1.15,14.0,171.0,127.54,99.77
2016,5,6,9,30,6.0,193.0,1.0,14.0,197.0,146.26,114.47
2016,5,6,9,45,21.0,264.5,0.9,14.5,281.5,202.6,158.3
2016,5,6,10,0,36.0,336.0,0.8,15.0,366.0,256.32,198.98
2016,5,6,10,15,37.5,350.0,0.7,15.0,382.5,273.27,211.46
2016,5,6,10,30,39.0,364.0,0.6,15.0,399.0,290.65,224.33
2016,5,6,10,45,77.5,404.5,0.55,15.0,474.0,347.48,266.81
2016,5,6,11,0,116.0,445.0,0.5,15.0,549.0,412.39,314.31
2016,5,6,11,15,150.5,455.0,0.5,15.0,592.5,455.58,345.69
2016,5,6,11,30,185.0,465.0,0.5,15.0,636.0,501.9,379.25
2016,5,6,11,45,119.0,444.0,0.5,15.0,554.5,453.51,343.52
2016,5,6,12,0,53.0,423.0,0.5,15.0,473.0,387.29,294.81
2016,5,6,12,15,100.0,446.0,0.5,15.0,539.5,451.46,343.3
2016,5,6,12,30,147.0,469.0,0.5,15.0,606.0,533.12,402.02
2016,5,6,12,45,122.5,458.0,0.5,15.0,571.5,513.68,387.13
2016,5,6,13,0,98.0,447.0,0.5,15.0,537.0,474.67,359.38
2016,5,6,13,15,81.5,428.0,0.5,15.0,502.0,448.84,341.17
2016,5,6,13,30,65.0,409.0,0.5,15.0,467.0,421.35,321.42
2016,5,6,13,45,167.5,406.0,0.55,15.0,548.5,540.2,411.06
2016,5,6,14,0,270.0,403.0,0.6,15.0,630.0,661.67,498.16
2016,5,6,14,15,189.5,390.5,0.6,15.0,547.0,557.75,423.19
2016,5,6,14,30,109.0,378.0,0.6,15.0,464.0,451.05,346.24
2016,5,6,14,45,141.5,362.0,0.6,15.5,468.5,491.27,377.47
2016,5,6,15,0,174.0,346.0,0.6,16.0,473.0,508.4,390.61
2016,5,6,15,15,89.0,264.0,0.6,15.5,329.0,323.51,253.47
2016,5,6,15,30,4.0,182.0,0.6,15.0,185.0,150.95,118.0
2016,5,6,15,45,28.0,210.5,0.65,15.0,227.0,215.86,171.92
2016,5,6,16,0,52.0,239.0,0.7,15.0,269.0,269.38,215.1
2016,5,6,16,15,65.5,222.5,0.75,15.0,257.0,265.41,212.91
2016,5,6,16,30,79.0,206.0,0.8,15.0,245.0,260.46,210.26
2016,5,6,16,45,46.5,173.5,0.85,15.0,196.0,200.06,161.66
2016,5,6,17,0,14.0,141.0,0.9,15.0,147.0,129.58,103.74
2016,5,6,17,15,8.0,122.0,0.9,14.5,125.5,108.76,86.86
2016,5,6,17,30,2.0,103.0,0.9,14.0,104.0,88.36,69.84
2016,5,6,17,45,1.0,82.5,0.9,14.0,83.0,69.83,54.1
2016,5,6,18,0,0.0,62.0,0.9,14.0,62.0,51.14,37.97
2016,5,6,18,15,0.0,44.0,0.95,13.5,44.0,35.4,24.27
2016,5,6,18,30,0.0,26.0,1.0,13.0,26.0,19.85,10.6
2016,5,6,18,45,0.0,13.0,1.05,13.0,13.0,9.89,0.0
2016,5,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,0.9,12.0,1.0,0.79,0.0
2016,5,7,5,30,0.0,2.0,0.9,12.0,2.0,1.51,0.0
2016,5,7,5,45,0.0,6.0,0.95,12.0,6.0,4.54,0.0
2016,5,7,6,0,0.0,10.0,1.0,12.0,10.0,7.58,1.08
2016,5,7,6,15,0.0,15.5,1.0,12.0,15.5,11.77,4.96
2016,5,7,6,30,0.0,21.0,1.0,12.0,21.0,15.97,8.84
2016,5,7,6,45,0.0,26.5,1.05,12.5,26.5,20.18,12.65
2016,5,7,7,0,0.0,32.0,1.1,13.0,32.0,24.41,16.41
2016,5,7,7,15,0.0,26.5,1.15,13.0,26.5,20.21,12.58
2016,5,7,7,30,0.0,21.0,1.2,13.0,21.0,16.02,8.76
2016,5,7,7,45,0.0,32.0,1.25,13.0,32.0,24.46,16.28
2016,5,7,8,0,0.0,43.0,1.3,13.0,43.0,32.94,23.74
2016,5,7,8,15,0.0,44.0,1.35,13.0,44.0,33.73,24.35
2016,5,7,8,30,0.0,45.0,1.4,13.0,45.0,34.54,24.97
2016,5,7,8,45,0.0,95.5,1.45,13.5,95.5,73.6,56.25
2016,5,7,9,0,0.0,146.0,1.5,14.0,146.0,110.12,86.03
2016,5,7,9,15,0.0,141.0,1.5,14.0,141.0,107.06,83.25
2016,5,7,9,30,0.0,136.0,1.5,14.0,136.0,103.79,80.4
2016,5,7,9,45,0.0,122.0,1.5,14.0,122.0,93.68,72.0
2016,5,7,10,0,0.0,108.0,1.5,14.0,108.0,83.3,63.4
2016,5,7,10,15,6.5,185.0,1.5,14.0,190.5,143.96,112.5
2016,5,7,10,30,13.0,262.0,1.5,14.0,273.0,205.27,161.08
2016,5,7,10,45,6.5,176.0,1.5,14.0,181.5,138.95,108.02
2016,5,7,11,0,0.0,90.0,1.5,14.0,90.0,69.8,52.0
2016,5,7,11,15,3.0,132.5,1.5,14.0,135.5,104.66,80.51
2016,5,7,11,30,6.0,175.0,1.5,14.0,181.0,140.07,109.04
2016,5,7,11,45,3.0,148.0,1.5,14.5,151.0,117.42,90.48
2016,5,7,12,0,0.0,121.0,1.5,15.0,121.0,94.29,71.6
2016,5,7,12,15,0.5,131.5,1.45,15.0,132.5,103.08,78.75
2016,5,7,12,30,1.0,142.0,1.4,15.0,144.0,111.96,85.92
2016,5,7,12,45,0.5,137.5,1.4,15.0,138.5,108.11,82.81
2016,5,7,13,0,0.0,133.0,1.4,15.0,133.0,104.18,79.67
2016,5,7,13,15,2.5,151.0,1.35,15.0,153.5,120.97,93.37
2016,5,7,13,30,5.0,169.0,1.3,15.0,174.0,138.05,107.21
2016,5,7,13,45,5.0,175.0,1.3,15.0,180.0,143.2,111.41
2016,5,7,14,0,5.0,181.0,1.3,15.0,186.0,148.42,115.71
2016,5,7,14,15,7.0,200.5,1.25,15.0,206.5,166.98,130.75
2016,5,7,14,30,9.0,220.0,1.2,15.0,227.0,186.05,146.12
2016,5,7,14,45,22.5,258.5,1.2,15.0,275.5,233.61,184.41
2016,5,7,15,0,36.0,297.0,1.2,15.0,324.0,304.82,240.44
2016,5,7,15,15,39.0,283.5,1.15,14.5,311.5,296.45,234.61
2016,5,7,15,30,42.0,270.0,1.1,14.0,299.0,287.8,228.99
2016,5,7,15,45,30.5,239.5,1.05,14.0,259.5,247.84,197.78
2016,5,7,16,0,19.0,209.0,1.0,14.0,220.0,191.47,153.1
2016,5,7,16,15,14.5,188.5,0.95,14.0,196.5,169.79,136.05
2016,5,7,16,30,10.0,168.0,0.9,14.0,173.0,148.25,118.78
2016,5,7,16,45,5.0,113.5,0.85,14.0,116.0,94.6,74.62
2016,5,7,17,0,0.0,59.0,0.8,14.0,59.0,45.2,33.06
2016,5,7,17,15,0.0,50.5,0.75,13.5,50.5,38.63,27.66
2016,5,7,17,30,0.0,42.0,0.7,13.0,42.0,32.08,22.13
2016,5,7,17,45,0.0,33.5,0.65,13.0,33.5,25.54,16.46
2016,5,7,18,0,0.0,25.0,0.6,13.0,25.0,19.03,10.75
2016,5,7,18,15,0.0,17.5,0.55,13.0,17.5,13.29,5.67
2016,5,7,18,30,0.0,10.0,0.5,13.0,10.0,7.58,0.59
2016,5,7,18,45,0.0,5.0,0.45,13.0,5.0,3.78,0.0
2016,5,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,5,15,48.5,11.5,1.1,11.0,14.0,9.05,0.0
2016,5,8,5,30,97.0,23.0,1.1,11.0,28.0,17.41,2.99
2016,5,8,5,45,202.0,38.0,1.15,11.5,64.5,28.62,18.88
2016,5,8,6,0,307.0,53.0,1.2,12.0,101.0,39.92,29.74
2016,5,8,6,15,383.0,64.0,1.2,12.0,146.5,48.24,37.65
2016,5,8,6,30,459.0,75.0,1.2,12.0,192.0,59.1,47.63
2016,5,8,6,45,515.0,82.5,1.2,12.5,241.5,64.29,52.24
2016,5,8,7,0,571.0,90.0,1.2,13.0,291.0,69.45,56.67
2016,5,8,7,15,396.5,135.5,1.2,13.0,285.5,93.58,77.83
2016,5,8,7,30,222.0,181.0,1.2,13.0,280.0,119.31,100.02
2016,5,8,7,45,142.0,201.5,1.2,13.5,268.0,133.33,111.54
2016,5,8,8,0,62.0,222.0,1.2,14.0,256.0,148.4,123.81
2016,5,8,8,15,98.0,251.0,1.2,14.0,309.5,165.61,137.97
2016,5,8,8,30,134.0,280.0,1.2,14.0,363.0,174.24,144.77
2016,5,8,8,45,126.5,301.0,1.2,14.5,384.0,192.06,149.23
2016,5,8,9,0,119.0,322.0,1.2,15.0,405.0,217.95,166.85
2016,5,8,9,15,89.5,329.5,1.15,15.0,394.5,238.74,183.62
2016,5,8,9,30,60.0,337.0,1.1,15.0,384.0,247.58,191.56
2016,5,8,9,45,40.5,318.5,1.1,15.5,351.0,239.1,185.33
2016,5,8,10,0,21.0,300.0,1.1,16.0,318.0,230.52,178.85
2016,5,8,10,15,29.5,331.5,1.1,16.0,357.5,256.8,199.01
2016,5,8,10,30,38.0,363.0,1.1,16.0,397.0,289.0,223.48
2016,5,8,10,45,47.5,386.5,1.15,16.0,429.0,317.83,245.34
2016,5,8,11,0,57.0,410.0,1.2,16.0,461.0,348.34,268.39
2016,5,8,11,15,51.0,408.0,1.2,16.0,454.5,351.11,270.31
2016,5,8,11,30,45.0,406.0,1.2,16.0,448.0,352.9,271.61
2016,5,8,11,45,59.0,425.5,1.3,16.5,481.0,385.64,296.06
2016,5,8,12,0,73.0,445.0,1.4,17.0,514.0,420.02,321.37
2016,5,8,12,15,147.0,456.0,1.45,17.0,593.5,508.35,387.62
2016,5,8,12,30,221.0,467.0,1.5,17.0,673.0,591.24,448.48
2016,5,8,12,45,271.5,449.5,1.6,17.0,700.5,647.09,489.41
2016,5,8,13,0,322.0,432.0,1.7,17.0,728.0,690.75,522.01
2016,5,8,13,15,605.0,277.5,1.75,16.5,819.5,839.19,633.73
2016,5,8,13,30,888.0,123.0,1.8,16.0,911.0,948.9,711.61
2016,5,8,13,45,614.0,253.5,1.9,16.0,792.0,855.69,647.19
2016,5,8,14,0,340.0,384.0,2.0,16.0,673.0,707.03,539.38
2016,5,8,14,15,254.5,385.0,2.05,16.0,596.5,633.42,487.24
2016,5,8,14,30,169.0,386.0,2.1,16.0,520.0,536.55,416.24
2016,5,8,14,45,111.0,351.0,2.2,16.0,437.5,449.34,351.61
2016,5,8,15,0,53.0,316.0,2.3,16.0,355.0,339.85,267.85
2016,5,8,15,15,165.5,303.5,2.4,15.5,415.5,455.78,362.48
2016,5,8,15,30,278.0,291.0,2.5,15.0,476.0,567.55,451.06
2016,5,8,15,45,265.0,271.0,2.6,15.0,437.0,531.92,424.88
2016,5,8,16,0,252.0,251.0,2.7,15.0,398.0,495.38,398.55
2016,5,8,16,15,291.5,220.5,2.75,14.5,376.5,490.83,398.55
2016,5,8,16,30,331.0,190.0,2.8,14.0,355.0,482.25,395.1
2016,5,8,16,45,219.0,177.5,2.85,14.0,282.0,371.85,306.54
2016,5,8,17,0,107.0,165.0,2.9,14.0,209.0,252.62,208.53
2016,5,8,17,15,97.0,143.5,2.9,13.5,179.0,220.15,182.57
2016,5,8,17,30,87.0,122.0,2.9,13.0,149.0,188.03,156.01
2016,5,8,17,45,262.0,92.0,2.95,13.0,152.0,270.87,227.09
2016,5,8,18,0,437.0,62.0,3.0,13.0,155.0,340.45,282.47
2016,5,8,18,15,346.0,51.0,2.95,12.5,112.0,254.38,207.26
2016,5,8,18,30,255.0,40.0,2.9,12.0,69.0,182.96,142.69
2016,5,8,18,45,137.5,24.5,2.85,12.0,39.0,99.91,52.7
2016,5,8,19,0,20.0,9.0,2.8,12.0,9.0,13.85,0.0
2016,5,8,19,15,10.0,4.5,2.7,12.0,4.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,15,41.0,12.5,1.6,11.0,15.5,9.83,0.0
2016,5,9,5,30,82.0,25.0,1.6,11.0,31.0,18.77,4.93
2016,5,9,5,45,183.0,42.0,1.6,11.0,68.0,31.37,21.38
2016,5,9,6,0,284.0,59.0,1.6,11.0,105.0,43.94,33.45
2016,5,9,6,15,362.0,71.5,1.55,11.0,151.0,53.17,42.23
2016,5,9,6,30,440.0,84.0,1.5,11.0,197.0,62.37,50.75
2016,5,9,6,45,220.0,91.0,1.5,11.5,147.5,65.78,53.78
2016,5,9,7,0,0.0,98.0,1.5,12.0,98.0,72.92,59.98
2016,5,9,7,15,0.0,108.0,1.5,12.0,108.0,80.4,66.46
2016,5,9,7,30,0.0,118.0,1.5,12.0,118.0,87.83,72.8
2016,5,9,7,45,0.0,128.5,1.5,12.5,128.5,95.53,79.16
2016,5,9,8,0,0.0,139.0,1.5,13.0,139.0,103.18,85.38
2016,5,9,8,15,6.0,173.0,1.45,13.0,177.0,126.27,105.03
2016,5,9,8,30,12.0,207.0,1.4,13.0,215.0,148.75,123.88
2016,5,9,8,45,13.0,220.5,1.35,13.5,229.5,159.24,126.01
2016,5,9,9,0,14.0,234.0,1.3,14.0,244.0,171.17,134.69
2016,5,9,9,15,13.0,238.0,1.25,14.0,247.5,176.63,138.7
2016,5,9,9,30,12.0,242.0,1.2,14.0,251.0,181.74,142.55
2016,5,9,9,45,12.0,245.0,1.2,14.5,254.5,186.19,145.63
2016,5,9,10,0,12.0,248.0,1.2,15.0,258.0,190.49,148.62
2016,5,9,10,15,15.5,277.0,1.2,15.0,290.5,214.96,167.69
2016,5,9,10,30,19.0,306.0,1.2,15.0,323.0,240.26,187.21
2016,5,9,10,45,20.5,319.0,1.25,15.5,338.0,253.53,197.01
2016,5,9,11,0,22.0,332.0,1.3,16.0,353.0,267.1,207.04
2016,5,9,11,15,20.5,328.5,1.35,16.0,348.0,266.45,206.51
2016,5,9,11,30,19.0,325.0,1.4,16.0,343.0,265.41,205.75
2016,5,9,11,45,33.5,371.0,1.45,16.5,403.0,322.76,249.38
2016,5,9,12,0,48.0,417.0,1.5,17.0,463.0,377.29,289.88
2016,5,9,12,15,48.5,417.0,1.55,17.0,463.0,384.21,294.97
2016,5,9,12,30,49.0,417.0,1.6,17.0,463.0,390.83,300.14
2016,5,9,12,45,47.5,410.0,1.7,17.0,454.0,389.21,299.3
2016,5,9,13,0,46.0,403.0,1.8,17.0,445.0,386.93,298.04
2016,5,9,13,15,54.5,406.0,1.85,17.0,455.0,402.34,310.19
2016,5,9,13,30,63.0,409.0,1.9,17.0,465.0,417.94,322.43
2016,5,9,13,45,78.0,407.5,2.0,17.0,475.0,435.43,336.51
2016,5,9,14,0,93.0,406.0,2.1,17.0,485.0,452.99,350.68
2016,5,9,14,15,105.0,394.0,2.15,17.0,480.5,457.12,354.79
2016,5,9,14,30,117.0,382.0,2.2,17.0,476.0,482.2,374.46
2016,5,9,14,45,106.0,361.0,2.3,17.0,443.5,432.53,338.09
2016,5,9,15,0,95.0,340.0,2.4,17.0,411.0,403.71,317.19
2016,5,9,15,15,128.5,323.0,2.45,17.0,412.5,441.22,347.7
2016,5,9,15,30,162.0,306.0,2.5,17.0,414.0,455.49,360.46
2016,5,9,15,45,194.5,280.5,2.55,17.0,401.0,457.55,364.19
2016,5,9,16,0,227.0,255.0,2.6,17.0,388.0,457.03,366.01
2016,5,9,16,15,283.5,222.5,2.6,16.5,374.0,485.31,390.9
2016,5,9,16,30,340.0,190.0,2.6,16.0,360.0,488.55,396.67
2016,5,9,16,45,285.5,175.0,2.65,16.0,307.5,419.87,343.17
2016,5,9,17,0,231.0,160.0,2.7,16.0,255.0,354.08,291.03
2016,5,9,17,15,206.0,142.5,2.75,15.5,218.5,309.49,255.85
2016,5,9,17,30,181.0,125.0,2.8,15.0,182.0,252.59,209.62
2016,5,9,17,45,157.5,104.0,2.85,14.5,147.0,209.03,173.12
2016,5,9,18,0,134.0,83.0,2.9,14.0,112.0,167.05,136.94
2016,5,9,18,15,183.0,62.5,2.85,13.5,91.0,174.09,140.86
2016,5,9,18,30,232.0,42.0,2.8,13.0,70.0,174.38,135.87
2016,5,9,18,45,125.5,25.5,2.8,12.5,40.0,96.76,54.42
2016,5,9,19,0,19.0,9.0,2.8,12.0,10.0,13.49,0.0
2016,5,9,19,15,9.5,4.5,2.75,12.0,5.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,12.0,1.1,12.5,16.5,9.44,0.0
2016,5,10,5,30,123.0,24.0,1.0,13.0,33.0,18.15,5.48
2016,5,10,5,45,234.0,38.5,0.9,13.5,71.0,29.15,19.36
2016,5,10,6,0,345.0,53.0,0.8,14.0,109.0,40.2,29.83
2016,5,10,6,15,420.5,63.0,0.75,14.0,156.0,50.3,39.22
2016,5,10,6,30,496.0,73.0,0.7,14.0,203.0,57.83,46.14
2016,5,10,6,45,248.0,92.5,0.65,14.5,157.5,67.12,54.33
2016,5,10,7,0,0.0,112.0,0.6,15.0,112.0,82.11,67.31
2016,5,10,7,15,4.0,132.0,0.6,15.5,133.5,96.1,79.14
2016,5,10,7,30,8.0,152.0,0.6,16.0,155.0,109.99,90.66
2016,5,10,7,45,12.5,172.0,0.6,16.5,178.5,123.77,101.89
2016,5,10,8,0,17.0,192.0,0.6,17.0,202.0,137.44,112.84
2016,5,10,8,15,19.5,210.5,0.6,17.0,222.0,150.02,122.97
2016,5,10,8,30,22.0,229.0,0.6,17.0,242.0,162.47,132.91
2016,5,10,8,45,52.5,272.0,0.6,17.5,308.0,181.65,140.41
2016,5,10,9,0,83.0,315.0,0.6,18.0,374.0,217.6,165.43
2016,5,10,9,15,101.5,339.5,0.65,18.0,415.0,246.3,186.01
2016,5,10,9,30,120.0,364.0,0.7,18.0,456.0,271.66,204.71
2016,5,10,9,45,148.0,383.0,0.75,18.5,502.0,306.66,230.46
2016,5,10,10,0,176.0,402.0,0.8,19.0,548.0,345.33,259.09
2016,5,10,10,15,209.0,412.5,0.85,19.0,591.5,384.22,288.36
2016,5,10,10,30,242.0,423.0,0.9,19.0,635.0,425.23,319.2
2016,5,10,10,45,298.0,418.5,1.0,19.5,685.0,474.19,355.33
2016,5,10,11,0,354.0,414.0,1.1,20.0,735.0,527.92,394.61
2016,5,10,11,15,618.5,280.5,1.15,20.0,850.5,623.63,466.06
2016,5,10,11,30,883.0,147.0,1.2,20.0,966.0,721.48,538.63
2016,5,10,11,45,886.0,146.0,1.3,20.0,972.5,763.37,569.11
2016,5,10,12,0,889.0,145.0,1.4,20.0,979.0,802.8,597.99
2016,5,10,12,15,588.5,299.5,1.45,20.0,851.0,747.46,555.62
2016,5,10,12,30,288.0,454.0,1.5,20.0,723.0,646.19,480.9
2016,5,10,12,45,400.0,409.5,1.6,20.0,779.0,719.57,536.39
2016,5,10,13,0,512.0,365.0,1.7,20.0,835.0,809.99,600.9
2016,5,10,13,15,500.0,358.0,1.75,20.0,810.5,810.92,601.7
2016,5,10,13,30,488.0,351.0,1.8,20.0,786.0,808.58,601.23
2016,5,10,13,45,486.5,338.0,1.85,20.0,762.0,807.45,601.93
2016,5,10,14,0,485.0,325.0,1.9,20.0,738.0,803.34,600.66
2016,5,10,14,15,508.0,303.0,1.95,19.5,721.5,811.0,609.26
2016,5,10,14,30,531.0,281.0,2.0,19.0,705.0,815.54,615.75
2016,5,10,14,45,503.5,274.0,2.05,19.0,662.0,783.89,595.09
2016,5,10,15,0,476.0,267.0,2.1,19.0,619.0,749.89,572.88
2016,5,10,15,15,368.5,281.5,2.1,19.0,544.5,640.66,494.85
2016,5,10,15,30,261.0,296.0,2.1,19.0,470.0,555.29,431.92
2016,5,10,15,45,403.5,234.5,2.1,19.0,482.0,635.0,495.73
2016,5,10,16,0,546.0,173.0,2.1,19.0,494.0,685.85,537.01
2016,5,10,16,15,435.5,183.0,2.05,18.5,425.5,589.56,466.08
2016,5,10,16,30,325.0,193.0,2.0,18.0,357.0,478.76,383.37
2016,5,10,16,45,290.5,175.5,1.95,17.5,310.0,423.4,342.46
2016,5,10,17,0,256.0,158.0,1.9,17.0,263.0,369.39,301.14
2016,5,10,17,15,234.0,140.0,1.85,16.5,226.0,325.27,266.83
2016,5,10,17,30,212.0,122.0,1.8,16.0,189.0,282.21,232.33
2016,5,10,17,45,191.5,101.5,1.8,16.0,153.5,238.3,195.8
2016,5,10,18,0,171.0,81.0,1.8,16.0,118.0,195.6,159.26
2016,5,10,18,15,237.0,60.0,1.75,15.5,96.5,208.84,167.81
2016,5,10,18,30,303.0,39.0,1.7,15.0,75.0,204.09,158.04
2016,5,10,18,45,180.0,25.0,1.7,14.5,43.5,117.65,69.89
2016,5,10,19,0,57.0,11.0,1.7,14.0,12.0,27.81,0.0
2016,5,10,19,15,28.5,5.5,1.65,13.5,6.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.5,12.0,1.05,11.5,18.5,9.44,0.0
2016,5,11,5,30,189.0,24.0,1.1,12.0,37.0,18.36,6.44
2016,5,11,5,45,301.5,36.5,1.15,12.5,77.5,29.73,20.02
2016,5,11,6,0,414.0,49.0,1.2,13.0,118.0,39.89,29.69
2016,5,11,6,15,487.5,57.5,1.2,13.0,166.0,46.51,36.01
2016,5,11,6,30,561.0,66.0,1.2,13.0,214.0,53.14,42.15
2016,5,11,6,45,280.5,77.0,1.2,13.5,151.0,55.51,44.22
2016,5,11,7,0,0.0,88.0,1.2,14.0,88.0,66.27,53.62
2016,5,11,7,15,3.5,120.0,1.2,14.0,121.5,88.45,73.0
2016,5,11,7,30,7.0,152.0,1.2,14.0,155.0,110.03,91.54
2016,5,11,7,45,8.0,166.0,1.2,14.5,170.0,120.01,99.62
2016,5,11,8,0,9.0,180.0,1.2,15.0,185.0,129.91,107.55
2016,5,11,8,15,15.0,204.0,1.2,15.5,213.5,146.01,120.64
2016,5,11,8,30,21.0,228.0,1.2,16.0,242.0,161.91,133.35
2016,5,11,8,45,23.0,246.0,1.2,16.5,262.0,175.6,137.27
2016,5,11,9,0,25.0,264.0,1.2,17.0,282.0,191.53,148.68
2016,5,11,9,15,26.0,279.0,1.2,17.0,298.5,197.58,152.9
2016,5,11,9,30,27.0,294.0,1.2,17.0,315.0,213.0,164.73
2016,5,11,9,45,26.5,305.5,1.25,17.5,327.0,226.09,174.52
2016,5,11,10,0,26.0,317.0,1.3,18.0,339.0,239.25,184.32
2016,5,11,10,15,38.5,351.0,1.35,18.0,384.5,273.35,210.28
2016,5,11,10,30,51.0,385.0,1.4,18.0,430.0,309.87,237.89
2016,5,11,10,45,55.0,400.0,1.45,18.5,449.5,330.68,253.09
2016,5,11,11,0,59.0,415.0,1.5,19.0,469.0,352.21,268.78
2016,5,11,11,15,57.5,419.0,1.55,19.0,472.5,362.59,276.58
2016,5,11,11,30,56.0,423.0,1.6,19.0,476.0,372.66,284.17
2016,5,11,11,45,55.0,424.5,1.65,19.0,476.5,380.77,290.31
2016,5,11,12,0,54.0,426.0,1.7,19.0,477.0,388.51,296.19
2016,5,11,12,15,64.0,435.5,1.75,19.0,496.0,411.4,313.51
2016,5,11,12,30,74.0,445.0,1.8,19.0,515.0,434.97,331.22
2016,5,11,12,45,264.0,411.0,1.85,19.0,655.0,603.55,458.09
2016,5,11,13,0,454.0,377.0,1.9,19.0,795.0,767.83,576.14
2016,5,11,13,15,308.5,411.0,1.9,19.0,693.0,669.87,504.31
2016,5,11,13,30,163.0,445.0,1.9,19.0,591.0,561.64,425.26
2016,5,11,13,45,244.0,418.0,1.9,19.0,629.5,638.28,483.32
2016,5,11,14,0,325.0,391.0,1.9,19.0,668.0,696.2,526.35
2016,5,11,14,15,375.0,356.0,1.85,18.5,665.0,715.48,542.48
2016,5,11,14,30,425.0,321.0,1.8,18.0,662.0,752.03,570.59
2016,5,11,14,45,410.0,313.0,1.75,18.0,629.5,731.89,556.67
2016,5,11,15,0,395.0,305.0,1.7,18.0,597.0,690.08,528.44
2016,5,11,15,15,395.0,284.5,1.65,17.5,563.0,667.21,514.72
2016,5,11,15,30,395.0,264.0,1.6,17.0,529.0,642.17,499.14
2016,5,11,15,45,259.5,263.0,1.55,17.0,432.0,515.42,404.62
2016,5,11,16,0,124.0,262.0,1.5,17.0,335.0,373.68,296.0
2016,5,11,16,15,140.5,238.5,1.45,16.5,315.0,361.88,289.67
2016,5,11,16,30,157.0,215.0,1.4,16.0,295.0,348.32,281.02
2016,5,11,16,45,194.5,188.5,1.35,16.0,276.5,345.68,280.78
2016,5,11,17,0,232.0,162.0,1.3,16.0,258.0,355.48,289.73
2016,5,11,17,15,211.5,143.5,1.25,15.5,222.0,312.93,256.36
2016,5,11,17,30,191.0,125.0,1.2,15.0,186.0,271.36,223.16
2016,5,11,17,45,173.0,104.0,1.2,15.0,151.5,229.46,188.46
2016,5,11,18,0,155.0,83.0,1.2,15.0,117.0,188.56,153.58
2016,5,11,18,15,123.5,63.0,1.15,14.5,85.5,143.25,114.36
2016,5,11,18,30,92.0,43.0,1.1,14.0,54.0,100.41,76.47
2016,5,11,18,45,46.0,26.0,1.1,13.5,31.5,49.55,28.07
2016,5,11,19,0,0.0,9.0,1.1,13.0,9.0,7.08,0.0
2016,5,11,19,15,0.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,12,5,15,60.0,13.5,1.45,10.0,18.0,10.62,0.0
2016,5,12,5,30,120.0,27.0,1.5,10.0,36.0,20.32,8.51
2016,5,12,5,45,217.5,43.0,1.6,10.5,74.0,32.26,22.47
2016,5,12,6,0,315.0,59.0,1.7,11.0,112.0,44.17,33.76
2016,5,12,6,15,157.5,54.0,1.65,11.5,80.5,40.44,30.8
2016,5,12,6,30,0.0,49.0,1.6,12.0,49.0,37.48,28.26
2016,5,12,6,45,0.0,61.0,1.6,12.5,61.0,46.75,36.56
2016,5,12,7,0,0.0,73.0,1.6,13.0,73.0,55.88,44.58
2016,5,12,7,15,0.0,98.5,1.55,13.0,98.5,74.1,60.63
2016,5,12,7,30,0.0,124.0,1.5,13.0,124.0,91.93,76.1
2016,5,12,7,45,1.5,145.5,1.5,13.5,146.5,106.86,88.68
2016,5,12,8,0,3.0,167.0,1.5,14.0,169.0,121.62,100.92
2016,5,12,8,15,5.5,182.0,1.5,14.0,186.0,132.12,109.56
2016,5,12,8,30,8.0,197.0,1.5,14.0,203.0,142.53,118.08
2016,5,12,8,45,11.5,218.5,1.5,14.5,227.0,157.97,124.56
2016,5,12,9,0,15.0,240.0,1.5,15.0,251.0,175.16,137.39
2016,5,12,9,15,26.0,277.5,1.5,15.0,297.5,196.6,153.55
2016,5,12,9,30,37.0,315.0,1.5,15.0,344.0,228.2,177.8
2016,5,12,9,45,61.5,352.0,1.5,15.5,402.5,265.97,206.01
2016,5,12,10,0,86.0,389.0,1.5,16.0,461.0,307.73,237.26
2016,5,12,10,15,73.5,393.0,1.5,16.0,456.0,316.1,244.0
2016,5,12,10,30,61.0,397.0,1.5,16.0,451.0,322.69,249.31
2016,5,12,10,45,158.0,420.5,1.5,16.5,563.5,400.15,307.36
2016,5,12,11,0,255.0,444.0,1.5,17.0,676.0,490.29,373.67
2016,5,12,11,15,367.5,412.5,1.55,17.0,752.0,559.51,425.4
2016,5,12,11,30,480.0,381.0,1.6,17.0,828.0,641.26,485.79
2016,5,12,11,45,483.0,384.0,1.65,17.5,836.0,675.75,509.8
2016,5,12,12,0,486.0,387.0,1.7,18.0,844.0,708.89,532.86
2016,5,12,12,15,407.0,417.0,1.75,18.0,799.5,688.97,518.44
2016,5,12,12,30,328.0,447.0,1.8,18.0,755.0,671.01,505.23
2016,5,12,12,45,418.0,407.0,1.85,18.0,795.5,741.42,557.27
2016,5,12,13,0,508.0,367.0,1.9,18.0,836.0,805.39,603.7
2016,5,12,13,15,510.5,356.5,1.9,17.5,820.5,816.26,612.55
2016,5,12,13,30,513.0,346.0,1.9,17.0,805.0,824.27,620.04
2016,5,12,13,45,565.0,310.5,1.95,17.0,804.0,852.36,641.96
2016,5,12,14,0,617.0,275.0,2.0,17.0,803.0,881.25,664.18
2016,5,12,14,15,515.0,301.0,2.0,17.0,731.0,812.93,616.05
2016,5,12,14,30,413.0,327.0,2.0,17.0,659.0,745.03,568.08
2016,5,12,14,45,400.5,316.5,2.05,17.0,626.5,705.49,542.52
2016,5,12,15,0,388.0,306.0,2.1,17.0,594.0,683.39,528.38
2016,5,12,15,15,432.0,270.5,2.1,16.5,574.0,706.56,548.44
2016,5,12,15,30,476.0,235.0,2.1,16.0,554.0,705.88,551.58
2016,5,12,15,45,497.0,210.0,2.15,16.0,522.5,690.78,543.18
2016,5,12,16,0,518.0,185.0,2.2,16.0,491.0,671.99,532.12
2016,5,12,16,15,410.0,192.5,2.2,15.5,421.5,575.96,461.11
2016,5,12,16,30,302.0,200.0,2.2,15.0,352.0,466.09,377.89
2016,5,12,16,45,302.5,177.0,2.25,15.0,316.0,432.61,353.77
2016,5,12,17,0,303.0,154.0,2.3,15.0,280.0,397.7,327.43
2016,5,12,17,15,267.5,140.0,2.3,14.5,240.5,346.95,287.33
2016,5,12,17,30,232.0,126.0,2.3,14.0,201.0,298.49,248.02
2016,5,12,17,45,209.0,105.5,2.35,14.0,163.5,252.32,209.36
2016,5,12,18,0,186.0,85.0,2.4,14.0,126.0,207.59,170.81
2016,5,12,18,15,144.0,65.5,2.35,13.5,92.0,156.22,125.99
2016,5,12,18,30,102.0,46.0,2.3,13.0,58.0,108.56,83.68
2016,5,12,18,45,51.0,28.0,2.3,12.5,34.0,54.42,32.64
2016,5,12,19,0,0.0,10.0,2.3,12.0,10.0,7.87,0.0
2016,5,12,19,15,0.0,5.0,2.25,12.0,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,5,15,79.0,14.0,1.85,10.5,19.5,11.02,0.0
2016,5,13,5,30,158.0,28.0,1.9,11.0,39.0,21.18,9.63
2016,5,13,5,45,263.0,42.0,1.95,11.5,79.0,31.81,22.03
2016,5,13,6,0,368.0,56.0,2.0,12.0,119.0,42.49,32.16
2016,5,13,6,15,441.0,66.0,1.95,12.0,166.5,52.71,41.72
2016,5,13,6,30,514.0,76.0,1.9,12.0,214.0,60.19,48.63
2016,5,13,6,45,565.5,84.0,1.9,12.5,265.5,65.8,53.58
2016,5,13,7,0,617.0,92.0,1.9,13.0,317.0,71.33,58.31
2016,5,13,7,15,644.5,91.0,1.9,13.0,357.5,70.06,57.02
2016,5,13,7,30,672.0,90.0,1.9,13.0,398.0,69.05,55.94
2016,5,13,7,45,440.5,162.5,1.9,13.5,374.0,108.33,90.02
2016,5,13,8,0,209.0,235.0,1.9,14.0,350.0,153.05,127.97
2016,5,13,8,15,172.5,260.0,1.9,14.0,360.5,165.25,137.83
