Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,136.0,285.0,1.9,14.0,371.0,176.76,147.13
2016,5,13,8,45,120.5,304.5,1.95,14.5,385.0,192.84,150.42
2016,5,13,9,0,105.0,324.0,2.0,15.0,399.0,224.71,173.31
2016,5,13,9,15,85.0,334.5,2.05,15.0,397.5,240.12,185.56
2016,5,13,9,30,65.0,345.0,2.1,15.0,396.0,252.82,196.34
2016,5,13,9,45,108.0,375.0,2.2,15.5,463.0,294.01,226.96
2016,5,13,10,0,151.0,405.0,2.3,16.0,530.0,336.83,259.12
2016,5,13,10,15,221.5,409.5,2.35,16.0,600.0,386.01,296.54
2016,5,13,10,30,292.0,414.0,2.4,16.0,670.0,440.77,338.61
2016,5,13,10,45,460.0,357.0,2.5,16.0,770.5,514.71,395.52
2016,5,13,11,0,628.0,300.0,2.6,16.0,871.0,601.29,462.14
2016,5,13,11,15,775.0,213.5,2.65,16.0,929.0,667.84,514.19
2016,5,13,11,30,922.0,127.0,2.7,16.0,987.0,728.69,562.48
2016,5,13,11,45,924.5,126.5,2.8,16.0,993.0,771.66,595.4
2016,5,13,12,0,927.0,126.0,2.9,16.0,999.0,812.04,626.02
2016,5,13,12,15,927.0,126.0,2.9,16.0,997.5,848.09,651.11
2016,5,13,12,30,927.0,126.0,2.9,16.0,996.0,881.04,673.84
2016,5,13,12,45,928.5,123.0,2.9,16.0,987.5,909.43,693.38
2016,5,13,13,0,930.0,120.0,2.9,16.0,979.0,934.34,710.55
2016,5,13,13,15,926.5,119.0,2.8,15.5,962.0,952.93,723.99
2016,5,13,13,30,923.0,118.0,2.7,15.0,945.0,967.66,734.9
2016,5,13,13,45,922.5,114.5,2.65,15.0,922.5,978.88,742.62
2016,5,13,14,0,922.0,111.0,2.6,15.0,900.0,986.1,747.76
2016,5,13,14,15,716.5,200.0,2.55,15.0,800.0,910.89,696.87
2016,5,13,14,30,511.0,289.0,2.5,15.0,700.0,800.23,616.61
2016,5,13,14,45,705.5,194.5,2.5,15.0,734.0,899.21,692.45
2016,5,13,15,0,900.0,100.0,2.5,15.0,768.0,959.2,734.17
2016,5,13,15,15,888.5,97.5,2.45,14.5,726.5,937.57,721.15
2016,5,13,15,30,877.0,95.0,2.4,14.0,685.0,912.48,706.56
2016,5,13,15,45,866.5,90.5,2.35,14.0,639.5,882.79,687.42
2016,5,13,16,0,856.0,86.0,2.3,14.0,594.0,849.94,666.01
2016,5,13,16,15,836.5,83.0,2.25,13.5,544.5,817.32,645.82
2016,5,13,16,30,817.0,80.0,2.2,13.0,495.0,773.05,616.85
2016,5,13,16,45,793.5,75.5,2.15,13.0,443.5,722.07,581.32
2016,5,13,17,0,770.0,71.0,2.1,13.0,392.0,669.85,544.14
2016,5,13,17,15,733.0,66.5,2.05,12.5,339.5,607.4,498.71
2016,5,13,17,30,696.0,62.0,2.0,12.0,287.0,545.58,450.84
2016,5,13,17,45,644.0,56.5,2.0,12.0,235.5,474.67,393.1
2016,5,13,18,0,592.0,51.0,2.0,12.0,184.0,410.3,338.19
2016,5,13,18,15,508.5,43.0,1.95,11.5,137.0,327.85,267.06
2016,5,13,18,30,425.0,35.0,1.9,11.0,90.0,253.21,199.97
2016,5,13,18,45,281.5,24.0,1.85,11.0,54.0,160.12,107.65
2016,5,13,19,0,138.0,13.0,1.8,11.0,18.0,56.17,0.0
2016,5,13,19,15,69.0,6.5,1.8,11.0,9.0,5.11,0.0
2016,5,13,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,126.0,12.5,1.45,12.0,22.0,9.83,0.0
2016,5,14,5,30,252.0,25.0,1.5,12.0,44.0,20.48,9.54
2016,5,14,5,45,359.5,35.0,1.55,12.5,85.0,28.69,19.3
2016,5,14,6,0,467.0,45.0,1.6,13.0,126.0,36.96,27.18
2016,5,14,6,15,535.0,52.0,1.6,13.0,174.5,42.6,32.56
2016,5,14,6,30,603.0,59.0,1.6,13.0,223.0,48.27,37.81
2016,5,14,6,45,301.5,61.5,1.6,13.5,143.5,45.5,35.28
2016,5,14,7,0,0.0,64.0,1.6,14.0,64.0,49.06,38.32
2016,5,14,7,15,0.0,92.0,1.55,14.0,92.0,69.68,56.48
2016,5,14,7,30,0.0,120.0,1.5,14.0,120.0,89.33,73.51
2016,5,14,7,45,1.0,142.0,1.5,14.5,142.5,104.65,86.39
2016,5,14,8,0,2.0,164.0,1.5,15.0,165.0,119.75,98.9
2016,5,14,8,15,3.0,174.0,1.45,15.0,176.0,127.02,104.75
2016,5,14,8,30,4.0,184.0,1.4,15.0,187.0,134.21,110.53
2016,5,14,8,45,20.5,234.5,1.35,15.5,249.5,168.48,132.29
2016,5,14,9,0,37.0,285.0,1.3,16.0,312.0,195.58,152.0
2016,5,14,9,15,30.5,286.5,1.3,16.0,309.5,202.6,157.26
2016,5,14,9,30,24.0,288.0,1.3,16.0,307.0,215.47,167.45
2016,5,14,9,45,21.5,291.0,1.3,16.0,309.0,220.64,171.42
2016,5,14,10,0,19.0,294.0,1.3,16.0,311.0,225.27,174.99
2016,5,14,10,15,23.0,317.0,1.3,16.0,338.0,246.37,191.21
2016,5,14,10,30,27.0,340.0,1.3,16.0,365.0,266.26,206.38
2016,5,14,10,45,44.5,380.0,1.3,16.5,420.5,309.91,239.16
2016,5,14,11,0,62.0,420.0,1.3,17.0,476.0,356.62,273.71
2016,5,14,11,15,38.5,355.5,1.3,17.0,390.5,301.22,231.79
2016,5,14,11,30,15.0,291.0,1.3,17.0,305.0,235.87,181.91
2016,5,14,11,45,17.5,311.5,1.35,17.0,328.0,255.64,197.47
2016,5,14,12,0,20.0,332.0,1.4,17.0,351.0,275.92,213.02
2016,5,14,12,15,41.0,384.5,1.4,17.0,423.0,348.98,268.69
2016,5,14,12,30,62.0,437.0,1.4,17.0,495.0,416.76,319.13
2016,5,14,12,45,51.5,417.0,1.45,17.0,465.0,396.75,304.04
2016,5,14,13,0,41.0,397.0,1.5,17.0,435.0,375.13,288.2
2016,5,14,13,15,27.5,338.0,1.5,17.0,363.5,314.19,242.52
2016,5,14,13,30,14.0,279.0,1.5,17.0,292.0,237.1,183.66
2016,5,14,13,45,12.5,263.0,1.55,17.0,274.5,223.19,173.38
2016,5,14,14,0,11.0,247.0,1.6,17.0,257.0,209.05,162.6
2016,5,14,14,15,59.0,315.5,1.65,17.0,363.5,334.35,261.42
2016,5,14,14,30,107.0,384.0,1.7,17.0,470.0,450.01,349.48
2016,5,14,14,45,58.5,306.5,1.75,17.0,353.5,330.1,258.04
2016,5,14,15,0,10.0,229.0,1.8,17.0,237.0,195.61,152.9
2016,5,14,15,15,9.5,219.5,1.8,16.5,226.5,187.62,147.57
2016,5,14,15,30,9.0,210.0,1.8,16.0,216.0,179.64,141.83
2016,5,14,15,45,4.5,164.0,1.8,16.0,167.0,135.59,106.51
2016,5,14,16,0,0.0,118.0,1.8,16.0,118.0,92.49,71.43
2016,5,14,16,15,78.0,168.5,1.8,15.5,208.0,232.15,188.65
2016,5,14,16,30,156.0,219.0,1.8,15.0,298.0,349.88,284.62
2016,5,14,16,45,146.5,198.5,1.85,15.0,266.5,317.87,259.32
2016,5,14,17,0,137.0,178.0,1.9,15.0,235.0,285.9,234.36
2016,5,14,17,15,129.0,154.5,1.85,15.0,202.5,251.61,206.94
2016,5,14,17,30,121.0,131.0,1.8,15.0,170.0,217.35,178.93
2016,5,14,17,45,295.5,97.5,1.8,15.0,170.5,293.14,242.72
2016,5,14,18,0,470.0,64.0,1.8,15.0,171.0,356.41,291.79
2016,5,14,18,15,383.5,53.5,1.75,14.5,126.5,275.7,222.47
2016,5,14,18,30,297.0,43.0,1.7,14.0,82.0,201.04,157.21
2016,5,14,18,45,148.5,30.0,1.65,13.5,49.5,112.89,76.03
2016,5,14,19,0,0.0,17.0,1.6,13.0,17.0,13.38,0.0
2016,5,14,19,15,0.0,8.5,1.6,13.0,8.5,6.69,0.0
2016,5,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,84.5,14.5,3.25,11.5,21.0,11.41,0.0
2016,5,15,5,30,169.0,29.0,3.3,12.0,42.0,21.95,11.0
2016,5,15,5,45,284.5,41.0,3.35,12.5,82.5,31.24,21.53
2016,5,15,6,0,400.0,53.0,3.4,13.0,123.0,42.86,32.38
2016,5,15,6,15,472.0,61.5,3.3,13.0,171.0,49.35,38.57
2016,5,15,6,30,544.0,70.0,3.2,13.0,219.0,55.84,44.56
2016,5,15,6,45,603.0,74.5,3.15,13.5,271.0,59.2,47.49
2016,5,15,7,0,662.0,79.0,3.1,14.0,323.0,62.66,50.39
2016,5,15,7,15,696.5,84.0,3.1,14.5,375.0,66.1,53.19
2016,5,15,7,30,731.0,89.0,3.1,15.0,427.0,75.23,60.92
2016,5,15,7,45,762.0,91.0,3.1,15.5,478.5,76.56,61.74
2016,5,15,8,0,793.0,93.0,3.1,16.0,530.0,77.93,62.59
2016,5,15,8,15,812.0,96.5,3.1,16.5,578.0,79.99,64.04
2016,5,15,8,30,831.0,100.0,3.1,17.0,626.0,81.95,65.39
2016,5,15,8,45,849.0,101.5,3.1,17.5,671.5,115.77,73.17
2016,5,15,9,0,867.0,103.0,3.1,18.0,717.0,174.35,101.67
2016,5,15,9,15,878.0,105.0,3.1,18.0,756.5,233.55,144.98
2016,5,15,9,30,889.0,107.0,3.1,18.0,796.0,293.26,195.11
2016,5,15,9,45,901.0,107.0,3.15,18.5,831.0,352.22,246.52
2016,5,15,10,0,913.0,107.0,3.2,19.0,866.0,411.26,298.05
2016,5,15,10,15,918.5,108.0,3.3,19.0,893.5,468.11,347.79
2016,5,15,10,30,924.0,109.0,3.4,19.0,921.0,523.83,395.47
2016,5,15,10,45,927.0,111.0,3.5,19.0,941.5,577.63,440.42
2016,5,15,11,0,930.0,113.0,3.6,19.0,962.0,629.65,482.81
2016,5,15,11,15,932.5,113.5,3.65,19.0,975.0,678.25,521.48
2016,5,15,11,30,935.0,114.0,3.7,19.0,988.0,724.6,557.58
2016,5,15,11,45,933.5,116.0,3.8,19.0,993.5,766.87,590.12
2016,5,15,12,0,932.0,118.0,3.9,19.0,999.0,806.29,620.04
2016,5,15,12,15,931.5,118.0,3.95,19.0,997.0,841.87,645.13
2016,5,15,12,30,931.0,118.0,4.0,19.0,995.0,874.32,667.97
2016,5,15,12,45,929.0,117.5,4.05,19.0,985.5,901.76,687.32
2016,5,15,13,0,927.0,117.0,4.1,19.0,976.0,925.65,704.27
2016,5,15,13,15,923.5,116.0,4.1,19.0,959.0,944.08,717.27
2016,5,15,13,30,920.0,115.0,4.1,19.0,942.0,958.68,727.75
2016,5,15,13,45,915.5,114.0,4.15,19.0,918.5,968.46,735.36
2016,5,15,14,0,911.0,113.0,4.2,19.0,895.0,974.32,740.43
2016,5,15,14,15,904.0,111.0,4.25,18.5,864.0,972.9,742.09
2016,5,15,14,30,897.0,109.0,4.3,18.0,833.0,967.55,741.21
2016,5,15,14,45,887.5,107.0,4.35,18.0,796.5,955.99,734.73
2016,5,15,15,0,878.0,105.0,4.4,18.0,760.0,940.72,725.99
2016,5,15,15,15,865.5,103.0,4.4,18.0,718.5,919.12,712.44
2016,5,15,15,30,853.0,101.0,4.4,18.0,677.0,894.19,696.6
2016,5,15,15,45,834.5,99.0,4.45,18.0,630.5,871.26,682.54
2016,5,15,16,0,816.0,97.0,4.5,18.0,584.0,834.75,658.55
2016,5,15,16,15,794.5,93.5,4.45,17.5,534.5,791.61,630.08
2016,5,15,16,30,773.0,90.0,4.4,17.0,485.0,746.51,599.7
2016,5,15,16,45,742.0,86.5,4.4,17.0,433.5,692.48,561.1
2016,5,15,17,0,711.0,83.0,4.4,17.0,382.0,641.35,523.94
2016,5,15,17,15,672.0,77.5,4.35,16.5,330.5,578.93,476.48
2016,5,15,17,30,633.0,72.0,4.3,16.0,279.0,517.54,428.09
2016,5,15,17,45,571.0,66.0,4.25,15.5,228.0,443.25,367.39
2016,5,15,18,0,509.0,60.0,4.2,15.0,177.0,373.08,307.92
2016,5,15,18,15,425.0,50.5,4.15,14.5,132.0,292.95,238.49
2016,5,15,18,30,341.0,41.0,4.1,14.0,87.0,220.7,174.02
2016,5,15,18,45,213.0,28.0,4.05,14.0,52.5,134.41,92.75
2016,5,15,19,0,85.0,15.0,4.0,14.0,18.0,53.71,0.0
2016,5,15,19,15,42.5,7.5,3.95,13.5,9.0,17.65,0.0
2016,5,15,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,5,15,73.0,14.5,3.3,11.5,20.5,11.41,0.0
2016,5,16,5,30,146.0,29.0,3.3,12.0,41.0,21.87,11.27
2016,5,16,5,45,248.5,43.0,3.3,12.5,80.5,32.46,22.63
2016,5,16,6,0,351.0,57.0,3.3,13.0,120.0,43.08,32.6
2016,5,16,6,15,422.0,67.0,3.25,13.5,166.5,53.16,41.89
2016,5,16,6,30,493.0,77.0,3.2,14.0,213.0,60.56,48.57
2016,5,16,6,45,550.0,83.5,3.15,14.5,264.0,65.07,52.5
2016,5,16,7,0,607.0,90.0,3.1,15.0,315.0,69.59,56.3
2016,5,16,7,15,643.5,95.5,3.05,15.5,366.0,73.04,59.06
2016,5,16,7,30,680.0,101.0,3.0,16.0,417.0,76.42,61.7
2016,5,16,7,45,712.5,104.0,3.0,16.5,468.0,78.03,62.76
2016,5,16,8,0,745.0,107.0,3.0,17.0,519.0,79.65,63.82
2016,5,16,8,15,765.5,111.0,2.95,17.0,566.5,88.35,71.1
2016,5,16,8,30,786.0,115.0,2.9,17.0,614.0,90.26,72.5
2016,5,16,8,45,805.0,117.0,2.85,17.5,659.0,114.01,72.78
2016,5,16,9,0,824.0,119.0,2.8,18.0,704.0,171.27,100.93
2016,5,16,9,15,836.0,121.5,2.75,18.0,743.5,229.5,143.42
2016,5,16,9,30,848.0,124.0,2.7,18.0,783.0,288.54,192.64
2016,5,16,9,45,865.5,121.5,2.7,18.5,819.0,350.04,245.33
2016,5,16,10,0,883.0,119.0,2.7,19.0,855.0,407.51,294.99
2016,5,16,10,15,890.0,120.5,2.7,19.0,882.5,463.71,343.62
2016,5,16,10,30,897.0,122.0,2.7,19.0,910.0,519.03,390.32
2016,5,16,10,45,901.0,123.5,2.75,19.5,931.0,571.66,433.02
2016,5,16,11,0,905.0,125.0,2.8,20.0,952.0,622.67,473.14
2016,5,16,11,15,908.0,125.5,2.9,20.0,965.5,670.5,510.91
2016,5,16,11,30,911.0,126.0,3.0,20.0,979.0,716.22,546.29
2016,5,16,11,45,911.5,127.0,3.1,20.5,984.5,758.25,577.22
2016,5,16,12,0,912.0,128.0,3.2,21.0,990.0,797.64,605.62
2016,5,16,12,15,911.5,128.0,3.3,21.0,988.5,832.67,630.6
2016,5,16,12,30,911.0,128.0,3.4,21.0,987.0,864.64,653.08
2016,5,16,12,45,909.0,128.0,3.5,21.0,977.5,892.12,672.49
2016,5,16,13,0,907.0,128.0,3.6,21.0,968.0,916.17,689.63
2016,5,16,13,15,903.0,127.0,3.7,20.5,951.5,933.97,703.97
2016,5,16,13,30,899.0,126.0,3.8,20.0,935.0,948.0,715.94
2016,5,16,13,45,893.0,125.0,3.9,20.0,911.0,956.35,722.83
2016,5,16,14,0,887.0,124.0,4.0,20.0,887.0,960.83,727.24
2016,5,16,14,15,879.5,122.5,4.05,20.0,856.5,959.55,727.59
2016,5,16,14,30,872.0,121.0,4.1,20.0,826.0,954.45,725.48
2016,5,16,14,45,857.5,121.0,4.15,20.0,789.0,940.55,717.43
2016,5,16,15,0,843.0,121.0,4.2,20.0,752.0,935.81,715.9
2016,5,16,15,15,829.5,118.5,4.25,19.5,710.5,912.97,703.12
2016,5,16,15,30,816.0,116.0,4.3,19.0,669.0,886.86,688.06
2016,5,16,15,45,791.5,115.5,4.35,19.0,621.5,850.12,664.0
2016,5,16,16,0,767.0,115.0,4.4,19.0,574.0,810.97,638.16
2016,5,16,16,15,743.5,110.5,4.4,18.5,525.0,771.15,612.37
2016,5,16,16,30,720.0,106.0,4.4,18.0,476.0,724.88,581.28
2016,5,16,16,45,688.0,101.5,4.4,18.0,425.0,670.77,542.53
2016,5,16,17,0,656.0,97.0,4.4,18.0,374.0,616.31,501.93
2016,5,16,17,15,614.0,90.5,4.35,17.5,323.0,552.78,453.47
2016,5,16,17,30,572.0,84.0,4.3,17.0,272.0,490.6,404.49
2016,5,16,17,45,513.0,76.0,4.3,16.5,222.5,418.46,345.79
2016,5,16,18,0,454.0,68.0,4.3,16.0,173.0,350.24,288.24
2016,5,16,18,15,369.5,57.0,4.2,15.5,129.0,267.4,217.03
2016,5,16,18,30,285.0,46.0,4.1,15.0,85.0,198.15,155.72
2016,5,16,18,45,173.5,31.0,4.1,15.0,51.5,122.61,85.33
2016,5,16,19,0,62.0,16.0,4.1,15.0,18.0,42.06,0.0
2016,5,16,19,15,31.0,8.0,4.05,14.5,9.0,14.84,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,127.0,13.5,1.8,14.5,24.5,10.62,0.0
2016,5,17,5,30,254.0,27.0,1.8,15.0,49.0,22.07,11.54
2016,5,17,5,45,357.5,37.5,1.8,15.5,90.5,30.64,20.83
2016,5,17,6,0,461.0,48.0,1.8,16.0,132.0,39.23,28.87
2016,5,17,6,15,529.0,55.5,1.8,16.0,180.5,45.18,34.45
2016,5,17,6,30,597.0,63.0,1.8,16.0,229.0,51.14,39.88
2016,5,17,6,45,643.0,69.0,1.8,16.5,280.5,55.7,43.84
2016,5,17,7,0,689.0,75.0,1.8,17.0,332.0,60.23,47.64
2016,5,17,7,15,722.0,79.5,1.75,17.5,384.0,68.66,54.76
2016,5,17,7,30,755.0,84.0,1.7,18.0,436.0,72.03,57.37
2016,5,17,7,45,779.5,88.0,1.7,18.5,487.0,74.79,59.43
2016,5,17,8,0,804.0,92.0,1.7,19.0,538.0,77.46,61.39
2016,5,17,8,15,822.5,95.5,1.7,19.5,586.0,79.55,62.84
2016,5,17,8,30,841.0,99.0,1.7,20.0,634.0,81.52,64.19
2016,5,17,8,45,855.5,101.5,1.7,20.5,678.5,115.03,72.02
2016,5,17,9,0,870.0,104.0,1.7,21.0,723.0,174.01,99.99
2016,5,17,9,15,881.0,106.5,1.7,21.0,763.0,233.55,142.51
2016,5,17,9,30,892.0,109.0,1.7,21.0,803.0,293.6,191.73
2016,5,17,9,45,901.5,110.0,1.7,21.5,837.0,352.51,241.87
2016,5,17,10,0,911.0,111.0,1.7,22.0,871.0,411.23,291.76
2016,5,17,10,15,917.0,112.0,1.7,22.0,899.0,468.06,339.85
2016,5,17,10,30,923.0,113.0,1.7,22.0,927.0,523.84,385.81
2016,5,17,10,45,926.5,115.0,1.75,22.0,947.0,577.74,429.21
2016,5,17,11,0,930.0,117.0,1.8,22.0,967.0,629.92,470.08
2016,5,17,11,15,932.5,117.5,1.85,22.0,980.5,678.45,507.27
2016,5,17,11,30,935.0,118.0,1.9,22.0,994.0,724.74,541.95
2016,5,17,11,45,934.5,119.0,1.95,22.5,999.0,766.9,571.88
2016,5,17,12,0,934.0,120.0,2.0,23.0,1004.0,806.26,599.2
2016,5,17,12,15,933.0,120.0,2.05,23.0,1002.0,841.48,623.09
2016,5,17,12,30,932.0,120.0,2.1,23.0,1000.0,873.54,644.67
2016,5,17,12,45,928.5,120.5,2.2,23.0,990.0,900.6,663.4
2016,5,17,13,0,925.0,121.0,2.3,23.0,980.0,924.09,679.88
2016,5,17,13,15,921.5,120.0,2.35,23.0,963.0,942.55,692.7
2016,5,17,13,30,918.0,119.0,2.4,23.0,946.0,957.2,703.15
2016,5,17,13,45,911.5,118.5,2.45,23.0,921.5,965.68,709.72
2016,5,17,14,0,905.0,118.0,2.5,23.0,897.0,970.22,713.9
2016,5,17,14,15,897.5,116.5,2.55,23.0,866.5,968.94,714.42
2016,5,17,14,30,890.0,115.0,2.6,23.0,836.0,963.76,712.56
2016,5,17,14,45,880.0,113.0,2.7,23.0,799.5,951.93,706.87
2016,5,17,15,0,870.0,111.0,2.8,23.0,763.0,936.42,698.8
2016,5,17,15,15,857.0,108.5,2.8,22.5,721.0,914.1,686.72
2016,5,17,15,30,844.0,106.0,2.8,22.0,679.0,899.57,679.98
2016,5,17,15,45,826.5,103.0,2.85,22.0,632.5,865.82,659.03
2016,5,17,16,0,809.0,100.0,2.9,22.0,586.0,829.34,636.1
2016,5,17,16,15,787.5,96.5,2.9,21.5,537.0,786.52,609.26
2016,5,17,16,30,766.0,93.0,2.9,21.0,488.0,741.77,580.53
2016,5,17,16,45,735.0,89.5,2.9,21.0,436.5,688.1,543.55
2016,5,17,17,0,704.0,86.0,2.9,21.0,385.0,637.57,508.01
2016,5,17,17,15,665.0,80.5,2.85,20.0,333.5,575.58,463.2
2016,5,17,17,30,626.0,75.0,2.8,19.0,282.0,514.62,417.39
2016,5,17,17,45,566.0,68.5,2.8,18.5,231.5,441.43,359.3
2016,5,17,18,0,506.0,62.0,2.8,18.0,181.0,372.18,302.15
2016,5,17,18,15,424.5,52.5,2.75,17.5,135.5,293.63,235.55
2016,5,17,18,30,343.0,43.0,2.7,17.0,90.0,222.62,173.48
2016,5,17,18,45,221.0,29.5,2.7,16.5,55.0,138.26,96.96
2016,5,17,19,0,99.0,16.0,2.7,16.0,20.0,59.95,0.0
2016,5,17,19,15,49.5,8.0,2.65,16.0,10.0,19.9,0.0
2016,5,17,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,14.5,1.65,15.5,23.5,11.08,0.0
2016,5,18,5,30,207.0,29.0,1.6,16.0,47.0,22.12,11.74
2016,5,18,5,45,304.0,41.5,1.55,16.5,87.0,33.59,23.31
2016,5,18,6,0,401.0,54.0,1.5,17.0,127.0,43.55,32.53
2016,5,18,6,15,468.5,62.5,1.4,17.0,174.0,49.99,38.55
2016,5,18,6,30,536.0,71.0,1.3,17.0,221.0,56.4,44.35
2016,5,18,6,45,581.5,78.5,1.25,17.5,271.0,61.74,48.95
2016,5,18,7,0,627.0,86.0,1.2,18.0,321.0,66.97,53.32
2016,5,18,7,15,661.0,91.5,1.15,18.0,371.5,70.52,56.24
2016,5,18,7,30,695.0,97.0,1.1,18.0,422.0,73.98,59.04
2016,5,18,7,45,718.0,102.5,1.1,18.5,471.0,77.11,61.4
2016,5,18,8,0,741.0,108.0,1.1,19.0,520.0,80.1,63.62
2016,5,18,8,15,761.0,112.0,1.15,19.0,567.0,88.81,70.82
2016,5,18,8,30,781.0,116.0,1.2,19.0,614.0,90.67,72.17
2016,5,18,8,45,792.0,121.0,1.25,19.5,656.5,114.64,73.35
2016,5,18,9,0,803.0,126.0,1.3,20.0,699.0,171.95,101.33
2016,5,18,9,15,815.0,128.5,1.35,20.0,737.5,228.8,141.9
2016,5,18,9,30,827.0,131.0,1.4,20.0,776.0,286.48,189.02
2016,5,18,9,45,841.5,130.0,1.5,20.5,810.5,343.1,237.04
2016,5,18,10,0,856.0,129.0,1.6,21.0,845.0,402.32,287.09
2016,5,18,10,15,862.5,131.0,1.6,21.0,872.0,457.09,333.43
2016,5,18,10,30,869.0,133.0,1.6,21.0,899.0,510.99,377.88
2016,5,18,10,45,873.5,134.0,1.65,21.5,919.5,562.07,418.4
2016,5,18,11,0,878.0,135.0,1.7,22.0,940.0,611.62,456.5
2016,5,18,11,15,881.0,136.0,1.7,22.0,953.0,658.55,492.16
2016,5,18,11,30,884.0,137.0,1.7,22.0,966.0,703.45,525.44
2016,5,18,11,45,887.5,135.5,1.75,22.0,972.5,744.67,555.84
2016,5,18,12,0,891.0,134.0,1.8,22.0,979.0,783.51,584.03
2016,5,18,12,15,890.5,134.0,1.9,22.0,977.5,817.83,608.45
2016,5,18,12,30,890.0,134.0,2.0,22.0,976.0,849.19,630.16
2016,5,18,12,45,885.0,136.0,2.1,22.0,966.0,875.28,648.4
2016,5,18,13,0,880.0,138.0,2.2,22.0,956.0,897.95,664.45
2016,5,18,13,15,876.5,137.0,2.3,21.5,940.0,915.84,678.76
2016,5,18,13,30,873.0,136.0,2.4,21.0,924.0,930.08,690.83
2016,5,18,13,45,864.0,137.0,2.5,21.0,900.0,937.37,697.11
2016,5,18,14,0,855.0,138.0,2.6,21.0,876.0,940.88,701.06
2016,5,18,14,15,847.5,136.0,2.65,20.5,846.0,939.28,702.66
2016,5,18,14,30,840.0,134.0,2.7,20.0,816.0,947.92,711.32
2016,5,18,14,45,832.0,130.5,2.8,20.0,781.0,936.56,705.62
2016,5,18,15,0,824.0,127.0,2.9,20.0,746.0,921.55,697.66
2016,5,18,15,15,811.5,124.0,3.0,19.5,705.5,899.43,686.14
2016,5,18,15,30,799.0,121.0,3.1,19.0,665.0,874.06,672.29
2016,5,18,15,45,788.5,115.0,3.25,19.0,621.5,844.19,654.14
2016,5,18,16,0,778.0,109.0,3.4,19.0,578.0,811.38,633.63
2016,5,18,16,15,756.5,105.0,3.5,18.5,529.5,768.87,606.66
2016,5,18,16,30,735.0,101.0,3.6,18.0,481.0,728.63,580.81
2016,5,18,16,45,708.5,96.0,3.75,18.0,431.5,677.87,545.5
2016,5,18,17,0,682.0,91.0,3.9,18.0,382.0,626.35,508.28
2016,5,18,17,15,642.5,85.0,3.95,17.5,331.0,564.35,461.63
2016,5,18,17,30,603.0,79.0,4.0,17.0,280.0,503.47,414.2
2016,5,18,17,45,543.5,72.5,4.1,17.0,230.5,431.61,355.44
2016,5,18,18,0,484.0,66.0,4.2,17.0,181.0,363.61,297.93
2016,5,18,18,15,401.5,56.0,4.2,16.5,136.0,285.12,230.67
2016,5,18,18,30,319.0,46.0,4.2,16.0,91.0,211.99,166.51
2016,5,18,18,45,198.0,32.0,4.25,15.5,56.0,132.19,94.14
2016,5,18,19,0,77.0,18.0,4.3,15.0,21.0,49.74,0.0
2016,5,18,19,15,38.5,9.0,4.35,14.5,10.5,17.63,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,38.5,15.5,5.25,11.0,19.0,11.82,0.0
2016,5,19,5,30,77.0,31.0,5.4,11.0,38.0,23.17,13.06
2016,5,19,5,45,130.5,49.5,5.55,11.5,70.0,36.43,26.3
2016,5,19,6,0,184.0,68.0,5.7,12.0,102.0,49.52,38.5
2016,5,19,6,15,217.5,87.0,5.6,12.0,139.5,62.53,50.55
2016,5,19,6,30,251.0,106.0,5.5,12.0,177.0,75.26,62.14
2016,5,19,6,45,295.5,118.0,5.45,12.5,218.0,83.65,69.51
2016,5,19,7,0,340.0,130.0,5.4,13.0,259.0,89.66,74.59
2016,5,19,7,15,473.0,120.5,5.35,13.5,327.0,85.21,70.3
2016,5,19,7,30,606.0,111.0,5.3,14.0,395.0,81.54,66.69
2016,5,19,7,45,684.0,102.0,5.3,14.5,456.5,76.01,61.49
2016,5,19,8,0,762.0,93.0,5.3,15.0,518.0,77.08,62.1
2016,5,19,8,15,807.5,99.5,5.25,15.0,584.5,81.72,65.92
2016,5,19,8,30,853.0,106.0,5.2,15.0,651.0,86.21,69.61
2016,5,19,8,45,869.0,108.0,5.2,15.5,696.5,109.91,69.77
2016,5,19,9,0,885.0,110.0,5.2,16.0,742.0,177.93,105.3
2016,5,19,9,15,895.0,112.5,5.2,16.0,781.5,238.15,149.5
2016,5,19,9,30,905.0,115.0,5.2,16.0,821.0,298.74,200.94
2016,5,19,9,45,903.5,122.0,5.2,16.5,852.5,358.89,254.55
2016,5,19,10,0,902.0,129.0,5.2,17.0,884.0,417.69,307.1
2016,5,19,10,15,908.0,130.5,5.2,17.0,911.5,474.46,357.61
2016,5,19,10,30,914.0,132.0,5.2,17.0,939.0,530.2,406.17
2016,5,19,10,45,920.0,132.0,5.25,17.0,960.5,583.67,451.86
2016,5,19,11,0,926.0,132.0,5.3,17.0,982.0,635.64,495.23
2016,5,19,11,15,734.0,248.5,5.3,17.0,928.0,660.35,514.56
2016,5,19,11,30,542.0,365.0,5.3,17.0,874.0,662.36,515.14
2016,5,19,11,45,551.5,359.0,5.35,17.5,880.0,696.62,541.13
2016,5,19,12,0,561.0,353.0,5.4,18.0,886.0,729.52,565.57
2016,5,19,12,15,528.5,371.5,5.5,18.0,873.0,747.62,579.24
2016,5,19,12,30,496.0,390.0,5.6,18.0,860.0,761.84,589.92
2016,5,19,12,45,539.0,364.5,5.7,18.0,870.5,799.7,619.63
2016,5,19,13,0,582.0,339.0,5.8,18.0,881.0,836.09,648.15
2016,5,19,13,15,757.0,230.5,5.9,18.0,922.5,916.87,712.25
2016,5,19,13,30,932.0,122.0,6.0,18.0,964.0,969.33,751.15
2016,5,19,13,45,751.5,213.0,6.1,18.0,880.5,928.41,722.86
2016,5,19,14,0,571.0,304.0,6.2,18.0,797.0,851.86,664.68
2016,5,19,14,15,590.5,280.5,6.2,17.5,775.0,854.61,670.17
2016,5,19,14,30,610.0,257.0,6.2,17.0,753.0,859.29,676.7
2016,5,19,14,45,610.5,241.0,6.2,16.5,719.0,845.94,669.69
2016,5,19,15,0,611.0,225.0,6.2,16.0,685.0,829.18,660.25
2016,5,19,15,15,580.0,218.5,6.2,15.5,636.5,789.19,632.64
2016,5,19,15,30,549.0,212.0,6.2,15.0,588.0,739.87,597.84
2016,5,19,15,45,531.0,201.5,6.25,15.0,544.5,703.88,571.92
2016,5,19,16,0,513.0,191.0,6.3,15.0,501.0,666.21,544.33
2016,5,19,16,15,479.5,183.0,6.25,14.5,454.0,616.94,507.7
2016,5,19,16,30,446.0,175.0,6.2,14.0,407.0,567.52,470.31
2016,5,19,16,45,372.5,168.0,6.2,13.5,348.5,488.86,408.02
2016,5,19,17,0,299.0,161.0,6.2,13.0,290.0,397.32,334.03
2016,5,19,17,15,271.5,146.0,6.1,12.5,251.5,351.51,296.79
2016,5,19,17,30,244.0,131.0,6.0,12.0,213.0,307.2,259.83
2016,5,19,17,45,220.5,111.0,5.95,12.0,175.5,261.15,220.25
2016,5,19,18,0,197.0,91.0,5.9,12.0,138.0,216.58,181.06
2016,5,19,18,15,163.0,71.5,5.9,11.5,104.0,169.09,138.89
2016,5,19,18,30,129.0,52.0,5.9,11.0,70.0,124.48,98.65
2016,5,19,18,45,64.5,35.0,5.9,11.0,44.0,66.75,46.7
2016,5,19,19,0,0.0,18.0,5.9,11.0,18.0,14.44,0.0
2016,5,19,19,15,0.0,9.0,5.9,11.0,9.0,7.08,0.0
2016,5,19,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,113.0,16.5,4.25,10.0,26.5,12.59,0.0
2016,5,20,5,30,226.0,33.0,4.2,10.0,53.0,25.09,14.88
2016,5,20,5,45,334.5,43.5,4.2,10.5,95.0,35.36,25.52
2016,5,20,6,0,443.0,54.0,4.2,11.0,137.0,43.81,33.61
2016,5,20,6,15,511.5,62.0,4.2,11.0,186.0,49.97,39.48
2016,5,20,6,30,580.0,70.0,4.2,11.0,235.0,56.12,45.18
2016,5,20,6,45,630.5,75.5,4.25,11.5,287.0,60.18,48.74
2016,5,20,7,0,681.0,81.0,4.3,12.0,339.0,64.26,52.2
2016,5,20,7,15,714.5,85.5,4.25,12.0,391.0,67.33,54.79
2016,5,20,7,30,748.0,90.0,4.2,12.0,443.0,76.16,62.44
2016,5,20,7,45,772.5,94.5,4.2,12.5,493.5,79.11,64.7
2016,5,20,8,0,797.0,99.0,4.2,13.0,544.0,81.95,66.84
2016,5,20,8,15,815.5,102.0,4.2,13.0,592.0,83.53,68.0
2016,5,20,8,30,834.0,105.0,4.2,13.0,640.0,85.03,69.09
2016,5,20,8,45,846.0,109.5,4.2,13.0,684.0,108.96,70.38
2016,5,20,9,0,858.0,114.0,4.2,13.0,728.0,169.12,100.33
2016,5,20,9,15,869.0,116.0,4.15,13.0,767.5,234.86,149.34
2016,5,20,9,30,880.0,118.0,4.1,13.0,807.0,293.76,199.51
2016,5,20,9,45,890.5,119.0,4.1,13.5,841.0,352.15,251.43
2016,5,20,10,0,901.0,120.0,4.1,14.0,875.0,410.48,303.47
2016,5,20,10,15,907.0,121.5,4.1,14.0,902.5,466.99,353.91
2016,5,20,10,30,913.0,123.0,4.1,14.0,930.0,522.47,402.34
2016,5,20,10,45,915.5,125.5,4.1,14.0,950.5,575.58,447.66
2016,5,20,11,0,918.0,128.0,4.1,14.0,971.0,626.92,490.31
2016,5,20,11,15,920.5,128.5,4.05,14.0,984.5,674.86,529.16
2016,5,20,11,30,923.0,129.0,4.0,14.0,998.0,720.61,565.35
2016,5,20,11,45,920.5,132.0,4.0,14.5,1002.5,762.38,596.76
2016,5,20,12,0,918.0,135.0,4.0,15.0,1007.0,801.33,625.34
2016,5,20,12,15,917.5,134.5,4.0,15.0,1005.5,836.18,650.93
2016,5,20,12,30,917.0,134.0,4.0,15.0,1004.0,867.97,673.45
2016,5,20,12,45,910.5,136.5,4.05,15.0,993.0,893.96,692.09
2016,5,20,13,0,904.0,139.0,4.1,15.0,982.0,916.38,708.3
2016,5,20,13,15,900.0,138.0,4.1,14.5,965.0,934.36,722.55
2016,5,20,13,30,896.0,137.0,4.1,14.0,948.0,948.59,734.33
2016,5,20,13,45,889.5,136.0,4.1,14.0,924.0,956.72,740.63
2016,5,20,14,0,883.0,135.0,4.1,14.0,900.0,960.97,744.38
2016,5,20,14,15,875.0,133.5,4.05,14.0,869.0,959.51,743.99
2016,5,20,14,30,867.0,132.0,4.0,14.0,838.0,954.23,741.1
2016,5,20,14,45,857.0,129.5,4.0,14.0,801.5,955.77,743.49
2016,5,20,15,0,847.0,127.0,4.0,14.0,765.0,939.86,733.64
2016,5,20,15,15,833.0,124.0,3.95,14.0,723.5,916.21,718.2
2016,5,20,15,30,819.0,121.0,3.9,14.0,682.0,889.28,700.48
2016,5,20,15,45,801.5,118.0,3.9,14.0,635.5,856.21,678.56
2016,5,20,16,0,784.0,115.0,3.9,14.0,589.0,820.45,654.54
2016,5,20,16,15,761.0,110.5,3.85,13.5,540.0,776.12,624.87
2016,5,20,16,30,738.0,106.0,3.8,13.0,491.0,734.57,596.83
2016,5,20,16,45,707.0,101.5,3.8,13.0,440.0,680.96,558.13
2016,5,20,17,0,676.0,97.0,3.8,13.0,389.0,626.87,517.47
2016,5,20,17,15,635.0,91.0,3.75,12.5,337.5,564.18,469.25
2016,5,20,17,30,594.0,85.0,3.7,12.0,286.0,502.66,420.38
2016,5,20,17,45,534.5,78.0,3.65,12.0,235.5,430.68,360.5
2016,5,20,18,0,475.0,71.0,3.6,12.0,185.0,362.49,301.94
2016,5,20,18,15,392.5,60.5,3.5,11.5,140.0,280.55,230.98
2016,5,20,18,30,310.0,50.0,3.4,11.0,95.0,211.8,169.62
2016,5,20,18,45,194.5,35.5,3.35,11.0,60.0,134.33,98.94
2016,5,20,19,0,79.0,21.0,3.3,11.0,25.0,54.59,0.37
2016,5,20,19,15,39.5,10.5,3.25,10.5,12.5,19.04,0.0
2016,5,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,6.5,1.25,10.0,6.5,4.92,0.0
2016,5,21,5,30,0.0,13.0,1.3,10.0,13.0,9.87,2.52
2016,5,21,5,45,0.0,23.0,1.4,10.5,23.0,17.51,9.87
2016,5,21,6,0,0.0,33.0,1.5,11.0,33.0,25.18,17.01
2016,5,21,6,15,0.0,45.5,1.55,11.0,45.5,34.79,25.88
2016,5,21,6,30,0.0,58.0,1.6,11.0,58.0,44.44,34.69
2016,5,21,6,45,0.0,71.0,1.7,11.0,71.0,54.17,43.46
2016,5,21,7,0,0.0,84.0,1.8,11.0,84.0,63.75,51.96
2016,5,21,7,15,29.0,136.5,1.8,11.0,150.5,97.08,81.45
2016,5,21,7,30,58.0,189.0,1.8,11.0,217.0,128.58,108.81
2016,5,21,7,45,75.0,215.0,1.8,11.0,255.0,144.31,122.07
2016,5,21,8,0,92.0,241.0,1.8,11.0,293.0,159.68,134.9
2016,5,21,8,15,133.0,266.0,1.75,11.0,348.0,167.32,140.98
2016,5,21,8,30,174.0,291.0,1.7,11.0,403.0,180.74,151.96
2016,5,21,8,45,190.0,312.0,1.7,11.5,441.5,198.69,155.73
2016,5,21,9,0,206.0,333.0,1.7,12.0,480.0,230.9,175.95
2016,5,21,9,15,252.5,344.0,1.7,12.0,534.5,257.35,193.5
2016,5,21,9,30,299.0,355.0,1.7,12.0,589.0,298.3,224.48
2016,5,21,9,45,534.5,270.5,1.7,12.0,711.0,338.07,250.03
2016,5,21,10,0,770.0,186.0,1.7,12.0,833.0,402.5,298.66
2016,5,21,10,15,471.5,312.5,1.7,12.0,712.5,415.42,318.09
2016,5,21,10,30,173.0,439.0,1.7,12.0,592.0,398.44,309.84
2016,5,21,10,45,169.5,450.0,1.7,12.0,603.0,421.44,328.18
2016,5,21,11,0,166.0,461.0,1.7,12.0,614.0,443.99,345.64
2016,5,21,11,15,262.5,444.5,1.7,12.0,690.0,509.61,395.98
2016,5,21,11,30,359.0,428.0,1.7,12.0,766.0,582.29,450.91
2016,5,21,11,45,390.5,415.5,1.7,12.5,785.5,618.77,477.38
2016,5,21,12,0,422.0,403.0,1.7,13.0,805.0,662.14,508.61
2016,5,21,12,15,356.0,431.0,1.7,13.0,770.0,650.76,499.54
2016,5,21,12,30,290.0,459.0,1.7,13.0,735.0,640.74,491.47
2016,5,21,12,45,284.5,456.0,1.75,13.0,724.0,650.38,499.19
2016,5,21,13,0,279.0,453.0,1.8,13.0,713.0,658.08,505.34
2016,5,21,13,15,305.0,436.5,1.8,13.0,716.5,679.56,521.93
2016,5,21,13,30,331.0,420.0,1.8,13.0,720.0,699.76,537.49
2016,5,21,13,45,395.0,380.0,1.85,13.0,729.0,731.07,562.58
2016,5,21,14,0,459.0,340.0,1.9,13.0,738.0,778.81,598.71
2016,5,21,14,15,420.5,344.0,1.9,13.0,699.0,753.22,580.25
2016,5,21,14,30,382.0,348.0,1.9,13.0,660.0,707.56,548.45
2016,5,21,14,45,344.5,342.0,1.95,13.0,614.5,669.34,521.92
2016,5,21,15,0,307.0,336.0,2.0,13.0,569.0,629.75,493.92
2016,5,21,15,15,409.5,281.0,2.0,13.0,573.5,686.35,539.44
2016,5,21,15,30,512.0,226.0,2.0,13.0,578.0,718.94,566.82
2016,5,21,15,45,622.0,178.5,2.05,13.0,576.5,766.91,605.42
2016,5,21,16,0,732.0,131.0,2.1,13.0,575.0,797.55,629.79
2016,5,21,16,15,530.0,167.0,2.1,13.0,474.5,639.85,513.67
2016,5,21,16,30,328.0,203.0,2.1,13.0,374.0,482.8,392.72
2016,5,21,16,45,479.5,155.0,2.15,13.0,377.0,555.28,453.72
2016,5,21,17,0,631.0,107.0,2.2,13.0,380.0,604.28,494.21
2016,5,21,17,15,590.0,100.0,2.15,12.5,330.0,542.2,446.46
2016,5,21,17,30,549.0,93.0,2.1,12.0,280.0,481.38,398.95
2016,5,21,17,45,494.0,84.0,2.05,12.0,231.0,411.96,342.1
2016,5,21,18,0,439.0,75.0,2.0,12.0,182.0,341.78,282.96
2016,5,21,18,15,360.5,63.5,1.9,11.5,138.0,267.71,219.26
2016,5,21,18,30,282.0,52.0,1.8,11.0,94.0,201.31,160.65
2016,5,21,18,45,181.0,36.5,1.75,11.0,59.5,129.87,95.97
2016,5,21,19,0,80.0,21.0,1.7,11.0,25.0,54.85,6.31
2016,5,21,19,15,40.0,10.5,1.6,10.5,12.5,19.15,0.0
2016,5,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,1.0,10.5,27.0,13.3,0.0
2016,5,22,5,30,197.0,35.0,1.0,11.0,54.0,26.41,16.26
2016,5,22,5,45,288.0,48.5,1.05,11.5,94.0,36.6,26.63
2016,5,22,6,0,379.0,62.0,1.1,12.0,134.0,46.79,36.2
2016,5,22,6,15,445.5,72.0,1.1,12.0,181.5,57.08,45.74
2016,5,22,6,30,512.0,82.0,1.1,12.0,229.0,64.36,52.4
2016,5,22,6,45,547.0,93.0,1.15,12.5,277.5,71.84,58.94
2016,5,22,7,0,582.0,104.0,1.2,13.0,326.0,79.03,65.07
2016,5,22,7,15,618.0,110.5,1.2,13.0,376.5,82.78,68.17
2016,5,22,7,30,654.0,117.0,1.2,13.0,427.0,86.43,71.14
2016,5,22,7,45,672.5,126.0,1.2,13.5,475.0,91.23,74.94
2016,5,22,8,0,691.0,135.0,1.2,14.0,523.0,95.72,78.43
2016,5,22,8,15,712.5,139.5,1.2,14.0,569.5,97.22,79.46
2016,5,22,8,30,734.0,144.0,1.2,14.0,616.0,98.61,80.42
2016,5,22,8,45,554.5,219.5,1.2,14.0,590.5,151.23,110.0
2016,5,22,9,0,375.0,295.0,1.2,14.0,565.0,220.96,159.94
2016,5,22,9,15,470.5,276.0,1.2,14.0,633.0,250.47,176.74
2016,5,22,9,30,566.0,257.0,1.2,14.0,701.0,297.56,211.21
2016,5,22,9,45,532.0,284.5,1.25,14.5,716.0,345.11,252.18
2016,5,22,10,0,498.0,312.0,1.3,15.0,731.0,388.83,289.54
2016,5,22,10,15,507.5,324.5,1.35,15.0,763.0,436.99,328.98
2016,5,22,10,30,517.0,337.0,1.4,15.0,795.0,485.75,368.1
2016,5,22,10,45,515.5,349.5,1.45,15.0,815.0,529.25,402.59
2016,5,22,11,0,514.0,362.0,1.5,15.0,835.0,571.89,435.66
2016,5,22,11,15,510.0,371.0,1.55,15.0,846.5,609.57,464.46
2016,5,22,11,30,506.0,380.0,1.6,15.0,858.0,645.82,491.68
2016,5,22,11,45,504.5,384.5,1.65,15.0,863.0,678.94,516.3
2016,5,22,12,0,503.0,389.0,1.7,15.0,868.0,710.41,539.41
2016,5,22,12,15,482.5,392.5,1.75,15.0,851.5,724.51,549.91
2016,5,22,12,30,462.0,396.0,1.8,15.0,835.0,735.3,558.09
2016,5,22,12,45,461.0,390.0,1.85,15.0,824.5,751.42,570.37
2016,5,22,13,0,460.0,384.0,1.9,15.0,814.0,765.0,580.79
2016,5,22,13,15,431.0,384.5,1.95,15.0,782.0,756.72,575.43
2016,5,22,13,30,402.0,385.0,2.0,15.0,750.0,744.99,567.8
2016,5,22,13,45,360.5,392.5,2.05,15.0,713.5,710.27,543.81
2016,5,22,14,0,319.0,400.0,2.1,15.0,677.0,687.63,528.0
2016,5,22,14,15,416.5,347.0,2.1,14.5,695.5,751.14,577.76
2016,5,22,14,30,514.0,294.0,2.1,14.0,714.0,796.59,614.1
2016,5,22,14,45,494.0,284.5,2.15,14.0,674.0,770.33,596.42
2016,5,22,15,0,474.0,275.0,2.2,14.0,634.0,741.65,577.52
2016,5,22,15,15,492.0,251.5,2.2,14.0,606.0,731.58,572.52
2016,5,22,15,30,510.0,228.0,2.2,14.0,578.0,718.17,564.97
2016,5,22,15,45,500.0,214.5,2.2,14.0,538.5,687.13,543.84
2016,5,22,16,0,490.0,201.0,2.2,14.0,499.0,654.12,521.15
2016,5,22,16,15,397.0,204.5,2.2,13.5,433.5,568.35,457.56
2016,5,22,16,30,304.0,208.0,2.2,13.0,368.0,468.46,381.75
2016,5,22,16,45,378.5,171.5,2.2,13.0,350.0,494.91,405.38
2016,5,22,17,0,453.0,135.0,2.2,13.0,332.0,496.07,408.5
2016,5,22,17,15,410.5,127.0,2.2,13.0,288.5,440.06,364.12
2016,5,22,17,30,368.0,119.0,2.2,13.0,245.0,386.18,320.63
2016,5,22,17,45,339.5,102.0,2.2,13.0,203.0,333.6,277.25
2016,5,22,18,0,311.0,85.0,2.2,13.0,161.0,282.71,233.9
2016,5,22,18,15,259.5,69.0,2.1,12.5,122.5,223.62,182.75
2016,5,22,18,30,208.0,53.0,2.0,12.0,84.0,169.39,134.72
2016,5,22,18,45,134.5,36.5,1.9,11.5,53.5,101.99,74.84
2016,5,22,19,0,61.0,20.0,1.8,11.0,23.0,47.1,8.87
2016,5,22,19,15,30.5,10.0,1.75,11.0,11.5,16.16,0.0
2016,5,22,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
