Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,5,15,104.0,16.5,1.6,11.0,26.5,12.58,0.0
2016,5,23,5,30,208.0,33.0,1.6,11.0,53.0,25.03,15.22
2016,5,23,5,45,301.0,45.5,1.65,11.5,93.0,34.58,24.87
2016,5,23,6,0,394.0,58.0,1.7,12.0,133.0,46.54,35.98
2016,5,23,6,15,458.5,67.0,1.7,12.5,180.0,53.24,42.22
2016,5,23,6,30,523.0,76.0,1.7,13.0,227.0,59.88,48.19
2016,5,23,6,45,569.0,83.0,1.75,13.5,276.5,64.71,52.38
2016,5,23,7,0,615.0,90.0,1.8,14.0,326.0,69.47,56.38
2016,5,23,7,15,649.0,96.0,1.8,14.0,376.0,73.24,59.53
2016,5,23,7,30,683.0,102.0,1.8,14.0,426.0,76.9,62.55
2016,5,23,7,45,471.0,169.0,1.8,14.5,404.0,112.35,93.02
2016,5,23,8,0,259.0,236.0,1.8,15.0,382.0,148.55,123.46
2016,5,23,8,15,340.5,240.0,1.8,15.0,449.0,151.85,125.79
2016,5,23,8,30,422.0,244.0,1.8,15.0,516.0,147.32,121.59
2016,5,23,8,45,367.5,278.5,1.85,15.5,527.0,180.83,136.55
2016,5,23,9,0,313.0,313.0,1.9,16.0,538.0,222.96,163.12
2016,5,23,9,15,294.5,337.0,1.9,16.0,558.0,259.93,191.0
2016,5,23,9,30,276.0,361.0,1.9,16.0,578.0,295.19,219.77
2016,5,23,9,45,369.5,342.5,1.9,16.5,646.0,336.49,249.77
2016,5,23,10,0,463.0,324.0,1.9,17.0,714.0,383.09,285.19
2016,5,23,10,15,399.5,365.5,1.9,17.0,709.5,417.82,315.25
2016,5,23,10,30,336.0,407.0,1.9,17.0,705.0,448.98,341.11
2016,5,23,10,45,387.0,393.5,1.95,17.0,744.0,492.46,374.98
2016,5,23,11,0,438.0,380.0,2.0,17.0,783.0,540.09,411.71
2016,5,23,11,15,447.0,386.5,2.0,17.0,803.0,580.64,442.38
2016,5,23,11,30,456.0,393.0,2.0,17.0,823.0,621.06,472.44
2016,5,23,11,45,449.5,397.0,2.05,17.0,823.0,648.42,492.89
2016,5,23,12,0,443.0,401.0,2.1,17.0,823.0,673.88,511.78
2016,5,23,12,15,465.5,397.5,2.1,16.5,840.5,713.99,541.94
2016,5,23,12,30,488.0,394.0,2.1,16.0,858.0,753.51,571.36
2016,5,23,12,45,476.5,390.0,2.15,16.0,839.5,763.19,578.7
2016,5,23,13,0,465.0,386.0,2.2,16.0,821.0,769.78,584.1
2016,5,23,13,15,424.0,391.0,2.2,16.0,782.5,754.89,573.51
2016,5,23,13,30,383.0,396.0,2.2,16.0,744.0,722.42,550.92
2016,5,23,13,45,325.5,405.5,2.2,16.0,696.0,689.54,527.24
2016,5,23,14,0,268.0,415.0,2.2,16.0,648.0,653.95,501.3
2016,5,23,14,15,333.5,378.0,2.2,16.0,657.5,685.41,526.92
2016,5,23,14,30,399.0,341.0,2.2,16.0,667.0,714.48,550.27
2016,5,23,14,45,395.0,327.5,2.2,16.0,639.0,699.73,540.61
2016,5,23,15,0,391.0,314.0,2.2,16.0,611.0,682.88,529.8
2016,5,23,15,15,589.5,219.5,2.2,15.5,639.5,794.29,616.56
2016,5,23,15,30,788.0,125.0,2.2,15.0,668.0,862.01,667.68
2016,5,23,15,45,466.0,199.5,2.2,15.0,515.0,640.99,506.7
2016,5,23,16,0,144.0,274.0,2.2,15.0,362.0,396.2,316.59
2016,5,23,16,15,83.5,233.5,2.2,15.0,283.5,284.21,229.36
2016,5,23,16,30,23.0,193.0,2.2,15.0,205.0,179.51,144.2
2016,5,23,16,45,91.5,186.5,2.25,15.0,227.5,241.62,197.59
2016,5,23,17,0,160.0,180.0,2.3,15.0,250.0,299.68,246.35
2016,5,23,17,15,147.5,159.0,2.35,14.5,217.5,264.48,218.25
2016,5,23,17,30,135.0,138.0,2.4,14.0,185.0,229.74,190.17
2016,5,23,17,45,122.0,116.5,2.45,14.0,153.5,194.67,160.75
2016,5,23,18,0,109.0,95.0,2.5,14.0,122.0,160.28,131.24
2016,5,23,18,15,87.5,74.5,2.5,13.5,93.0,123.65,99.4
2016,5,23,18,30,66.0,54.0,2.5,13.0,64.0,88.61,68.53
2016,5,23,18,45,33.0,36.0,2.5,12.5,41.0,47.24,32.24
2016,5,23,19,0,0.0,18.0,2.5,12.0,18.0,13.8,0.0
2016,5,23,19,15,0.0,9.0,2.5,12.0,9.0,7.08,0.0
2016,5,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,17.0,2.35,11.0,28.0,12.97,0.0
2016,5,24,5,30,222.0,34.0,2.4,11.0,56.0,25.82,15.95
2016,5,24,5,45,315.5,45.5,2.5,11.5,96.5,34.68,24.96
2016,5,24,6,0,409.0,57.0,2.6,12.0,137.0,45.82,35.34
2016,5,24,6,15,474.0,66.0,2.6,12.0,184.0,52.58,41.71
2016,5,24,6,30,539.0,75.0,2.6,12.0,231.0,59.29,47.85
2016,5,24,6,45,582.0,82.5,2.6,12.5,280.5,64.5,52.4
2016,5,24,7,0,625.0,90.0,2.6,13.0,330.0,69.6,56.73
2016,5,24,7,15,658.5,95.5,2.55,13.5,380.5,73.04,59.48
2016,5,24,7,30,692.0,101.0,2.5,14.0,431.0,76.4,62.11
2016,5,24,7,45,516.0,161.0,2.5,14.5,422.0,108.62,89.83
2016,5,24,8,0,340.0,221.0,2.5,15.0,413.0,142.6,118.52
2016,5,24,8,15,347.0,241.5,2.45,15.0,451.5,152.77,126.73
2016,5,24,8,30,354.0,262.0,2.4,15.0,490.0,162.42,134.5
2016,5,24,8,45,331.0,288.5,2.35,15.0,513.5,183.59,139.89
2016,5,24,9,0,308.0,315.0,2.3,15.0,537.0,222.98,164.19
2016,5,24,9,15,332.0,327.5,2.25,15.0,578.5,260.75,191.0
2016,5,24,9,30,356.0,340.0,2.2,15.0,620.0,301.42,222.61
2016,5,24,9,45,274.0,375.5,2.2,15.5,596.5,327.44,247.0
2016,5,24,10,0,192.0,411.0,2.2,16.0,573.0,350.19,267.64
2016,5,24,10,15,237.5,417.0,2.2,16.0,623.5,391.45,299.46
2016,5,24,10,30,283.0,423.0,2.2,16.0,674.0,434.21,332.53
2016,5,24,10,45,254.5,440.0,2.25,16.0,670.0,455.12,349.51
2016,5,24,11,0,226.0,457.0,2.3,16.0,666.0,473.33,363.96
2016,5,24,11,15,161.5,460.0,2.3,16.0,610.5,454.97,350.47
2016,5,24,11,30,97.0,463.0,2.3,16.0,555.0,425.85,328.42
2016,5,24,11,45,172.0,468.5,2.3,16.0,632.5,498.9,384.25
2016,5,24,12,0,247.0,474.0,2.3,16.0,710.0,580.12,444.74
2016,5,24,12,15,153.0,456.0,2.3,16.0,602.5,502.26,386.27
2016,5,24,12,30,59.0,438.0,2.3,16.0,495.0,411.13,317.24
2016,5,24,12,45,68.0,442.5,2.35,16.0,507.0,428.94,331.56
2016,5,24,13,0,77.0,447.0,2.4,16.0,519.0,446.99,345.53
2016,5,24,13,15,70.5,433.0,2.4,16.0,498.0,434.71,336.45
2016,5,24,13,30,64.0,419.0,2.4,16.0,477.0,421.35,326.7
2016,5,24,13,45,142.0,422.0,2.45,16.0,547.0,518.74,402.09
2016,5,24,14,0,220.0,425.0,2.5,16.0,617.0,599.47,463.48
2016,5,24,14,15,340.0,369.0,2.5,15.5,654.0,681.79,527.61
2016,5,24,14,30,460.0,313.0,2.5,15.0,691.0,762.22,589.52
2016,5,24,14,45,422.5,315.0,2.55,15.0,650.5,731.01,567.08
2016,5,24,15,0,385.0,317.0,2.6,15.0,610.0,679.52,531.01
2016,5,24,15,15,357.0,305.0,2.6,14.5,565.0,640.62,504.54
2016,5,24,15,30,329.0,293.0,2.6,14.0,520.0,600.66,476.73
2016,5,24,15,45,358.0,264.0,2.65,14.0,496.0,591.93,472.87
2016,5,24,16,0,387.0,235.0,2.7,14.0,472.0,579.94,466.28
2016,5,24,16,15,354.5,220.5,2.7,14.0,424.5,529.42,428.52
2016,5,24,16,30,322.0,206.0,2.7,14.0,377.0,479.24,390.56
2016,5,24,16,45,319.5,184.0,2.7,14.0,339.5,444.38,364.63
2016,5,24,17,0,317.0,162.0,2.7,14.0,302.0,408.31,337.09
2016,5,24,17,15,289.5,147.0,2.65,13.5,262.5,361.97,300.58
2016,5,24,17,30,262.0,132.0,2.6,13.0,223.0,317.03,264.29
2016,5,24,17,45,238.5,112.5,2.6,13.0,185.0,270.91,225.74
2016,5,24,18,0,215.0,93.0,2.6,13.0,147.0,226.23,187.39
2016,5,24,18,15,177.0,74.5,2.5,12.5,112.5,177.26,144.76
2016,5,24,18,30,139.0,56.0,2.4,12.0,78.0,131.67,104.35
2016,5,24,18,45,84.5,38.5,2.35,12.0,50.5,84.55,62.01
2016,5,24,19,0,30.0,21.0,2.3,12.0,23.0,33.15,9.13
2016,5,24,19,15,15.0,10.5,2.25,12.0,11.5,12.32,0.0
2016,5,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.0,17.0,2.25,11.0,28.5,12.98,0.0
2016,5,25,5,30,230.0,34.0,2.3,11.0,57.0,25.86,16.08
2016,5,25,5,45,323.5,45.0,2.35,11.5,97.0,36.36,26.46
2016,5,25,6,0,417.0,56.0,2.4,12.0,137.0,45.06,34.67
2016,5,25,6,15,480.5,64.0,2.4,12.5,184.0,51.07,40.29
2016,5,25,6,30,544.0,72.0,2.4,13.0,231.0,57.06,45.68
2016,5,25,6,45,272.0,81.0,2.45,13.5,160.5,57.78,46.21
2016,5,25,7,0,0.0,90.0,2.5,14.0,90.0,67.96,55.05
2016,5,25,7,15,0.0,109.5,2.5,14.0,109.5,81.85,67.13
2016,5,25,7,30,0.0,129.0,2.5,14.0,129.0,95.58,78.91
2016,5,25,7,45,7.0,162.0,2.55,14.5,166.0,118.0,97.93
2016,5,25,8,0,14.0,195.0,2.6,15.0,203.0,139.88,116.18
2016,5,25,8,15,10.5,195.5,2.6,15.0,202.0,141.16,116.87
2016,5,25,8,30,7.0,196.0,2.6,15.0,201.0,142.23,117.43
2016,5,25,8,45,9.5,214.5,2.6,15.5,222.0,155.38,122.22
2016,5,25,9,0,12.0,233.0,2.6,16.0,243.0,170.19,133.24
2016,5,25,9,15,13.5,246.0,2.6,16.0,257.0,181.74,142.02
2016,5,25,9,30,15.0,259.0,2.6,16.0,271.0,193.55,151.11
2016,5,25,9,45,24.5,300.0,2.6,16.5,320.5,220.15,171.31
2016,5,25,10,0,34.0,341.0,2.6,17.0,370.0,255.56,198.29
2016,5,25,10,15,40.0,363.0,2.65,17.0,398.5,279.16,216.44
2016,5,25,10,30,46.0,385.0,2.7,17.0,427.0,303.99,235.54
2016,5,25,10,45,65.0,413.5,2.75,17.5,473.5,341.29,263.6
2016,5,25,11,0,84.0,442.0,2.8,18.0,520.0,381.37,293.53
2016,5,25,11,15,88.0,445.0,2.85,18.0,527.5,395.97,304.69
2016,5,25,11,30,92.0,448.0,2.9,18.0,535.0,410.63,315.97
2016,5,25,11,45,508.5,279.5,2.95,18.0,765.0,597.55,461.89
2016,5,25,12,0,925.0,111.0,3.0,18.0,995.0,780.34,600.16
2016,5,25,12,15,925.0,111.0,3.1,18.0,994.0,815.63,624.63
2016,5,25,12,30,925.0,111.0,3.2,18.0,993.0,847.9,647.59
2016,5,25,12,45,916.5,115.5,3.3,18.0,982.5,873.75,666.1
2016,5,25,13,0,908.0,120.0,3.4,18.0,972.0,895.99,682.21
2016,5,25,13,15,905.5,119.5,3.45,18.0,956.5,915.43,696.18
2016,5,25,13,30,903.0,119.0,3.5,18.0,941.0,931.22,707.75
2016,5,25,13,45,898.0,118.0,3.6,18.0,918.0,940.53,715.33
2016,5,25,14,0,893.0,117.0,3.7,18.0,895.0,946.01,720.44
2016,5,25,14,15,887.0,115.5,3.75,18.0,866.0,946.26,721.8
2016,5,25,14,30,881.0,114.0,3.8,18.0,837.0,942.69,720.7
2016,5,25,14,45,870.5,113.0,3.9,18.0,801.5,931.73,714.91
2016,5,25,15,0,860.0,112.0,4.0,18.0,766.0,917.19,706.73
2016,5,25,15,15,848.0,109.5,4.05,17.5,726.0,896.3,695.18
2016,5,25,15,30,836.0,107.0,4.1,17.0,686.0,883.03,689.06
2016,5,25,15,45,817.0,106.0,4.15,17.0,640.5,850.87,668.04
2016,5,25,16,0,798.0,105.0,4.2,17.0,595.0,816.07,645.05
2016,5,25,16,15,777.5,101.5,4.2,16.5,547.0,774.94,618.13
2016,5,25,16,30,757.0,98.0,4.2,16.0,499.0,731.84,589.28
2016,5,25,16,45,722.0,95.5,4.25,16.0,447.5,680.84,553.01
2016,5,25,17,0,687.0,93.0,4.3,16.0,396.0,626.12,512.4
2016,5,25,17,15,649.5,87.5,4.3,15.5,345.5,566.45,467.04
2016,5,25,17,30,612.0,82.0,4.3,15.0,295.0,507.67,420.83
2016,5,25,17,45,549.5,76.5,4.3,14.5,244.5,435.33,361.89
2016,5,25,18,0,487.0,71.0,4.3,14.0,194.0,366.95,304.24
2016,5,25,18,15,409.5,61.0,4.2,13.5,148.5,291.36,238.89
2016,5,25,18,30,332.0,51.0,4.1,13.0,103.0,220.35,176.19
2016,5,25,18,45,218.0,37.5,4.05,13.0,67.0,143.53,107.75
2016,5,25,19,0,104.0,24.0,4.0,13.0,31.0,73.68,30.25
2016,5,25,19,15,52.0,12.0,3.95,12.5,15.5,23.51,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,18.5,2.85,11.5,28.0,14.03,0.0
2016,5,26,5,30,187.0,37.0,2.8,12.0,56.0,27.81,17.71
2016,5,26,5,45,281.5,50.0,2.75,12.5,96.5,37.63,27.47
2016,5,26,6,0,376.0,63.0,2.7,13.0,137.0,47.47,36.67
2016,5,26,6,15,442.0,72.5,2.65,13.0,183.5,54.66,43.41
2016,5,26,6,30,508.0,82.0,2.6,13.0,230.0,64.17,52.02
2016,5,26,6,45,431.0,107.0,2.6,13.5,249.5,76.94,63.24
2016,5,26,7,0,354.0,132.0,2.6,14.0,269.0,90.96,75.34
2016,5,26,7,15,309.5,161.0,2.55,14.5,293.0,109.7,91.35
2016,5,26,7,30,265.0,190.0,2.5,15.0,317.0,125.0,104.1
2016,5,26,7,45,309.0,204.5,2.45,15.5,368.0,133.53,110.84
2016,5,26,8,0,353.0,219.0,2.4,16.0,419.0,141.82,117.32
2016,5,26,8,15,349.0,241.5,2.35,16.5,453.5,152.78,125.98
2016,5,26,8,30,345.0,264.0,2.3,17.0,488.0,163.12,134.03
2016,5,26,8,45,570.0,199.0,2.3,17.5,598.0,137.41,98.31
2016,5,26,9,0,795.0,134.0,2.3,18.0,708.0,170.0,101.99
2016,5,26,9,15,807.5,136.5,2.3,18.0,747.0,225.9,141.38
2016,5,26,9,30,820.0,139.0,2.3,18.0,786.0,282.72,187.9
2016,5,26,9,45,824.0,145.0,2.3,18.5,818.0,340.08,237.12
2016,5,26,10,0,828.0,151.0,2.3,19.0,850.0,396.95,286.02
2016,5,26,10,15,835.5,152.5,2.35,19.0,877.0,451.44,332.86
2016,5,26,10,30,843.0,154.0,2.4,19.0,904.0,505.29,378.16
2016,5,26,10,45,850.5,154.0,2.5,19.5,925.5,557.19,420.2
2016,5,26,11,0,858.0,154.0,2.6,20.0,947.0,602.7,456.48
2016,5,26,11,15,861.5,155.0,2.65,20.0,960.5,648.82,492.81
2016,5,26,11,30,865.0,156.0,2.7,20.0,974.0,693.06,526.9
2016,5,26,11,45,868.5,155.0,2.8,20.0,981.0,733.89,558.13
2016,5,26,12,0,872.0,154.0,2.9,20.0,988.0,772.48,587.25
2016,5,26,12,15,872.0,154.0,3.0,20.0,987.0,806.71,612.86
2016,5,26,12,30,872.0,154.0,3.1,20.0,986.0,838.16,635.4
2016,5,26,12,45,877.0,149.0,3.25,20.0,979.0,866.87,656.06
2016,5,26,13,0,882.0,144.0,3.4,20.0,972.0,892.45,674.63
2016,5,26,13,15,879.0,143.0,3.5,20.0,956.5,911.02,688.18
2016,5,26,13,30,876.0,142.0,3.6,20.0,941.0,925.98,699.42
2016,5,26,13,45,870.5,141.0,3.7,20.0,918.0,934.99,706.73
2016,5,26,14,0,865.0,140.0,3.8,20.0,895.0,940.23,711.63
2016,5,26,14,15,858.0,138.0,3.85,19.5,866.0,939.43,713.61
2016,5,26,14,30,851.0,136.0,3.9,19.0,837.0,948.75,722.76
2016,5,26,14,45,842.5,133.5,3.95,19.0,802.0,938.29,716.94
2016,5,26,15,0,834.0,131.0,4.0,19.0,767.0,924.17,708.82
2016,5,26,15,15,821.5,128.0,4.0,18.5,726.5,902.39,696.46
2016,5,26,15,30,809.0,125.0,4.0,18.0,686.0,877.33,681.8
2016,5,26,15,45,792.0,122.0,4.05,18.0,641.0,845.28,661.02
2016,5,26,16,0,775.0,119.0,4.1,18.0,596.0,810.54,638.16
2016,5,26,16,15,753.5,115.0,4.1,17.5,548.0,773.38,614.24
2016,5,26,16,30,732.0,111.0,4.1,17.0,500.0,729.68,585.06
2016,5,26,16,45,701.5,106.5,4.1,17.0,449.5,677.1,547.47
2016,5,26,17,0,671.0,102.0,4.1,17.0,399.0,623.98,507.68
2016,5,26,17,15,632.5,96.0,4.05,16.5,348.0,563.63,461.95
2016,5,26,17,30,594.0,90.0,4.0,16.0,297.0,504.22,415.49
2016,5,26,17,45,536.5,82.5,4.0,15.5,247.0,433.37,358.23
2016,5,26,18,0,479.0,75.0,4.0,15.0,197.0,366.1,301.97
2016,5,26,18,15,401.5,64.5,3.95,14.5,151.5,286.82,234.19
2016,5,26,18,30,324.0,54.0,3.9,14.0,106.0,220.02,175.34
2016,5,26,18,45,214.0,39.5,3.85,13.5,69.0,144.11,108.38
2016,5,26,19,0,104.0,25.0,3.8,13.0,32.0,68.32,30.42
2016,5,26,19,15,52.0,12.5,3.75,12.5,16.0,23.89,0.0
2016,5,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,96.0,19.0,2.95,11.5,29.0,14.41,0.0
2016,5,27,5,30,192.0,38.0,2.9,12.0,58.0,28.55,18.4
2016,5,27,5,45,291.0,50.5,2.85,12.5,99.0,38.04,27.85
2016,5,27,6,0,390.0,63.0,2.8,13.0,140.0,47.59,36.79
2016,5,27,6,15,456.0,72.0,2.65,13.5,187.5,57.01,45.42
2016,5,27,6,30,522.0,81.0,2.5,14.0,235.0,63.55,51.26
2016,5,27,6,45,576.0,86.5,2.45,14.5,286.0,67.27,54.43
2016,5,27,7,0,630.0,92.0,2.4,15.0,337.0,71.03,57.52
2016,5,27,7,15,664.0,97.5,2.25,15.5,387.5,74.44,60.22
2016,5,27,7,30,698.0,103.0,2.1,16.0,438.0,77.77,62.8
2016,5,27,7,45,729.5,106.0,2.0,16.5,489.0,79.36,63.82
2016,5,27,8,0,761.0,109.0,1.9,17.0,540.0,87.71,70.66
2016,5,27,8,15,780.5,112.5,1.8,17.5,587.5,89.34,71.67
2016,5,27,8,30,800.0,116.0,1.7,18.0,635.0,90.86,72.61
2016,5,27,8,45,817.0,118.0,1.65,18.5,679.0,107.65,70.78
2016,5,27,9,0,834.0,120.0,1.6,19.0,723.0,164.52,95.78
2016,5,27,9,15,845.5,122.5,1.55,19.0,762.0,222.41,136.11
2016,5,27,9,30,857.0,125.0,1.5,19.0,801.0,286.09,187.54
2016,5,27,9,45,871.5,123.5,1.45,19.5,836.0,342.33,235.09
2016,5,27,10,0,886.0,122.0,1.4,20.0,871.0,398.92,283.09
2016,5,27,10,15,892.5,123.5,1.45,20.0,898.0,454.35,330.36
2016,5,27,10,30,899.0,125.0,1.5,20.0,925.0,508.86,375.77
2016,5,27,10,45,904.0,125.5,1.55,20.5,946.0,560.77,417.24
2016,5,27,11,0,909.0,126.0,1.6,21.0,967.0,611.15,456.24
2016,5,27,11,15,911.5,127.0,1.65,21.0,980.0,658.64,492.88
2016,5,27,11,30,914.0,128.0,1.7,21.0,993.0,704.02,527.12
2016,5,27,11,45,914.0,129.0,1.8,21.5,999.0,745.4,557.13
2016,5,27,12,0,914.0,130.0,1.9,22.0,1005.0,784.16,584.69
2016,5,27,12,15,913.5,130.0,2.0,22.0,1003.5,819.02,609.86
2016,5,27,12,30,913.0,130.0,2.1,22.0,1002.0,850.91,631.93
2016,5,27,12,45,905.0,133.5,2.25,22.0,991.0,876.28,650.1
2016,5,27,13,0,897.0,137.0,2.4,22.0,980.0,898.1,666.02
2016,5,27,13,15,893.5,136.5,2.45,22.0,964.0,916.83,679.13
2016,5,27,13,30,890.0,136.0,2.5,22.0,948.0,931.91,689.93
2016,5,27,13,45,882.5,136.0,2.65,22.0,924.5,940.09,697.16
2016,5,27,14,0,875.0,136.0,2.8,22.0,901.0,944.47,702.02
2016,5,27,14,15,868.0,134.0,2.85,22.0,871.0,943.67,702.75
2016,5,27,14,30,861.0,132.0,2.9,22.0,841.0,939.1,701.11
2016,5,27,14,45,847.0,132.0,3.0,22.0,804.5,939.66,703.46
2016,5,27,15,0,833.0,132.0,3.1,22.0,768.0,923.13,694.31
2016,5,27,15,15,820.0,129.5,3.2,21.5,727.5,901.49,683.12
2016,5,27,15,30,807.0,127.0,3.3,21.0,687.0,876.59,669.59
2016,5,27,15,45,785.0,125.5,3.45,21.0,641.0,841.85,648.01
2016,5,27,16,0,763.0,124.0,3.6,21.0,595.0,809.82,628.08
2016,5,27,16,15,741.0,119.5,3.65,20.5,547.0,767.33,600.98
2016,5,27,16,30,719.0,115.0,3.7,20.0,499.0,723.08,572.09
2016,5,27,16,45,686.0,111.0,3.75,19.5,448.0,669.62,535.29
2016,5,27,17,0,653.0,107.0,3.8,19.0,397.0,615.79,496.49
2016,5,27,17,15,614.0,100.5,3.8,18.5,346.5,555.27,451.18
2016,5,27,17,30,575.0,94.0,3.8,18.0,296.0,495.75,405.15
2016,5,27,17,45,518.0,86.0,3.8,17.5,246.5,425.5,348.89
2016,5,27,18,0,461.0,78.0,3.8,17.0,197.0,354.25,290.03
2016,5,27,18,15,386.0,67.0,3.8,16.5,151.5,281.71,228.29
2016,5,27,18,30,311.0,56.0,3.8,16.0,106.0,216.29,171.17
2016,5,27,18,45,208.5,41.0,3.8,15.5,69.5,143.48,107.42
2016,5,27,19,0,106.0,26.0,3.8,15.0,33.0,70.41,33.7
2016,5,27,19,15,53.0,13.0,3.8,14.5,16.5,24.54,0.0
2016,5,27,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,5,15,101.0,19.0,2.35,13.0,29.5,14.42,0.0
2016,5,28,5,30,202.0,38.0,2.3,13.0,59.0,28.6,18.43
2016,5,28,5,45,292.0,51.0,2.25,13.5,99.5,38.4,28.08
2016,5,28,6,0,382.0,64.0,2.2,14.0,140.0,48.21,37.21
2016,5,28,6,15,446.5,74.0,2.1,14.5,187.0,55.73,44.1
2016,5,28,6,30,511.0,84.0,2.0,15.0,234.0,65.68,52.94
2016,5,28,6,45,558.5,91.5,1.95,15.5,284.0,70.68,57.22
2016,5,28,7,0,606.0,99.0,1.9,16.0,334.0,75.61,61.29
2016,5,28,7,15,641.0,105.0,1.85,16.5,385.0,79.16,64.08
2016,5,28,7,30,676.0,111.0,1.8,17.0,436.0,82.63,66.74
2016,5,28,7,45,703.0,116.0,1.75,17.5,485.5,85.17,68.55
2016,5,28,8,0,730.0,121.0,1.7,18.0,535.0,87.6,70.27
2016,5,28,8,15,750.5,125.0,1.65,18.5,582.0,89.15,71.21
2016,5,28,8,30,771.0,129.0,1.6,19.0,629.0,98.36,78.65
2016,5,28,8,45,787.5,132.0,1.6,19.5,673.0,114.25,76.65
2016,5,28,9,0,804.0,135.0,1.6,20.0,717.0,169.93,100.95
2016,5,28,9,15,816.5,138.0,1.6,20.0,756.0,226.58,140.06
2016,5,28,9,30,829.0,141.0,1.6,20.0,795.0,284.14,186.39
2016,5,28,9,45,838.0,143.5,1.6,20.5,828.5,341.04,234.35
2016,5,28,10,0,847.0,146.0,1.6,21.0,862.0,397.94,282.45
2016,5,28,10,15,854.0,147.5,1.6,21.0,889.5,453.1,329.01
2016,5,28,10,30,861.0,149.0,1.6,21.0,917.0,505.79,372.59
2016,5,28,10,45,866.0,150.5,1.65,21.5,937.5,556.67,413.06
2016,5,28,11,0,871.0,152.0,1.7,22.0,958.0,606.14,451.18
2016,5,28,11,15,874.5,152.5,1.75,22.0,971.5,652.43,486.84
2016,5,28,11,30,878.0,153.0,1.8,22.0,985.0,696.8,520.27
2016,5,28,11,45,705.5,266.5,1.85,22.0,938.0,719.95,535.0
2016,5,28,12,0,533.0,380.0,1.9,22.0,891.0,718.42,531.99
2016,5,28,12,15,545.5,372.5,1.95,22.0,894.5,750.3,555.27
2016,5,28,12,30,558.0,365.0,2.0,22.0,898.0,780.5,576.93
2016,5,28,12,45,566.5,355.5,2.05,22.0,892.5,803.75,593.77
2016,5,28,13,0,575.0,346.0,2.1,22.0,887.0,824.49,608.93
2016,5,28,13,15,523.0,357.0,2.15,22.0,843.0,807.37,597.37
2016,5,28,13,30,471.0,368.0,2.2,22.0,799.0,785.8,582.97
2016,5,28,13,45,515.0,340.5,2.25,22.0,801.0,813.41,604.22
2016,5,28,14,0,559.0,313.0,2.3,22.0,803.0,838.33,623.27
2016,5,28,14,15,525.0,309.0,2.35,21.5,757.0,810.38,606.08
2016,5,28,14,30,491.0,305.0,2.4,21.0,711.0,779.48,587.05
2016,5,28,14,45,651.5,224.5,2.45,21.0,738.0,858.21,646.87
2016,5,28,15,0,812.0,144.0,2.5,21.0,765.0,915.06,687.5
2016,5,28,15,15,798.5,140.5,2.55,21.0,724.0,892.28,673.35
2016,5,28,15,30,785.0,137.0,2.6,21.0,683.0,866.3,657.7
2016,5,28,15,45,768.5,132.5,2.7,21.0,638.5,833.72,637.74
2016,5,28,16,0,752.0,128.0,2.8,21.0,594.0,804.08,619.61
2016,5,28,16,15,729.5,123.5,2.85,20.5,546.0,761.53,592.84
2016,5,28,16,30,707.0,119.0,2.9,20.0,498.0,717.27,564.33
2016,5,28,16,45,679.5,113.0,2.95,19.5,448.0,666.21,529.6
2016,5,28,17,0,652.0,107.0,3.0,19.0,398.0,614.48,492.92
2016,5,28,17,15,613.0,100.5,3.05,18.5,347.5,554.08,448.28
2016,5,28,17,30,574.0,94.0,3.1,18.0,297.0,494.69,402.86
2016,5,28,17,45,522.5,85.5,3.15,17.5,247.5,427.34,349.39
2016,5,28,18,0,471.0,77.0,3.2,17.0,198.0,363.1,296.49
2016,5,28,18,15,396.0,66.0,3.15,16.5,152.5,285.14,230.7
2016,5,28,18,30,321.0,55.0,3.1,16.0,107.0,219.21,173.35
2016,5,28,18,45,220.0,40.5,3.1,15.5,70.5,146.95,110.23
2016,5,28,19,0,119.0,26.0,3.1,15.0,34.0,81.88,42.53
2016,5,28,19,15,59.5,13.0,3.05,14.5,17.0,26.29,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,5,15,105.0,19.0,2.85,12.5,30.0,14.43,0.18
2016,5,29,5,30,210.0,38.0,2.8,13.0,60.0,28.64,18.52
2016,5,29,5,45,305.0,50.5,2.75,13.5,101.5,38.14,27.86
2016,5,29,6,0,400.0,63.0,2.7,14.0,143.0,47.68,36.74
2016,5,29,6,15,465.0,72.0,2.6,14.5,190.5,57.06,45.28
2016,5,29,6,30,530.0,81.0,2.5,15.0,238.0,63.6,51.1
2016,5,29,6,45,577.5,88.0,2.45,15.5,288.0,68.35,55.16
2016,5,29,7,0,625.0,95.0,2.4,16.0,338.0,73.04,59.05
2016,5,29,7,15,659.0,100.5,2.3,16.5,389.0,76.37,61.65
2016,5,29,7,30,693.0,106.0,2.2,17.0,440.0,79.62,64.14
2016,5,29,7,45,718.5,110.5,2.15,17.5,489.5,81.95,65.8
2016,5,29,8,0,744.0,115.0,2.1,18.0,539.0,84.19,67.36
2016,5,29,8,15,763.5,119.0,2.1,18.5,586.0,93.14,74.64
2016,5,29,8,30,783.0,123.0,2.1,19.0,633.0,94.81,75.67
2016,5,29,8,45,797.0,127.0,2.1,19.5,676.0,110.75,74.25
2016,5,29,9,0,811.0,131.0,2.1,20.0,719.0,167.27,98.86
2016,5,29,9,15,823.0,134.0,2.1,20.0,757.5,224.16,138.15
2016,5,29,9,30,835.0,137.0,2.1,20.0,796.0,281.89,184.8
2016,5,29,9,45,840.0,141.5,2.15,20.5,828.0,339.22,233.57
2016,5,29,10,0,845.0,146.0,2.2,21.0,860.0,396.13,282.22
2016,5,29,10,15,851.5,147.5,2.25,21.0,887.5,450.93,329.04
2016,5,29,10,30,858.0,149.0,2.3,21.0,915.0,504.96,374.22
2016,5,29,10,45,863.5,150.0,2.35,21.5,935.5,553.86,413.73
2016,5,29,11,0,869.0,151.0,2.4,22.0,956.0,603.1,452.2
2016,5,29,11,15,872.0,151.5,2.45,22.0,969.0,648.94,488.0
2016,5,29,11,30,875.0,152.0,2.5,22.0,982.0,692.83,521.55
2016,5,29,11,45,878.0,151.0,2.6,22.0,988.5,733.58,552.46
2016,5,29,12,0,881.0,150.0,2.7,22.0,995.0,772.03,581.23
2016,5,29,12,15,881.0,150.0,2.75,22.0,994.0,806.47,606.46
2016,5,29,12,30,881.0,150.0,2.8,22.0,993.0,838.12,628.6
2016,5,29,12,45,874.0,153.0,2.9,22.0,982.5,863.33,646.36
2016,5,29,13,0,867.0,156.0,3.0,22.0,972.0,885.15,661.91
2016,5,29,13,15,863.5,155.0,3.05,22.0,956.5,903.29,674.75
2016,5,29,13,30,860.0,154.0,3.1,22.0,941.0,933.14,695.57
2016,5,29,13,45,857.0,151.0,3.2,22.0,918.5,942.7,703.1
2016,5,29,14,0,854.0,148.0,3.3,22.0,896.0,948.43,708.34
2016,5,29,14,15,846.5,146.0,3.3,21.5,867.0,947.17,709.71
2016,5,29,14,30,839.0,144.0,3.3,21.0,838.0,942.11,708.68
2016,5,29,14,45,831.0,140.5,3.35,21.0,803.0,931.35,702.91
2016,5,29,15,0,823.0,137.0,3.4,21.0,768.0,916.95,694.77
2016,5,29,15,15,810.0,134.0,3.4,21.0,727.5,895.04,681.22
2016,5,29,15,30,797.0,131.0,3.4,21.0,687.0,869.91,665.47
2016,5,29,15,45,781.5,127.0,3.45,21.0,642.5,838.54,645.61
2016,5,29,16,0,766.0,123.0,3.5,21.0,598.0,804.46,623.67
2016,5,29,16,15,744.0,119.0,3.5,20.5,550.0,767.62,600.43
2016,5,29,16,30,722.0,115.0,3.5,20.0,502.0,723.99,571.83
2016,5,29,16,45,693.0,101.5,3.5,19.5,443.5,662.96,529.68
2016,5,29,17,0,664.0,88.0,3.5,19.0,385.0,601.2,485.16
2016,5,29,17,15,591.0,96.0,3.45,18.5,336.5,533.86,433.75
2016,5,29,17,30,518.0,104.0,3.4,18.0,288.0,462.03,377.51
2016,5,29,17,45,499.5,90.5,3.4,17.5,245.0,418.26,342.49
2016,5,29,18,0,481.0,77.0,3.4,17.0,202.0,368.31,300.97
2016,5,29,18,15,405.5,66.5,3.3,16.5,156.0,290.08,234.84
2016,5,29,18,30,330.0,56.0,3.2,16.0,110.0,224.03,177.33
2016,5,29,18,45,225.0,41.5,3.15,15.5,73.0,149.78,112.69
2016,5,29,19,0,120.0,27.0,3.1,15.0,36.0,83.75,45.74
2016,5,29,19,15,60.0,13.5,3.05,14.5,18.0,26.82,0.0
2016,5,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,125.0,18.0,0.55,13.5,31.5,13.76,0.38
2016,5,30,5,30,250.0,36.0,0.5,14.0,63.0,27.41,17.52
2016,5,30,5,45,345.0,47.0,0.45,14.5,104.5,38.03,27.74
2016,5,30,6,0,440.0,58.0,0.4,15.0,146.0,46.74,35.85
2016,5,30,6,15,503.0,66.0,0.35,15.5,194.0,52.76,41.36
2016,5,30,6,30,566.0,74.0,0.3,16.0,242.0,58.75,46.65
2016,5,30,6,45,390.0,113.0,0.25,16.5,239.0,80.16,65.23
2016,5,30,7,0,214.0,152.0,0.2,17.0,236.0,102.79,84.39
2016,5,30,7,15,185.5,177.5,0.15,17.5,257.5,120.16,98.62
2016,5,30,7,30,157.0,203.0,0.1,18.0,279.0,134.14,109.71
2016,5,30,7,45,170.0,225.5,0.1,18.5,316.0,146.92,119.67
2016,5,30,8,0,183.0,248.0,0.1,19.0,353.0,159.29,129.16
2016,5,30,8,15,264.5,257.0,0.2,19.5,422.0,158.44,127.9
2016,5,30,8,30,346.0,266.0,0.3,20.0,491.0,164.07,132.02
2016,5,30,8,45,592.0,191.0,0.45,20.5,607.0,130.84,92.37
2016,5,30,9,0,838.0,116.0,0.6,21.0,723.0,159.79,91.18
2016,5,30,9,15,849.0,118.5,0.7,21.0,761.5,224.14,135.55
2016,5,30,9,30,860.0,121.0,0.8,21.0,800.0,281.45,181.15
2016,5,30,9,45,871.5,121.0,0.9,21.5,834.0,337.68,228.22
2016,5,30,10,0,883.0,121.0,1.0,22.0,868.0,393.96,275.71
2016,5,30,10,15,889.0,122.0,1.05,22.0,895.5,448.53,321.7
2016,5,30,10,30,895.0,123.0,1.1,22.0,923.0,502.11,365.84
2016,5,30,10,45,898.5,125.0,1.2,22.0,943.0,553.91,407.75
2016,5,30,11,0,902.0,127.0,1.3,22.0,963.0,604.09,447.36
2016,5,30,11,15,904.5,127.5,1.35,22.0,976.0,650.81,483.17
2016,5,30,11,30,907.0,128.0,1.4,22.0,989.0,695.43,516.62
2016,5,30,11,45,907.5,128.5,1.45,22.0,995.0,736.42,546.82
2016,5,30,12,0,908.0,129.0,1.5,22.0,1001.0,774.87,574.69
2016,5,30,12,15,908.0,129.0,1.5,22.0,999.5,809.86,599.0
2016,5,30,12,30,908.0,129.0,1.5,22.0,998.0,841.94,620.02
2016,5,30,12,45,900.5,132.5,1.55,22.0,988.0,867.61,637.34
2016,5,30,13,0,893.0,136.0,1.6,22.0,978.0,889.77,652.46
2016,5,30,13,15,889.5,135.0,1.65,22.0,962.0,908.04,665.14
2016,5,30,13,30,886.0,134.0,1.7,22.0,946.0,922.66,675.57
2016,5,30,13,45,881.0,132.5,1.8,22.0,923.0,931.77,683.16
2016,5,30,14,0,876.0,131.0,1.9,22.0,900.0,937.09,688.44
2016,5,30,14,15,869.0,129.5,1.95,22.0,870.5,936.79,689.62
2016,5,30,14,30,862.0,128.0,2.0,22.0,841.0,932.75,688.52
2016,5,30,14,45,853.5,125.5,2.05,22.0,806.0,922.68,683.58
2016,5,30,15,0,845.0,123.0,2.1,22.0,771.0,921.4,684.62
2016,5,30,15,15,833.0,120.5,2.15,21.5,731.0,900.67,673.98
2016,5,30,15,30,821.0,118.0,2.2,21.0,691.0,876.64,661.23
2016,5,30,15,45,807.0,114.0,2.25,21.0,647.0,846.16,642.7
2016,5,30,16,0,793.0,110.0,2.3,21.0,603.0,812.86,622.07
2016,5,30,16,15,773.0,106.5,2.3,20.5,555.5,772.61,597.07
2016,5,30,16,30,753.0,103.0,2.3,20.0,508.0,730.35,570.21
2016,5,30,16,45,488.0,141.5,2.3,20.0,394.5,541.39,430.31
2016,5,30,17,0,223.0,180.0,2.3,20.0,281.0,357.67,286.78
2016,5,30,17,15,206.5,162.0,2.25,19.5,246.0,305.05,246.98
2016,5,30,17,30,190.0,144.0,2.2,19.0,211.0,268.82,218.47
2016,5,30,17,45,175.5,122.5,2.2,18.5,177.0,230.58,187.61
2016,5,30,18,0,161.0,101.0,2.2,18.0,143.0,193.03,156.43
2016,5,30,18,15,137.5,81.0,2.15,17.5,111.5,153.67,122.85
2016,5,30,18,30,114.0,61.0,2.1,17.0,80.0,116.11,90.2
2016,5,30,18,45,72.0,43.0,2.05,16.5,53.5,75.86,55.14
2016,5,30,19,0,30.0,25.0,2.0,16.0,27.0,38.04,18.92
2016,5,30,19,15,15.0,12.5,2.05,15.5,13.5,13.88,0.0
2016,5,30,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.0,18.5,1.55,13.5,32.0,14.12,0.93
2016,5,31,5,30,246.0,37.0,1.5,14.0,64.0,28.1,18.1
2016,5,31,5,45,341.0,48.5,1.45,15.0,106.0,36.99,26.73
2016,5,31,6,0,436.0,60.0,1.4,16.0,148.0,48.3,37.02
2016,5,31,6,15,293.0,88.5,1.35,16.5,155.0,63.81,50.86
2016,5,31,6,30,150.0,117.0,1.3,17.0,162.0,82.11,66.88
2016,5,31,6,45,170.5,136.0,1.3,17.5,196.0,94.58,77.53
2016,5,31,7,0,191.0,155.0,1.3,18.0,230.0,106.82,87.74
2016,5,31,7,15,303.0,159.5,1.25,18.5,297.5,108.72,88.9
2016,5,31,7,30,415.0,164.0,1.2,19.0,365.0,109.32,88.93
2016,5,31,7,45,394.5,190.0,1.2,19.5,397.0,122.64,99.71
2016,5,31,8,0,374.0,216.0,1.2,20.0,429.0,140.68,114.26
2016,5,31,8,15,363.0,240.5,1.2,20.5,461.5,152.56,123.48
2016,5,31,8,30,352.0,265.0,1.2,21.0,494.0,163.72,132.03
2016,5,31,8,45,599.5,191.5,1.2,21.5,613.0,130.76,92.57
2016,5,31,9,0,847.0,118.0,1.2,22.0,732.0,161.09,91.95
2016,5,31,9,15,859.0,120.0,1.2,22.0,771.5,225.75,136.29
2016,5,31,9,30,871.0,122.0,1.2,22.0,811.0,283.56,182.14
2016,5,31,9,45,881.0,123.5,1.3,22.5,845.5,340.9,230.17
2016,5,31,10,0,891.0,125.0,1.4,23.0,880.0,398.16,278.51
2016,5,31,10,15,897.5,126.5,1.45,23.0,907.5,453.71,325.37
2016,5,31,10,30,904.0,128.0,1.5,23.0,935.0,508.33,370.41
2016,5,31,10,45,558.5,295.0,1.55,23.5,797.0,504.85,372.39
2016,5,31,11,0,213.0,462.0,1.6,24.0,659.0,465.21,344.45
2016,5,31,11,15,566.5,296.5,1.65,24.0,832.0,577.27,428.36
2016,5,31,11,30,920.0,131.0,1.7,24.0,1005.0,704.72,521.83
2016,5,31,11,45,922.0,131.5,1.75,24.0,1012.0,747.33,552.31
2016,5,31,12,0,924.0,132.0,1.8,24.0,1019.0,787.47,581.23
2016,5,31,12,15,924.0,132.0,1.85,24.0,1017.5,823.08,606.45
2016,5,31,12,30,924.0,132.0,1.9,24.0,1016.0,855.75,628.32
2016,5,31,12,45,927.0,128.0,2.0,24.0,1009.0,884.5,648.1
2016,5,31,13,0,930.0,124.0,2.1,24.0,1002.0,909.9,665.74
2016,5,31,13,15,927.0,123.5,2.2,24.0,986.0,929.58,679.73
2016,5,31,13,30,924.0,123.0,2.3,24.0,970.0,945.52,691.43
2016,5,31,13,45,919.0,122.0,2.4,24.0,946.5,955.39,699.32
2016,5,31,14,0,914.0,121.0,2.5,24.0,923.0,961.35,704.82
2016,5,31,14,15,907.5,119.0,2.55,24.0,893.5,961.09,705.94
2016,5,31,14,30,901.0,117.0,2.6,24.0,864.0,956.92,704.67
2016,5,31,14,45,892.0,115.5,2.65,24.0,828.0,947.13,699.83
2016,5,31,15,0,883.0,114.0,2.7,24.0,792.0,933.65,692.67
2016,5,31,15,15,871.0,111.5,2.7,23.5,751.5,912.88,681.64
2016,5,31,15,30,859.0,109.0,2.7,23.0,711.0,899.62,675.73
2016,5,31,15,45,696.0,149.5,2.75,23.0,616.5,792.47,604.08
2016,5,31,16,0,533.0,190.0,2.8,23.0,522.0,672.32,519.21
2016,5,31,16,15,661.0,143.5,2.8,22.5,522.0,724.8,562.41
2016,5,31,16,30,789.0,97.0,2.8,22.0,522.0,751.68,584.36
2016,5,31,16,45,618.5,120.0,2.8,22.0,433.5,625.96,493.15
2016,5,31,17,0,448.0,143.0,2.8,22.0,345.0,496.12,395.05
2016,5,31,17,15,393.0,132.5,2.75,21.5,294.0,429.67,345.09
2016,5,31,17,30,338.0,122.0,2.7,21.0,243.0,366.39,295.86
2016,5,31,17,45,300.5,109.0,2.7,20.5,204.0,300.73,243.77
2016,5,31,18,0,263.0,96.0,2.7,20.0,165.0,253.18,204.56
2016,5,31,18,15,227.5,78.0,2.6,19.0,128.5,203.8,163.12
2016,5,31,18,30,192.0,60.0,2.5,18.0,92.0,157.44,123.18
2016,5,31,18,45,135.0,43.0,2.45,17.5,62.0,107.3,79.52
2016,5,31,19,0,78.0,26.0,2.4,17.0,32.0,61.19,34.26
2016,5,31,19,15,39.0,13.0,2.4,16.5,16.0,20.75,0.0
2016,5,31,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,5,15,138.5,19.0,2.1,14.0,34.0,14.53,1.46
2016,6,1,5,30,277.0,38.0,2.0,14.0,68.0,28.97,18.85
2016,6,1,5,45,371.0,49.0,1.9,14.5,111.0,39.82,29.26
2016,6,1,6,0,465.0,60.0,1.8,15.0,154.0,48.53,37.38
2016,6,1,6,15,242.5,83.5,1.7,15.0,133.5,60.82,48.54
2016,6,1,6,30,20.0,107.0,1.6,15.0,113.0,77.49,63.37
2016,6,1,6,45,27.0,126.5,1.55,15.5,136.5,88.93,73.22
2016,6,1,7,0,34.0,146.0,1.5,16.0,160.0,101.69,84.01
2016,6,1,7,15,33.0,164.0,1.5,16.0,179.0,113.26,93.75
2016,6,1,7,30,32.0,182.0,1.5,16.0,198.0,124.61,103.18
2016,6,1,7,45,50.0,211.0,1.55,16.5,238.5,142.03,117.46
2016,6,1,8,0,68.0,240.0,1.6,17.0,279.0,158.97,131.11
2016,6,1,8,15,56.5,253.0,1.6,17.5,287.0,166.7,136.87
2016,6,1,8,30,45.0,266.0,1.6,18.0,295.0,174.14,142.38
2016,6,1,8,45,38.5,275.0,1.6,18.5,301.5,181.06,140.47
2016,6,1,9,0,32.0,284.0,1.6,19.0,308.0,192.86,148.37
2016,6,1,9,15,154.0,324.0,1.6,19.0,445.5,234.34,174.83
2016,6,1,9,30,276.0,364.0,1.6,19.0,583.0,292.0,214.24
2016,6,1,9,45,368.5,345.5,1.6,19.5,650.5,332.14,242.62
2016,6,1,10,0,461.0,327.0,1.6,20.0,718.0,376.73,275.86
2016,6,1,10,15,375.5,375.0,1.55,20.0,700.5,410.7,305.2
2016,6,1,10,30,290.0,423.0,1.5,20.0,683.0,431.73,323.23
2016,6,1,10,45,369.5,402.0,1.5,20.0,740.5,481.93,361.01
2016,6,1,11,0,449.0,381.0,1.5,20.0,798.0,538.04,402.9
2016,6,1,11,15,452.5,389.0,1.5,20.0,814.5,576.47,431.39
2016,6,1,11,30,456.0,397.0,1.5,20.0,831.0,614.33,459.02
2016,6,1,11,45,403.0,419.5,1.5,20.5,804.5,620.03,462.2
2016,6,1,12,0,350.0,442.0,1.5,21.0,778.0,623.46,463.56
2016,6,1,12,15,244.5,462.5,1.5,21.0,697.5,580.82,432.54
2016,6,1,12,30,139.0,483.0,1.5,21.0,617.0,520.96,388.89
2016,6,1,12,45,172.0,478.0,1.55,21.0,642.0,555.12,414.84
2016,6,1,13,0,205.0,473.0,1.6,21.0,667.0,589.84,440.42
2016,6,1,13,15,230.0,460.0,1.6,21.0,674.0,610.67,455.88
2016,6,1,13,30,255.0,447.0,1.6,21.0,681.0,646.98,481.95
2016,6,1,13,45,256.0,434.5,1.65,21.0,664.5,646.15,482.14
2016,6,1,14,0,257.0,422.0,1.7,21.0,648.0,643.5,481.41
2016,6,1,14,15,237.5,410.5,1.7,20.5,614.0,602.18,453.99
2016,6,1,14,30,218.0,399.0,1.7,20.0,580.0,577.64,438.1
2016,6,1,14,45,186.0,382.5,1.7,20.0,532.5,535.47,408.16
2016,6,1,15,0,154.0,366.0,1.7,20.0,485.0,492.4,377.26
2016,6,1,15,15,110.0,336.0,1.7,20.0,418.5,404.41,312.57
2016,6,1,15,30,66.0,306.0,1.7,20.0,352.0,336.75,261.61
2016,6,1,15,45,50.5,275.0,1.75,20.0,309.0,293.57,229.26
2016,6,1,16,0,35.0,244.0,1.8,20.0,266.0,250.54,196.34
2016,6,1,16,15,17.5,199.5,1.8,19.5,210.5,178.53,140.08
2016,6,1,16,30,0.0,155.0,1.8,19.0,155.0,125.15,97.39
2016,6,1,16,45,0.0,132.5,1.8,19.0,132.5,106.09,82.28
2016,6,1,17,0,0.0,110.0,1.8,19.0,110.0,87.07,66.94
2016,6,1,17,15,0.0,96.0,1.75,18.5,96.0,75.57,57.77
2016,6,1,17,30,0.0,82.0,1.7,18.0,82.0,64.08,48.44
2016,6,1,17,45,0.0,69.0,1.7,17.5,69.0,53.48,39.7
2016,6,1,18,0,0.0,56.0,1.7,17.0,56.0,42.9,30.81
2016,6,1,18,15,201.0,54.5,1.65,16.5,89.0,174.54,141.07
2016,6,1,18,30,402.0,53.0,1.6,16.0,122.0,254.64,201.22
2016,6,1,18,45,295.0,41.0,1.55,15.5,82.5,175.28,132.29
2016,6,1,19,0,188.0,29.0,1.5,15.0,43.0,109.44,66.63
2016,6,1,19,15,94.0,14.5,1.55,14.5,21.5,36.79,0.0
2016,6,1,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
