Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,5,15,145.5,18.5,1.9,12.5,34.5,14.19,1.63
2016,6,2,5,30,291.0,37.0,1.8,13.0,69.0,30.27,20.09
2016,6,2,5,45,388.0,47.5,1.75,13.5,113.0,38.68,28.4
2016,6,2,6,0,485.0,58.0,1.7,14.0,157.0,47.09,36.27
2016,6,2,6,15,242.5,67.5,1.55,14.5,117.0,49.15,38.29
2016,6,2,6,30,0.0,77.0,1.4,15.0,77.0,57.84,46.02
2016,6,2,6,45,0.0,93.0,1.3,15.5,93.0,69.39,56.08
2016,6,2,7,0,0.0,109.0,1.2,16.0,109.0,80.86,65.86
2016,6,2,7,15,3.0,133.5,1.15,16.5,135.0,97.82,80.22
2016,6,2,7,30,6.0,158.0,1.1,17.0,161.0,114.53,94.11
2016,6,2,7,45,17.5,186.5,1.05,18.0,196.5,133.67,109.58
2016,6,2,8,0,29.0,215.0,1.0,19.0,232.0,144.96,118.18
2016,6,2,8,15,25.0,226.0,1.0,19.5,241.5,160.35,130.31
2016,6,2,8,30,21.0,237.0,1.0,20.0,251.0,168.06,135.97
2016,6,2,8,45,50.0,281.5,1.05,20.5,317.5,184.77,141.87
2016,6,2,9,0,79.0,326.0,1.1,21.0,384.0,219.93,166.05
2016,6,2,9,15,59.5,327.0,1.1,21.5,372.0,228.42,172.05
2016,6,2,9,30,40.0,328.0,1.1,22.0,360.0,233.76,176.35
2016,6,2,9,45,470.0,228.5,1.15,22.5,626.5,284.06,200.37
2016,6,2,10,0,900.0,129.0,1.2,23.0,893.0,401.54,280.2
2016,6,2,10,15,906.0,130.5,1.2,23.0,920.0,457.37,326.55
2016,6,2,10,30,912.0,132.0,1.2,23.0,947.0,512.2,371.31
2016,6,2,10,45,770.5,218.5,1.25,23.5,918.0,554.33,405.18
2016,6,2,11,0,629.0,305.0,1.3,24.0,889.0,580.89,425.66
2016,6,2,11,15,778.0,219.5,1.35,24.0,952.5,647.14,475.17
2016,6,2,11,30,927.0,134.0,1.4,24.0,1016.0,708.81,521.37
2016,6,2,11,45,928.0,134.0,1.45,24.0,1022.0,750.68,551.74
2016,6,2,12,0,929.0,134.0,1.5,24.0,1028.0,789.98,579.92
2016,6,2,12,15,928.5,134.0,1.55,24.0,1026.0,825.43,605.01
2016,6,2,12,30,928.0,134.0,1.6,24.0,1024.0,857.9,626.6
2016,6,2,12,45,933.0,129.0,1.7,24.5,1016.5,887.69,645.74
2016,6,2,13,0,938.0,124.0,1.8,25.0,1009.0,914.17,662.7
2016,6,2,13,15,934.5,123.0,1.9,24.5,992.5,933.21,677.54
2016,6,2,13,30,931.0,122.0,2.0,24.0,976.0,948.44,690.14
2016,6,2,13,45,926.0,120.5,2.1,24.0,952.5,958.0,697.88
2016,6,2,14,0,921.0,119.0,2.2,24.0,929.0,963.62,703.24
2016,6,2,14,15,914.0,117.5,2.25,24.0,899.0,963.46,704.48
2016,6,2,14,30,907.0,116.0,2.3,24.0,869.0,959.41,703.35
2016,6,2,14,45,898.0,114.0,2.4,24.0,833.0,949.19,698.82
2016,6,2,15,0,889.0,112.0,2.5,24.0,797.0,935.25,691.9
2016,6,2,15,15,877.0,110.0,2.55,23.5,756.0,915.02,681.72
2016,6,2,15,30,865.0,108.0,2.6,23.0,715.0,891.44,669.27
2016,6,2,15,45,850.0,105.0,2.7,23.0,669.5,871.28,658.16
2016,6,2,16,0,835.0,102.0,2.8,23.0,624.0,837.46,637.49
2016,6,2,16,15,815.5,98.5,2.85,22.5,575.5,796.76,612.66
2016,6,2,16,30,796.0,95.0,2.9,22.0,527.0,753.92,585.83
2016,6,2,16,45,770.5,91.0,2.95,22.0,476.0,704.17,552.28
2016,6,2,17,0,745.0,87.0,3.0,22.0,425.0,653.31,516.89
2016,6,2,17,15,710.0,82.0,3.0,21.5,373.0,597.3,476.26
2016,6,2,17,30,675.0,77.0,3.0,21.0,321.0,538.78,432.38
2016,6,2,17,45,627.0,71.0,3.0,20.5,270.5,472.4,380.67
2016,6,2,18,0,579.0,65.0,3.0,20.0,220.0,408.61,329.03
2016,6,2,18,15,508.0,57.0,3.0,19.0,172.5,334.43,267.76
2016,6,2,18,30,437.0,49.0,3.0,18.0,125.0,266.27,209.4
2016,6,2,18,45,329.0,38.0,3.0,17.5,85.0,187.68,141.4
2016,6,2,19,0,221.0,27.0,3.0,17.0,45.0,119.85,74.28
2016,6,2,19,15,110.5,13.5,3.0,16.5,22.5,40.47,0.0
2016,6,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,4,45,23.5,4.5,1.9,14.5,5.0,0.0,0.0
2016,6,3,5,0,47.0,9.0,1.8,15.0,10.0,7.08,0.0
2016,6,3,5,15,181.5,22.0,1.75,15.5,40.0,17.92,3.74
2016,6,3,5,30,316.0,35.0,1.7,16.0,70.0,28.69,18.51
2016,6,3,5,45,408.0,44.0,1.7,17.0,113.0,35.95,25.61
2016,6,3,6,0,500.0,53.0,1.7,18.0,156.0,43.25,32.31
2016,6,3,6,15,560.5,60.0,1.65,18.5,204.5,48.73,37.28
2016,6,3,6,30,621.0,67.0,1.6,19.0,253.0,54.21,42.08
2016,6,3,6,45,663.5,72.5,1.55,19.5,304.0,58.33,45.55
2016,6,3,7,0,706.0,78.0,1.5,20.0,355.0,62.42,48.89
2016,6,3,7,15,736.0,82.0,1.45,20.5,406.5,70.55,55.64
2016,6,3,7,30,766.0,86.0,1.4,21.0,458.0,73.46,57.81
2016,6,3,7,45,789.5,89.5,1.35,21.5,508.0,75.81,59.49
2016,6,3,8,0,813.0,93.0,1.3,22.0,558.0,78.09,61.08
2016,6,3,8,15,830.5,96.0,1.25,22.5,605.0,79.8,62.19
2016,6,3,8,30,848.0,99.0,1.2,23.0,652.0,81.41,63.21
2016,6,3,8,45,861.5,101.5,1.2,23.5,696.0,102.78,68.6
2016,6,3,9,0,875.0,104.0,1.2,24.0,740.0,160.72,90.55
2016,6,3,9,15,885.5,105.5,1.2,24.5,778.5,218.63,128.41
2016,6,3,9,30,896.0,107.0,1.2,25.0,817.0,276.99,173.88
2016,6,3,9,45,908.0,106.0,1.2,25.5,851.5,334.38,221.29
2016,6,3,10,0,920.0,105.0,1.2,26.0,886.0,391.82,269.09
2016,6,3,10,15,926.0,106.5,1.2,26.0,913.5,448.41,316.12
2016,6,3,10,30,932.0,108.0,1.2,26.0,941.0,503.97,361.15
2016,6,3,10,45,934.5,109.5,1.3,26.0,961.0,556.54,403.27
2016,6,3,11,0,937.0,111.0,1.4,26.0,981.0,607.31,442.94
2016,6,3,11,15,939.0,112.0,1.45,26.0,994.5,655.42,479.39
2016,6,3,11,30,941.0,113.0,1.5,26.0,1008.0,701.32,513.35
2016,6,3,11,45,941.0,113.5,1.6,26.0,1014.0,743.11,544.17
2016,6,3,12,0,941.0,114.0,1.7,26.0,1020.0,782.2,572.63
2016,6,3,12,15,941.0,114.5,1.75,26.0,1019.0,818.47,597.77
2016,6,3,12,30,941.0,115.0,1.8,26.0,1018.0,851.76,619.84
2016,6,3,12,45,931.0,120.0,1.85,26.0,1007.0,877.42,636.93
2016,6,3,13,0,921.0,125.0,1.9,26.0,996.0,899.4,651.73
2016,6,3,13,15,918.0,124.0,1.95,26.0,980.0,918.57,664.81
2016,6,3,13,30,915.0,123.0,2.0,26.0,964.0,934.01,675.61
2016,6,3,13,45,910.5,122.0,2.05,26.0,941.5,944.33,683.24
2016,6,3,14,0,906.0,121.0,2.1,26.0,919.0,950.79,688.56
2016,6,3,14,15,899.5,119.5,2.15,26.0,889.5,951.1,690.07
2016,6,3,14,30,893.0,118.0,2.2,26.0,860.0,947.57,689.28
2016,6,3,14,45,886.0,115.0,2.25,26.0,825.5,938.32,684.91
2016,6,3,15,0,879.0,112.0,2.3,26.0,791.0,925.33,678.23
2016,6,3,15,15,867.5,109.5,2.3,25.5,750.5,905.21,667.78
2016,6,3,15,30,856.0,107.0,2.3,25.0,710.0,881.74,655.13
2016,6,3,15,45,764.5,125.0,2.3,25.0,637.5,818.12,613.93
2016,6,3,16,0,673.0,143.0,2.3,25.0,565.0,749.54,568.8
2016,6,3,16,15,473.0,183.0,2.3,24.5,468.5,601.3,463.46
2016,6,3,16,30,273.0,223.0,2.3,24.0,372.0,453.92,353.95
2016,6,3,16,45,380.5,179.0,2.3,24.0,365.0,498.1,390.79
2016,6,3,17,0,488.0,135.0,2.3,24.0,358.0,515.2,406.12
2016,6,3,17,15,580.5,106.0,2.25,23.5,340.0,535.58,423.29
2016,6,3,17,30,673.0,77.0,2.2,23.0,322.0,537.27,425.73
2016,6,3,17,45,624.5,71.0,2.15,22.5,271.0,470.74,374.36
2016,6,3,18,0,576.0,65.0,2.1,22.0,220.0,406.86,323.49
2016,6,3,18,15,506.5,57.5,2.05,21.0,173.0,334.15,264.36
2016,6,3,18,30,437.0,50.0,2.0,20.0,126.0,267.23,207.88
2016,6,3,18,45,331.5,39.0,1.95,19.0,86.0,189.58,141.86
2016,6,3,19,0,226.0,28.0,1.9,18.0,46.0,122.86,77.21
2016,6,3,19,15,113.0,14.0,1.85,17.5,23.0,41.55,0.0
2016,6,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.2,17.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.2,17.0,6.0,4.72,0.0
2016,6,4,5,15,30.0,22.0,1.1,17.0,25.0,16.74,3.32
2016,6,4,5,30,60.0,38.0,1.0,17.0,44.0,28.34,18.17
2016,6,4,5,45,84.0,57.0,0.95,17.5,71.5,41.68,30.54
2016,6,4,6,0,108.0,76.0,0.9,18.0,99.0,54.83,42.42
2016,6,4,6,15,124.0,97.0,0.8,18.5,129.5,68.86,54.84
2016,6,4,6,30,140.0,118.0,0.7,19.0,160.0,82.62,66.75
2016,6,4,6,45,155.0,137.5,0.65,19.5,192.0,95.25,77.4
2016,6,4,7,0,170.0,157.0,0.6,20.0,224.0,107.62,87.57
2016,6,4,7,15,186.0,179.0,0.55,20.0,261.5,121.04,98.6
2016,6,4,7,30,202.0,201.0,0.5,20.0,299.0,134.11,109.16
2016,6,4,7,45,242.0,218.5,0.5,20.5,348.5,139.47,112.99
2016,6,4,8,0,282.0,236.0,0.5,21.0,398.0,148.96,120.2
2016,6,4,8,15,159.5,247.5,0.55,21.0,341.0,159.14,128.19
2016,6,4,8,30,37.0,259.0,0.6,21.0,284.0,170.37,136.98
2016,6,4,8,45,82.0,298.5,0.7,21.0,357.5,194.31,148.42
2016,6,4,9,0,127.0,338.0,0.8,21.0,431.0,220.73,164.57
2016,6,4,9,15,104.5,351.0,0.8,21.0,430.0,248.47,185.3
2016,6,4,9,30,82.0,364.0,0.8,21.0,429.0,263.58,197.37
2016,6,4,9,45,202.0,375.0,0.85,21.0,544.5,308.1,227.05
2016,6,4,10,0,322.0,386.0,0.9,21.0,660.0,367.94,269.5
2016,6,4,10,15,298.5,407.0,0.85,21.0,666.5,398.26,293.56
2016,6,4,10,30,275.0,428.0,0.8,21.0,673.0,426.22,315.26
2016,6,4,10,45,252.5,443.5,0.8,21.0,673.5,448.79,332.63
2016,6,4,11,0,230.0,459.0,0.8,21.0,674.0,470.3,348.69
2016,6,4,11,15,174.0,466.5,0.8,21.0,630.5,461.18,342.44
2016,6,4,11,30,118.0,474.0,0.8,21.0,587.0,446.61,331.98
2016,6,4,11,45,203.0,470.5,0.8,21.0,665.5,515.33,382.12
2016,6,4,12,0,288.0,467.0,0.8,21.0,744.0,595.69,438.78
2016,6,4,12,15,193.0,469.5,0.75,21.0,655.5,537.54,396.46
2016,6,4,12,30,98.0,472.0,0.7,21.0,567.0,467.1,345.84
2016,6,4,12,45,79.0,453.5,0.7,21.5,529.5,443.66,329.17
2016,6,4,13,0,60.0,435.0,0.7,22.0,492.0,418.04,310.4
2016,6,4,13,15,40.5,382.5,0.7,22.0,421.0,359.88,268.82
2016,6,4,13,30,21.0,330.0,0.7,22.0,350.0,284.18,213.67
2016,6,4,13,45,38.0,361.5,0.75,22.5,396.0,346.06,259.96
2016,6,4,14,0,55.0,393.0,0.8,23.0,442.0,394.05,294.62
2016,6,4,14,15,222.5,371.5,0.8,23.0,558.5,568.54,422.41
2016,6,4,14,30,390.0,350.0,0.8,23.0,675.0,705.51,518.21
2016,6,4,14,45,391.5,334.0,0.8,23.0,648.5,693.81,509.91
2016,6,4,15,0,393.0,318.0,0.8,23.0,622.0,679.91,501.91
2016,6,4,15,15,457.5,274.0,0.8,22.5,610.0,712.21,527.4
2016,6,4,15,30,522.0,230.0,0.8,22.0,598.0,720.79,536.86
2016,6,4,15,45,568.5,197.0,0.85,22.0,574.0,718.96,538.71
2016,6,4,16,0,615.0,164.0,0.9,22.0,550.0,721.89,543.66
2016,6,4,16,15,457.5,191.5,0.9,21.5,466.5,597.06,456.35
2016,6,4,16,30,300.0,219.0,0.9,21.0,383.0,470.53,365.21
2016,6,4,16,45,191.5,203.0,0.9,21.0,304.0,346.97,272.99
2016,6,4,17,0,83.0,187.0,0.9,21.0,225.0,232.78,183.9
2016,6,4,17,15,100.5,165.5,0.9,20.5,206.5,235.61,187.79
2016,6,4,17,30,118.0,144.0,0.9,20.0,188.0,221.61,177.59
2016,6,4,17,45,104.0,124.5,0.9,19.5,158.5,189.29,151.75
2016,6,4,18,0,90.0,105.0,0.9,19.0,129.0,157.89,126.08
2016,6,4,18,15,234.0,79.5,0.85,18.0,124.5,207.84,166.34
2016,6,4,18,30,378.0,54.0,0.8,17.0,120.0,245.06,192.15
2016,6,4,18,45,287.0,41.0,0.8,16.5,82.0,171.68,129.15
2016,6,4,19,0,196.0,28.0,0.8,16.0,44.0,111.57,71.34
2016,6,4,19,15,98.0,14.0,0.8,15.5,22.0,37.52,0.0
2016,6,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,25.0,4.5,0.4,12.5,5.0,0.0,0.0
2016,6,5,5,0,50.0,9.0,0.4,13.0,10.0,7.08,0.0
2016,6,5,5,15,173.0,22.0,0.35,13.5,39.5,16.83,3.73
2016,6,5,5,30,296.0,35.0,0.3,14.0,69.0,28.58,18.71
2016,6,5,5,45,384.5,45.5,0.3,14.5,111.0,36.99,26.91
2016,6,5,6,0,473.0,56.0,0.3,15.0,153.0,45.37,34.68
2016,6,5,6,15,533.5,63.5,0.35,15.0,201.0,51.1,40.0
2016,6,5,6,30,594.0,71.0,0.4,15.0,249.0,56.81,45.13
2016,6,5,6,45,297.0,92.5,0.45,15.5,181.5,65.53,52.67
2016,6,5,7,0,0.0,114.0,0.5,16.0,114.0,84.17,68.71
2016,6,5,7,15,1.0,133.0,0.55,16.5,134.0,97.49,79.83
2016,6,5,7,30,2.0,152.0,0.6,17.0,154.0,110.68,90.68
2016,6,5,7,45,10.0,177.5,0.7,17.5,183.5,127.98,104.86
2016,6,5,8,0,18.0,203.0,0.8,18.0,213.0,145.05,118.63
2016,6,5,8,15,42.5,242.0,0.9,18.5,269.0,160.72,131.05
2016,6,5,8,30,67.0,281.0,1.0,19.0,325.0,182.26,148.17
2016,6,5,8,45,107.5,310.5,1.1,19.5,386.5,200.96,154.65
2016,6,5,9,0,148.0,340.0,1.2,20.0,448.0,223.53,167.08
2016,6,5,9,15,154.0,360.0,1.2,20.0,477.5,251.87,187.07
2016,6,5,9,30,160.0,380.0,1.2,20.0,507.0,281.29,209.11
2016,6,5,9,45,309.0,354.0,1.3,20.5,612.5,317.93,232.24
2016,6,5,10,0,458.0,328.0,1.4,21.0,718.0,373.16,271.52
2016,6,5,10,15,684.5,223.5,1.4,21.0,826.0,426.24,310.26
2016,6,5,10,30,911.0,119.0,1.4,21.0,934.0,499.72,366.14
2016,6,5,10,45,915.0,120.0,1.4,21.0,954.5,551.71,408.08
2016,6,5,11,0,919.0,121.0,1.4,21.0,975.0,602.08,447.67
2016,6,5,11,15,747.5,236.0,1.4,21.0,937.0,637.47,473.63
2016,6,5,11,30,576.0,351.0,1.4,21.0,899.0,654.8,485.17
2016,6,5,11,45,751.5,237.0,1.45,21.5,957.0,719.29,533.08
2016,6,5,12,0,927.0,123.0,1.5,22.0,1015.0,776.56,575.77
2016,6,5,12,15,927.0,123.0,1.5,22.0,1014.0,812.13,600.41
2016,6,5,12,30,927.0,123.0,1.5,22.0,1013.0,844.77,621.75
2016,6,5,12,45,737.5,243.0,1.55,22.0,947.5,841.78,617.66
2016,6,5,13,0,548.0,363.0,1.6,22.0,882.0,807.57,591.68
2016,6,5,13,15,723.0,248.0,1.6,22.0,921.0,880.13,645.26
2016,6,5,13,30,898.0,133.0,1.6,22.0,960.0,925.64,676.44
2016,6,5,13,45,895.0,130.5,1.6,22.5,938.0,936.04,681.93
2016,6,5,14,0,892.0,128.0,1.6,23.0,916.0,942.6,685.46
2016,6,5,14,15,782.0,180.0,1.6,23.0,854.0,913.2,667.19
2016,6,5,14,30,672.0,232.0,1.6,23.0,792.0,875.88,642.92
2016,6,5,14,45,586.5,252.0,1.65,23.0,726.5,816.9,604.21
2016,6,5,15,0,501.0,272.0,1.7,23.0,661.0,751.99,560.87
2016,6,5,15,15,536.0,243.0,1.75,22.5,639.0,751.71,565.06
2016,6,5,15,30,571.0,214.0,1.8,22.0,617.0,747.27,565.82
2016,6,5,15,45,420.5,242.5,1.85,22.0,528.5,636.69,486.78
2016,6,5,16,0,270.0,271.0,1.9,22.0,440.0,512.45,396.05
2016,6,5,16,15,149.0,238.0,1.95,21.5,330.0,356.06,279.4
2016,6,5,16,30,28.0,205.0,2.0,21.0,220.0,207.67,162.81
2016,6,5,16,45,51.5,195.5,2.05,21.0,220.0,217.44,172.23
2016,6,5,17,0,75.0,186.0,2.1,21.0,220.0,225.73,179.89
2016,6,5,17,15,52.5,160.0,2.1,20.0,182.5,183.02,146.15
2016,6,5,17,30,30.0,134.0,2.1,19.0,145.0,141.79,112.96
2016,6,5,17,45,23.0,114.5,2.1,18.5,122.5,118.55,94.03
2016,6,5,18,0,16.0,95.0,2.1,18.0,100.0,88.36,68.91
2016,6,5,18,15,8.0,76.0,2.05,17.5,78.5,67.51,51.25
2016,6,5,18,30,0.0,57.0,2.0,17.0,57.0,47.24,33.92
2016,6,5,18,45,0.0,39.0,2.0,16.5,39.0,31.62,20.37
2016,6,5,19,0,0.0,21.0,2.0,16.0,21.0,16.03,6.19
2016,6,5,19,15,0.0,10.5,2.0,15.5,10.5,7.99,0.0
2016,6,5,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.5,1.1,14.5,5.0,0.0,0.0
2016,6,6,5,0,48.0,9.0,1.1,15.0,10.0,7.08,0.0
2016,6,6,5,15,160.5,22.0,1.05,15.0,37.5,16.8,3.8
2016,6,6,5,30,273.0,35.0,1.0,15.0,65.0,28.46,18.48
2016,6,6,5,45,356.5,45.0,1.0,15.5,105.5,36.38,26.21
2016,6,6,6,0,440.0,55.0,1.0,16.0,146.0,44.28,33.53
2016,6,6,6,15,498.5,62.5,1.0,16.0,191.5,49.95,38.78
2016,6,6,6,30,557.0,70.0,1.0,16.0,237.0,55.59,43.85
2016,6,6,6,45,278.5,92.0,1.0,16.5,175.5,64.93,51.93
2016,6,6,7,0,0.0,114.0,1.0,17.0,114.0,84.18,68.48
2016,6,6,7,15,0.0,130.5,1.0,17.5,130.5,95.86,78.18
2016,6,6,7,30,0.0,147.0,1.0,18.0,147.0,107.45,87.67
2016,6,6,7,45,4.5,166.5,1.05,18.5,169.5,120.96,98.64
2016,6,6,8,0,9.0,186.0,1.1,19.0,192.0,134.35,109.36
2016,6,6,8,15,8.5,194.0,1.1,19.0,199.5,140.31,113.96
2016,6,6,8,30,8.0,202.0,1.1,19.0,207.0,146.18,118.49
2016,6,6,8,45,15.0,233.5,1.1,19.5,244.0,167.21,129.2
2016,6,6,9,0,22.0,265.0,1.1,20.0,281.0,191.05,146.52
2016,6,6,9,15,19.5,267.0,1.1,20.0,281.5,195.93,149.84
2016,6,6,9,30,17.0,269.0,1.1,20.0,282.0,200.14,152.95
2016,6,6,9,45,17.0,278.5,1.15,20.5,293.0,209.59,159.81
2016,6,6,10,0,17.0,288.0,1.2,21.0,304.0,219.05,166.65
2016,6,6,10,15,18.5,302.5,1.2,21.0,319.5,232.64,176.86
2016,6,6,10,30,20.0,317.0,1.2,21.0,335.0,246.55,187.28
2016,6,6,10,45,22.0,333.0,1.2,21.0,353.5,262.13,198.92
2016,6,6,11,0,24.0,349.0,1.2,21.0,372.0,277.62,210.46
2016,6,6,11,15,21.5,339.5,1.2,21.0,360.5,272.68,206.66
2016,6,6,11,30,19.0,330.0,1.2,21.0,349.0,266.63,202.12
2016,6,6,11,45,26.0,362.5,1.2,21.0,388.5,304.08,230.22
2016,6,6,12,0,33.0,395.0,1.2,21.0,428.0,339.95,256.68
2016,6,6,12,15,27.0,369.5,1.2,21.0,396.5,319.96,241.73
2016,6,6,12,30,21.0,344.0,1.2,21.0,365.0,288.37,218.36
2016,6,6,12,45,54.5,401.5,1.2,21.0,454.0,378.46,285.95
2016,6,6,13,0,88.0,459.0,1.2,21.0,543.0,462.2,346.71
2016,6,6,13,15,88.5,451.5,1.2,21.0,534.5,462.44,346.61
2016,6,6,13,30,89.0,444.0,1.2,21.0,526.0,461.98,346.68
2016,6,6,13,45,68.5,414.5,1.25,21.0,477.0,421.65,317.79
2016,6,6,14,0,48.0,385.0,1.3,21.0,428.0,379.75,287.55
2016,6,6,14,15,43.5,365.5,1.3,20.5,403.5,360.68,274.6
2016,6,6,14,30,39.0,346.0,1.3,20.0,379.0,340.96,260.91
2016,6,6,14,45,38.5,331.5,1.3,20.0,363.0,329.18,252.69
2016,6,6,15,0,38.0,317.0,1.3,20.0,347.0,317.04,244.12
2016,6,6,15,15,47.0,309.5,1.3,19.5,345.0,320.0,247.74
2016,6,6,15,30,56.0,302.0,1.3,19.0,343.0,322.64,251.09
2016,6,6,15,45,47.0,276.0,1.35,19.0,308.5,290.47,226.97
2016,6,6,16,0,38.0,250.0,1.4,19.0,274.0,258.21,202.62
2016,6,6,16,15,19.5,205.0,1.4,18.5,217.5,184.75,145.32
2016,6,6,16,30,1.0,160.0,1.4,18.0,161.0,130.14,101.69
2016,6,6,16,45,0.5,141.0,1.4,18.0,141.5,113.81,88.83
2016,6,6,17,0,0.0,122.0,1.4,18.0,122.0,97.5,75.75
2016,6,6,17,15,0.0,103.5,1.4,17.5,103.5,82.02,63.32
2016,6,6,17,30,0.0,85.0,1.4,17.0,85.0,66.56,50.7
2016,6,6,17,45,0.0,71.5,1.45,17.0,71.5,55.52,41.51
2016,6,6,18,0,0.0,58.0,1.5,17.0,58.0,44.49,32.18
2016,6,6,18,15,0.0,45.5,1.5,16.5,45.5,34.8,23.91
2016,6,6,18,30,0.0,33.0,1.5,16.0,33.0,25.19,15.6
2016,6,6,18,45,0.0,22.5,1.5,15.5,22.5,17.13,8.55
2016,6,6,19,0,0.0,12.0,1.5,15.0,12.0,9.11,1.18
2016,6,6,19,15,0.0,6.0,1.5,14.5,6.0,4.54,0.0
2016,6,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.5,1.15,13.0,5.0,0.0,0.0
2016,6,7,5,0,33.0,9.0,1.2,13.0,10.0,7.08,0.0
2016,6,7,5,15,141.5,23.5,1.2,13.0,38.0,17.84,4.6
2016,6,7,5,30,250.0,38.0,1.2,13.0,66.0,28.85,19.0
2016,6,7,5,45,340.0,48.5,1.2,13.5,107.0,37.0,26.98
2016,6,7,6,0,430.0,59.0,1.2,14.0,148.0,47.36,36.54
2016,6,7,6,15,491.0,67.0,1.15,14.0,195.0,53.32,42.1
2016,6,7,6,30,552.0,75.0,1.1,14.0,242.0,59.25,47.46
2016,6,7,6,45,278.5,103.0,1.1,14.5,188.0,74.32,60.65
2016,6,7,7,0,5.0,131.0,1.1,15.0,134.0,95.16,78.62
2016,6,7,7,15,2.5,126.5,1.1,15.5,128.0,93.31,76.57
2016,6,7,7,30,0.0,122.0,1.1,16.0,122.0,91.02,74.2
2016,6,7,7,45,52.0,185.0,1.15,16.5,215.0,127.96,105.46
2016,6,7,8,0,104.0,248.0,1.2,17.0,308.0,163.94,135.15
2016,6,7,8,15,57.0,229.0,1.2,17.0,262.5,154.24,126.5
2016,6,7,8,30,10.0,210.0,1.2,17.0,217.0,151.26,123.67
2016,6,7,8,45,25.0,253.5,1.3,17.5,272.0,179.69,146.76
2016,6,7,9,0,40.0,297.0,1.4,18.0,327.0,200.03,154.19
2016,6,7,9,15,24.5,259.0,1.45,18.0,278.0,182.9,140.77
2016,6,7,9,30,9.0,221.0,1.5,18.0,229.0,165.9,127.91
2016,6,7,9,45,103.5,317.0,1.55,18.5,405.5,245.48,186.36
2016,6,7,10,0,198.0,413.0,1.6,19.0,582.0,347.1,261.0
2016,6,7,10,15,148.0,422.5,1.6,19.0,551.0,352.5,266.64
2016,6,7,10,30,98.0,432.0,1.6,19.0,520.0,355.78,270.32
2016,6,7,10,45,117.5,448.0,1.6,19.0,556.0,385.58,292.76
2016,6,7,11,0,137.0,464.0,1.6,19.0,592.0,421.17,319.27
2016,6,7,11,15,179.5,470.0,1.5,19.0,640.0,465.51,351.82
2016,6,7,11,30,222.0,476.0,1.4,19.0,688.0,513.39,386.52
2016,6,7,11,45,185.0,481.5,1.35,19.0,659.0,509.83,383.39
2016,6,7,12,0,148.0,487.0,1.3,19.0,630.0,502.76,377.87
2016,6,7,12,15,101.0,461.5,1.25,19.0,559.0,451.09,340.19
2016,6,7,12,30,54.0,436.0,1.2,19.0,488.0,401.18,303.35
2016,6,7,12,45,57.0,436.0,1.15,19.0,491.0,409.78,310.04
2016,6,7,13,0,60.0,436.0,1.1,19.0,494.0,418.14,316.16
2016,6,7,13,15,47.0,407.0,1.1,19.0,452.0,386.6,293.1
2016,6,7,13,30,34.0,378.0,1.1,19.0,410.0,353.43,268.86
2016,6,7,13,45,56.0,396.0,1.1,19.0,446.5,393.17,299.28
2016,6,7,14,0,78.0,414.0,1.1,19.0,483.0,433.88,329.7
2016,6,7,14,15,54.0,370.5,1.15,19.0,418.0,374.77,286.17
2016,6,7,14,30,30.0,327.0,1.2,19.0,353.0,314.53,241.51
2016,6,7,14,45,42.0,331.0,1.25,19.0,365.5,331.71,255.71
2016,6,7,15,0,54.0,335.0,1.3,19.0,378.0,348.98,269.58
2016,6,7,15,15,92.0,331.0,1.35,18.5,399.0,381.52,296.42
2016,6,7,15,30,130.0,327.0,1.4,18.0,420.0,432.47,336.73
2016,6,7,15,45,80.0,284.5,1.45,18.0,340.5,327.38,256.86
2016,6,7,16,0,30.0,242.0,1.5,18.0,261.0,243.21,191.38
2016,6,7,16,15,19.0,210.0,1.55,17.5,222.0,188.86,149.27
2016,6,7,16,30,8.0,178.0,1.6,17.0,183.0,151.87,120.02
2016,6,7,16,45,7.0,164.5,1.65,17.0,168.5,140.02,110.83
2016,6,7,17,0,6.0,151.0,1.7,17.0,154.0,128.25,101.55
2016,6,7,17,15,3.0,110.0,1.75,16.5,111.5,89.82,70.14
2016,6,7,17,30,0.0,69.0,1.8,16.0,69.0,52.93,39.39
2016,6,7,17,45,0.0,58.0,1.85,16.0,58.0,44.42,32.27
2016,6,7,18,0,0.0,47.0,1.9,16.0,47.0,35.93,25.05
2016,6,7,18,15,0.0,37.0,1.85,15.5,37.0,28.24,18.45
2016,6,7,18,30,0.0,27.0,1.8,15.0,27.0,20.57,11.78
2016,6,7,18,45,0.0,18.5,1.8,14.5,18.5,14.07,6.06
2016,6,7,19,0,0.0,10.0,1.8,14.0,10.0,7.58,0.11
2016,6,7,19,15,0.0,5.0,1.8,14.0,5.0,3.78,0.0
2016,6,7,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,1.65,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,1.7,13.0,6.0,4.72,0.0
2016,6,8,5,15,4.5,21.0,1.75,13.0,21.5,15.91,3.58
2016,6,8,5,30,9.0,36.0,1.8,13.0,37.0,26.89,17.32
2016,6,8,5,45,23.0,54.5,1.9,13.0,59.0,40.0,29.65
2016,6,8,6,0,37.0,73.0,2.0,13.0,81.0,52.91,41.6
2016,6,8,6,15,46.0,93.5,2.05,13.0,106.0,66.83,54.29
2016,6,8,6,30,55.0,114.0,2.1,13.0,131.0,80.55,66.59
2016,6,8,6,45,62.0,134.5,2.15,13.5,157.0,94.06,78.34
2016,6,8,7,0,69.0,155.0,2.2,14.0,183.0,107.36,89.67
2016,6,8,7,15,58.0,173.0,2.2,14.0,198.5,118.75,99.32
2016,6,8,7,30,47.0,191.0,2.2,14.0,214.0,129.87,108.61
2016,6,8,7,45,160.0,214.5,2.25,14.5,304.5,141.19,117.77
2016,6,8,8,0,273.0,238.0,2.3,15.0,395.0,149.76,124.47
2016,6,8,8,15,289.0,257.0,2.3,15.0,435.5,159.02,131.92
2016,6,8,8,30,305.0,276.0,2.3,15.0,476.0,167.81,138.95
2016,6,8,8,45,318.0,294.0,2.3,15.5,514.5,178.96,147.65
2016,6,8,9,0,331.0,312.0,2.3,16.0,553.0,216.52,158.56
2016,6,8,9,15,425.0,294.5,2.3,16.0,621.0,241.9,171.46
2016,6,8,9,30,519.0,277.0,2.3,16.0,689.0,285.35,202.24
2016,6,8,9,45,581.5,265.5,2.3,16.5,745.0,333.44,239.98
2016,6,8,10,0,644.0,254.0,2.3,17.0,801.0,385.08,281.63
2016,6,8,10,15,587.5,295.0,2.3,17.0,806.5,434.48,324.38
2016,6,8,10,30,531.0,336.0,2.3,17.0,812.0,475.39,359.03
2016,6,8,10,45,445.0,377.5,2.3,17.0,782.0,495.96,377.28
2016,6,8,11,0,359.0,419.0,2.3,17.0,752.0,509.8,389.15
2016,6,8,11,15,288.5,447.5,2.3,17.0,718.0,514.0,392.97
2016,6,8,11,30,218.0,476.0,2.3,17.0,684.0,510.33,390.26
2016,6,8,11,45,305.5,447.0,2.3,17.0,741.0,568.94,434.93
2016,6,8,12,0,393.0,418.0,2.3,17.0,798.0,630.3,480.95
2016,6,8,12,15,455.0,403.0,2.3,17.0,842.0,693.93,527.45
2016,6,8,12,30,517.0,388.0,2.3,17.0,886.0,755.08,571.64
2016,6,8,12,45,690.5,272.0,2.35,17.0,930.5,824.33,624.66
2016,6,8,13,0,864.0,156.0,2.4,17.0,975.0,871.2,660.68
2016,6,8,13,15,712.0,248.0,2.4,17.0,916.0,867.84,656.31
2016,6,8,13,30,560.0,340.0,2.4,17.0,857.0,830.53,627.52
2016,6,8,13,45,538.0,337.5,2.45,17.0,824.0,821.87,622.74
2016,6,8,14,0,516.0,335.0,2.5,17.0,791.0,809.91,615.39
2016,6,8,14,15,470.0,334.5,2.55,16.5,740.0,774.85,592.54
2016,6,8,14,30,424.0,334.0,2.6,16.0,689.0,736.94,567.45
2016,6,8,14,45,418.5,322.0,2.65,16.0,660.0,723.07,559.15
2016,6,8,15,0,413.0,310.0,2.7,16.0,631.0,706.84,548.93
2016,6,8,15,15,402.5,297.0,2.75,16.0,596.5,682.96,533.07
2016,6,8,15,30,392.0,284.0,2.8,16.0,562.0,638.55,502.44
2016,6,8,15,45,394.0,263.0,2.85,16.0,527.5,613.87,486.14
2016,6,8,16,0,396.0,242.0,2.9,16.0,493.0,605.94,481.65
2016,6,8,16,15,368.0,227.5,2.9,15.5,446.5,540.81,434.56
2016,6,8,16,30,340.0,213.0,2.9,15.0,400.0,494.47,400.75
2016,6,8,16,45,335.5,192.0,2.95,15.0,362.0,459.17,374.67
2016,6,8,17,0,331.0,171.0,3.0,15.0,324.0,422.76,347.1
2016,6,8,17,15,465.0,125.5,3.0,14.5,313.0,469.23,387.18
2016,6,8,17,30,599.0,80.0,3.0,14.0,302.0,493.16,408.08
2016,6,8,17,45,532.5,80.0,3.0,14.0,255.5,426.03,352.73
2016,6,8,18,0,466.0,80.0,3.0,14.0,209.0,362.47,299.25
2016,6,8,18,15,409.5,68.5,2.9,14.0,165.5,292.95,239.67
2016,6,8,18,30,353.0,57.0,2.8,14.0,122.0,233.93,187.44
2016,6,8,18,45,268.0,44.0,2.75,14.0,85.0,167.67,128.98
2016,6,8,19,0,183.0,31.0,2.7,14.0,48.0,110.7,74.95
2016,6,8,19,15,91.5,15.5,2.65,13.5,24.0,48.83,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.5,5.0,3.0,12.0,5.5,0.0,0.0
2016,6,9,5,0,43.0,10.0,3.0,12.0,11.0,7.87,0.0
2016,6,9,5,15,161.5,23.5,3.1,12.5,40.0,17.9,4.82
2016,6,9,5,30,280.0,37.0,3.2,13.0,69.0,28.29,18.5
2016,6,9,5,45,368.5,47.5,3.3,13.5,110.5,38.49,28.25
2016,6,9,6,0,457.0,58.0,3.4,14.0,152.0,46.8,36.01
2016,6,9,6,15,228.5,59.0,3.45,14.0,106.0,43.22,33.07
2016,6,9,6,30,0.0,60.0,3.5,14.0,60.0,45.98,35.61
2016,6,9,6,45,0.0,72.0,3.55,14.5,72.0,55.02,43.55
2016,6,9,7,0,0.0,84.0,3.6,15.0,84.0,63.9,51.22
2016,6,9,7,15,0.0,103.0,3.55,15.5,103.0,77.55,62.94
2016,6,9,7,30,0.0,122.0,3.5,16.0,122.0,91.03,74.33
2016,6,9,7,45,0.0,124.0,3.5,16.5,124.0,92.94,75.58
2016,6,9,8,0,0.0,126.0,3.5,17.0,126.0,94.75,76.73
2016,6,9,8,15,0.5,146.0,3.45,17.0,146.5,108.81,88.52
2016,6,9,8,30,1.0,166.0,3.4,17.0,167.0,122.67,100.05
2016,6,9,8,45,3.0,176.0,3.4,17.5,178.5,129.9,105.68
2016,6,9,9,0,5.0,186.0,3.4,18.0,190.0,138.13,106.98
2016,6,9,9,15,8.0,211.0,3.35,18.0,217.5,157.02,121.67
2016,6,9,9,30,11.0,236.0,3.3,18.0,245.0,176.53,136.8
2016,6,9,9,45,13.5,258.0,3.25,18.5,269.5,194.48,150.42
2016,6,9,10,0,16.0,280.0,3.2,19.0,294.0,213.01,164.4
2016,6,9,10,15,15.0,275.0,3.2,19.0,288.5,211.67,163.26
2016,6,9,10,30,14.0,270.0,3.2,19.0,283.0,209.9,161.83
2016,6,9,10,45,35.5,346.5,3.25,19.0,379.5,275.96,212.88
2016,6,9,11,0,57.0,423.0,3.3,19.0,476.0,348.47,268.06
2016,6,9,11,15,113.5,452.0,3.35,19.0,559.5,412.68,316.77
2016,6,9,11,30,170.0,481.0,3.4,19.0,643.0,482.87,369.64
2016,6,9,11,45,175.0,479.0,3.45,19.0,647.0,500.22,382.76
2016,6,9,12,0,180.0,477.0,3.5,19.0,651.0,517.14,395.75
2016,6,9,12,15,534.5,310.0,3.55,19.0,825.0,680.31,522.34
2016,6,9,12,30,889.0,143.0,3.6,19.0,999.0,826.21,632.83
2016,6,9,12,45,898.5,134.5,3.65,19.0,993.5,856.21,653.19
2016,6,9,13,0,908.0,126.0,3.7,19.0,988.0,883.06,672.2
2016,6,9,13,15,905.0,125.5,3.7,19.0,972.5,902.62,685.93
2016,6,9,13,30,902.0,125.0,3.7,19.0,957.0,918.56,697.27
2016,6,9,13,45,898.5,123.0,3.75,19.0,935.0,929.0,705.25
2016,6,9,14,0,895.0,121.0,3.8,19.0,913.0,935.63,710.77
2016,6,9,14,15,888.5,119.0,3.85,19.0,884.0,935.72,711.94
2016,6,9,14,30,882.0,117.0,3.9,19.0,855.0,931.99,710.66
2016,6,9,14,45,873.5,115.0,3.95,19.0,820.5,922.7,705.65
2016,6,9,15,0,865.0,113.0,4.0,19.0,786.0,909.78,698.25
2016,6,9,15,15,854.0,110.5,4.0,18.5,746.5,890.62,687.6
2016,6,9,15,30,843.0,108.0,4.0,18.0,707.0,868.16,674.63
2016,6,9,15,45,828.5,105.0,4.0,18.0,662.5,849.17,662.87
2016,6,9,16,0,814.0,102.0,4.0,18.0,618.0,816.69,641.35
2016,6,9,16,15,795.0,99.0,4.0,17.5,571.0,777.95,616.33
2016,6,9,16,30,776.0,96.0,4.0,17.0,524.0,737.1,589.36
2016,6,9,16,45,750.5,92.0,4.0,17.0,474.5,688.44,554.96
2016,6,9,17,0,725.0,88.0,4.0,17.0,425.0,638.73,518.66
2016,6,9,17,15,692.5,83.5,4.0,16.5,374.5,586.04,479.18
2016,6,9,17,30,660.0,79.0,4.0,16.0,324.0,530.78,436.43
2016,6,9,17,45,616.0,72.5,4.0,15.5,274.5,467.17,385.51
2016,6,9,18,0,572.0,66.0,4.0,15.0,225.0,405.81,334.56
2016,6,9,18,15,507.0,58.5,3.9,14.5,178.5,335.7,274.62
2016,6,9,18,30,442.0,51.0,3.8,14.0,132.0,270.89,217.5
2016,6,9,18,45,351.5,40.0,3.7,14.0,92.5,198.73,153.38
2016,6,9,19,0,261.0,29.0,3.6,14.0,53.0,136.34,93.45
2016,6,9,19,15,130.5,14.5,3.55,13.5,26.5,60.81,0.0
2016,6,9,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,12.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,13.0,10.0,7.87,0.0
2016,6,10,5,15,94.0,24.0,3.35,13.0,34.5,18.14,4.98
2016,6,10,5,30,188.0,38.0,3.4,13.0,59.0,28.55,18.72
2016,6,10,5,45,236.0,53.5,3.45,13.5,93.5,39.78,29.38
2016,6,10,6,0,284.0,69.0,3.5,14.0,128.0,50.78,39.52
2016,6,10,6,15,320.0,84.5,3.55,14.0,168.0,61.4,49.25
2016,6,10,6,30,356.0,100.0,3.6,14.0,208.0,71.73,58.53
2016,6,10,6,45,390.5,111.5,3.7,14.5,249.5,79.16,64.94
2016,6,10,7,0,425.0,123.0,3.8,15.0,291.0,86.37,71.01
2016,6,10,7,15,212.5,133.5,3.85,15.0,217.5,91.78,75.53
2016,6,10,7,30,0.0,144.0,3.9,15.0,144.0,105.52,87.26
2016,6,10,7,45,123.0,193.0,3.95,15.5,263.5,129.05,107.12
2016,6,10,8,0,246.0,242.0,4.0,16.0,383.0,151.18,125.46
2016,6,10,8,15,307.5,251.0,4.05,16.0,442.5,156.45,129.54
2016,6,10,8,30,369.0,260.0,4.1,16.0,502.0,161.63,133.55
2016,6,10,8,45,359.5,283.0,4.15,16.5,531.5,174.13,143.46
2016,6,10,9,0,350.0,306.0,4.2,17.0,561.0,214.29,156.31
2016,6,10,9,15,379.0,313.0,4.2,17.0,602.5,251.27,180.98
2016,6,10,9,30,408.0,320.0,4.2,17.0,644.0,284.53,206.28
2016,6,10,9,45,372.0,350.5,4.25,17.5,655.5,330.56,245.23
2016,6,10,10,0,336.0,381.0,4.3,18.0,667.0,366.1,275.63
2016,6,10,10,15,622.5,249.0,4.3,18.0,799.0,414.15,310.19
2016,6,10,10,30,909.0,117.0,4.3,18.0,931.0,492.16,371.12
2016,6,10,10,45,914.0,118.5,4.35,18.5,953.0,544.79,415.2
2016,6,10,11,0,919.0,120.0,4.4,19.0,975.0,595.94,456.91
2016,6,10,11,15,922.5,121.0,4.4,19.0,990.0,644.17,496.0
2016,6,10,11,30,926.0,122.0,4.4,19.0,1005.0,690.41,532.62
2016,6,10,11,45,928.5,122.5,4.45,19.0,1013.0,733.43,566.31
2016,6,10,12,0,931.0,123.0,4.5,19.0,1021.0,774.06,597.63
2016,6,10,12,15,931.5,123.0,4.5,19.0,1021.0,810.23,624.95
2016,6,10,12,30,932.0,123.0,4.5,19.0,1021.0,843.52,648.47
2016,6,10,12,45,913.5,135.0,4.55,19.0,1008.5,867.93,665.99
2016,6,10,13,0,895.0,147.0,4.6,19.0,996.0,888.39,680.84
2016,6,10,13,15,892.0,146.0,4.6,19.0,981.0,907.78,694.68
2016,6,10,13,30,889.0,145.0,4.6,19.0,966.0,923.54,706.06
2016,6,10,13,45,887.5,142.0,4.65,19.0,945.0,935.24,715.11
2016,6,10,14,0,886.0,139.0,4.7,19.0,924.0,943.15,721.68
2016,6,10,14,15,879.5,137.0,4.7,19.0,895.0,943.61,722.82
2016,6,10,14,30,873.0,135.0,4.7,19.0,866.0,940.26,721.49
2016,6,10,14,45,867.5,131.0,4.7,19.0,832.0,932.21,717.02
2016,6,10,15,0,862.0,127.0,4.7,19.0,798.0,932.92,718.85
2016,6,10,15,15,850.0,124.5,4.7,18.5,758.0,912.7,707.39
2016,6,10,15,30,838.0,122.0,4.7,18.0,718.0,889.12,693.65
2016,6,10,15,45,824.5,118.0,4.75,18.0,673.5,859.48,674.49
2016,6,10,16,0,811.0,114.0,4.8,18.0,629.0,826.93,653.08
2016,6,10,16,15,791.5,110.0,4.8,17.5,581.0,786.8,626.83
2016,6,10,16,30,772.0,106.0,4.8,17.0,533.0,744.55,598.59
2016,6,10,16,45,746.0,101.5,4.8,17.0,482.5,698.82,566.08
2016,6,10,17,0,720.0,97.0,4.8,17.0,432.0,648.38,528.43
2016,6,10,17,15,685.5,92.0,4.75,16.5,381.0,590.99,484.95
2016,6,10,17,30,651.0,87.0,4.7,16.0,330.0,534.04,440.49
2016,6,10,17,45,603.0,80.0,4.7,16.0,279.5,467.8,386.45
2016,6,10,18,0,555.0,73.0,4.7,16.0,229.0,404.12,332.88
2016,6,10,18,15,487.0,64.5,4.65,15.5,181.5,332.1,271.43
2016,6,10,18,30,419.0,56.0,4.6,15.0,134.0,265.65,213.1
2016,6,10,18,45,319.5,44.5,4.55,14.5,93.5,188.18,145.33
2016,6,10,19,0,220.0,33.0,4.5,14.0,53.0,125.32,86.55
2016,6,10,19,15,110.0,16.5,4.5,13.5,26.5,55.52,0.0
2016,6,10,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,2.85,11.5,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,2.8,12.0,9.0,7.08,0.0
2016,6,11,5,15,81.5,24.5,2.75,12.5,33.5,18.45,5.21
2016,6,11,5,30,163.0,40.0,2.7,13.0,58.0,29.85,19.84
2016,6,11,5,45,224.0,55.5,2.7,13.5,94.0,41.09,30.53
2016,6,11,6,0,285.0,71.0,2.7,14.0,130.0,52.15,40.75
2016,6,11,6,15,324.5,86.5,2.6,14.0,171.0,62.79,50.48
2016,6,11,6,30,364.0,102.0,2.5,14.0,212.0,73.14,59.78
2016,6,11,6,45,414.0,109.0,2.45,14.5,255.5,77.9,63.81
2016,6,11,7,0,464.0,116.0,2.4,15.0,299.0,82.62,67.69
2016,6,11,7,15,459.0,140.5,2.3,15.5,342.5,97.03,79.93
2016,6,11,7,30,454.0,165.0,2.2,16.0,386.0,110.65,91.27
2016,6,11,7,45,621.0,133.0,2.15,17.0,469.0,94.25,76.48
2016,6,11,8,0,788.0,101.0,2.1,18.0,552.0,82.82,66.16
2016,6,11,8,15,806.5,104.0,2.05,18.5,599.5,84.33,67.11
2016,6,11,8,30,825.0,107.0,2.0,19.0,647.0,85.75,67.97
2016,6,11,8,45,843.0,108.5,2.0,19.5,692.0,90.04,71.27
2016,6,11,9,0,861.0,110.0,2.0,20.0,737.0,155.54,90.37
2016,6,11,9,15,872.5,112.0,2.0,20.5,776.5,212.86,127.1
2016,6,11,9,30,884.0,114.0,2.0,21.0,816.0,270.78,172.47
2016,6,11,9,45,884.5,121.0,2.05,21.5,848.0,329.15,221.87
2016,6,11,10,0,885.0,128.0,2.1,22.0,880.0,386.47,271.0
2016,6,11,10,15,892.0,129.5,2.1,22.0,908.0,441.63,318.17
2016,6,11,10,30,899.0,131.0,2.1,22.0,936.0,495.95,363.65
2016,6,11,10,45,904.5,132.0,2.15,22.5,958.0,548.15,405.73
2016,6,11,11,0,910.0,133.0,2.2,23.0,980.0,598.93,445.42
2016,6,11,11,15,913.0,133.5,2.25,23.0,994.0,646.28,482.37
2016,6,11,11,30,916.0,134.0,2.3,23.0,1008.0,691.6,516.95
2016,6,11,11,45,917.5,134.5,2.35,23.5,1015.0,733.73,547.45
2016,6,11,12,0,919.0,135.0,2.4,24.0,1022.0,773.43,575.51
2016,6,11,12,15,919.0,135.0,2.45,24.0,1021.0,809.06,601.35
2016,6,11,12,30,919.0,135.0,2.5,24.0,1020.0,841.82,623.98
2016,6,11,12,45,922.0,131.5,2.6,24.0,1013.5,871.2,644.3
2016,6,11,13,0,925.0,128.0,2.7,24.0,1007.0,897.32,662.5
2016,6,11,13,15,922.0,127.5,2.8,24.0,991.5,917.38,676.76
2016,6,11,13,30,919.0,127.0,2.9,24.0,976.0,933.75,688.7
2016,6,11,13,45,913.5,126.5,3.0,24.0,953.5,944.14,696.81
2016,6,11,14,0,908.0,126.0,3.1,24.0,931.0,950.66,702.53
2016,6,11,14,15,901.5,124.5,3.2,23.5,902.0,951.51,705.99
2016,6,11,14,30,895.0,123.0,3.3,23.0,873.0,948.5,707.04
2016,6,11,14,45,885.5,121.0,3.45,23.0,838.0,938.5,702.45
2016,6,11,15,0,876.0,119.0,3.6,23.0,803.0,924.82,695.45
2016,6,11,15,15,864.5,117.0,3.7,22.5,762.5,905.82,685.84
2016,6,11,15,30,853.0,115.0,3.8,22.0,722.0,894.56,681.59
2016,6,11,15,45,837.0,112.5,3.95,22.0,677.0,864.14,662.84
2016,6,11,16,0,821.0,110.0,4.1,22.0,632.0,830.87,641.98
2016,6,11,16,15,801.5,106.5,4.1,21.5,584.0,791.09,616.72
2016,6,11,16,30,782.0,103.0,4.1,21.0,536.0,749.17,589.52
2016,6,11,16,45,754.5,99.0,4.2,21.0,485.0,698.85,554.83
2016,6,11,17,0,727.0,95.0,4.3,21.0,434.0,651.14,520.55
2016,6,11,17,15,693.0,90.0,4.3,20.5,383.0,593.89,478.33
2016,6,11,17,30,659.0,85.0,4.3,20.0,332.0,537.03,435.08
2016,6,11,17,45,609.5,79.0,4.3,19.5,281.0,470.7,382.8
2016,6,11,18,0,560.0,73.0,4.3,19.0,230.0,407.0,330.8
2016,6,11,18,15,493.5,64.5,4.2,18.0,182.5,335.49,271.17
2016,6,11,18,30,427.0,56.0,4.1,17.0,135.0,269.38,214.22
2016,6,11,18,45,328.5,44.0,4.1,16.5,94.5,193.8,148.62
2016,6,11,19,0,230.0,32.0,4.1,16.0,54.0,127.33,87.66
2016,6,11,19,15,115.0,16.0,4.05,15.5,27.0,56.41,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
