Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,4,45,23.5,5.0,2.2,13.5,5.5,0.0,0.0
2016,6,12,5,0,47.0,10.0,2.1,14.0,11.0,7.87,0.0
2016,6,12,5,15,168.0,24.0,1.85,14.0,41.0,18.28,5.04
2016,6,12,5,30,289.0,38.0,1.6,14.0,71.0,31.05,20.78
2016,6,12,5,45,377.0,48.5,1.35,14.5,113.5,39.37,28.93
2016,6,12,6,0,465.0,59.0,1.1,15.0,156.0,47.67,36.66
2016,6,12,6,15,525.5,67.0,0.95,15.0,204.0,53.7,42.26
2016,6,12,6,30,586.0,75.0,0.8,15.0,252.0,59.69,47.66
2016,6,12,6,45,629.5,81.0,0.7,15.5,302.5,63.92,51.25
2016,6,12,7,0,673.0,87.0,0.6,16.0,353.0,68.11,54.69
2016,6,12,7,15,704.0,92.0,0.6,16.5,403.5,71.33,57.21
2016,6,12,7,30,735.0,97.0,0.6,17.0,454.0,74.48,59.62
2016,6,12,7,45,759.0,101.0,0.6,17.5,503.5,83.1,66.7
2016,6,12,8,0,783.0,105.0,0.6,18.0,553.0,85.41,68.28
2016,6,12,8,15,800.5,108.5,0.6,18.0,600.0,87.11,69.51
2016,6,12,8,30,818.0,112.0,0.6,18.0,647.0,88.7,70.64
2016,6,12,8,45,831.5,115.0,0.65,18.5,690.0,92.74,73.72
2016,6,12,9,0,845.0,118.0,0.7,19.0,733.0,149.88,86.64
2016,6,12,9,15,855.5,120.0,0.7,19.0,771.5,213.99,128.68
2016,6,12,9,30,866.0,122.0,0.7,19.0,810.0,270.79,172.94
2016,6,12,9,45,876.0,122.5,0.75,19.5,843.5,326.8,219.65
2016,6,12,10,0,886.0,123.0,0.8,20.0,877.0,382.74,266.94
2016,6,12,10,15,892.0,124.5,0.85,20.0,904.0,437.49,313.38
2016,6,12,10,30,898.0,126.0,0.9,20.0,931.0,491.29,358.06
2016,6,12,10,45,900.0,128.5,1.0,20.5,950.5,542.65,399.32
2016,6,12,11,0,902.0,131.0,1.1,21.0,970.0,592.28,438.05
2016,6,12,11,15,904.0,131.5,1.15,21.0,983.5,638.63,473.84
2016,6,12,11,30,906.0,132.0,1.2,21.0,997.0,682.9,507.24
2016,6,12,11,45,905.0,133.5,1.3,21.0,1002.5,723.62,537.89
2016,6,12,12,0,904.0,135.0,1.4,21.0,1008.0,761.78,566.22
2016,6,12,12,15,903.5,135.0,1.4,21.0,1006.5,796.51,590.78
2016,6,12,12,30,903.0,135.0,1.4,21.0,1005.0,828.42,612.23
2016,6,12,12,45,899.0,135.5,1.45,21.0,996.0,854.86,630.12
2016,6,12,13,0,895.0,136.0,1.5,21.0,987.0,877.95,645.89
2016,6,12,13,15,891.5,135.5,1.55,21.0,971.5,897.15,659.21
2016,6,12,13,30,888.0,135.0,1.6,21.0,956.0,912.76,670.29
2016,6,12,13,45,882.5,134.0,1.65,21.0,933.5,922.49,677.68
2016,6,12,14,0,877.0,133.0,1.7,21.0,911.0,928.45,682.79
2016,6,12,14,15,870.0,131.5,1.7,20.5,882.5,928.85,685.12
2016,6,12,14,30,863.0,130.0,1.7,20.0,854.0,925.51,685.18
2016,6,12,14,45,622.0,228.5,1.75,20.0,739.5,824.56,617.68
2016,6,12,15,0,381.0,327.0,1.8,20.0,625.0,674.8,511.3
2016,6,12,15,15,319.5,323.0,1.8,20.0,564.5,615.05,470.03
2016,6,12,15,30,258.0,319.0,1.8,20.0,504.0,555.29,427.11
2016,6,12,15,45,193.5,302.5,1.85,20.0,436.0,461.65,358.84
2016,6,12,16,0,129.0,286.0,1.9,20.0,368.0,389.17,304.42
2016,6,12,16,15,139.0,263.5,1.9,19.5,346.0,373.37,294.57
2016,6,12,16,30,149.0,241.0,1.9,19.0,324.0,356.23,283.2
2016,6,12,16,45,128.5,217.5,1.9,19.0,284.0,313.68,250.56
2016,6,12,17,0,108.0,194.0,1.9,19.0,244.0,271.84,218.03
2016,6,12,17,15,69.5,166.0,1.9,18.5,197.0,199.99,160.8
2016,6,12,17,30,31.0,138.0,1.9,18.0,150.0,145.79,116.57
2016,6,12,17,45,24.5,119.0,1.9,17.5,127.5,123.39,98.39
2016,6,12,18,0,18.0,100.0,1.9,17.0,105.0,93.75,73.73
2016,6,12,18,15,219.5,77.5,1.85,16.5,119.5,197.56,160.18
2016,6,12,18,30,421.0,55.0,1.8,16.0,134.0,266.04,211.43
2016,6,12,18,45,328.0,43.5,1.8,15.5,94.0,193.37,148.21
2016,6,12,19,0,235.0,32.0,1.8,15.0,54.0,128.98,89.35
2016,6,12,19,15,117.5,16.0,1.8,14.5,27.0,57.27,0.0
2016,6,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.0,3.15,11.5,5.5,0.0,0.0
2016,6,13,5,0,52.0,10.0,3.2,12.0,11.0,7.87,0.0
2016,6,13,5,15,171.5,23.5,3.2,12.0,40.5,17.93,4.87
2016,6,13,5,30,291.0,37.0,3.2,12.0,70.0,30.21,20.22
2016,6,13,5,45,383.0,46.0,3.25,12.5,112.0,37.37,27.38
2016,6,13,6,0,475.0,55.0,3.3,13.0,154.0,44.58,34.18
2016,6,13,6,15,238.5,77.5,3.35,13.5,127.5,56.98,45.42
2016,6,13,6,30,2.0,100.0,3.4,14.0,101.0,72.96,59.63
2016,6,13,6,45,7.0,118.0,3.5,14.5,121.0,85.71,70.72
2016,6,13,7,0,12.0,136.0,3.6,15.0,141.0,98.39,81.56
2016,6,13,7,15,10.5,149.5,3.65,15.0,154.0,108.11,89.8
2016,6,13,7,30,9.0,163.0,3.7,15.0,167.0,117.75,97.86
2016,6,13,7,45,14.0,183.5,3.75,15.5,191.0,131.77,109.43
2016,6,13,8,0,19.0,204.0,3.8,16.0,215.0,145.67,120.75
2016,6,13,8,15,71.0,249.5,3.8,16.5,295.0,165.32,136.78
2016,6,13,8,30,123.0,295.0,3.8,17.0,375.0,181.29,149.52
2016,6,13,8,45,126.0,316.5,3.85,17.5,403.5,192.04,157.79
2016,6,13,9,0,129.0,338.0,3.9,18.0,432.0,218.48,166.71
2016,6,13,9,15,189.5,353.5,3.95,18.0,500.0,251.54,188.56
2016,6,13,9,30,250.0,369.0,4.0,18.0,568.0,283.23,210.71
2016,6,13,9,45,576.0,241.0,4.05,18.5,723.5,311.02,222.13
2016,6,13,10,0,902.0,113.0,4.1,19.0,879.0,380.75,271.48
2016,6,13,10,15,908.0,114.5,4.2,19.0,907.0,436.24,320.6
2016,6,13,10,30,914.0,116.0,4.3,19.0,935.0,490.79,368.16
2016,6,13,10,45,915.5,119.0,4.45,19.5,955.0,542.97,412.17
2016,6,13,11,0,917.0,122.0,4.6,20.0,975.0,593.35,453.56
2016,6,13,11,15,919.5,122.5,4.6,20.0,989.0,640.59,491.94
2016,6,13,11,30,922.0,123.0,4.6,20.0,1003.0,685.75,527.82
2016,6,13,11,45,919.5,126.0,4.7,20.0,1008.5,727.12,560.5
2016,6,13,12,0,917.0,129.0,4.8,20.0,1014.0,765.8,590.63
2016,6,13,12,15,916.5,129.0,4.85,20.0,1013.0,800.91,617.55
2016,6,13,12,30,916.0,129.0,4.9,20.0,1012.0,833.15,641.04
2016,6,13,12,45,913.5,129.5,4.95,20.0,1003.5,861.1,661.14
2016,6,13,13,0,911.0,130.0,5.0,20.0,995.0,885.73,678.95
2016,6,13,13,15,907.5,129.0,5.0,19.5,980.0,904.77,693.94
2016,6,13,13,30,904.0,128.0,5.0,19.0,965.0,920.14,706.5
2016,6,13,13,45,896.0,129.0,5.05,19.0,941.5,929.54,713.97
2016,6,13,14,0,888.0,130.0,5.1,19.0,918.0,935.15,718.95
2016,6,13,14,15,881.0,128.0,5.05,18.5,889.0,935.15,720.84
2016,6,13,14,30,874.0,126.0,5.0,18.0,860.0,931.35,720.21
2016,6,13,14,45,871.0,121.0,4.95,18.0,827.0,924.56,716.21
2016,6,13,15,0,868.0,116.0,4.9,18.0,794.0,913.98,709.66
2016,6,13,15,15,856.5,113.5,4.9,17.5,754.0,894.62,698.66
2016,6,13,15,30,845.0,111.0,4.9,17.0,714.0,882.77,693.13
2016,6,13,15,45,653.5,166.5,4.9,17.0,615.5,767.94,610.54
2016,6,13,16,0,462.0,222.0,4.9,17.0,517.0,640.83,513.11
2016,6,13,16,15,627.5,157.5,4.9,16.5,525.0,707.69,570.17
2016,6,13,16,30,793.0,93.0,4.9,16.0,533.0,746.96,603.49
2016,6,13,16,45,766.5,90.0,4.9,16.0,483.0,698.33,568.17
2016,6,13,17,0,740.0,87.0,4.9,16.0,433.0,648.64,531.5
2016,6,13,17,15,708.0,82.5,4.85,15.5,382.5,595.7,491.18
2016,6,13,17,30,676.0,78.0,4.8,15.0,332.0,540.27,447.71
2016,6,13,17,45,620.0,74.5,4.75,15.0,281.0,472.36,391.88
2016,6,13,18,0,564.0,71.0,4.7,15.0,230.0,407.53,337.03
2016,6,13,18,15,500.0,63.0,4.65,14.5,183.5,337.65,277.18
2016,6,13,18,30,436.0,55.0,4.6,14.0,137.0,272.92,220.03
2016,6,13,18,45,335.5,44.5,4.55,14.0,96.5,197.38,153.26
2016,6,13,19,0,235.0,34.0,4.5,14.0,56.0,131.52,92.36
2016,6,13,19,15,117.5,17.0,4.45,13.5,28.0,58.76,0.0
2016,6,13,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.5,5.0,3.4,11.0,6.0,0.0,0.0
2016,6,14,5,0,59.0,10.0,3.4,11.0,12.0,7.87,0.0
2016,6,14,5,15,185.0,23.0,3.4,11.5,41.5,17.6,4.64
2016,6,14,5,30,311.0,36.0,3.4,12.0,71.0,29.47,19.58
2016,6,14,5,45,411.0,43.5,3.45,12.5,114.0,35.54,25.76
2016,6,14,6,0,511.0,51.0,3.5,13.0,157.0,41.76,31.67
2016,6,14,6,15,567.5,57.5,3.5,13.0,204.5,46.89,36.5
2016,6,14,6,30,624.0,64.0,3.5,13.0,252.0,52.03,41.18
2016,6,14,6,45,670.5,63.0,3.55,13.5,298.5,55.91,44.52
2016,6,14,7,0,717.0,62.0,3.6,14.0,345.0,55.72,44.17
2016,6,14,7,15,710.0,74.5,3.6,14.0,386.5,64.56,51.85
2016,6,14,7,30,703.0,87.0,3.6,14.0,428.0,72.87,58.99
2016,6,14,7,45,760.0,85.5,3.6,14.5,490.0,72.4,58.25
2016,6,14,8,0,817.0,84.0,3.6,15.0,552.0,72.23,57.79
2016,6,14,8,15,634.0,158.5,3.6,15.0,540.0,106.49,87.26
2016,6,14,8,30,451.0,233.0,3.6,15.0,528.0,141.75,117.16
2016,6,14,8,45,495.0,233.5,3.6,15.0,577.0,141.77,116.81
2016,6,14,9,0,539.0,234.0,3.6,15.0,626.0,182.84,126.08
2016,6,14,9,15,511.5,260.5,3.6,15.0,648.5,232.62,161.72
2016,6,14,9,30,484.0,287.0,3.6,15.0,671.0,279.55,200.42
2016,6,14,9,45,527.0,288.5,3.6,15.5,722.5,327.9,239.11
2016,6,14,10,0,570.0,290.0,3.6,16.0,774.0,380.59,282.11
2016,6,14,10,15,730.0,207.0,3.6,16.0,848.0,424.81,317.62
2016,6,14,10,30,890.0,124.0,3.6,16.0,922.0,484.64,366.78
2016,6,14,10,45,738.0,226.5,3.65,16.0,898.5,531.55,407.51
2016,6,14,11,0,586.0,329.0,3.7,16.0,875.0,566.8,436.62
2016,6,14,11,15,546.5,357.0,3.7,16.0,872.0,599.32,462.55
2016,6,14,11,30,507.0,385.0,3.7,16.0,869.0,627.62,484.47
2016,6,14,11,45,530.0,377.5,3.75,16.0,886.5,668.55,516.06
2016,6,14,12,0,553.0,370.0,3.8,16.0,904.0,709.35,547.13
2016,6,14,12,15,514.0,386.5,3.9,16.0,883.0,721.59,556.41
2016,6,14,12,30,475.0,403.0,4.0,16.0,862.0,729.64,562.55
2016,6,14,12,45,700.0,259.0,4.1,16.0,928.0,816.79,631.84
2016,6,14,13,0,925.0,115.0,4.2,16.0,994.0,884.23,683.46
2016,6,14,13,15,922.5,114.0,4.25,16.0,979.5,904.13,697.65
2016,6,14,13,30,920.0,113.0,4.3,16.0,965.0,920.35,709.68
2016,6,14,13,45,916.0,112.0,4.35,16.5,943.5,931.48,717.02
2016,6,14,14,0,912.0,111.0,4.4,17.0,922.0,938.79,721.81
2016,6,14,14,15,906.5,109.5,4.45,17.0,893.5,940.42,724.18
2016,6,14,14,30,901.0,108.0,4.5,17.0,865.0,938.21,724.03
2016,6,14,14,45,894.0,106.0,4.6,17.0,831.0,930.36,720.45
2016,6,14,15,0,887.0,104.0,4.7,17.0,797.0,918.8,714.34
2016,6,14,15,15,876.5,102.0,4.75,17.0,758.0,900.51,703.15
2016,6,14,15,30,866.0,100.0,4.8,17.0,719.0,878.85,689.57
2016,6,14,15,45,777.0,120.5,4.85,17.0,650.0,820.59,649.28
2016,6,14,16,0,688.0,141.0,4.9,17.0,581.0,756.97,604.5
2016,6,14,16,15,745.0,115.5,4.9,16.5,558.5,754.5,605.88
2016,6,14,16,30,802.0,90.0,4.9,16.0,536.0,750.75,606.06
2016,6,14,16,45,691.0,102.5,4.95,16.0,462.0,658.7,537.71
2016,6,14,17,0,580.0,115.0,5.0,16.0,388.0,567.87,466.84
2016,6,14,17,15,527.0,111.0,4.95,15.5,337.0,504.14,417.28
2016,6,14,17,30,474.0,107.0,4.9,15.0,286.0,435.41,362.42
2016,6,14,17,45,429.0,98.5,4.85,14.5,243.0,378.21,315.47
2016,6,14,18,0,384.0,90.0,4.8,14.0,200.0,323.94,269.59
2016,6,14,18,15,425.5,71.0,4.7,13.5,170.0,304.28,251.15
2016,6,14,18,30,467.0,52.0,4.6,13.0,140.0,284.02,229.96
2016,6,14,18,45,357.0,43.0,4.55,13.0,98.5,204.66,159.62
2016,6,14,19,0,247.0,34.0,4.5,13.0,57.0,135.57,96.0
2016,6,14,19,15,123.5,17.0,4.45,12.5,28.5,60.61,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.0,3.55,10.5,4.0,0.0,0.0
2016,6,15,5,0,0.0,8.0,3.5,11.0,8.0,6.29,0.0
2016,6,15,5,15,41.0,23.5,3.5,11.0,28.0,17.8,4.68
2016,6,15,5,30,82.0,39.0,3.5,11.0,48.0,29.12,19.36
2016,6,15,5,45,115.5,57.0,3.5,11.5,77.0,41.53,31.16
2016,6,15,6,0,149.0,75.0,3.5,12.0,106.0,53.96,42.68
2016,6,15,6,15,167.0,95.0,3.55,12.5,138.5,67.2,54.72
2016,6,15,6,30,185.0,115.0,3.6,13.0,171.0,80.07,66.19
2016,6,15,6,45,203.0,134.0,3.65,13.5,205.5,91.97,76.54
2016,6,15,7,0,221.0,153.0,3.7,14.0,240.0,103.49,86.36
2016,6,15,7,15,252.5,171.5,3.7,14.0,283.5,114.6,95.82
2016,6,15,7,30,284.0,190.0,3.7,14.0,327.0,125.37,104.87
2016,6,15,7,45,331.5,202.0,3.75,14.5,379.0,132.63,110.59
2016,6,15,8,0,379.0,214.0,3.8,15.0,431.0,139.72,116.1
2016,6,15,8,15,301.5,252.0,3.75,15.0,434.0,156.83,130.35
2016,6,15,8,30,224.0,290.0,3.7,15.0,437.0,181.78,151.08
2016,6,15,8,45,172.5,313.0,3.7,15.0,430.5,191.36,158.7
2016,6,15,9,0,121.0,336.0,3.7,15.0,424.0,216.28,167.16
2016,6,15,9,15,111.0,353.5,3.7,15.0,437.5,248.38,191.56
2016,6,15,9,30,101.0,371.0,3.7,15.0,451.0,269.29,208.19
2016,6,15,9,45,327.5,333.5,3.7,15.5,609.5,305.94,228.91
2016,6,15,10,0,554.0,296.0,3.7,16.0,768.0,378.34,280.88
2016,6,15,10,15,733.5,203.5,3.65,16.0,848.0,423.03,316.19
2016,6,15,10,30,913.0,111.0,3.6,16.0,928.0,485.19,366.9
2016,6,15,10,45,921.0,109.5,3.6,16.0,950.5,537.36,411.6
2016,6,15,11,0,929.0,108.0,3.6,16.0,973.0,588.28,454.15
2016,6,15,11,15,932.0,108.5,3.55,16.0,987.0,636.22,493.18
2016,6,15,11,30,935.0,109.0,3.5,16.0,1001.0,682.09,529.59
2016,6,15,11,45,939.0,107.5,3.5,16.0,1008.5,724.88,563.06
2016,6,15,12,0,943.0,106.0,3.5,16.0,1016.0,765.28,594.09
2016,6,15,12,15,730.0,247.0,3.4,16.0,951.5,771.8,594.82
2016,6,15,12,30,517.0,388.0,3.3,16.0,887.0,750.29,575.04
2016,6,15,12,45,380.0,428.5,3.25,16.0,794.0,687.05,527.89
2016,6,15,13,0,243.0,469.0,3.2,16.0,701.0,624.4,480.12
2016,6,15,13,15,192.5,464.5,3.15,16.0,646.5,576.22,444.69
2016,6,15,13,30,142.0,460.0,3.1,16.0,592.0,537.16,415.23
2016,6,15,13,45,303.0,404.5,3.05,16.0,676.5,653.85,505.78
2016,6,15,14,0,464.0,349.0,3.0,16.0,761.0,772.24,594.26
2016,6,15,14,15,571.0,289.5,2.95,16.0,780.5,822.25,632.27
2016,6,15,14,30,678.0,230.0,2.9,16.0,800.0,874.42,671.82
2016,6,15,14,45,790.5,162.5,2.85,16.0,800.5,904.64,694.22
2016,6,15,15,0,903.0,95.0,2.8,16.0,801.0,923.77,708.02
2016,6,15,15,15,892.5,93.0,2.75,15.5,761.5,905.23,697.3
2016,6,15,15,30,882.0,91.0,2.7,15.0,722.0,883.26,684.54
2016,6,15,15,45,870.5,88.0,2.65,15.0,678.0,856.1,666.85
2016,6,15,16,0,859.0,85.0,2.6,15.0,634.0,825.89,646.99
2016,6,15,16,15,516.5,163.0,2.55,14.5,486.5,613.36,491.7
2016,6,15,16,30,174.0,241.0,2.5,14.0,339.0,375.6,304.32
2016,6,15,16,45,475.5,157.5,2.45,14.0,389.0,546.0,445.28
2016,6,15,17,0,777.0,74.0,2.4,14.0,439.0,660.99,536.75
2016,6,15,17,15,747.0,70.0,2.25,13.5,388.5,605.98,494.58
2016,6,15,17,30,717.0,66.0,2.1,13.0,338.0,550.9,452.12
2016,6,15,17,45,674.5,61.5,2.0,13.0,287.5,488.16,401.58
2016,6,15,18,0,632.0,57.0,1.9,13.0,237.0,429.37,352.52
2016,6,15,18,15,572.0,51.0,1.75,12.5,190.0,360.74,294.39
2016,6,15,18,30,512.0,45.0,1.6,12.0,143.0,296.82,238.33
2016,6,15,18,45,420.5,36.5,1.5,12.0,101.5,223.09,173.1
2016,6,15,19,0,329.0,28.0,1.4,12.0,60.0,158.93,112.68
2016,6,15,19,15,164.5,14.0,1.3,11.5,30.0,71.12,2.11
2016,6,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.0,12.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.0,12.0,3.0,2.36,0.0
2016,6,16,5,15,0.0,11.0,1.0,12.0,11.0,8.35,0.0
2016,6,16,5,30,0.0,19.0,1.0,12.0,19.0,14.46,6.77
2016,6,16,5,45,0.0,30.0,1.05,12.5,30.0,22.89,14.65
2016,6,16,6,0,0.0,41.0,1.1,13.0,41.0,31.34,22.44
2016,6,16,6,15,0.0,54.0,1.05,13.0,54.0,41.35,31.59
2016,6,16,6,30,0.0,67.0,1.0,13.0,67.0,50.99,40.29
2016,6,16,6,45,0.0,80.5,1.0,13.0,80.5,60.92,49.11
2016,6,16,7,0,0.0,94.0,1.0,13.0,94.0,70.79,57.75
2016,6,16,7,15,49.0,148.0,0.95,13.5,171.5,104.48,87.0
2016,6,16,7,30,98.0,202.0,0.9,14.0,249.0,136.67,114.23
2016,6,16,7,45,72.5,215.5,0.9,14.5,253.0,144.9,120.54
2016,6,16,8,0,47.0,229.0,0.9,15.0,257.0,152.8,126.58
2016,6,16,8,15,38.5,239.0,0.9,15.0,263.0,159.01,131.38
2016,6,16,8,30,30.0,249.0,0.9,15.0,269.0,164.96,135.96
2016,6,16,8,45,28.5,262.5,0.9,15.5,283.0,172.71,141.77
2016,6,16,9,0,27.0,276.0,0.9,16.0,297.0,186.42,144.82
2016,6,16,9,15,26.5,288.0,0.9,16.0,309.0,199.38,154.4
2016,6,16,9,30,26.0,300.0,0.9,16.0,321.0,212.37,164.25
2016,6,16,9,45,27.0,314.0,0.95,16.5,337.0,227.04,175.18
2016,6,16,10,0,28.0,328.0,1.0,17.0,353.0,242.06,186.34
2016,6,16,10,15,137.5,380.5,1.0,17.0,503.5,319.65,243.31
2016,6,16,10,30,247.0,433.0,1.0,17.0,654.0,410.8,310.12
2016,6,16,10,45,401.0,389.5,1.05,17.5,758.0,476.77,358.03
2016,6,16,11,0,555.0,346.0,1.1,18.0,862.0,560.31,419.02
2016,6,16,11,15,431.5,399.5,1.1,18.0,804.5,559.62,419.16
2016,6,16,11,30,308.0,453.0,1.1,18.0,747.0,548.53,411.31
2016,6,16,11,45,325.5,439.0,1.15,18.0,751.5,572.2,429.66
2016,6,16,12,0,343.0,425.0,1.2,18.0,756.0,595.53,447.35
2016,6,16,12,15,294.5,451.0,1.15,18.0,735.5,600.84,450.1
2016,6,16,12,30,246.0,477.0,1.1,18.0,715.0,602.57,450.21
2016,6,16,12,45,303.0,452.5,1.1,18.0,743.0,644.41,481.06
2016,6,16,13,0,360.0,428.0,1.1,18.0,771.0,686.72,511.62
2016,6,16,13,15,186.0,342.5,1.1,18.0,520.0,476.31,361.66
2016,6,16,13,30,12.0,257.0,1.1,18.0,269.0,215.03,164.53
2016,6,16,13,45,16.0,286.0,1.15,18.0,301.5,243.48,187.8
2016,6,16,14,0,20.0,315.0,1.2,18.0,334.0,272.64,210.35
2016,6,16,14,15,29.0,331.0,1.15,17.5,357.0,313.97,242.45
2016,6,16,14,30,38.0,347.0,1.1,17.0,380.0,339.69,262.57
2016,6,16,14,45,50.0,346.0,1.1,17.0,387.5,352.29,272.74
2016,6,16,15,0,62.0,345.0,1.1,17.0,395.0,364.77,282.94
2016,6,16,15,15,40.0,297.0,1.05,17.0,328.5,300.2,233.84
2016,6,16,15,30,18.0,249.0,1.0,17.0,262.0,219.64,171.68
2016,6,16,15,45,30.0,253.0,1.0,17.0,273.0,251.65,197.88
2016,6,16,16,0,42.0,257.0,1.0,17.0,284.0,267.52,210.97
2016,6,16,16,15,42.0,238.5,0.95,16.5,264.0,250.35,198.39
2016,6,16,16,30,42.0,220.0,0.9,16.0,244.0,232.92,185.63
2016,6,16,16,45,186.5,197.0,0.9,16.0,287.0,335.23,270.52
2016,6,16,17,0,331.0,174.0,0.9,16.0,330.0,425.7,342.74
2016,6,16,17,15,220.0,162.5,0.8,15.5,261.0,326.56,264.08
2016,6,16,17,30,109.0,151.0,0.7,15.0,192.0,222.18,180.34
2016,6,16,17,45,100.5,130.0,0.65,15.0,163.5,191.93,156.15
2016,6,16,18,0,92.0,109.0,0.6,15.0,135.0,162.03,131.29
2016,6,16,18,15,79.5,88.5,0.5,14.5,108.0,131.12,105.17
2016,6,16,18,30,67.0,68.0,0.4,14.0,81.0,101.02,79.23
2016,6,16,18,45,46.5,50.0,0.35,14.0,57.5,71.66,53.56
2016,6,16,19,0,26.0,32.0,0.3,14.0,34.0,38.13,24.12
2016,6,16,19,15,13.0,16.0,0.3,13.5,17.0,16.78,0.0
2016,6,16,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.5,0.8,13.0,0.5,0.0,0.0
2016,6,17,5,0,0.0,1.0,0.8,13.0,1.0,0.79,0.0
2016,6,17,5,15,0.0,5.0,0.8,13.0,5.0,3.78,0.0
2016,6,17,5,30,0.0,9.0,0.8,13.0,9.0,6.82,0.18
2016,6,17,5,45,0.0,14.0,0.8,13.5,14.0,10.62,3.75
2016,6,17,6,0,0.0,19.0,0.8,14.0,19.0,14.44,7.28
2016,6,17,6,15,0.0,25.5,0.8,14.0,25.5,19.41,11.83
2016,6,17,6,30,0.0,32.0,0.8,14.0,32.0,24.39,16.35
2016,6,17,6,45,0.0,38.0,0.8,14.5,38.0,29.01,20.43
2016,6,17,7,0,0.0,44.0,0.8,15.0,44.0,33.63,24.45
2016,6,17,7,15,0.0,54.5,0.8,15.0,54.5,41.74,31.55
2016,6,17,7,30,0.0,65.0,0.8,15.0,65.0,49.87,38.59
2016,6,17,7,45,0.0,86.0,0.8,15.5,86.0,66.16,52.6
2016,6,17,8,0,0.0,107.0,0.8,16.0,107.0,81.49,65.54
2016,6,17,8,15,0.0,132.5,0.85,16.0,132.5,99.57,80.79
2016,6,17,8,30,0.0,158.0,0.9,16.0,158.0,117.28,95.56
2016,6,17,8,45,11.0,211.5,0.95,16.5,220.0,152.97,125.03
2016,6,17,9,0,22.0,265.0,1.0,17.0,282.0,190.39,147.77
2016,6,17,9,15,30.5,295.0,1.05,17.0,319.0,203.89,157.3
2016,6,17,9,30,39.0,325.0,1.1,17.0,356.0,229.75,176.78
2016,6,17,9,45,63.5,361.5,1.15,17.5,415.0,265.56,203.01
2016,6,17,10,0,88.0,398.0,1.2,18.0,474.0,305.21,232.17
2016,6,17,10,15,99.5,416.5,1.2,18.0,504.5,332.36,252.57
2016,6,17,10,30,111.0,435.0,1.2,18.0,535.0,357.02,271.16
2016,6,17,10,45,72.0,407.0,1.2,18.0,472.5,334.9,255.25
2016,6,17,11,0,33.0,379.0,1.2,18.0,410.0,302.75,231.44
2016,6,17,11,15,30.0,375.0,1.2,18.0,403.5,304.07,232.61
2016,6,17,11,30,27.0,371.0,1.2,18.0,397.0,304.75,233.11
2016,6,17,11,45,28.0,376.5,1.25,18.0,403.5,314.9,240.86
2016,6,17,12,0,29.0,382.0,1.3,18.0,410.0,325.14,248.64
2016,6,17,12,15,77.0,432.0,1.3,18.0,506.5,406.78,310.15
2016,6,17,12,30,125.0,482.0,1.3,18.0,603.0,503.12,380.42
2016,6,17,12,45,100.0,466.5,1.35,18.0,563.0,468.87,355.12
2016,6,17,13,0,75.0,451.0,1.4,18.0,523.0,441.97,335.73
2016,6,17,13,15,141.0,455.0,1.45,18.0,587.0,523.24,396.89
2016,6,17,13,30,207.0,459.0,1.5,18.0,651.0,592.83,448.11
2016,6,17,13,45,263.0,434.5,1.55,18.0,672.5,645.2,486.64
2016,6,17,14,0,319.0,410.0,1.6,18.0,694.0,681.34,513.98
2016,6,17,14,15,227.0,408.5,1.65,17.5,607.0,585.1,445.82
2016,6,17,14,30,135.0,407.0,1.7,17.0,520.0,504.62,387.56
2016,6,17,14,45,96.5,374.5,1.75,17.0,453.5,422.08,327.22
2016,6,17,15,0,58.0,342.0,1.8,17.0,387.0,358.15,279.17
2016,6,17,15,15,66.0,329.5,1.85,16.5,378.5,355.38,278.9
2016,6,17,15,30,74.0,317.0,1.9,16.0,370.0,352.1,277.94
2016,6,17,15,45,74.5,297.0,1.95,16.0,347.5,334.12,264.92
2016,6,17,16,0,75.0,277.0,2.0,16.0,325.0,315.65,251.47
2016,6,17,16,15,73.5,255.5,2.05,15.5,300.0,293.53,235.4
2016,6,17,16,30,72.0,234.0,2.1,15.0,275.0,271.07,218.81
2016,6,17,16,45,36.0,186.0,2.15,15.0,206.5,194.6,156.97
2016,6,17,17,0,0.0,138.0,2.2,15.0,138.0,111.51,88.19
2016,6,17,17,15,0.0,121.5,2.15,14.5,121.5,97.84,77.34
2016,6,17,17,30,0.0,105.0,2.1,14.0,105.0,84.15,66.18
2016,6,17,17,45,0.0,89.0,2.05,14.0,89.0,70.9,55.09
2016,6,17,18,0,0.0,73.0,2.0,14.0,73.0,57.63,43.81
2016,6,17,18,15,0.0,58.5,1.9,13.5,58.5,45.71,33.6
2016,6,17,18,30,0.0,44.0,1.8,13.0,44.0,33.74,23.19
2016,6,17,18,45,0.0,31.0,1.7,13.0,31.0,23.67,14.28
2016,6,17,19,0,0.0,18.0,1.6,13.0,18.0,13.7,5.29
2016,6,17,19,15,0.0,9.0,1.5,13.0,9.0,6.83,0.0
2016,6,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.0,1.35,11.5,6.0,0.0,0.0
2016,6,18,5,0,0.0,12.0,1.4,12.0,12.0,9.44,0.0
2016,6,18,5,15,189.0,22.0,1.45,12.0,43.0,17.93,4.26
2016,6,18,5,30,378.0,32.0,1.5,12.0,74.0,26.48,17.01
2016,6,18,5,45,466.5,39.5,1.55,12.5,117.5,32.71,23.29
2016,6,18,6,0,555.0,47.0,1.6,13.0,161.0,39.04,29.27
2016,6,18,6,15,612.5,53.0,1.6,13.5,210.5,44.0,33.86
2016,6,18,6,30,670.0,59.0,1.6,14.0,260.0,53.0,41.9
2016,6,18,6,45,711.5,63.0,1.65,14.5,311.5,56.52,44.91
2016,6,18,7,0,753.0,67.0,1.7,15.0,363.0,60.06,47.84
2016,6,18,7,15,781.5,71.0,1.7,15.5,415.0,63.36,50.49
2016,6,18,7,30,810.0,75.0,1.7,16.0,467.0,66.59,53.03
2016,6,18,7,45,832.5,77.5,1.75,16.5,517.5,68.59,54.47
2016,6,18,8,0,855.0,80.0,1.8,17.0,568.0,78.62,62.83
2016,6,18,8,15,812.0,97.5,1.8,17.0,592.0,80.32,64.08
2016,6,18,8,30,769.0,115.0,1.8,17.0,616.0,89.3,71.57
2016,6,18,8,45,841.5,102.0,1.8,17.5,684.5,91.65,73.22
2016,6,18,9,0,914.0,89.0,1.8,18.0,753.0,141.89,80.08
2016,6,18,9,15,767.5,161.5,1.8,18.0,739.5,208.22,129.33
2016,6,18,9,30,621.0,234.0,1.8,18.0,726.0,273.1,186.37
2016,6,18,9,45,694.0,209.5,1.85,18.5,781.0,319.53,222.53
2016,6,18,10,0,767.0,185.0,1.9,19.0,836.0,376.75,268.66
2016,6,18,10,15,862.5,142.0,1.95,19.0,896.5,431.97,314.06
2016,6,18,10,30,958.0,99.0,2.0,19.0,957.0,494.1,364.99
2016,6,18,10,45,962.5,99.5,2.1,19.5,978.5,548.18,409.5
2016,6,18,11,0,967.0,100.0,2.2,20.0,1000.0,600.62,451.43
2016,6,18,11,15,969.5,100.5,2.25,20.0,1014.5,650.04,490.58
2016,6,18,11,30,972.0,101.0,2.3,20.0,1029.0,697.25,527.11
2016,6,18,11,45,973.5,101.0,2.4,20.5,1036.0,741.0,559.58
2016,6,18,12,0,975.0,101.0,2.5,21.0,1043.0,782.12,589.43
2016,6,18,12,15,975.0,100.5,2.55,21.0,1042.5,818.92,616.1
2016,6,18,12,30,975.0,100.0,2.6,21.0,1042.0,852.64,639.21
2016,6,18,12,45,972.5,100.5,2.7,21.0,1033.5,881.92,659.67
2016,6,18,13,0,970.0,101.0,2.8,21.0,1025.0,907.67,677.81
2016,6,18,13,15,967.5,100.5,2.85,21.0,1010.0,928.86,692.58
2016,6,18,13,30,965.0,100.0,2.9,21.0,995.0,946.24,704.92
2016,6,18,13,45,960.0,99.5,2.95,21.5,972.5,957.52,711.94
2016,6,18,14,0,955.0,99.0,3.0,22.0,950.0,964.8,716.44
2016,6,18,14,15,949.5,98.0,3.05,21.5,921.0,967.16,720.59
2016,6,18,14,30,944.0,97.0,3.1,21.0,892.0,965.55,722.25
2016,6,18,14,45,934.0,96.5,3.15,21.0,856.5,956.44,717.64
2016,6,18,15,0,924.0,96.0,3.2,21.0,821.0,943.55,710.62
2016,6,18,15,15,913.5,94.5,3.25,21.0,780.5,925.51,700.18
2016,6,18,15,30,903.0,93.0,3.3,21.0,740.0,903.98,687.39
2016,6,18,15,45,888.0,91.5,3.35,21.0,695.0,875.25,669.6
2016,6,18,16,0,873.0,90.0,3.4,21.0,650.0,843.57,649.65
2016,6,18,16,15,855.5,87.5,3.4,20.5,602.0,806.06,626.32
2016,6,18,16,30,838.0,85.0,3.4,20.0,554.0,774.18,606.71
2016,6,18,16,45,815.0,81.5,3.45,20.0,503.5,726.44,574.23
2016,6,18,17,0,792.0,78.0,3.5,20.0,453.0,677.3,540.15
2016,6,18,17,15,761.5,74.0,3.55,19.5,401.0,621.41,499.9
2016,6,18,17,30,731.0,70.0,3.6,19.0,349.0,565.41,457.85
2016,6,18,17,45,690.5,65.0,3.65,18.5,298.0,502.63,408.84
2016,6,18,18,0,650.0,60.0,3.7,18.0,247.0,443.88,361.04
2016,6,18,18,15,589.5,54.0,3.75,17.5,198.5,374.0,302.45
2016,6,18,18,30,529.0,48.0,3.8,17.0,150.0,308.76,245.71
2016,6,18,18,45,437.0,39.0,3.9,16.5,107.5,233.16,179.62
2016,6,18,19,0,345.0,30.0,4.0,16.0,65.0,167.07,118.44
2016,6,18,19,15,172.5,15.0,3.95,15.5,32.5,75.37,10.2
2016,6,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,1.6,13.0,6.0,0.0,0.0
2016,6,19,5,0,94.0,10.0,1.5,13.0,12.0,7.87,0.0
2016,6,19,5,15,236.0,21.0,1.45,13.5,43.5,17.22,3.6
2016,6,19,5,30,378.0,32.0,1.4,14.0,75.0,26.49,16.83
2016,6,19,5,45,467.5,40.0,1.4,15.0,118.5,33.13,23.38
2016,6,19,6,0,557.0,48.0,1.4,16.0,162.0,39.84,29.6
2016,6,19,6,15,613.5,54.0,1.4,16.5,211.5,44.76,34.11
2016,6,19,6,30,670.0,60.0,1.4,17.0,261.0,53.8,42.09
2016,6,19,6,45,710.0,64.5,1.4,17.5,312.0,57.67,45.36
2016,6,19,7,0,750.0,69.0,1.4,18.0,363.0,61.52,48.52
2016,6,19,7,15,778.0,72.5,1.4,18.5,414.5,64.39,50.76
2016,6,19,7,30,806.0,76.0,1.4,19.0,466.0,67.22,52.92
2016,6,19,7,45,633.0,134.5,1.4,19.5,460.5,95.65,76.95
2016,6,19,8,0,460.0,193.0,1.4,20.0,455.0,124.18,100.57
2016,6,19,8,15,670.5,140.0,1.4,20.5,557.5,96.14,76.45
2016,6,19,8,30,881.0,87.0,1.4,21.0,660.0,84.13,66.03
2016,6,19,8,45,894.0,88.5,1.4,21.5,704.0,85.44,66.82
2016,6,19,9,0,907.0,90.0,1.4,22.0,748.0,141.04,78.56
2016,6,19,9,15,916.5,92.0,1.45,22.0,787.5,200.39,114.92
2016,6,19,9,30,926.0,94.0,1.5,22.0,827.0,260.13,161.1
2016,6,19,9,45,936.0,94.0,1.6,22.5,861.5,318.83,210.17
2016,6,19,10,0,946.0,94.0,1.7,23.0,896.0,377.42,260.15
2016,6,19,10,15,951.0,95.0,1.8,23.0,924.0,434.45,309.18
2016,6,19,10,30,956.0,96.0,1.9,23.0,952.0,490.36,356.37
2016,6,19,10,45,958.0,98.0,2.0,23.0,973.0,544.17,400.8
2016,6,19,11,0,960.0,100.0,2.1,23.0,994.0,596.13,442.65
2016,6,19,11,15,962.5,100.5,2.15,23.0,1008.5,645.25,481.11
2016,6,19,11,30,965.0,101.0,2.2,23.0,1023.0,692.17,517.0
2016,6,19,11,45,961.5,105.0,2.3,23.5,1028.5,735.37,548.59
2016,6,19,12,0,958.0,109.0,2.4,24.0,1034.0,775.69,577.41
2016,6,19,12,15,731.0,251.0,2.45,23.5,957.0,773.44,573.88
2016,6,19,12,30,504.0,393.0,2.5,23.0,880.0,742.24,550.03
2016,6,19,12,45,540.5,370.0,2.65,23.0,888.0,776.84,576.42
2016,6,19,13,0,577.0,347.0,2.8,23.0,896.0,809.89,601.2
2016,6,19,13,15,592.0,330.5,2.85,23.0,887.0,828.15,614.93
2016,6,19,13,30,607.0,314.0,2.9,23.0,878.0,843.1,626.56
2016,6,19,13,45,624.5,294.0,2.95,23.0,862.0,856.77,637.44
2016,6,19,14,0,642.0,274.0,3.0,23.0,846.0,867.03,646.08
2016,6,19,14,15,648.0,258.5,3.05,22.5,820.5,867.22,649.02
2016,6,19,14,30,654.0,243.0,3.1,22.0,795.0,863.85,649.68
2016,6,19,14,45,651.0,230.5,3.15,22.0,761.0,851.5,642.82
2016,6,19,15,0,648.0,218.0,3.2,22.0,727.0,835.79,633.71
2016,6,19,15,15,649.0,202.5,3.2,21.5,690.5,817.53,623.87
2016,6,19,15,30,650.0,187.0,3.2,21.0,654.0,795.91,611.61
2016,6,19,15,45,603.5,187.5,3.25,21.0,600.0,745.81,577.01
2016,6,19,16,0,557.0,188.0,3.3,21.0,546.0,686.25,535.36
2016,6,19,16,15,693.5,138.0,3.3,20.5,550.0,742.16,580.99
2016,6,19,16,30,830.0,88.0,3.3,20.0,554.0,771.65,604.84
2016,6,19,16,45,795.5,79.0,3.35,20.0,492.0,709.21,561.14
2016,6,19,17,0,761.0,70.0,3.4,20.0,430.0,646.08,516.54
2016,6,19,17,15,761.0,61.5,3.35,19.5,387.0,606.84,488.88
2016,6,19,17,30,761.0,53.0,3.3,19.0,344.0,559.7,453.6
2016,6,19,17,45,693.5,58.5,3.3,18.5,294.0,497.63,404.48
2016,6,19,18,0,626.0,64.0,3.3,18.0,244.0,435.79,353.99
2016,6,19,18,15,563.5,57.5,3.25,17.5,196.5,365.4,295.15
2016,6,19,18,30,501.0,51.0,3.2,17.0,149.0,299.85,238.42
2016,6,19,18,45,413.5,41.5,3.15,16.5,107.0,226.84,174.68
2016,6,19,19,0,326.0,32.0,3.1,16.0,65.0,162.83,115.63
2016,6,19,19,15,163.0,16.0,3.1,15.5,32.5,74.17,11.88
2016,6,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.0,3.25,11.5,6.5,0.0,0.0
2016,6,20,5,0,103.0,10.0,3.3,12.0,13.0,7.87,0.0
2016,6,20,5,15,248.5,21.0,3.25,12.5,44.5,17.27,3.39
2016,6,20,5,30,394.0,32.0,3.2,13.0,76.0,26.57,16.92
2016,6,20,5,45,484.5,39.0,3.2,13.5,120.0,32.44,22.9
2016,6,20,6,0,575.0,46.0,3.2,14.0,164.0,38.45,28.58
2016,6,20,6,15,630.5,51.5,3.2,14.5,213.0,46.64,36.04
2016,6,20,6,30,686.0,57.0,3.2,15.0,262.0,51.61,40.47
2016,6,20,6,45,726.0,61.0,3.2,15.5,313.5,55.19,43.54
2016,6,20,7,0,766.0,65.0,3.2,16.0,365.0,58.79,46.52
2016,6,20,7,15,793.0,68.5,3.25,16.5,416.5,61.77,48.89
2016,6,20,7,30,820.0,72.0,3.3,17.0,468.0,64.69,51.18
2016,6,20,7,45,840.5,75.0,3.35,18.0,518.0,74.56,59.32
2016,6,20,8,0,861.0,78.0,3.4,19.0,568.0,77.48,61.38
2016,6,20,8,15,876.5,80.5,3.4,19.5,615.5,79.82,63.05
2016,6,20,8,30,892.0,83.0,3.4,20.0,663.0,82.02,64.6
2016,6,20,8,45,903.5,85.0,3.4,20.5,707.0,83.65,65.67
2016,6,20,9,0,915.0,87.0,3.4,21.0,751.0,139.09,77.55
2016,6,20,9,15,924.0,89.0,3.4,21.0,790.0,198.81,114.42
2016,6,20,9,30,933.0,91.0,3.4,21.0,829.0,258.85,161.46
2016,6,20,9,45,932.5,97.0,3.45,21.5,861.5,319.06,212.86
2016,6,20,10,0,932.0,103.0,3.5,22.0,894.0,378.1,264.26
2016,6,20,10,15,937.5,104.5,3.5,22.0,921.5,435.01,313.92
2016,6,20,10,30,943.0,106.0,3.5,22.0,949.0,490.9,361.78
2016,6,20,10,45,948.0,106.0,3.55,22.5,970.5,544.23,405.83
2016,6,20,11,0,953.0,106.0,3.6,23.0,992.0,596.01,447.32
2016,6,20,11,15,955.0,106.5,3.65,23.0,1006.5,644.62,486.17
2016,6,20,11,30,957.0,107.0,3.7,23.0,1021.0,691.01,522.42
2016,6,20,11,45,959.5,106.5,3.75,23.0,1028.0,734.6,555.85
2016,6,20,12,0,962.0,106.0,3.8,23.0,1035.0,775.67,586.81
2016,6,20,12,15,961.5,106.0,3.8,23.0,1034.5,812.22,613.61
2016,6,20,12,30,961.0,106.0,3.8,23.0,1034.0,845.72,636.63
2016,6,20,12,45,958.0,107.0,3.85,23.0,1025.5,874.83,656.81
2016,6,20,13,0,955.0,108.0,3.9,23.0,1017.0,900.46,674.66
2016,6,20,13,15,951.5,107.0,3.95,23.0,1001.5,920.3,688.61
2016,6,20,13,30,948.0,106.0,4.0,23.0,986.0,936.32,700.1
2016,6,20,13,45,944.0,105.0,4.05,23.0,963.5,948.02,708.79
2016,6,20,14,0,940.0,104.0,4.1,23.0,941.0,955.79,714.97
2016,6,20,14,15,933.5,102.5,4.1,22.5,912.0,956.88,717.89
2016,6,20,14,30,927.0,101.0,4.1,22.0,883.0,954.02,718.31
2016,6,20,14,45,917.5,100.5,4.15,22.0,848.0,945.57,713.95
2016,6,20,15,0,908.0,100.0,4.2,22.0,813.0,933.39,707.16
2016,6,20,15,15,897.5,98.0,4.2,21.5,773.0,915.16,697.37
2016,6,20,15,30,887.0,96.0,4.2,21.0,733.0,893.47,685.2
2016,6,20,15,45,872.0,94.0,4.25,21.0,688.5,864.61,666.89
2016,6,20,16,0,857.0,92.0,4.3,21.0,644.0,832.85,646.43
2016,6,20,16,15,839.5,89.5,4.3,20.5,596.0,804.41,629.21
2016,6,20,16,30,822.0,87.0,4.3,20.0,548.0,764.59,603.43
2016,6,20,16,45,600.5,126.5,4.3,19.5,447.0,618.01,495.45
2016,6,20,17,0,379.0,166.0,4.3,19.0,346.0,469.26,379.83
2016,6,20,17,15,371.0,147.0,4.2,18.5,306.5,429.21,350.01
2016,6,20,17,30,363.0,128.0,4.1,18.0,267.0,388.37,318.34
2016,6,20,17,45,333.0,114.5,4.1,18.0,228.0,339.64,278.58
2016,6,20,18,0,303.0,101.0,4.1,18.0,189.0,279.89,229.07
2016,6,20,18,15,272.5,84.0,4.0,17.5,152.0,232.21,188.53
2016,6,20,18,30,242.0,67.0,3.9,17.0,115.0,197.38,157.46
2016,6,20,18,45,198.5,50.5,3.85,16.5,82.5,149.08,114.88
2016,6,20,19,0,155.0,34.0,3.8,16.0,50.0,105.16,74.4
2016,6,20,19,15,77.5,17.0,3.75,15.5,25.0,48.71,7.21
2016,6,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,45.5,5.0,3.25,12.5,6.0,0.0,0.0
2016,6,21,5,0,91.0,10.0,3.3,13.0,12.0,7.87,0.0
2016,6,21,5,15,232.5,21.0,3.25,13.5,42.5,17.23,3.03
2016,6,21,5,30,374.0,32.0,3.2,14.0,73.0,26.49,16.74
2016,6,21,5,45,462.5,40.0,3.2,15.0,116.5,33.1,23.31
2016,6,21,6,0,551.0,48.0,3.2,16.0,160.0,39.8,29.51
2016,6,21,6,15,607.5,53.5,3.15,16.5,208.5,44.33,33.69
2016,6,21,6,30,664.0,59.0,3.1,17.0,257.0,52.93,41.3
2016,6,21,6,45,704.0,63.0,3.05,17.5,307.5,56.42,44.26
2016,6,21,7,0,744.0,67.0,3.0,18.0,358.0,59.92,47.13
2016,6,21,7,15,772.0,70.5,2.95,18.5,409.0,62.83,49.42
2016,6,21,7,30,800.0,74.0,2.9,19.0,460.0,65.69,51.62
2016,6,21,7,45,822.0,76.5,2.9,20.0,509.5,67.68,52.94
2016,6,21,8,0,844.0,79.0,2.9,21.0,559.0,77.7,61.07
2016,6,21,8,15,859.5,81.5,2.85,21.5,606.5,80.0,62.68
2016,6,21,8,30,875.0,84.0,2.8,22.0,654.0,82.15,64.18
2016,6,21,8,45,888.5,86.0,2.8,22.5,697.5,83.81,65.25
2016,6,21,9,0,902.0,88.0,2.8,23.0,741.0,137.78,76.51
2016,6,21,9,15,911.0,89.5,2.8,23.0,780.0,196.42,112.13
2016,6,21,9,30,920.0,91.0,2.8,23.0,819.0,255.38,157.79
2016,6,21,9,45,921.0,96.0,2.85,23.5,851.0,314.59,207.75
2016,6,21,10,0,922.0,101.0,2.9,24.0,883.0,372.81,257.87
2016,6,21,10,15,928.0,102.5,2.9,24.0,911.0,429.35,306.62
2016,6,21,10,30,934.0,104.0,2.9,24.0,939.0,484.93,353.63
2016,6,21,10,45,936.5,105.5,2.95,24.5,959.5,537.63,396.65
2016,6,21,11,0,939.0,107.0,3.0,25.0,980.0,588.58,436.99
2016,6,21,11,15,941.5,107.5,3.05,25.0,994.5,636.87,475.06
2016,6,21,11,30,944.0,108.0,3.1,25.0,1009.0,683.02,510.63
2016,6,21,11,45,945.0,108.5,3.2,25.5,1015.5,725.87,542.2
2016,6,21,12,0,946.0,109.0,3.3,26.0,1022.0,766.16,571.22
2016,6,21,12,15,945.5,109.0,3.4,25.5,1022.0,802.23,599.03
2016,6,21,12,30,945.0,109.0,3.5,25.0,1022.0,835.31,623.18
2016,6,21,12,45,941.5,110.0,3.6,25.0,1013.5,863.66,642.92
2016,6,21,13,0,938.0,111.0,3.7,25.0,1005.0,888.56,660.38
2016,6,21,13,15,935.5,110.5,3.75,25.0,990.0,909.45,674.94
2016,6,21,13,30,933.0,110.0,3.8,25.0,975.0,926.64,687.11
2016,6,21,13,45,928.5,109.0,3.9,25.0,953.0,937.82,695.66
2016,6,21,14,0,924.0,108.0,4.0,25.0,931.0,945.12,701.75
2016,6,21,14,15,918.0,107.0,4.0,24.5,903.0,947.18,705.3
2016,6,21,14,30,912.0,106.0,4.0,24.0,875.0,945.38,706.41
2016,6,21,14,45,904.0,104.5,4.05,24.0,840.5,937.45,702.41
2016,6,21,15,0,896.0,103.0,4.1,24.0,806.0,925.8,696.02
2016,6,21,15,15,885.5,101.0,4.1,23.5,767.0,907.78,686.44
2016,6,21,15,30,875.0,99.0,4.1,23.0,728.0,886.34,674.52
2016,6,21,15,45,861.5,96.5,4.15,23.0,684.0,858.54,657.08
2016,6,21,16,0,848.0,94.0,4.2,23.0,640.0,827.79,637.48
2016,6,21,16,15,831.0,91.0,4.15,22.5,593.0,799.58,620.34
2016,6,21,16,30,814.0,88.0,4.1,22.0,546.0,759.86,594.66
2016,6,21,16,45,792.0,84.5,4.1,21.5,496.5,713.73,564.06
2016,6,21,17,0,770.0,81.0,4.1,21.0,447.0,666.18,531.75
2016,6,21,17,15,740.0,77.0,4.05,20.5,396.5,611.5,491.76
2016,6,21,17,30,710.0,73.0,4.0,20.0,346.0,556.69,450.26
2016,6,21,17,45,669.5,68.0,4.0,19.5,295.5,497.27,403.7
2016,6,21,18,0,629.0,63.0,4.0,19.0,245.0,437.26,354.96
2016,6,21,18,15,569.5,56.5,3.95,18.5,197.5,368.2,297.12
2016,6,21,18,30,510.0,50.0,3.9,18.0,150.0,303.7,241.19
2016,6,21,18,45,416.5,41.0,3.9,17.5,108.0,228.28,175.6
2016,6,21,19,0,323.0,32.0,3.9,17.0,66.0,162.45,115.49
2016,6,21,19,15,161.5,16.0,3.85,16.5,33.0,74.25,14.72
