Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,34.5,5.0,4.15,12.0,6.0,0.0,0.0
2016,6,22,5,0,69.0,10.0,4.2,12.0,12.0,7.87,0.0
2016,6,22,5,15,211.0,22.0,4.2,12.5,42.5,18.03,3.1
2016,6,22,5,30,353.0,34.0,4.2,13.0,73.0,28.07,18.11
2016,6,22,5,45,444.5,42.5,4.25,13.5,116.0,35.01,25.12
2016,6,22,6,0,536.0,51.0,4.3,14.0,159.0,42.02,31.72
2016,6,22,6,15,594.0,57.0,4.35,14.5,208.0,46.84,36.19
2016,6,22,6,30,652.0,63.0,4.4,15.0,257.0,51.68,40.52
2016,6,22,6,45,692.0,68.0,4.45,15.5,307.5,60.15,47.92
2016,6,22,7,0,732.0,73.0,4.5,16.0,358.0,64.26,51.34
2016,6,22,7,15,761.0,76.5,4.5,16.5,409.5,67.01,53.49
2016,6,22,7,30,790.0,80.0,4.5,17.0,461.0,69.73,55.57
2016,6,22,7,45,621.0,137.0,4.55,17.5,455.5,97.13,78.98
2016,6,22,8,0,452.0,194.0,4.6,18.0,450.0,124.64,102.08
2016,6,22,8,15,660.5,142.5,4.55,18.0,552.5,97.5,78.58
2016,6,22,8,30,869.0,91.0,4.5,18.0,655.0,86.19,68.7
2016,6,22,8,45,883.5,92.5,4.5,18.5,699.5,87.47,69.47
2016,6,22,9,0,898.0,94.0,4.5,19.0,744.0,140.29,80.26
2016,6,22,9,15,908.0,95.5,4.45,19.5,783.5,198.95,116.17
2016,6,22,9,30,918.0,97.0,4.4,20.0,823.0,258.04,162.33
2016,6,22,9,45,925.5,98.5,4.35,20.5,857.0,316.68,212.43
2016,6,22,10,0,933.0,100.0,4.3,21.0,891.0,374.98,263.38
2016,6,22,10,15,939.0,101.0,4.3,21.0,919.0,431.82,313.47
2016,6,22,10,30,945.0,102.0,4.3,21.0,947.0,487.66,361.83
2016,6,22,10,45,949.0,103.0,4.3,21.5,968.5,541.32,406.54
2016,6,22,11,0,953.0,104.0,4.3,22.0,990.0,593.35,448.62
2016,6,22,11,15,956.0,104.5,4.3,22.0,1005.0,642.59,488.25
2016,6,22,11,30,959.0,105.0,4.3,22.0,1020.0,689.71,525.3
2016,6,22,11,45,960.0,105.5,4.3,22.0,1027.0,733.19,558.83
2016,6,22,12,0,961.0,106.0,4.3,22.0,1034.0,774.06,589.78
2016,6,22,12,15,961.5,106.0,4.3,22.0,1034.5,811.41,617.5
2016,6,22,12,30,962.0,106.0,4.3,22.0,1035.0,845.79,641.38
2016,6,22,12,45,954.5,110.0,4.3,22.0,1026.0,873.9,660.85
2016,6,22,13,0,947.0,114.0,4.3,22.0,1017.0,898.41,677.85
2016,6,22,13,15,945.0,113.5,4.3,22.0,1002.0,920.04,692.92
2016,6,22,13,30,943.0,113.0,4.3,22.0,987.0,937.97,705.53
2016,6,22,13,45,939.0,112.0,4.35,22.0,965.5,949.86,714.39
2016,6,22,14,0,935.0,111.0,4.4,22.0,944.0,957.85,720.74
2016,6,22,14,15,929.0,109.5,4.4,22.0,915.5,959.62,722.75
2016,6,22,14,30,923.0,108.0,4.4,22.0,887.0,957.46,722.24
2016,6,22,14,45,915.5,106.0,4.4,22.0,852.5,949.56,717.96
2016,6,22,15,0,908.0,104.0,4.4,22.0,818.0,937.86,711.21
2016,6,22,15,15,897.0,102.0,4.4,21.5,778.0,919.35,701.22
2016,6,22,15,30,886.0,100.0,4.4,21.0,738.0,897.38,688.8
2016,6,22,15,45,872.5,97.5,4.45,21.0,693.5,869.45,671.27
2016,6,22,16,0,859.0,95.0,4.5,21.0,649.0,838.52,651.51
2016,6,22,16,15,841.5,92.0,4.5,20.5,601.0,809.72,634.05
2016,6,22,16,30,824.0,89.0,4.5,20.0,553.0,769.34,607.88
2016,6,22,16,45,800.0,86.0,4.5,19.5,502.5,721.97,576.08
2016,6,22,17,0,776.0,83.0,4.5,19.0,452.0,673.26,542.6
2016,6,22,17,15,745.5,79.0,4.5,18.5,400.5,617.99,501.85
2016,6,22,17,30,715.0,75.0,4.5,18.0,349.0,562.58,459.56
2016,6,22,17,45,671.0,70.0,4.5,17.5,298.0,501.03,410.78
2016,6,22,18,0,627.0,65.0,4.5,17.0,247.0,438.96,359.85
2016,6,22,18,15,566.0,58.5,4.45,16.5,199.0,369.16,300.77
2016,6,22,18,30,505.0,52.0,4.4,16.0,151.0,304.01,243.74
2016,6,22,18,45,406.5,43.0,4.35,15.5,108.5,226.7,176.05
2016,6,22,19,0,308.0,34.0,4.3,15.0,66.0,159.4,114.53
2016,6,22,19,15,154.0,17.0,4.3,14.5,33.0,73.54,15.87
2016,6,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,205.0,15.0,3.65,12.0,37.5,12.17,0.0
2016,6,23,5,30,410.0,30.0,3.6,12.0,75.0,25.02,15.58
2016,6,23,5,45,501.5,37.0,3.6,12.5,119.5,30.97,21.67
2016,6,23,6,0,593.0,44.0,3.6,13.0,164.0,40.17,30.22
2016,6,23,6,15,646.5,49.5,3.6,13.5,213.0,45.17,34.87
2016,6,23,6,30,700.0,55.0,3.6,14.0,262.0,50.19,39.37
2016,6,23,6,45,739.0,58.5,3.65,15.0,313.5,53.46,42.09
2016,6,23,7,0,778.0,62.0,3.7,16.0,365.0,56.75,44.72
2016,6,23,7,15,802.5,65.0,3.65,16.5,415.5,59.41,46.84
2016,6,23,7,30,827.0,68.0,3.6,17.0,466.0,68.93,54.88
2016,6,23,7,45,846.0,70.5,3.6,17.5,515.0,71.69,56.97
2016,6,23,8,0,865.0,73.0,3.6,18.0,564.0,74.33,58.93
2016,6,23,8,15,878.5,75.0,3.55,18.5,610.0,76.39,60.38
2016,6,23,8,30,892.0,77.0,3.5,19.0,656.0,78.31,61.72
2016,6,23,8,45,902.0,79.0,3.5,19.5,698.5,80.01,62.85
2016,6,23,9,0,912.0,81.0,3.5,20.0,741.0,132.8,73.69
2016,6,23,9,15,920.0,83.0,3.5,20.0,779.0,192.11,109.92
2016,6,23,9,30,928.0,85.0,3.5,20.0,817.0,251.65,156.6
2016,6,23,9,45,929.5,89.0,3.5,20.5,849.0,310.8,207.25
2016,6,23,10,0,931.0,93.0,3.5,21.0,881.0,368.99,258.2
2016,6,23,10,15,935.5,94.0,3.55,21.0,908.0,425.07,307.62
2016,6,23,10,30,940.0,95.0,3.6,21.0,935.0,480.01,355.22
2016,6,23,10,45,944.5,94.5,3.65,21.5,955.5,532.53,399.03
2016,6,23,11,0,949.0,94.0,3.7,22.0,976.0,583.42,440.26
2016,6,23,11,15,951.0,94.5,3.75,22.0,989.5,631.79,479.25
2016,6,23,11,30,953.0,95.0,3.8,22.0,1003.0,677.94,515.64
2016,6,23,11,45,954.5,94.5,3.9,22.0,1010.0,720.61,548.86
2016,6,23,12,0,956.0,94.0,4.0,22.0,1017.0,760.69,579.58
2016,6,23,12,15,956.0,94.0,4.05,21.5,1016.5,797.29,607.86
2016,6,23,12,30,956.0,94.0,4.1,21.0,1016.0,830.9,632.67
2016,6,23,12,45,952.0,95.5,4.15,21.0,1008.0,859.39,652.72
2016,6,23,13,0,948.0,97.0,4.2,21.0,1000.0,884.39,670.38
2016,6,23,13,15,945.0,96.5,4.2,21.0,985.0,904.84,684.72
2016,6,23,13,30,942.0,96.0,4.2,21.0,970.0,921.56,696.57
2016,6,23,13,45,939.5,93.5,4.25,21.0,948.0,933.01,705.18
2016,6,23,14,0,937.0,91.0,4.3,21.0,926.0,940.54,711.24
2016,6,23,14,15,930.5,90.0,4.3,21.0,897.5,941.98,713.02
2016,6,23,14,30,924.0,89.0,4.3,21.0,869.0,939.52,712.29
2016,6,23,14,45,917.0,87.0,4.35,21.0,835.0,931.74,708.28
2016,6,23,15,0,910.0,85.0,4.4,21.0,801.0,920.17,701.74
2016,6,23,15,15,900.0,83.5,4.35,20.5,761.5,902.78,692.19
2016,6,23,15,30,890.0,82.0,4.3,20.0,722.0,881.94,680.22
2016,6,23,15,45,876.5,80.5,4.3,20.0,678.5,854.79,662.71
2016,6,23,16,0,863.0,79.0,4.3,20.0,635.0,824.7,643.06
2016,6,23,16,15,847.0,76.5,4.25,19.5,588.5,788.7,620.0
2016,6,23,16,30,831.0,74.0,4.2,19.0,542.0,750.35,594.92
2016,6,23,16,45,808.0,72.0,4.2,18.5,492.5,705.2,564.52
2016,6,23,17,0,785.0,70.0,4.2,18.0,443.0,665.35,537.53
2016,6,23,17,15,757.5,66.5,4.15,17.5,393.0,612.53,498.91
2016,6,23,17,30,730.0,63.0,4.1,17.0,343.0,559.39,458.17
2016,6,23,17,45,688.5,59.0,4.05,17.0,293.5,497.34,408.1
2016,6,23,18,0,647.0,55.0,4.0,17.0,244.0,436.99,357.8
2016,6,23,18,15,590.5,49.5,3.9,16.5,196.5,371.62,302.31
2016,6,23,18,30,534.0,44.0,3.8,16.0,149.0,308.77,247.13
2016,6,23,18,45,443.0,36.5,3.7,15.5,107.5,234.77,181.99
2016,6,23,19,0,352.0,29.0,3.6,15.0,66.0,170.08,122.08
2016,6,23,19,15,176.0,14.5,3.5,14.5,33.0,76.98,17.59
2016,6,23,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.5,3.5,12.0,36.5,12.55,0.0
2016,6,24,5,30,385.0,31.0,3.5,12.0,73.0,25.73,16.15
2016,6,24,5,45,473.5,39.0,3.55,12.5,117.0,32.39,22.91
2016,6,24,6,0,562.0,47.0,3.6,13.0,161.0,39.13,29.28
2016,6,24,6,15,369.0,80.0,3.6,13.5,163.0,58.94,47.14
2016,6,24,6,30,176.0,113.0,3.6,14.0,165.0,80.05,65.9
2016,6,24,6,45,188.5,132.0,3.6,15.0,197.5,92.49,76.57
2016,6,24,7,0,201.0,151.0,3.6,16.0,230.0,104.67,86.75
2016,6,24,7,15,302.0,157.5,3.55,16.5,293.5,107.55,88.82
2016,6,24,7,30,403.0,164.0,3.5,17.0,357.0,109.21,89.79
2016,6,24,7,45,627.0,123.5,3.45,17.5,461.0,88.44,71.42
2016,6,24,8,0,851.0,83.0,3.4,18.0,565.0,80.37,64.12
2016,6,24,8,15,867.0,85.5,3.3,18.5,613.0,82.65,65.74
2016,6,24,8,30,883.0,88.0,3.2,19.0,661.0,84.78,67.22
2016,6,24,8,45,894.5,90.5,3.15,19.5,704.5,86.63,68.46
2016,6,24,9,0,906.0,93.0,3.1,20.0,748.0,138.88,78.96
2016,6,24,9,15,916.0,95.0,3.05,20.5,787.5,198.34,114.75
2016,6,24,9,30,926.0,97.0,3.0,21.0,827.0,258.25,160.95
2016,6,24,9,45,934.5,97.5,3.0,21.5,861.5,317.02,210.6
2016,6,24,10,0,943.0,98.0,3.0,22.0,896.0,375.54,261.2
2016,6,24,10,15,948.5,99.0,3.05,22.0,924.5,432.77,311.11
2016,6,24,10,30,954.0,100.0,3.1,22.0,953.0,488.96,359.25
2016,6,24,10,45,958.5,100.5,3.15,22.5,974.5,543.03,403.8
2016,6,24,11,0,963.0,101.0,3.2,23.0,996.0,595.49,445.72
2016,6,24,11,15,965.5,102.0,3.25,23.0,1011.0,645.33,485.35
2016,6,24,11,30,968.0,103.0,3.3,23.0,1026.0,692.99,522.37
2016,6,24,11,45,969.5,103.0,3.4,23.0,1033.0,736.86,556.07
2016,6,24,12,0,971.0,103.0,3.5,23.0,1040.0,778.13,587.26
2016,6,24,12,15,971.0,103.0,3.6,23.0,1040.0,815.51,614.98
2016,6,24,12,30,971.0,103.0,3.7,23.0,1040.0,849.85,638.97
2016,6,24,12,45,961.0,109.0,3.85,23.0,1030.0,877.94,658.92
2016,6,24,13,0,951.0,115.0,4.0,23.0,1020.0,902.32,676.42
2016,6,24,13,15,948.0,114.5,4.05,23.0,1005.5,923.32,691.18
2016,6,24,13,30,945.0,114.0,4.1,23.0,991.0,940.56,703.49
2016,6,24,13,45,940.5,113.5,4.2,23.0,969.0,952.63,712.69
2016,6,24,14,0,936.0,113.0,4.3,23.0,947.0,960.8,719.4
2016,6,24,14,15,930.0,111.5,4.35,23.0,918.5,962.73,721.77
2016,6,24,14,30,924.0,110.0,4.4,23.0,890.0,960.71,721.63
2016,6,24,14,45,915.5,108.5,4.45,23.0,855.5,952.55,717.44
2016,6,24,15,0,907.0,107.0,4.5,23.0,821.0,940.6,710.88
2016,6,24,15,15,896.5,105.0,4.5,23.0,781.0,922.69,700.01
2016,6,24,15,30,886.0,103.0,4.5,23.0,741.0,901.31,686.8
2016,6,24,15,45,871.5,101.0,4.5,23.0,696.5,873.16,668.88
2016,6,24,16,0,857.0,99.0,4.5,23.0,652.0,851.53,655.54
2016,6,24,16,15,839.0,96.0,4.45,22.5,603.5,813.21,631.16
2016,6,24,16,30,821.0,93.0,4.4,22.0,555.0,772.55,604.85
2016,6,24,16,45,797.5,89.5,4.35,22.0,504.5,725.11,572.05
2016,6,24,17,0,774.0,86.0,4.3,22.0,454.0,676.28,537.73
2016,6,24,17,15,742.5,81.5,4.2,21.0,402.5,619.83,497.37
2016,6,24,17,30,711.0,77.0,4.1,20.0,351.0,566.08,457.56
2016,6,24,17,45,668.0,72.0,4.05,19.5,300.0,502.71,407.99
2016,6,24,18,0,625.0,67.0,4.0,19.0,249.0,441.24,358.14
2016,6,24,18,15,562.5,60.0,3.9,18.5,200.0,370.1,298.72
2016,6,24,18,30,500.0,53.0,3.8,18.0,151.0,303.78,241.44
2016,6,24,18,45,405.0,43.5,3.75,17.5,108.5,227.43,175.25
2016,6,24,19,0,310.0,34.0,3.7,17.0,66.0,160.78,114.85
2016,6,24,19,15,155.0,17.0,3.65,16.5,33.0,74.29,17.36
2016,6,24,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,172.0,16.5,2.55,14.5,35.0,13.33,0.0
2016,6,25,5,30,344.0,33.0,2.5,15.0,70.0,27.23,17.13
2016,6,25,5,45,436.5,41.5,2.45,15.5,113.0,34.18,24.15
2016,6,25,6,0,529.0,50.0,2.4,16.0,156.0,41.2,30.73
2016,6,25,6,15,588.5,56.5,2.35,16.5,205.0,46.42,35.53
2016,6,25,6,30,648.0,63.0,2.3,17.0,254.0,51.65,40.17
2016,6,25,6,45,690.0,67.5,2.3,17.5,305.0,59.75,47.19
2016,6,25,7,0,732.0,72.0,2.3,18.0,356.0,63.52,50.28
2016,6,25,7,15,761.5,76.0,2.25,18.5,407.0,66.67,52.77
2016,6,25,7,30,791.0,80.0,2.2,19.0,458.0,69.77,55.16
2016,6,25,7,45,814.0,82.5,2.15,20.0,508.5,71.63,56.33
2016,6,25,8,0,837.0,85.0,2.1,21.0,559.0,73.44,57.44
2016,6,25,8,15,853.5,88.0,2.1,21.5,606.5,83.83,65.92
2016,6,25,8,30,870.0,91.0,2.1,22.0,654.0,86.21,67.58
2016,6,25,8,45,883.5,92.5,2.1,22.5,698.0,87.47,68.3
2016,6,25,9,0,897.0,94.0,2.1,23.0,742.0,138.02,77.75
2016,6,25,9,15,907.0,96.0,2.15,23.0,781.5,196.97,112.77
2016,6,25,9,30,917.0,98.0,2.2,23.0,821.0,256.38,158.21
2016,6,25,9,45,917.0,104.0,2.25,23.0,853.0,315.97,208.5
2016,6,25,10,0,917.0,110.0,2.3,23.0,885.0,374.47,259.13
2016,6,25,10,15,922.5,111.0,2.35,23.0,913.0,430.45,307.41
2016,6,25,10,30,928.0,112.0,2.4,23.0,941.0,485.42,353.99
2016,6,25,10,45,932.5,113.0,2.5,23.5,963.0,538.68,397.46
2016,6,25,11,0,937.0,114.0,2.6,24.0,985.0,590.4,438.45
2016,6,25,11,15,939.5,115.0,2.65,24.0,999.5,639.21,476.84
2016,6,25,11,30,942.0,116.0,2.7,24.0,1014.0,685.92,512.73
2016,6,25,11,45,943.5,116.0,2.8,24.5,1021.0,728.96,544.4
2016,6,25,12,0,945.0,116.0,2.9,25.0,1028.0,769.48,573.56
2016,6,25,12,15,945.0,116.0,2.95,25.0,1028.0,806.21,600.4
2016,6,25,12,30,945.0,116.0,3.0,25.0,1028.0,840.02,623.61
2016,6,25,12,45,946.5,114.0,3.1,25.0,1021.5,870.28,644.52
2016,6,25,13,0,948.0,112.0,3.2,25.0,1015.0,897.23,663.25
2016,6,25,13,15,945.0,111.5,3.25,25.0,1000.0,918.14,677.7
2016,6,25,13,30,942.0,111.0,3.3,25.0,985.0,935.32,689.77
2016,6,25,13,45,938.0,110.0,3.35,25.0,963.5,947.32,698.53
2016,6,25,14,0,934.0,109.0,3.4,25.0,942.0,955.42,704.86
2016,6,25,14,15,928.5,107.5,3.45,24.5,913.5,957.76,708.9
2016,6,25,14,30,923.0,106.0,3.5,24.0,885.0,956.17,710.5
2016,6,25,14,45,915.0,104.0,3.55,24.0,851.0,947.93,706.41
2016,6,25,15,0,907.0,102.0,3.6,24.0,817.0,935.89,699.89
2016,6,25,15,15,897.0,100.0,3.6,23.5,777.0,918.39,690.81
2016,6,25,15,30,887.0,98.0,3.6,23.0,737.0,897.41,679.37
2016,6,25,15,45,874.0,95.5,3.65,23.0,693.0,869.98,662.43
2016,6,25,16,0,861.0,93.0,3.7,23.0,649.0,839.52,643.31
2016,6,25,16,15,843.5,90.0,3.7,22.5,601.0,810.69,626.17
2016,6,25,16,30,826.0,87.0,3.7,22.0,553.0,770.34,600.5
2016,6,25,16,45,804.0,83.5,3.7,22.0,503.0,723.93,568.9
2016,6,25,17,0,782.0,80.0,3.7,22.0,453.0,676.04,535.69
2016,6,25,17,15,752.0,76.0,3.65,21.5,402.0,620.95,496.05
2016,6,25,17,30,722.0,72.0,3.6,21.0,351.0,565.69,454.67
2016,6,25,17,45,680.5,67.5,3.6,20.5,300.0,505.6,408.07
2016,6,25,18,0,639.0,63.0,3.6,20.0,249.0,445.06,359.37
2016,6,25,18,15,578.5,56.5,3.55,19.0,200.5,374.88,301.69
2016,6,25,18,30,518.0,50.0,3.5,18.0,152.0,309.32,245.66
2016,6,25,18,45,425.5,41.0,3.5,17.5,109.5,233.57,179.91
2016,6,25,19,0,333.0,32.0,3.5,17.0,67.0,167.29,119.54
2016,6,25,19,15,166.5,16.0,3.5,16.5,33.5,76.63,18.45
2016,6,25,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,5,15,166.0,16.0,3.55,14.5,33.5,12.91,0.0
2016,6,26,5,30,332.0,32.0,3.5,15.0,67.0,26.35,16.33
2016,6,26,5,45,423.0,40.5,3.5,16.0,109.5,33.29,23.3
2016,6,26,6,0,514.0,49.0,3.5,17.0,152.0,40.3,29.78
2016,6,26,6,15,572.0,55.5,3.4,17.5,199.5,45.49,34.55
2016,6,26,6,30,630.0,62.0,3.3,18.0,247.0,50.7,39.16
2016,6,26,6,45,672.5,66.5,3.25,18.5,297.0,54.24,42.17
2016,6,26,7,0,715.0,71.0,3.2,19.0,347.0,62.49,49.19
2016,6,26,7,15,743.5,75.0,3.2,19.5,397.5,65.62,51.64
2016,6,26,7,30,772.0,79.0,3.2,20.0,448.0,68.68,54.01
2016,6,26,7,45,794.5,82.0,3.2,20.5,497.0,70.86,55.57
2016,6,26,8,0,817.0,85.0,3.2,21.0,546.0,72.97,57.06
2016,6,26,8,15,833.5,87.5,3.2,21.5,593.0,83.0,65.26
2016,6,26,8,30,850.0,90.0,3.2,22.0,640.0,85.06,66.65
2016,6,26,8,45,862.0,92.5,3.25,23.0,683.0,86.85,67.69
2016,6,26,9,0,874.0,95.0,3.3,24.0,726.0,136.05,76.92
2016,6,26,9,15,883.5,97.0,3.35,24.0,764.5,193.57,110.97
2016,6,26,9,30,893.0,99.0,3.4,24.0,803.0,251.52,155.34
2016,6,26,9,45,899.5,101.0,3.45,24.5,836.0,308.87,203.37
2016,6,26,10,0,906.0,103.0,3.5,25.0,869.0,365.84,252.28
2016,6,26,10,15,911.5,104.5,3.55,25.0,896.5,421.47,300.44
2016,6,26,10,30,917.0,106.0,3.6,25.0,924.0,476.13,346.98
2016,6,26,10,45,919.5,107.5,3.65,25.5,944.5,528.16,389.67
2016,6,26,11,0,922.0,109.0,3.7,26.0,965.0,578.48,429.76
2016,6,26,11,15,924.5,109.5,3.75,26.0,979.0,626.2,467.63
2016,6,26,11,30,927.0,110.0,3.8,26.0,993.0,671.83,503.05
2016,6,26,11,45,927.5,110.5,3.85,26.5,1000.0,713.89,534.07
2016,6,26,12,0,928.0,111.0,3.9,27.0,1007.0,753.4,562.53
2016,6,26,12,15,928.0,111.0,3.95,26.5,1007.0,789.47,590.29
2016,6,26,12,30,928.0,111.0,4.0,26.0,1007.0,822.66,614.49
2016,6,26,12,45,916.5,117.5,4.05,26.0,996.5,848.88,632.6
2016,6,26,13,0,905.0,124.0,4.1,26.0,986.0,871.48,648.31
2016,6,26,13,15,902.5,123.0,4.1,26.0,971.5,891.76,662.28
2016,6,26,13,30,900.0,122.0,4.1,26.0,957.0,908.46,673.89
2016,6,26,13,45,895.5,121.0,4.15,26.0,936.0,919.7,682.19
2016,6,26,14,0,891.0,120.0,4.2,26.0,915.0,927.17,688.1
2016,6,26,14,15,885.0,118.5,4.2,25.5,887.5,929.05,691.48
2016,6,26,14,30,879.0,117.0,4.2,25.0,860.0,927.15,692.48
2016,6,26,14,45,871.5,115.0,4.2,25.0,826.5,919.69,688.48
2016,6,26,15,0,864.0,113.0,4.2,25.0,793.0,908.58,682.14
2016,6,26,15,15,853.0,111.0,4.2,25.0,754.5,890.8,671.33
2016,6,26,15,30,842.0,109.0,4.2,25.0,716.0,869.72,658.32
2016,6,26,15,45,829.5,105.5,4.2,25.0,673.0,852.85,648.28
2016,6,26,16,0,817.0,102.0,4.2,25.0,630.0,822.27,628.62
2016,6,26,16,15,799.5,99.0,4.15,24.5,583.5,785.4,605.41
2016,6,26,16,30,782.0,96.0,4.1,24.0,537.0,746.29,580.3
2016,6,26,16,45,761.5,91.5,4.05,23.5,488.5,701.28,550.45
2016,6,26,17,0,741.0,87.0,4.0,23.0,440.0,654.79,518.81
2016,6,26,17,15,710.5,82.5,3.95,22.5,390.0,602.98,481.09
2016,6,26,17,30,680.0,78.0,3.9,22.0,340.0,548.59,440.27
2016,6,26,17,45,641.0,72.0,3.85,21.5,291.0,487.79,393.07
2016,6,26,18,0,602.0,66.0,3.8,21.0,242.0,428.64,345.45
2016,6,26,18,15,542.5,59.0,3.75,20.5,194.5,360.09,288.62
2016,6,26,18,30,483.0,52.0,3.7,20.0,147.0,296.13,233.75
2016,6,26,18,45,397.0,42.5,3.65,19.5,106.0,224.17,171.55
2016,6,26,19,0,311.0,33.0,3.6,19.0,65.0,161.01,114.29
2016,6,26,19,15,155.5,16.5,3.55,18.5,32.5,74.29,17.8
2016,6,26,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,5,15,32.0,17.5,3.85,15.5,20.5,13.55,0.0
2016,6,27,5,30,64.0,35.0,3.8,16.0,41.0,26.23,16.09
2016,6,27,5,45,88.5,53.5,3.8,17.0,67.5,39.3,28.36
2016,6,27,6,0,113.0,72.0,3.8,18.0,94.0,52.2,40.01
2016,6,27,6,15,128.0,92.0,3.75,18.5,124.0,65.7,52.06
2016,6,27,6,30,143.0,112.0,3.7,19.0,154.0,78.96,63.65
2016,6,27,6,45,156.0,132.0,3.65,19.5,186.0,91.92,74.74
2016,6,27,7,0,169.0,152.0,3.6,20.0,218.0,104.6,85.35
2016,6,27,7,15,257.0,163.0,3.6,20.5,278.5,109.87,89.44
2016,6,27,7,30,345.0,174.0,3.6,21.0,339.0,117.73,95.64
2016,6,27,7,45,579.5,129.5,3.6,21.5,441.5,91.44,72.85
2016,6,27,8,0,814.0,85.0,3.6,22.0,544.0,72.91,56.77
2016,6,27,8,15,831.0,87.5,3.6,22.5,591.0,82.93,64.94
2016,6,27,8,30,848.0,90.0,3.6,23.0,638.0,85.01,66.35
2016,6,27,8,45,862.0,92.0,3.6,24.0,681.5,86.56,67.18
2016,6,27,9,0,876.0,94.0,3.6,25.0,725.0,134.97,75.94
2016,6,27,9,15,886.0,96.0,3.65,25.0,764.0,192.7,109.84
2016,6,27,9,30,896.0,98.0,3.7,25.0,803.0,250.91,154.2
2016,6,27,9,45,891.5,106.5,3.75,25.5,833.5,309.74,203.6
2016,6,27,10,0,887.0,115.0,3.8,26.0,864.0,367.02,252.82
2016,6,27,10,15,893.5,116.5,3.8,26.0,892.0,422.16,300.28
2016,6,27,10,30,900.0,118.0,3.8,26.0,920.0,476.47,346.24
2016,6,27,10,45,905.0,118.5,3.85,26.5,942.0,528.33,388.6
2016,6,27,11,0,910.0,119.0,3.9,27.0,964.0,578.75,428.59
2016,6,27,11,15,913.0,119.5,3.9,27.0,978.5,626.37,466.14
2016,6,27,11,30,916.0,120.0,3.9,27.0,993.0,671.99,501.28
2016,6,27,11,45,918.5,120.0,3.95,27.0,1000.5,714.76,533.74
2016,6,27,12,0,921.0,120.0,4.0,27.0,1008.0,755.17,563.89
2016,6,27,12,15,921.0,120.0,4.0,27.0,1008.0,791.21,590.27
2016,6,27,12,30,921.0,120.0,4.0,27.0,1008.0,824.41,613.26
2016,6,27,12,45,924.5,116.0,4.05,27.0,1002.5,854.13,633.68
2016,6,27,13,0,928.0,112.0,4.1,27.0,997.0,880.63,651.93
2016,6,27,13,15,925.5,111.5,4.05,27.0,982.5,901.64,666.03
2016,6,27,13,30,923.0,111.0,4.0,27.0,968.0,919.0,677.74
2016,6,27,13,45,920.0,109.0,4.0,27.0,947.0,930.8,686.09
2016,6,27,14,0,917.0,107.0,4.0,27.0,926.0,938.74,692.01
2016,6,27,14,15,911.5,106.0,4.0,26.5,898.0,941.51,695.99
2016,6,27,14,30,906.0,105.0,4.0,26.0,870.0,940.43,697.57
2016,6,27,14,45,900.0,102.5,4.0,26.0,837.0,933.61,694.05
2016,6,27,15,0,894.0,100.0,4.0,26.0,804.0,923.01,688.14
2016,6,27,15,15,884.5,98.0,4.0,25.5,765.0,906.13,679.41
2016,6,27,15,30,875.0,96.0,4.0,25.0,726.0,885.8,668.36
2016,6,27,15,45,864.0,92.5,4.0,25.0,683.0,859.26,651.71
2016,6,27,16,0,853.0,89.0,4.0,25.0,640.0,829.63,632.88
2016,6,27,16,15,837.0,86.5,3.95,24.5,593.5,794.13,610.76
2016,6,27,16,30,821.0,84.0,3.9,24.0,547.0,764.28,592.44
2016,6,27,16,45,800.5,80.5,3.9,24.0,498.0,719.21,561.85
2016,6,27,17,0,780.0,77.0,3.9,24.0,449.0,672.57,529.66
2016,6,27,17,15,751.5,73.0,3.85,23.5,398.5,618.62,491.24
2016,6,27,17,30,723.0,69.0,3.8,23.0,348.0,564.41,450.88
2016,6,27,17,45,684.0,64.0,3.8,22.5,298.0,502.85,403.48
2016,6,27,18,0,645.0,59.0,3.8,22.0,248.0,445.03,357.13
2016,6,27,18,15,587.5,53.0,3.75,21.0,200.0,376.65,301.19
2016,6,27,18,30,530.0,47.0,3.7,20.0,152.0,312.61,246.66
2016,6,27,18,45,441.5,39.0,3.65,19.5,110.0,238.84,182.74
2016,6,27,19,0,353.0,31.0,3.6,19.0,68.0,174.03,123.58
2016,6,27,19,15,176.5,15.5,3.6,18.5,34.0,79.33,19.32
2016,6,27,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,5,15,27.0,17.0,3.7,14.5,20.0,13.17,0.0
2016,6,28,5,30,54.0,34.0,3.6,15.0,40.0,25.51,15.51
2016,6,28,5,45,75.0,53.0,3.55,15.5,65.5,38.87,28.16
2016,6,28,6,0,96.0,72.0,3.5,16.0,91.0,52.01,40.17
2016,6,28,6,15,109.5,92.5,3.45,16.5,120.0,65.76,52.53
2016,6,28,6,30,123.0,113.0,3.4,17.0,149.0,79.24,64.4
2016,6,28,6,45,134.5,133.0,3.35,17.5,179.5,92.13,75.51
2016,6,28,7,0,146.0,153.0,3.3,18.0,210.0,104.73,86.13
2016,6,28,7,15,249.0,163.0,3.25,18.5,275.0,109.73,90.01
2016,6,28,7,30,352.0,173.0,3.2,19.0,340.0,117.31,96.02
2016,6,28,7,45,421.0,176.0,3.2,20.0,397.5,115.39,93.68
2016,6,28,8,0,490.0,179.0,3.2,21.0,455.0,117.2,94.53
2016,6,28,8,15,677.0,134.0,3.25,21.5,551.0,92.96,73.64
2016,6,28,8,30,864.0,89.0,3.3,22.0,647.0,84.85,66.47
2016,6,28,8,45,878.0,91.0,3.35,23.0,691.0,86.44,67.36
2016,6,28,9,0,892.0,93.0,3.4,24.0,735.0,135.04,76.04
2016,6,28,9,15,902.0,95.0,3.4,24.0,774.5,193.75,110.45
2016,6,28,9,30,912.0,97.0,3.4,24.0,814.0,252.94,155.59
2016,6,28,9,45,916.0,100.5,3.45,24.5,847.5,311.77,204.86
2016,6,28,10,0,920.0,104.0,3.5,25.0,881.0,369.95,254.82
2016,6,28,10,15,926.0,105.0,3.55,25.0,909.0,426.32,303.59
2016,6,28,10,30,932.0,106.0,3.6,25.0,937.0,481.74,350.75
2016,6,28,10,45,935.5,107.5,3.65,25.5,958.5,535.13,394.48
2016,6,28,11,0,939.0,109.0,3.7,26.0,980.0,586.89,435.61
2016,6,28,11,15,942.0,110.0,3.75,26.0,995.0,636.18,474.6
2016,6,28,11,30,945.0,111.0,3.8,26.0,1010.0,683.4,511.11
2016,6,28,11,45,946.0,111.5,3.85,26.0,1017.5,726.68,544.01
2016,6,28,12,0,947.0,112.0,3.9,26.0,1025.0,767.41,574.43
2016,6,28,12,15,947.0,112.0,3.9,26.0,1025.0,804.3,601.45
2016,6,28,12,30,947.0,112.0,3.9,26.0,1025.0,838.25,624.65
2016,6,28,12,45,940.5,115.5,3.95,26.0,1016.5,866.73,644.22
2016,6,28,13,0,934.0,119.0,4.0,26.0,1008.0,891.7,661.44
2016,6,28,13,15,931.5,118.0,4.0,25.5,994.0,912.62,677.07
2016,6,28,13,30,929.0,117.0,4.0,25.0,980.0,929.85,690.35
2016,6,28,13,45,926.5,115.0,4.05,25.0,959.0,942.38,699.52
2016,6,28,14,0,924.0,113.0,4.1,25.0,938.0,951.04,706.23
2016,6,28,14,15,918.5,112.0,4.1,25.0,910.0,954.04,709.01
2016,6,28,14,30,913.0,111.0,4.1,25.0,882.0,953.15,709.35
2016,6,28,14,45,861.5,126.5,4.1,25.0,831.0,922.64,689.78
2016,6,28,15,0,810.0,142.0,4.1,25.0,780.0,902.35,677.34
2016,6,28,15,15,845.5,122.0,4.1,24.5,758.5,908.12,684.1
2016,6,28,15,30,881.0,102.0,4.1,24.0,737.0,898.04,679.92
2016,6,28,15,45,869.5,98.5,4.15,24.0,693.5,871.11,663.14
2016,6,28,16,0,858.0,95.0,4.2,24.0,650.0,841.07,644.2
2016,6,28,16,15,841.0,92.5,4.2,23.5,602.5,813.53,627.92
2016,6,28,16,30,824.0,90.0,4.2,23.0,555.0,774.27,602.98
2016,6,28,16,45,803.5,86.0,4.2,22.5,505.5,728.52,572.92
2016,6,28,17,0,783.0,82.0,4.2,22.0,456.0,681.18,541.04
2016,6,28,17,15,753.5,78.0,4.2,21.5,404.5,626.36,501.63
2016,6,28,17,30,724.0,74.0,4.2,21.0,353.0,571.29,460.37
2016,6,28,17,45,684.5,68.5,4.2,20.5,302.5,511.29,413.68
2016,6,28,18,0,645.0,63.0,4.2,20.0,252.0,450.42,364.58
2016,6,28,18,15,585.5,56.5,4.15,19.0,203.5,380.3,306.77
2016,6,28,18,30,526.0,50.0,4.1,18.0,155.0,314.68,250.5
2016,6,28,18,45,434.0,41.5,4.05,17.5,112.0,238.96,184.5
2016,6,28,19,0,342.0,33.0,4.0,17.0,69.0,172.5,123.66
2016,6,28,19,15,171.0,16.5,3.95,16.5,34.5,79.19,19.42
2016,6,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,15.5,3.55,13.5,15.5,11.82,0.0
2016,6,29,5,30,0.0,31.0,3.5,14.0,31.0,23.26,13.66
2016,6,29,5,45,11.5,49.5,3.5,14.5,51.5,36.55,26.24
2016,6,29,6,0,23.0,68.0,3.5,15.0,72.0,49.36,37.99
2016,6,29,6,15,31.5,88.0,3.5,15.5,95.5,62.99,50.29
2016,6,29,6,30,40.0,108.0,3.5,16.0,119.0,76.45,62.21
2016,6,29,6,45,47.0,127.5,3.5,16.5,143.5,89.42,73.45
2016,6,29,7,0,54.0,147.0,3.5,17.0,168.0,102.21,84.3
2016,6,29,7,15,87.0,172.5,3.5,17.5,211.5,118.52,97.98
2016,6,29,7,30,120.0,198.0,3.5,18.0,255.0,130.58,107.8
2016,6,29,7,45,94.0,216.0,3.55,18.5,264.0,145.24,119.69
2016,6,29,8,0,68.0,234.0,3.6,19.0,273.0,155.55,127.75
2016,6,29,8,15,109.5,262.0,3.6,19.5,330.5,172.23,141.05
2016,6,29,8,30,151.0,290.0,3.6,20.0,388.0,179.64,146.49
2016,6,29,8,45,216.5,304.0,3.65,20.5,454.0,188.35,153.0
2016,6,29,9,0,282.0,318.0,3.7,21.0,520.0,207.18,152.05
2016,6,29,9,15,379.5,301.5,3.7,21.5,590.0,237.15,167.18
2016,6,29,9,30,477.0,285.0,3.7,22.0,660.0,270.02,187.82
2016,6,29,9,45,693.5,200.5,3.75,22.5,771.5,307.87,211.28
2016,6,29,10,0,910.0,116.0,3.8,23.0,883.0,374.06,260.35
2016,6,29,10,15,916.0,117.5,3.85,23.0,911.5,430.41,309.42
2016,6,29,10,30,922.0,119.0,3.9,23.0,940.0,485.84,356.93
2016,6,29,10,45,927.0,119.5,3.95,23.0,962.0,538.97,401.59
2016,6,29,11,0,932.0,120.0,4.0,23.0,984.0,590.62,443.94
2016,6,29,11,15,934.5,120.5,4.05,23.0,998.5,639.13,482.89
2016,6,29,11,30,937.0,121.0,4.1,23.0,1013.0,685.54,519.33
2016,6,29,11,45,938.5,121.5,4.15,23.5,1020.5,729.02,551.77
2016,6,29,12,0,940.0,122.0,4.2,24.0,1028.0,770.03,581.63
2016,6,29,12,15,940.0,122.0,4.25,24.0,1028.0,806.92,609.11
2016,6,29,12,30,940.0,122.0,4.3,24.0,1028.0,840.89,633.1
2016,6,29,12,45,937.5,122.0,4.35,24.0,1020.5,869.77,653.18
2016,6,29,13,0,935.0,122.0,4.4,24.0,1013.0,895.24,670.95
2016,6,29,13,15,932.5,121.5,4.4,24.0,998.5,916.74,685.83
2016,6,29,13,30,930.0,121.0,4.4,24.0,984.0,934.57,698.29
2016,6,29,13,45,926.0,120.0,4.45,24.0,962.5,946.83,707.34
2016,6,29,14,0,922.0,119.0,4.5,24.0,941.0,955.23,713.9
2016,6,29,14,15,915.5,117.5,4.5,23.5,912.5,957.0,717.31
2016,6,29,14,30,909.0,116.0,4.5,23.0,884.0,954.86,718.25
2016,6,29,14,45,901.5,114.0,4.5,23.0,850.0,947.48,714.32
2016,6,29,15,0,894.0,112.0,4.5,23.0,816.0,936.33,707.96
2016,6,29,15,15,883.5,109.5,4.45,23.0,776.5,918.32,696.6
2016,6,29,15,30,873.0,107.0,4.4,23.0,737.0,896.85,683.12
2016,6,29,15,45,860.0,104.5,4.4,23.0,693.0,869.91,666.03
2016,6,29,16,0,847.0,102.0,4.4,23.0,649.0,849.68,653.66
2016,6,29,16,15,829.5,98.5,4.35,22.5,601.5,811.58,629.51
2016,6,29,16,30,812.0,95.0,4.3,22.0,554.0,771.12,603.41
2016,6,29,16,45,789.5,91.5,4.25,21.5,504.0,724.77,572.54
2016,6,29,17,0,767.0,88.0,4.2,21.0,454.0,676.95,539.98
2016,6,29,17,15,735.5,83.5,4.15,20.5,402.5,620.72,498.93
2016,6,29,17,30,704.0,79.0,4.1,20.0,351.0,567.44,458.71
2016,6,29,17,45,660.5,73.5,4.05,19.5,300.0,503.35,408.66
2016,6,29,18,0,617.0,68.0,4.0,19.0,249.0,441.21,358.37
2016,6,29,18,15,554.5,61.0,3.9,18.5,200.5,370.18,299.11
2016,6,29,18,30,492.0,54.0,3.8,18.0,152.0,303.94,241.95
2016,6,29,18,45,393.5,44.5,3.75,17.5,109.0,226.1,174.63
2016,6,29,19,0,295.0,35.0,3.7,17.0,66.0,158.28,113.46
2016,6,29,19,15,147.5,17.5,3.7,16.5,33.0,73.72,17.48
2016,6,29,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,5,15,114.0,18.0,3.05,14.5,29.5,13.71,0.0
2016,6,30,5,30,228.0,36.0,3.0,15.0,59.0,27.27,16.81
2016,6,30,5,45,321.5,48.0,3.0,15.5,100.0,36.47,26.04
2016,6,30,6,0,415.0,60.0,3.0,16.0,141.0,48.35,36.94
2016,6,30,6,15,479.5,69.0,2.95,16.5,188.0,55.05,43.1
2016,6,30,6,30,544.0,78.0,2.9,17.0,235.0,61.7,49.01
2016,6,30,6,45,473.0,99.5,2.85,17.5,255.0,72.75,58.59
2016,6,30,7,0,402.0,121.0,2.8,18.0,275.0,84.94,68.97
2016,6,30,7,15,413.5,139.0,2.75,18.5,316.5,95.54,77.79
2016,6,30,7,30,425.0,157.0,2.7,19.0,358.0,105.64,86.03
2016,6,30,7,45,593.5,133.0,2.7,20.0,447.5,94.22,75.66
2016,6,30,8,0,762.0,109.0,2.7,21.0,537.0,87.95,69.79
2016,6,30,8,15,781.5,112.5,2.7,21.5,584.0,89.59,70.82
2016,6,30,8,30,801.0,116.0,2.7,22.0,631.0,91.13,71.75
2016,6,30,8,45,816.0,119.5,2.7,22.5,675.0,92.43,72.49
2016,6,30,9,0,831.0,123.0,2.7,23.0,719.0,138.6,81.28
2016,6,30,9,15,842.5,125.5,2.75,23.0,758.5,195.63,114.77
2016,6,30,9,30,854.0,128.0,2.8,23.0,798.0,253.5,158.71
2016,6,30,9,45,867.5,127.5,2.85,23.5,833.5,315.02,209.3
2016,6,30,10,0,881.0,127.0,2.9,24.0,869.0,371.34,257.17
2016,6,30,10,15,887.5,128.5,2.95,24.0,897.5,426.45,304.64
2016,6,30,10,30,894.0,130.0,3.0,24.0,926.0,480.73,350.62
2016,6,30,10,45,898.5,131.5,3.1,24.5,947.5,533.01,393.36
2016,6,30,11,0,903.0,133.0,3.2,25.0,969.0,583.85,433.73
2016,6,30,11,15,905.5,133.5,3.25,25.0,983.5,631.2,471.18
2016,6,30,11,30,908.0,134.0,3.3,25.0,998.0,676.54,506.24
2016,6,30,11,45,909.5,134.5,3.4,25.0,1005.5,719.04,538.68
2016,6,30,12,0,911.0,135.0,3.5,25.0,1013.0,759.17,568.82
2016,6,30,12,15,911.0,135.0,3.55,25.0,1013.0,795.3,595.46
2016,6,30,12,30,911.0,135.0,3.6,25.0,1013.0,828.62,619.18
2016,6,30,12,45,909.0,134.5,3.65,25.0,1005.5,856.97,638.7
2016,6,30,13,0,907.0,134.0,3.7,25.0,998.0,882.03,656.03
2016,6,30,13,15,904.0,133.5,3.75,24.5,983.0,902.8,671.82
2016,6,30,13,30,901.0,133.0,3.8,24.0,968.0,919.96,685.34
2016,6,30,13,45,898.5,130.0,3.85,24.0,947.0,931.68,693.99
2016,6,30,14,0,896.0,127.0,3.9,24.0,926.0,939.57,700.22
2016,6,30,14,15,889.5,125.5,3.9,24.0,898.0,941.37,702.19
2016,6,30,14,30,883.0,124.0,3.9,24.0,870.0,939.35,701.76
2016,6,30,14,45,876.0,121.0,3.95,24.0,836.5,931.68,697.93
2016,6,30,15,0,869.0,118.0,4.0,24.0,803.0,920.28,691.7
2016,6,30,15,15,858.0,115.5,4.0,24.0,763.5,902.19,680.71
2016,6,30,15,30,847.0,113.0,4.0,24.0,724.0,891.8,675.15
2016,6,30,15,45,833.5,110.0,4.05,24.0,680.5,863.93,657.71
2016,6,30,16,0,820.0,107.0,4.1,24.0,637.0,833.09,638.19
2016,6,30,16,15,802.0,103.5,4.1,23.5,590.0,795.26,614.54
2016,6,30,16,30,784.0,100.0,4.1,23.0,543.0,755.17,588.91
2016,6,30,16,45,759.5,96.0,4.15,22.5,493.0,707.59,557.49
2016,6,30,17,0,735.0,92.0,4.2,22.0,443.0,661.94,526.5
2016,6,30,17,15,703.0,87.5,4.15,21.5,392.5,606.61,486.07
2016,6,30,17,30,671.0,83.0,4.1,21.0,342.0,551.41,444.5
2016,6,30,17,45,627.0,77.0,4.1,20.5,292.0,487.8,395.0
2016,6,30,18,0,583.0,71.0,4.1,20.0,242.0,426.25,345.36
2016,6,30,18,15,520.0,63.5,4.05,19.5,194.0,355.94,286.89
2016,6,30,18,30,457.0,56.0,4.0,19.0,146.0,290.51,230.68
2016,6,30,18,45,363.0,45.5,4.0,18.5,104.5,215.21,165.74
2016,6,30,19,0,269.0,35.0,4.0,18.0,63.0,149.62,106.82
2016,6,30,19,15,134.5,17.5,4.0,17.5,31.5,67.29,14.86
2016,6,30,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,5,15,114.0,17.5,3.3,14.5,29.0,13.34,0.0
2016,7,1,5,30,228.0,35.0,3.2,15.0,58.0,26.55,16.13
2016,7,1,5,45,321.5,46.0,3.15,15.5,98.0,35.06,24.79
2016,7,1,6,0,415.0,57.0,3.1,16.0,138.0,45.94,34.82
2016,7,1,6,15,479.0,65.5,3.0,16.5,184.0,52.33,40.7
2016,7,1,6,30,543.0,74.0,2.9,17.0,230.0,58.67,46.34
2016,7,1,6,45,588.5,80.5,2.85,17.5,279.5,63.23,50.24
2016,7,1,7,0,634.0,87.0,2.8,18.0,329.0,67.73,53.98
2016,7,1,7,15,667.5,92.5,2.65,18.5,379.0,71.26,56.78
2016,7,1,7,30,701.0,98.0,2.5,19.0,429.0,74.72,59.46
2016,7,1,7,45,727.5,101.5,2.4,19.5,478.5,76.64,60.77
2016,7,1,8,0,754.0,105.0,2.3,20.0,528.0,85.04,67.61
2016,7,1,8,15,773.0,108.5,2.15,20.0,574.5,86.75,68.83
2016,7,1,8,30,792.0,112.0,2.0,20.0,621.0,88.36,69.97
2016,7,1,8,45,807.0,115.0,1.95,20.5,664.5,89.43,70.52
2016,7,1,9,0,822.0,118.0,1.9,21.0,708.0,134.29,78.88
2016,7,1,9,15,834.0,120.5,1.9,21.0,747.5,190.82,112.09
2016,7,1,9,30,846.0,123.0,1.9,21.0,787.0,254.12,160.3
2016,7,1,9,45,854.5,125.5,1.9,21.5,821.0,310.07,206.75
2016,7,1,10,0,863.0,128.0,1.9,22.0,855.0,365.91,254.27
2016,7,1,10,15,870.0,129.5,1.95,22.0,883.0,420.25,300.98
2016,7,1,10,30,877.0,131.0,2.0,22.0,911.0,473.85,346.26
2016,7,1,10,45,882.0,132.0,2.05,22.5,933.0,525.22,388.02
2016,7,1,11,0,887.0,133.0,2.1,23.0,955.0,575.21,427.44
2016,7,1,11,15,890.0,134.0,2.15,23.0,969.5,622.48,464.57
2016,7,1,11,30,893.0,135.0,2.2,23.0,984.0,667.83,499.39
2016,7,1,11,45,894.5,135.5,2.3,23.0,992.0,709.77,531.28
2016,7,1,12,0,896.0,136.0,2.4,23.0,1000.0,749.38,560.94
2016,7,1,12,15,896.0,136.0,2.45,22.5,1000.0,785.02,588.21
2016,7,1,12,30,896.0,136.0,2.5,22.0,1000.0,817.92,612.79
2016,7,1,12,45,888.0,140.0,2.6,22.0,991.0,844.59,631.49
2016,7,1,13,0,880.0,144.0,2.7,22.0,982.0,867.87,647.99
2016,7,1,13,15,876.5,143.5,2.75,22.0,967.5,887.86,661.99
2016,7,1,13,30,873.0,143.0,2.8,22.0,953.0,904.33,673.73
2016,7,1,13,45,870.0,140.5,2.85,22.0,932.0,915.92,682.32
2016,7,1,14,0,867.0,138.0,2.9,22.0,911.0,923.79,688.56
2016,7,1,14,15,860.0,136.0,2.95,22.0,883.0,924.74,690.31
2016,7,1,14,30,853.0,134.0,3.0,22.0,855.0,921.95,689.73
2016,7,1,14,45,696.5,200.0,3.05,22.0,773.0,867.62,654.18
2016,7,1,15,0,540.0,266.0,3.1,22.0,691.0,781.03,592.42
2016,7,1,15,15,677.0,194.5,3.1,21.5,700.5,839.4,639.52
