Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,814.0,123.0,3.1,21.0,710.0,874.03,665.98
2016,7,1,15,45,800.0,119.5,3.1,21.0,667.0,845.81,647.64
2016,7,1,16,0,786.0,116.0,3.1,21.0,624.0,814.73,627.7
2016,7,1,16,15,766.5,112.5,3.1,21.0,577.5,776.49,602.51
2016,7,1,16,30,747.0,109.0,3.1,21.0,531.0,736.13,575.55
2016,7,1,16,45,723.5,104.0,3.1,21.0,482.0,693.28,546.38
2016,7,1,17,0,700.0,99.0,3.1,21.0,433.0,645.3,512.19
2016,7,1,17,15,666.5,93.5,3.1,20.5,383.0,589.03,471.44
2016,7,1,17,30,633.0,88.0,3.1,20.0,333.0,533.1,429.62
2016,7,1,17,45,589.5,81.5,3.1,19.5,283.5,470.78,381.29
2016,7,1,18,0,546.0,75.0,3.1,19.0,234.0,410.52,332.85
2016,7,1,18,15,482.5,66.5,3.05,18.5,187.5,340.53,274.83
2016,7,1,18,30,419.0,58.0,3.0,18.0,141.0,275.58,219.24
2016,7,1,18,45,327.5,47.0,3.0,17.5,100.5,199.87,154.22
2016,7,1,19,0,236.0,36.0,3.0,17.0,60.0,138.21,98.83
2016,7,1,19,15,118.0,18.0,2.95,16.5,30.0,63.31,13.17
2016,7,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,112.5,17.0,1.5,13.0,28.0,12.97,0.0
2016,7,2,5,30,225.0,34.0,1.4,13.0,56.0,25.82,15.61
2016,7,2,5,45,320.5,45.5,1.3,13.5,96.5,34.69,24.71
2016,7,2,6,0,416.0,57.0,1.2,14.0,137.0,45.98,35.17
2016,7,2,6,15,480.5,65.0,1.1,14.5,183.5,51.98,40.75
2016,7,2,6,30,545.0,73.0,1.0,15.0,230.0,57.96,46.11
2016,7,2,6,45,323.0,112.0,0.9,15.5,209.5,78.72,64.3
2016,7,2,7,0,101.0,151.0,0.8,16.0,189.0,102.76,84.94
2016,7,2,7,15,89.0,171.5,0.8,16.0,208.5,117.87,97.66
2016,7,2,7,30,77.0,192.0,0.8,16.0,228.0,130.42,108.04
2016,7,2,7,45,143.5,215.5,0.85,16.5,292.0,141.01,116.44
2016,7,2,8,0,210.0,239.0,0.9,17.0,356.0,155.26,127.81
2016,7,2,8,15,273.5,250.0,0.95,17.0,416.5,155.4,127.5
2016,7,2,8,30,337.0,261.0,1.0,17.0,477.0,161.64,132.35
2016,7,2,8,45,235.0,296.0,1.05,17.5,452.0,174.66,142.53
2016,7,2,9,0,133.0,331.0,1.1,18.0,427.0,211.48,160.6
2016,7,2,9,15,490.5,226.5,1.1,18.0,607.0,202.35,136.31
2016,7,2,9,30,848.0,122.0,1.1,18.0,787.0,253.54,160.9
2016,7,2,9,45,843.0,132.5,1.1,18.5,817.5,306.74,205.85
2016,7,2,10,0,838.0,143.0,1.1,19.0,848.0,364.52,255.13
2016,7,2,10,15,845.5,145.0,1.05,19.0,876.5,419.63,301.78
2016,7,2,10,30,853.0,147.0,1.0,19.0,905.0,473.47,346.36
2016,7,2,10,45,858.0,148.0,1.0,19.0,926.5,523.84,387.4
2016,7,2,11,0,863.0,149.0,1.0,19.0,948.0,572.89,426.22
2016,7,2,11,15,866.5,150.0,1.0,19.0,963.0,619.57,462.16
2016,7,2,11,30,870.0,151.0,1.0,19.0,978.0,664.45,495.79
2016,7,2,11,45,871.5,151.5,1.0,19.5,985.5,705.7,525.03
2016,7,2,12,0,873.0,152.0,1.0,20.0,993.0,744.71,551.9
2016,7,2,12,15,873.5,152.0,1.0,20.0,993.5,780.24,576.83
2016,7,2,12,30,874.0,152.0,1.0,20.0,994.0,813.15,599.54
2016,7,2,12,45,882.0,145.0,1.05,20.0,989.5,843.95,620.24
2016,7,2,13,0,890.0,138.0,1.1,20.0,985.0,871.77,639.01
2016,7,2,13,15,682.5,256.5,1.1,20.0,900.0,844.29,618.5
2016,7,2,13,30,475.0,375.0,1.1,20.0,815.0,782.19,573.4
2016,7,2,13,45,389.0,395.5,1.15,20.0,750.5,722.69,533.97
2016,7,2,14,0,303.0,416.0,1.2,20.0,686.0,673.77,500.4
2016,7,2,14,15,314.0,398.0,1.2,20.0,671.0,674.14,502.34
2016,7,2,14,30,325.0,380.0,1.2,20.0,656.0,672.49,502.45
2016,7,2,14,45,273.0,375.0,1.3,20.0,600.5,623.96,469.34
2016,7,2,15,0,221.0,370.0,1.4,20.0,545.0,554.41,421.2
2016,7,2,15,15,254.5,343.5,1.45,19.5,535.0,579.41,442.45
2016,7,2,15,30,288.0,317.0,1.5,19.0,525.0,582.04,447.33
2016,7,2,15,45,236.0,303.5,1.55,19.0,467.0,501.33,389.12
2016,7,2,16,0,184.0,290.0,1.6,19.0,409.0,441.31,345.09
2016,7,2,16,15,177.5,267.5,1.65,18.5,375.5,410.83,324.2
2016,7,2,16,30,171.0,245.0,1.7,18.0,342.0,379.75,302.21
2016,7,2,16,45,128.0,220.5,1.75,18.0,289.5,318.12,254.54
2016,7,2,17,0,85.0,196.0,1.8,18.0,237.0,243.34,195.54
2016,7,2,17,15,55.0,167.5,1.8,17.5,193.0,192.18,154.74
2016,7,2,17,30,25.0,139.0,1.8,17.0,149.0,143.06,114.61
2016,7,2,17,45,18.5,120.0,1.85,17.0,127.0,111.68,88.75
2016,7,2,18,0,12.0,101.0,1.9,17.0,105.0,91.22,71.59
2016,7,2,18,15,6.0,82.0,1.85,16.5,84.0,71.49,54.93
2016,7,2,18,30,0.0,63.0,1.8,16.0,63.0,52.18,38.4
2016,7,2,18,45,0.0,45.0,1.8,15.5,45.0,36.69,24.97
2016,7,2,19,0,0.0,27.0,1.8,15.0,27.0,20.81,10.96
2016,7,2,19,15,0.0,13.5,1.75,14.5,13.5,10.28,0.0
2016,7,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,5,15,117.0,16.5,0.75,12.0,28.0,12.6,0.0
2016,7,3,5,30,234.0,33.0,0.7,12.0,56.0,25.13,15.04
2016,7,3,5,45,330.5,44.0,0.7,12.5,96.0,35.72,25.73
2016,7,3,6,0,427.0,55.0,0.7,13.0,136.0,44.48,34.0
2016,7,3,6,15,491.0,63.0,0.7,13.5,182.5,50.55,39.66
2016,7,3,6,30,555.0,71.0,0.7,14.0,229.0,56.59,45.09
2016,7,3,6,45,291.5,104.5,0.7,14.5,188.5,75.34,61.58
2016,7,3,7,0,28.0,138.0,0.7,15.0,148.0,96.55,79.86
2016,7,3,7,15,23.0,152.5,0.7,15.0,162.0,109.67,90.95
2016,7,3,7,30,18.0,167.0,0.7,15.0,176.0,119.91,99.44
2016,7,3,7,45,52.0,202.0,0.7,15.5,230.5,136.8,113.29
2016,7,3,8,0,86.0,237.0,0.7,16.0,285.0,157.33,129.94
2016,7,3,8,15,91.0,259.5,0.75,16.0,314.5,170.35,140.37
2016,7,3,8,30,96.0,282.0,0.8,16.0,344.0,183.04,150.48
2016,7,3,8,45,106.5,305.0,0.85,16.5,378.0,195.76,160.26
2016,7,3,9,0,117.0,328.0,0.9,17.0,412.0,208.69,159.24
2016,7,3,9,15,270.5,316.5,0.95,17.0,524.5,229.19,166.87
2016,7,3,9,30,424.0,305.0,1.0,17.0,637.0,269.96,191.5
2016,7,3,9,45,441.0,313.0,1.05,17.5,671.5,311.96,224.5
2016,7,3,10,0,458.0,321.0,1.1,18.0,706.0,355.69,259.52
2016,7,3,10,15,682.5,216.0,1.1,18.0,811.5,403.59,294.29
2016,7,3,10,30,907.0,111.0,1.1,18.0,917.0,473.14,347.59
2016,7,3,10,45,911.5,112.0,1.15,18.5,938.5,525.69,390.28
2016,7,3,11,0,916.0,113.0,1.2,19.0,960.0,576.76,430.57
2016,7,3,11,15,919.0,114.0,1.15,19.0,975.0,625.28,467.84
2016,7,3,11,30,922.0,115.0,1.1,19.0,990.0,671.8,502.43
2016,7,3,11,45,923.5,115.0,1.05,19.0,998.0,714.42,533.26
2016,7,3,12,0,925.0,115.0,1.0,19.0,1006.0,754.57,561.5
2016,7,3,12,15,925.0,115.5,1.0,19.0,1006.5,791.39,587.4
2016,7,3,12,30,925.0,116.0,1.0,19.0,1007.0,825.36,609.77
2016,7,3,12,45,677.5,256.0,1.0,19.0,906.5,793.6,584.92
2016,7,3,13,0,430.0,396.0,1.0,19.0,806.0,728.06,536.44
2016,7,3,13,15,456.5,384.0,1.0,19.0,813.0,758.41,558.76
2016,7,3,13,30,483.0,372.0,1.0,19.0,820.0,787.07,578.75
2016,7,3,13,45,499.5,348.0,1.0,19.0,802.0,794.31,584.62
2016,7,3,14,0,516.0,324.0,1.0,19.0,784.0,798.54,588.83
2016,7,3,14,15,329.5,366.5,1.05,19.0,657.0,658.72,491.82
2016,7,3,14,30,143.0,409.0,1.1,19.0,530.0,515.19,388.75
2016,7,3,14,45,118.5,387.0,1.15,19.0,484.5,475.27,361.66
2016,7,3,15,0,94.0,365.0,1.2,19.0,439.0,414.41,317.95
2016,7,3,15,15,185.5,342.0,1.2,18.5,479.5,496.26,382.43
2016,7,3,15,30,277.0,319.0,1.2,18.0,520.0,574.75,442.34
2016,7,3,15,45,158.5,288.5,1.3,18.0,402.0,418.85,326.64
2016,7,3,16,0,40.0,258.0,1.4,18.0,284.0,267.54,209.94
2016,7,3,16,15,39.5,239.5,1.45,17.5,263.5,250.03,197.98
2016,7,3,16,30,39.0,221.0,1.5,17.0,243.0,232.29,185.04
2016,7,3,16,45,23.0,188.5,1.55,17.0,201.0,174.26,138.74
2016,7,3,17,0,7.0,156.0,1.6,17.0,159.0,133.21,105.44
2016,7,3,17,15,3.5,125.0,1.6,16.5,126.5,103.45,81.39
2016,7,3,17,30,0.0,94.0,1.6,16.0,94.0,74.22,57.28
2016,7,3,17,45,0.0,80.0,1.65,16.0,80.0,62.74,47.75
2016,7,3,18,0,0.0,66.0,1.7,16.0,66.0,51.26,38.06
2016,7,3,18,15,220.0,61.0,1.65,15.5,104.5,195.18,159.61
2016,7,3,18,30,440.0,56.0,1.6,15.0,143.0,284.46,228.16
2016,7,3,18,45,350.5,45.0,1.6,15.0,102.0,211.11,163.81
2016,7,3,19,0,261.0,34.0,1.6,15.0,61.0,145.26,104.24
2016,7,3,19,15,130.5,17.0,1.55,14.5,30.5,65.92,11.98
2016,7,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,123.5,16.0,0.75,12.0,28.0,12.25,0.0
2016,7,4,5,30,247.0,32.0,0.8,12.0,56.0,24.46,14.36
2016,7,4,5,45,347.0,42.0,0.85,12.5,96.5,34.19,24.36
2016,7,4,6,0,447.0,52.0,0.9,13.0,137.0,42.26,32.0
2016,7,4,6,15,510.0,59.5,0.9,13.5,183.5,48.04,37.41
2016,7,4,6,30,573.0,67.0,0.9,14.0,230.0,53.82,42.62
2016,7,4,6,45,286.5,90.5,0.95,14.5,172.0,64.3,51.83
2016,7,4,7,0,0.0,114.0,1.0,15.0,114.0,83.77,68.74
2016,7,4,7,15,0.0,116.0,1.0,15.0,116.0,86.01,70.47
2016,7,4,7,30,0.0,118.0,1.0,15.0,118.0,88.08,72.04
2016,7,4,7,45,2.0,144.0,1.0,15.5,145.0,106.07,87.18
2016,7,4,8,0,4.0,170.0,1.0,16.0,172.0,123.74,101.77
2016,7,4,8,15,4.0,176.5,1.0,16.0,179.0,128.74,105.64
2016,7,4,8,30,4.0,183.0,1.0,16.0,186.0,133.65,109.46
2016,7,4,8,45,20.5,234.5,1.05,16.5,249.0,167.21,137.01
2016,7,4,9,0,37.0,286.0,1.1,17.0,312.0,191.05,148.06
2016,7,4,9,15,31.0,289.5,1.1,17.0,312.5,199.55,154.06
2016,7,4,9,30,25.0,293.0,1.1,17.0,313.0,216.13,166.94
2016,7,4,9,45,29.0,314.5,1.1,17.5,339.0,226.79,174.48
2016,7,4,10,0,33.0,336.0,1.1,18.0,365.0,247.71,190.02
2016,7,4,10,15,47.5,369.0,1.1,18.0,411.0,280.96,214.99
2016,7,4,10,30,62.0,402.0,1.1,18.0,457.0,316.75,241.73
2016,7,4,10,45,62.0,412.5,1.15,18.5,468.5,332.76,253.33
2016,7,4,11,0,62.0,423.0,1.2,19.0,480.0,348.83,264.97
2016,7,4,11,15,62.5,430.5,1.2,19.0,489.0,363.1,275.56
2016,7,4,11,30,63.0,438.0,1.2,19.0,498.0,377.4,286.12
2016,7,4,11,45,212.5,435.0,1.25,19.0,639.0,488.19,369.12
2016,7,4,12,0,362.0,432.0,1.3,19.0,780.0,612.6,459.22
2016,7,4,12,15,394.5,418.5,1.3,19.0,798.0,648.15,484.14
2016,7,4,12,30,427.0,405.0,1.3,19.0,816.0,691.41,514.82
2016,7,4,12,45,240.0,416.0,1.35,19.0,646.5,562.21,422.35
2016,7,4,13,0,53.0,427.0,1.4,19.0,477.0,402.85,304.89
2016,7,4,13,15,108.0,444.5,1.4,19.0,545.0,486.13,368.06
2016,7,4,13,30,163.0,462.0,1.4,19.0,613.0,557.79,420.28
2016,7,4,13,45,103.0,420.5,1.45,19.0,515.5,456.65,346.73
2016,7,4,14,0,43.0,379.0,1.5,19.0,418.0,368.64,281.62
2016,7,4,14,15,31.5,338.0,1.5,19.0,366.0,323.19,248.24
2016,7,4,14,30,20.0,297.0,1.5,19.0,314.0,259.79,200.39
2016,7,4,14,45,20.5,289.5,1.55,19.0,306.5,254.85,197.27
2016,7,4,15,0,21.0,282.0,1.6,19.0,299.0,249.83,193.87
2016,7,4,15,15,22.0,273.0,1.6,18.5,290.0,243.87,190.08
2016,7,4,15,30,23.0,264.0,1.6,18.0,281.0,237.84,186.24
2016,7,4,15,45,18.0,239.0,1.65,18.0,251.5,212.0,166.32
2016,7,4,16,0,13.0,214.0,1.7,18.0,222.0,186.18,146.26
2016,7,4,16,15,10.5,198.0,1.7,17.5,204.0,170.68,134.54
2016,7,4,16,30,8.0,182.0,1.7,17.0,186.0,155.25,122.71
2016,7,4,16,45,4.0,163.0,1.75,17.0,165.0,136.03,107.38
2016,7,4,17,0,0.0,144.0,1.8,17.0,144.0,117.02,92.06
2016,7,4,17,15,0.0,125.5,1.85,16.5,125.5,101.52,79.74
2016,7,4,17,30,0.0,107.0,1.9,16.0,107.0,85.98,67.17
2016,7,4,17,45,0.0,91.5,1.95,16.0,91.5,73.18,56.56
2016,7,4,18,0,0.0,76.0,2.0,16.0,76.0,60.36,45.76
2016,7,4,18,15,237.0,63.5,2.0,15.5,110.0,207.25,169.72
2016,7,4,18,30,474.0,51.0,2.0,15.0,144.0,295.7,237.54
2016,7,4,18,45,385.0,41.5,2.0,15.0,103.0,222.31,172.71
2016,7,4,19,0,296.0,32.0,2.0,15.0,62.0,158.11,113.58
2016,7,4,19,15,148.0,16.0,2.0,14.5,31.0,72.89,12.23
2016,7,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,16.0,2.4,12.5,27.5,12.24,0.0
2016,7,5,5,30,244.0,32.0,2.4,13.0,55.0,24.44,14.08
2016,7,5,5,45,341.0,42.5,2.4,13.5,95.0,34.6,24.52
2016,7,5,6,0,438.0,53.0,2.4,14.0,135.0,43.01,32.48
2016,7,5,6,15,504.0,61.0,2.35,14.5,182.0,49.17,38.21
2016,7,5,6,30,570.0,69.0,2.3,15.0,229.0,55.31,43.74
2016,7,5,6,45,285.0,89.5,2.3,15.5,169.5,63.64,51.03
2016,7,5,7,0,0.0,110.0,2.3,16.0,110.0,81.15,66.22
2016,7,5,7,15,4.5,133.5,2.25,16.0,135.5,97.41,80.21
2016,7,5,7,30,9.0,157.0,2.2,16.0,161.0,113.48,93.84
2016,7,5,7,45,22.5,186.0,2.2,16.5,198.0,132.91,109.98
2016,7,5,8,0,36.0,215.0,2.2,17.0,235.0,144.65,119.35
2016,7,5,8,15,40.5,236.5,2.2,17.5,261.0,157.31,129.39
2016,7,5,8,30,45.0,258.0,2.2,18.0,287.0,169.65,139.04
2016,7,5,8,45,36.5,264.5,2.2,18.5,289.5,173.69,141.72
2016,7,5,9,0,28.0,271.0,2.2,19.0,292.0,182.26,140.82
2016,7,5,9,15,25.0,278.0,2.2,19.0,297.0,202.17,155.91
2016,7,5,9,30,22.0,285.0,2.2,19.0,302.0,210.33,162.04
2016,7,5,9,45,29.5,315.0,2.2,19.5,339.0,227.21,174.35
2016,7,5,10,0,37.0,345.0,2.2,20.0,376.0,254.63,194.82
2016,7,5,10,15,58.0,380.5,2.2,20.0,431.0,292.27,223.08
2016,7,5,10,30,79.0,416.0,2.2,20.0,486.0,333.27,253.84
2016,7,5,10,45,69.5,418.0,2.25,20.0,481.0,340.16,259.26
2016,7,5,11,0,60.0,420.0,2.3,20.0,476.0,345.7,263.65
2016,7,5,11,15,61.5,429.5,2.35,20.0,487.5,361.86,275.91
2016,7,5,11,30,63.0,439.0,2.4,20.0,499.0,378.23,288.24
2016,7,5,11,45,231.5,425.5,2.45,20.0,648.5,497.19,378.6
2016,7,5,12,0,400.0,412.0,2.5,20.0,798.0,624.2,472.51
2016,7,5,12,15,388.0,418.0,2.55,20.0,792.0,643.19,485.9
2016,7,5,12,30,376.0,424.0,2.6,20.0,786.0,660.05,498.34
2016,7,5,12,45,400.0,411.0,2.65,20.0,793.5,687.85,519.25
2016,7,5,13,0,424.0,398.0,2.7,20.0,801.0,725.45,546.68
2016,7,5,13,15,668.0,263.0,2.75,20.0,887.0,838.86,632.02
2016,7,5,13,30,912.0,128.0,2.8,20.0,973.0,927.97,695.38
2016,7,5,13,45,911.0,124.5,2.9,20.0,953.0,940.86,704.63
2016,7,5,14,0,910.0,121.0,3.0,20.0,933.0,949.89,712.08
2016,7,5,14,15,658.5,233.0,3.0,19.5,811.0,858.9,650.67
2016,7,5,14,30,407.0,345.0,3.0,19.0,689.0,732.66,558.81
2016,7,5,14,45,318.5,356.5,3.05,19.0,619.5,648.8,499.09
2016,7,5,15,0,230.0,368.0,3.1,19.0,550.0,561.72,435.12
2016,7,5,15,15,157.5,346.0,3.1,19.0,467.5,475.74,370.85
2016,7,5,15,30,85.0,324.0,3.1,19.0,385.0,370.45,290.35
2016,7,5,15,45,60.0,288.5,3.15,19.0,330.5,314.29,247.51
2016,7,5,16,0,35.0,253.0,3.2,19.0,276.0,258.51,203.98
2016,7,5,16,15,33.0,233.0,3.25,18.5,253.5,238.28,189.06
2016,7,5,16,30,31.0,213.0,3.3,18.0,231.0,217.9,173.72
2016,7,5,16,45,44.5,201.5,3.35,18.0,224.5,218.22,175.0
2016,7,5,17,0,58.0,190.0,3.4,18.0,218.0,217.68,175.47
2016,7,5,17,15,37.5,162.5,3.45,17.5,180.0,175.1,141.04
2016,7,5,17,30,17.0,135.0,3.5,17.0,142.0,123.7,98.72
2016,7,5,17,45,11.0,116.5,3.6,16.5,121.0,103.86,82.42
2016,7,5,18,0,5.0,98.0,3.7,16.0,100.0,84.46,66.17
2016,7,5,18,15,2.5,79.0,3.7,15.5,80.0,66.81,51.19
2016,7,5,18,30,0.0,60.0,3.7,15.0,60.0,49.23,36.06
2016,7,5,18,45,0.0,42.5,3.7,14.5,42.5,34.21,22.97
2016,7,5,19,0,0.0,25.0,3.7,14.0,25.0,19.09,9.57
2016,7,5,19,15,0.0,12.5,3.65,13.5,12.5,9.51,0.0
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,14.5,3.45,12.5,27.5,11.71,0.0
2016,7,6,5,30,279.0,29.0,3.4,13.0,55.0,23.8,13.4
2016,7,6,5,45,375.0,38.0,3.4,13.5,95.0,31.12,21.46
2016,7,6,6,0,471.0,47.0,3.4,14.0,135.0,38.5,28.46
2016,7,6,6,15,533.5,54.0,3.25,14.5,181.5,44.06,33.67
2016,7,6,6,30,596.0,61.0,3.1,15.0,228.0,49.64,38.7
2016,7,6,6,45,301.5,93.5,3.0,15.5,178.5,66.5,53.56
2016,7,6,7,0,7.0,126.0,2.9,16.0,129.0,91.44,75.25
2016,7,6,7,15,74.0,160.0,2.8,16.0,194.5,111.12,92.16
2016,7,6,7,30,141.0,194.0,2.7,16.0,260.0,128.7,107.02
2016,7,6,7,45,304.0,188.5,2.6,16.5,351.0,124.79,103.06
2016,7,6,8,0,467.0,183.0,2.5,17.0,442.0,119.29,97.81
2016,7,6,8,15,646.5,137.5,2.45,17.5,530.0,94.74,76.37
2016,7,6,8,30,826.0,92.0,2.4,18.0,618.0,85.59,68.21
2016,7,6,8,45,839.5,94.5,2.35,18.5,661.5,87.39,69.41
2016,7,6,9,0,853.0,97.0,2.3,19.0,705.0,130.54,76.5
2016,7,6,9,15,864.0,99.0,2.3,19.0,744.0,187.41,109.37
2016,7,6,9,30,875.0,101.0,2.3,19.0,783.0,244.92,153.39
2016,7,6,9,45,882.0,103.5,2.35,19.5,817.0,302.14,201.7
2016,7,6,10,0,889.0,106.0,2.4,20.0,851.0,359.09,251.09
2016,7,6,10,15,895.0,107.0,2.45,20.0,879.0,414.17,299.33
2016,7,6,10,30,901.0,108.0,2.5,20.0,907.0,468.36,346.0
2016,7,6,10,45,906.0,108.5,2.55,20.5,928.5,520.63,389.31
2016,7,6,11,0,911.0,109.0,2.6,21.0,950.0,571.47,430.18
2016,7,6,11,15,767.0,213.0,2.7,21.0,928.5,616.48,465.04
2016,7,6,11,30,623.0,317.0,2.8,21.0,907.0,642.9,484.68
2016,7,6,11,45,772.0,213.5,2.9,21.0,951.0,695.52,526.57
2016,7,6,12,0,921.0,110.0,3.0,21.0,995.0,748.84,569.06
2016,7,6,12,15,921.0,110.0,3.1,21.0,995.5,785.21,596.37
2016,7,6,12,30,921.0,110.0,3.2,21.0,996.0,818.7,620.04
2016,7,6,12,45,698.5,251.0,3.35,21.0,920.0,807.88,609.94
2016,7,6,13,0,476.0,392.0,3.5,21.0,844.0,764.58,575.7
2016,7,6,13,15,534.0,357.0,3.55,20.5,857.5,803.74,606.88
2016,7,6,13,30,592.0,322.0,3.6,20.0,871.0,840.96,636.21
2016,7,6,13,45,599.5,308.0,3.65,20.0,853.0,849.65,643.44
2016,7,6,14,0,607.0,294.0,3.7,20.0,835.0,857.19,650.07
2016,7,6,14,15,616.5,276.0,3.7,20.0,811.0,859.39,652.96
2016,7,6,14,30,626.0,258.0,3.7,20.0,787.0,858.05,653.51
2016,7,6,14,45,600.5,255.0,3.75,20.0,745.5,834.4,637.95
2016,7,6,15,0,575.0,252.0,3.8,20.0,704.0,802.49,616.75
2016,7,6,15,15,569.5,236.5,3.8,19.5,665.5,779.27,603.01
2016,7,6,15,30,564.0,221.0,3.8,19.0,627.0,753.25,587.05
2016,7,6,15,45,699.0,156.0,3.8,19.0,628.0,806.27,629.12
2016,7,6,16,0,834.0,91.0,3.8,19.0,629.0,823.26,642.6
2016,7,6,16,15,817.0,88.5,3.8,18.5,582.5,796.33,626.04
2016,7,6,16,30,800.0,86.0,3.8,18.0,536.0,757.8,601.09
2016,7,6,16,45,780.0,82.0,3.8,18.0,488.0,713.18,570.15
2016,7,6,17,0,760.0,78.0,3.8,18.0,440.0,667.0,537.53
2016,7,6,17,15,730.5,74.0,3.8,17.5,390.0,612.96,498.49
2016,7,6,17,30,701.0,70.0,3.8,17.0,340.0,558.74,457.31
2016,7,6,17,45,660.5,65.0,3.8,16.5,290.0,499.19,410.32
2016,7,6,18,0,620.0,60.0,3.8,16.0,240.0,439.23,361.26
2016,7,6,18,15,561.0,53.5,3.7,15.5,193.0,370.15,302.85
2016,7,6,18,30,502.0,47.0,3.6,15.0,146.0,305.63,246.33
2016,7,6,18,45,411.5,38.5,3.55,15.0,104.5,231.12,180.3
2016,7,6,19,0,321.0,30.0,3.5,15.0,63.0,165.94,119.2
2016,7,6,19,15,160.5,15.0,3.4,14.5,31.5,75.62,8.52
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,145.5,13.5,3.05,12.5,27.0,10.9,0.0
2016,7,7,5,30,291.0,27.0,3.0,13.0,54.0,22.19,11.94
2016,7,7,5,45,386.5,36.0,2.95,13.5,94.0,29.58,20.09
2016,7,7,6,0,482.0,45.0,2.9,14.0,134.0,37.02,27.15
2016,7,7,6,15,543.5,51.5,2.85,14.0,180.0,42.26,32.13
2016,7,7,6,30,605.0,58.0,2.8,14.0,226.0,47.53,36.98
2016,7,7,6,45,302.5,82.5,2.75,14.5,166.5,59.34,47.43
2016,7,7,7,0,0.0,107.0,2.7,15.0,107.0,79.12,64.72
2016,7,7,7,15,6.0,133.0,2.65,15.5,136.0,97.05,80.08
2016,7,7,7,30,12.0,159.0,2.6,16.0,165.0,114.7,94.95
2016,7,7,7,45,16.5,179.0,2.6,16.5,188.0,128.44,106.22
2016,7,7,8,0,21.0,199.0,2.6,17.0,211.0,142.06,117.24
2016,7,7,8,15,56.0,239.0,2.6,17.0,274.0,158.92,131.12
2016,7,7,8,30,91.0,279.0,2.6,17.0,337.0,181.27,149.45
2016,7,7,8,45,239.0,282.0,2.65,17.5,448.5,168.21,137.82
2016,7,7,9,0,387.0,285.0,2.7,18.0,560.0,197.09,143.19
2016,7,7,9,15,634.0,190.0,2.75,18.0,670.5,197.64,127.54
2016,7,7,9,30,881.0,95.0,2.8,18.0,781.0,242.11,151.72
2016,7,7,9,45,884.0,99.5,2.85,18.5,814.0,299.93,201.07
2016,7,7,10,0,887.0,104.0,2.9,19.0,847.0,357.06,251.14
2016,7,7,10,15,893.5,105.5,2.95,19.0,875.0,412.58,300.11
2016,7,7,10,30,900.0,107.0,3.0,19.0,903.0,467.29,347.57
2016,7,7,10,45,905.5,107.0,3.05,19.0,925.5,519.45,391.96
2016,7,7,11,0,911.0,107.0,3.1,19.0,948.0,570.21,434.1
2016,7,7,11,15,914.0,107.5,3.1,19.0,963.0,618.31,472.97
2016,7,7,11,30,917.0,108.0,3.1,19.0,978.0,664.4,509.32
2016,7,7,11,45,920.0,107.5,3.15,19.0,986.0,707.56,542.88
2016,7,7,12,0,923.0,107.0,3.2,19.0,994.0,748.36,574.05
2016,7,7,12,15,923.0,107.0,3.2,19.0,994.5,784.8,601.24
2016,7,7,12,30,923.0,107.0,3.2,19.0,995.0,818.35,624.57
2016,7,7,12,45,917.0,110.0,3.25,19.0,986.5,846.51,644.35
2016,7,7,13,0,911.0,113.0,3.3,19.0,978.0,871.25,661.81
2016,7,7,13,15,736.0,226.0,3.3,19.0,918.5,866.48,657.41
2016,7,7,13,30,561.0,339.0,3.3,19.0,859.0,829.31,627.7
2016,7,7,13,45,731.5,222.5,3.3,19.5,884.0,895.14,677.94
2016,7,7,14,0,902.0,106.0,3.3,20.0,909.0,930.21,701.34
2016,7,7,14,15,562.5,255.0,3.25,19.5,751.0,792.52,604.4
2016,7,7,14,30,223.0,404.0,3.2,19.0,593.0,585.09,449.61
2016,7,7,14,45,308.0,363.0,3.2,19.0,612.5,646.62,498.66
2016,7,7,15,0,393.0,322.0,3.2,19.0,632.0,685.66,529.93
2016,7,7,15,15,371.0,311.5,3.15,19.0,592.0,654.82,507.86
2016,7,7,15,30,349.0,301.0,3.1,19.0,552.0,622.59,485.07
2016,7,7,15,45,421.0,256.5,3.1,19.0,541.0,656.23,512.82
2016,7,7,16,0,493.0,212.0,3.1,19.0,530.0,665.75,522.89
2016,7,7,16,15,385.5,221.5,3.1,18.5,459.0,574.67,455.31
2016,7,7,16,30,278.0,231.0,3.1,18.0,388.0,470.32,376.46
2016,7,7,16,45,277.5,208.0,3.15,18.0,353.0,438.42,353.55
2016,7,7,17,0,277.0,185.0,3.2,18.0,318.0,405.25,328.83
2016,7,7,17,15,491.0,126.0,3.2,17.5,328.0,498.33,406.63
2016,7,7,17,30,705.0,67.0,3.2,17.0,338.0,558.91,456.77
2016,7,7,17,45,666.5,62.0,3.25,16.5,288.5,498.12,408.6
2016,7,7,18,0,628.0,57.0,3.3,16.0,239.0,440.99,362.06
2016,7,7,18,15,570.0,51.0,3.25,15.5,192.0,372.62,304.42
2016,7,7,18,30,512.0,45.0,3.2,15.0,145.0,308.7,248.51
2016,7,7,18,45,427.0,36.5,3.2,14.5,104.0,235.86,184.17
2016,7,7,19,0,342.0,28.0,3.2,14.0,63.0,171.83,123.59
2016,7,7,19,15,171.0,14.0,3.15,13.5,31.5,77.59,6.05
2016,7,7,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.0,2.75,13.0,26.5,9.7,0.0
2016,7,8,5,30,320.0,24.0,2.7,13.0,53.0,19.82,9.9
2016,7,8,5,45,411.0,32.0,2.65,13.5,92.5,26.5,17.4
2016,7,8,6,0,502.0,40.0,2.6,14.0,132.0,33.25,23.81
2016,7,8,6,15,561.0,45.5,2.6,14.5,177.5,41.05,30.98
2016,7,8,6,30,620.0,51.0,2.6,15.0,223.0,46.04,35.5
2016,7,8,6,45,310.0,83.5,2.65,15.5,169.5,60.11,47.92
2016,7,8,7,0,0.0,116.0,2.7,16.0,116.0,84.92,69.55
2016,7,8,7,15,20.0,146.5,2.65,16.5,156.0,105.7,87.29
2016,7,8,7,30,40.0,177.0,2.6,17.0,196.0,121.33,100.28
2016,7,8,7,45,66.5,206.0,2.6,17.5,241.5,138.99,114.82
2016,7,8,8,0,93.0,235.0,2.6,18.0,287.0,156.22,128.77
2016,7,8,8,15,184.0,252.5,2.6,18.5,366.0,161.94,132.87
2016,7,8,8,30,275.0,270.0,2.6,19.0,445.0,164.66,134.48
2016,7,8,8,45,564.0,178.0,2.65,19.5,568.5,112.36,90.14
2016,7,8,9,0,853.0,86.0,2.7,20.0,692.0,123.33,70.66
2016,7,8,9,15,863.5,88.0,2.7,20.0,730.5,180.04,103.29
2016,7,8,9,30,874.0,90.0,2.7,20.0,769.0,237.35,147.14
2016,7,8,9,45,881.0,92.0,2.75,20.5,802.5,294.15,195.15
2016,7,8,10,0,888.0,94.0,2.8,21.0,836.0,350.67,244.32
2016,7,8,10,15,894.5,95.0,2.8,21.0,864.5,405.82,292.64
2016,7,8,10,30,901.0,96.0,2.8,21.0,893.0,460.16,339.43
2016,7,8,10,45,905.5,97.0,2.8,21.0,914.5,512.51,383.51
2016,7,8,11,0,910.0,98.0,2.8,21.0,936.0,563.39,425.22
2016,7,8,11,15,913.0,98.5,2.8,21.0,951.5,611.37,463.63
2016,7,8,11,30,916.0,99.0,2.8,21.0,967.0,657.34,499.52
2016,7,8,11,45,919.5,98.5,2.85,21.0,975.0,700.7,532.89
2016,7,8,12,0,923.0,98.0,2.9,21.0,983.0,741.74,563.9
2016,7,8,12,15,923.5,98.0,2.9,21.0,984.0,778.43,590.73
2016,7,8,12,30,924.0,98.0,2.9,21.0,985.0,812.27,613.97
2016,7,8,12,45,918.0,101.0,2.9,21.5,977.5,840.36,631.97
2016,7,8,13,0,912.0,104.0,2.9,22.0,970.0,865.02,647.57
2016,7,8,13,15,909.5,103.5,2.9,21.5,956.0,886.05,663.23
2016,7,8,13,30,907.0,103.0,2.9,21.0,942.0,903.48,676.59
2016,7,8,13,45,904.0,101.5,2.95,21.0,922.0,915.85,685.73
2016,7,8,14,0,901.0,100.0,3.0,21.0,902.0,924.43,692.48
2016,7,8,14,15,687.5,208.5,3.0,21.0,810.0,864.73,652.27
2016,7,8,14,30,474.0,317.0,3.0,21.0,718.0,770.56,582.9
2016,7,8,14,45,675.0,205.0,3.0,21.0,750.0,858.21,650.93
2016,7,8,15,0,876.0,93.0,3.0,21.0,782.0,907.98,685.8
2016,7,8,15,15,866.0,91.5,2.95,20.5,743.5,891.54,676.39
2016,7,8,15,30,856.0,90.0,2.9,20.0,705.0,871.73,665.24
2016,7,8,15,45,843.5,87.0,2.9,20.0,662.5,844.86,648.29
2016,7,8,16,0,831.0,84.0,2.9,20.0,620.0,815.02,629.21
2016,7,8,16,15,560.0,156.5,2.85,19.5,505.5,663.06,521.13
2016,7,8,16,30,289.0,229.0,2.8,19.0,391.0,477.59,379.74
2016,7,8,16,45,523.5,150.5,2.75,19.0,411.5,586.16,468.68
2016,7,8,17,0,758.0,72.0,2.7,19.0,432.0,660.55,527.42
2016,7,8,17,15,729.0,68.5,2.65,18.5,382.5,607.5,489.03
2016,7,8,17,30,700.0,65.0,2.6,18.0,333.0,554.27,449.13
2016,7,8,17,45,662.5,60.0,2.6,18.0,284.5,494.3,401.89
2016,7,8,18,0,625.0,55.0,2.6,18.0,236.0,435.7,354.05
2016,7,8,18,15,567.5,49.0,2.5,17.5,189.0,369.7,298.91
2016,7,8,18,30,510.0,43.0,2.4,17.0,142.0,306.14,243.93
2016,7,8,18,45,424.0,35.0,2.35,16.5,101.5,233.51,180.5
2016,7,8,19,0,338.0,27.0,2.3,16.0,61.0,169.83,120.69
2016,7,8,19,15,169.0,13.5,2.25,15.5,30.5,76.44,2.33
2016,7,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,160.5,12.0,1.15,14.0,26.0,9.44,0.0
2016,7,9,5,30,321.0,24.0,1.2,14.0,52.0,19.84,9.68
2016,7,9,5,45,412.5,31.5,1.25,14.5,91.0,26.11,16.98
2016,7,9,6,0,504.0,39.0,1.3,15.0,130.0,32.49,23.05
2016,7,9,6,15,563.0,44.5,1.4,15.5,176.0,40.24,30.15
2016,7,9,6,30,622.0,50.0,1.5,16.0,222.0,45.27,34.68
2016,7,9,6,45,661.0,54.5,1.6,16.5,270.0,49.26,38.16
2016,7,9,7,0,700.0,59.0,1.7,17.0,318.0,53.24,41.52
2016,7,9,7,15,375.0,120.0,1.75,17.0,261.0,83.3,67.68
2016,7,9,7,30,50.0,181.0,1.8,17.0,204.0,123.64,102.24
2016,7,9,7,45,190.0,197.5,1.9,17.5,300.0,132.51,109.2
2016,7,9,8,0,330.0,214.0,2.0,18.0,396.0,138.85,113.99
2016,7,9,8,15,174.5,219.0,2.05,18.0,316.0,144.75,118.6
2016,7,9,8,30,19.0,224.0,2.1,18.0,236.0,159.56,130.66
2016,7,9,8,45,42.0,265.5,2.15,18.5,295.0,174.25,142.24
2016,7,9,9,0,65.0,307.0,2.2,19.0,354.0,203.73,156.75
2016,7,9,9,15,472.5,196.0,2.25,19.0,561.0,181.49,120.92
2016,7,9,9,30,880.0,85.0,2.3,19.0,768.0,235.15,145.57
2016,7,9,9,45,883.0,89.5,2.35,19.5,801.0,292.94,194.64
2016,7,9,10,0,886.0,94.0,2.4,20.0,834.0,350.05,244.43
2016,7,9,10,15,893.0,95.0,2.45,20.0,862.5,405.33,292.93
2016,7,9,10,30,900.0,96.0,2.5,20.0,891.0,459.87,339.96
2016,7,9,10,45,909.0,94.5,2.55,20.0,914.0,512.59,384.45
2016,7,9,11,0,918.0,93.0,2.6,20.0,937.0,564.24,426.93
2016,7,9,11,15,922.0,93.5,2.65,20.0,953.5,613.18,466.28
2016,7,9,11,30,926.0,94.0,2.7,20.0,970.0,660.19,503.19
2016,7,9,11,45,487.0,259.0,2.8,20.0,720.5,546.34,418.5
2016,7,9,12,0,48.0,424.0,2.9,20.0,471.0,372.28,283.85
2016,7,9,12,15,225.5,417.0,2.95,20.0,634.0,522.4,399.37
2016,7,9,12,30,403.0,410.0,3.0,20.0,797.0,678.73,514.62
2016,7,9,12,45,320.0,439.0,3.15,20.0,745.0,648.38,491.5
2016,7,9,13,0,237.0,468.0,3.3,20.0,693.0,607.6,461.56
2016,7,9,13,15,587.0,281.0,3.35,19.5,827.0,786.81,600.0
2016,7,9,13,30,937.0,94.0,3.4,19.0,961.0,922.44,699.0
2016,7,9,13,45,728.0,214.0,3.5,19.0,878.5,885.78,673.52
2016,7,9,14,0,519.0,334.0,3.6,19.0,796.0,814.16,619.59
2016,7,9,14,15,375.0,368.0,3.65,19.0,696.5,704.89,540.68
2016,7,9,14,30,231.0,402.0,3.7,19.0,597.0,591.45,456.41
2016,7,9,14,45,575.0,244.5,3.75,19.0,703.0,804.15,620.86
2016,7,9,15,0,919.0,87.0,3.8,19.0,809.0,942.01,720.19
2016,7,9,15,15,911.0,85.5,3.85,18.5,771.0,926.92,711.68
2016,7,9,15,30,903.0,84.0,3.9,18.0,733.0,908.24,701.87
2016,7,9,15,45,891.0,82.5,3.95,18.0,690.0,882.6,685.81
2016,7,9,16,0,879.0,81.0,4.0,18.0,647.0,853.83,667.49
2016,7,9,16,15,864.0,78.5,4.0,17.5,600.5,818.53,645.3
2016,7,9,16,30,849.0,76.0,4.0,17.0,554.0,780.68,620.97
2016,7,9,16,45,827.5,74.0,4.0,17.0,504.0,736.14,590.11
2016,7,9,17,0,806.0,72.0,4.0,17.0,454.0,697.01,562.86
2016,7,9,17,15,778.5,68.5,3.95,16.5,403.0,643.15,524.48
2016,7,9,17,30,751.0,65.0,3.9,16.0,352.0,588.82,483.16
2016,7,9,17,45,711.0,60.5,3.85,15.5,301.0,525.57,433.23
2016,7,9,18,0,671.0,56.0,3.8,15.0,250.0,463.75,382.54
2016,7,9,18,15,613.0,50.5,3.7,14.5,201.0,393.37,322.83
2016,7,9,18,30,555.0,45.0,3.6,14.0,152.0,330.2,266.91
2016,7,9,18,45,461.5,37.0,3.5,14.0,108.5,251.89,197.1
2016,7,9,19,0,368.0,29.0,3.4,14.0,65.0,183.18,131.26
2016,7,9,19,15,184.0,14.5,3.4,13.5,32.5,82.37,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,162.5,12.5,3.2,12.5,26.5,9.83,0.0
2016,7,10,5,30,325.0,25.0,3.2,13.0,53.0,20.7,10.14
2016,7,10,5,45,425.0,33.0,3.2,13.5,94.0,27.4,18.11
2016,7,10,6,0,525.0,41.0,3.2,14.0,135.0,34.23,24.63
2016,7,10,6,15,586.5,47.0,3.2,14.5,183.0,42.56,32.29
2016,7,10,6,30,648.0,53.0,3.2,15.0,231.0,47.99,37.22
2016,7,10,6,45,691.5,57.5,3.25,15.5,282.0,52.03,40.75
2016,7,10,7,0,735.0,62.0,3.3,16.0,333.0,56.06,44.17
2016,7,10,7,15,765.0,65.5,3.3,16.5,384.0,59.11,46.64
2016,7,10,7,30,795.0,69.0,3.3,17.0,435.0,62.12,49.02
2016,7,10,7,45,818.0,71.5,3.3,17.5,485.5,71.46,56.86
2016,7,10,8,0,841.0,74.0,3.3,18.0,536.0,74.18,58.89
2016,7,10,8,15,858.0,76.5,3.3,18.0,583.5,76.65,60.81
2016,7,10,8,30,875.0,79.0,3.3,18.0,631.0,78.98,62.62
2016,7,10,8,45,889.0,80.5,3.3,18.5,676.0,80.48,63.59
2016,7,10,9,0,903.0,82.0,3.3,19.0,721.0,124.14,70.46
2016,7,10,9,15,913.0,83.5,3.35,19.0,761.0,183.58,104.6
2016,7,10,9,30,923.0,85.0,3.4,19.0,801.0,243.52,150.73
2016,7,10,9,45,926.0,89.0,3.5,19.5,835.0,303.61,202.02
2016,7,10,10,0,929.0,93.0,3.6,20.0,869.0,362.96,254.16
2016,7,10,10,15,935.5,94.5,3.65,20.0,898.0,420.91,305.34
2016,7,10,10,30,942.0,96.0,3.7,20.0,927.0,478.01,354.93
2016,7,10,10,45,946.5,96.5,3.8,20.5,949.5,532.32,400.55
2016,7,10,11,0,951.0,97.0,3.9,21.0,972.0,585.07,443.58
2016,7,10,11,15,954.0,97.5,3.95,21.0,987.5,635.18,484.15
2016,7,10,11,30,957.0,98.0,4.0,21.0,1003.0,683.18,522.13
2016,7,10,11,45,958.5,98.5,4.1,21.0,1011.0,727.88,556.99
2016,7,10,12,0,960.0,99.0,4.2,21.0,1019.0,769.99,589.31
2016,7,10,12,15,960.5,99.0,4.25,21.0,1020.0,808.22,617.66
2016,7,10,12,30,961.0,99.0,4.3,21.0,1021.0,843.44,642.43
2016,7,10,12,45,954.5,103.0,4.35,21.5,1013.0,873.24,662.08
2016,7,10,13,0,948.0,107.0,4.4,22.0,1005.0,899.47,679.22
2016,7,10,13,15,945.5,106.5,4.35,22.0,991.0,921.49,694.31
2016,7,10,13,30,943.0,106.0,4.3,22.0,977.0,939.78,706.9
2016,7,10,13,45,940.0,104.5,4.3,22.0,956.5,952.86,716.29
2016,7,10,14,0,937.0,103.0,4.3,22.0,936.0,962.01,723.15
2016,7,10,14,15,931.5,101.5,4.3,22.0,908.5,964.92,725.91
2016,7,10,14,30,926.0,100.0,4.3,22.0,881.0,963.85,726.15
2016,7,10,14,45,919.5,98.5,4.3,22.0,847.0,957.95,723.23
2016,7,10,15,0,913.0,97.0,4.3,22.0,813.0,948.21,717.85
2016,7,10,15,15,903.0,95.0,4.25,21.5,774.0,931.01,708.56
2016,7,10,15,30,893.0,93.0,4.2,21.0,735.0,910.27,696.88
2016,7,10,15,45,880.5,90.5,4.2,21.0,691.0,883.4,679.83
2016,7,10,16,0,868.0,88.0,4.2,21.0,647.0,853.41,660.56
2016,7,10,16,15,851.0,85.5,4.2,20.5,599.0,816.79,637.64
2016,7,10,16,30,834.0,83.0,4.2,20.0,551.0,786.03,618.69
2016,7,10,16,45,811.5,80.0,4.2,20.0,501.0,739.5,586.64
2016,7,10,17,0,789.0,77.0,4.2,20.0,451.0,691.44,552.99
2016,7,10,17,15,759.0,73.0,4.1,19.5,399.5,635.8,513.27
2016,7,10,17,30,729.0,69.0,4.0,19.0,348.0,579.92,471.01
2016,7,10,17,45,686.0,64.5,3.95,19.0,296.5,515.62,419.93
2016,7,10,18,0,643.0,60.0,3.9,19.0,245.0,455.79,370.63
2016,7,10,18,15,582.0,53.5,3.85,18.5,196.5,384.22,310.91
2016,7,10,18,30,521.0,47.0,3.8,18.0,148.0,317.34,253.01
2016,7,10,18,45,424.5,38.5,3.8,17.5,105.0,238.85,184.62
2016,7,10,19,0,328.0,30.0,3.8,17.0,62.0,170.34,120.33
2016,7,10,19,15,164.0,15.0,3.8,16.5,31.0,77.03,0.0
2016,7,10,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.0,12.5,2.2,13.5,25.5,9.83,0.0
2016,7,11,5,30,312.0,25.0,2.2,14.0,51.0,20.67,9.79
2016,7,11,5,45,412.5,33.0,2.25,14.5,91.5,27.35,17.95
2016,7,11,6,0,513.0,41.0,2.3,15.0,132.0,34.14,24.44
2016,7,11,6,15,575.5,47.0,2.25,15.5,179.5,39.17,29.16
2016,7,11,6,30,638.0,53.0,2.2,16.0,227.0,47.88,36.98
2016,7,11,6,45,680.0,58.0,2.2,17.0,277.5,52.27,40.72
2016,7,11,7,0,722.0,63.0,2.2,18.0,328.0,56.62,44.31
2016,7,11,7,15,752.5,66.5,2.2,18.5,378.5,59.63,46.71
2016,7,11,7,30,783.0,70.0,2.2,19.0,429.0,62.61,49.04
2016,7,11,7,45,805.0,73.0,2.2,19.5,479.0,65.01,50.84
2016,7,11,8,0,827.0,76.0,2.2,20.0,529.0,75.14,59.23
2016,7,11,8,15,844.0,79.0,2.2,20.0,577.0,77.87,61.35
2016,7,11,8,30,861.0,82.0,2.2,20.0,625.0,80.46,63.35
2016,7,11,8,45,874.0,84.0,2.25,20.5,669.0,82.17,64.48
2016,7,11,9,0,887.0,86.0,2.3,21.0,713.0,125.24,71.23
2016,7,11,9,15,897.5,88.0,2.35,21.0,753.0,184.22,104.77
2016,7,11,9,30,908.0,90.0,2.4,21.0,793.0,243.79,150.03
2016,7,11,9,45,907.0,96.5,2.45,21.5,825.5,303.73,200.57
2016,7,11,10,0,906.0,103.0,2.5,22.0,858.0,362.52,251.44
2016,7,11,10,15,913.0,104.5,2.5,22.0,887.5,419.56,300.86
2016,7,11,10,30,920.0,106.0,2.5,22.0,917.0,475.84,348.71
2016,7,11,10,45,925.0,106.5,2.55,22.5,939.5,529.44,392.71
2016,7,11,11,0,930.0,107.0,2.6,23.0,962.0,581.57,434.2
2016,7,11,11,15,933.5,107.5,2.7,23.0,977.5,631.16,473.63
2016,7,11,11,30,937.0,108.0,2.8,23.0,993.0,678.75,510.64
2016,7,11,11,45,939.0,108.5,2.9,23.0,1001.5,723.15,544.56
2016,7,11,12,0,941.0,109.0,3.0,23.0,1010.0,765.07,576.07
2016,7,11,12,15,941.5,109.0,3.1,23.0,1011.0,802.84,604.02
2016,7,11,12,30,942.0,109.0,3.2,23.0,1012.0,837.68,628.28
2016,7,11,12,45,942.5,107.5,3.3,23.0,1006.0,868.17,649.54
2016,7,11,13,0,943.0,106.0,3.4,23.0,1000.0,895.3,668.58
2016,7,11,13,15,940.5,105.5,3.5,23.0,986.0,917.24,684.16
2016,7,11,13,30,938.0,105.0,3.6,23.0,972.0,935.45,697.36
2016,7,11,13,45,935.0,104.0,3.7,23.0,951.0,948.94,707.51
2016,7,11,14,0,932.0,103.0,3.8,23.0,930.0,958.54,715.2
2016,7,11,14,15,926.0,101.5,3.85,22.5,902.5,960.98,719.31
2016,7,11,14,30,920.0,100.0,3.9,22.0,875.0,959.46,720.93
2016,7,11,14,45,914.0,98.0,3.95,22.0,841.5,953.53,718.31
2016,7,11,15,0,908.0,96.0,4.0,22.0,808.0,943.76,713.21
2016,7,11,15,15,898.0,94.0,4.0,22.0,768.5,926.6,702.88
