Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,30,888.0,92.0,4.0,22.0,729.0,905.91,690.2
2016,7,11,15,45,876.0,89.5,4.05,22.0,685.5,879.54,673.85
2016,7,11,16,0,864.0,87.0,4.1,22.0,642.0,850.06,655.26
2016,7,11,16,15,847.5,84.0,4.05,21.5,594.5,813.36,632.17
2016,7,11,16,30,831.0,81.0,4.0,21.0,547.0,774.24,607.04
2016,7,11,16,45,810.5,77.5,4.0,20.5,497.5,736.95,583.04
2016,7,11,17,0,790.0,74.0,4.0,20.0,448.0,689.81,551.18
2016,7,11,17,15,760.5,70.5,4.0,19.5,396.5,635.04,512.61
2016,7,11,17,30,731.0,67.0,4.0,19.0,345.0,580.0,471.24
2016,7,11,17,45,692.0,62.0,4.0,19.0,294.5,517.51,421.67
2016,7,11,18,0,653.0,57.0,4.0,19.0,244.0,456.4,371.47
2016,7,11,18,15,593.0,51.0,3.95,18.0,195.5,387.83,314.57
2016,7,11,18,30,533.0,45.0,3.9,17.0,147.0,321.45,257.3
2016,7,11,18,45,439.5,37.0,3.85,16.5,104.5,244.08,189.32
2016,7,11,19,0,346.0,29.0,3.8,16.0,62.0,176.35,124.6
2016,7,11,19,15,173.0,14.5,3.75,15.5,31.0,79.2,0.0
2016,7,11,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,159.5,12.0,3.9,13.0,25.0,9.44,0.0
2016,7,12,5,30,319.0,24.0,3.9,13.0,50.0,19.88,8.93
2016,7,12,5,45,418.5,32.5,3.9,13.5,91.0,26.99,17.67
2016,7,12,6,0,518.0,41.0,3.9,14.0,132.0,34.19,24.55
2016,7,12,6,15,582.0,47.0,3.95,14.5,180.0,39.23,29.32
2016,7,12,6,30,646.0,53.0,4.0,15.0,228.0,47.98,37.2
2016,7,12,6,45,687.5,58.5,4.05,15.5,279.0,52.77,41.41
2016,7,12,7,0,729.0,64.0,4.1,16.0,330.0,57.5,45.45
2016,7,12,7,15,760.5,67.5,4.05,16.5,382.0,60.51,47.88
2016,7,12,7,30,792.0,71.0,4.0,17.0,434.0,63.5,50.24
2016,7,12,7,45,814.0,74.5,4.0,17.5,484.5,66.25,52.35
2016,7,12,8,0,836.0,78.0,4.0,18.0,535.0,76.62,61.02
2016,7,12,8,15,854.0,81.0,3.95,18.5,583.5,79.37,63.05
2016,7,12,8,30,872.0,84.0,3.9,19.0,632.0,81.97,64.94
2016,7,12,8,45,884.5,86.5,3.85,19.5,676.5,83.97,66.31
2016,7,12,9,0,897.0,89.0,3.8,20.0,721.0,127.68,73.36
2016,7,12,9,15,907.5,91.0,3.75,20.0,761.5,187.4,107.54
2016,7,12,9,30,918.0,93.0,3.7,20.0,802.0,247.7,153.73
2016,7,12,9,45,928.0,93.0,3.7,20.5,838.0,306.89,203.83
2016,7,12,10,0,938.0,93.0,3.7,21.0,874.0,366.05,255.41
2016,7,12,10,15,943.5,94.0,3.7,21.5,902.5,423.95,305.83
2016,7,12,10,30,949.0,95.0,3.7,22.0,931.0,480.85,354.32
2016,7,12,10,45,953.0,96.0,3.7,22.5,953.5,535.79,399.88
2016,7,12,11,0,957.0,97.0,3.7,23.0,976.0,589.12,442.73
2016,7,12,11,15,959.5,97.5,3.7,23.0,991.0,639.38,482.88
2016,7,12,11,30,962.0,98.0,3.7,23.0,1006.0,687.47,520.35
2016,7,12,11,45,963.0,98.5,3.75,23.0,1014.0,732.19,554.66
2016,7,12,12,0,964.0,99.0,3.8,23.0,1022.0,774.27,586.38
2016,7,12,12,15,964.0,99.0,3.85,23.0,1022.5,812.39,614.21
2016,7,12,12,30,964.0,99.0,3.9,23.0,1023.0,847.47,638.54
2016,7,12,12,45,953.0,105.0,3.95,23.0,1013.0,875.51,657.98
2016,7,12,13,0,942.0,111.0,4.0,23.0,1003.0,899.77,674.9
2016,7,12,13,15,939.0,110.5,4.05,23.0,988.5,921.41,690.1
2016,7,12,13,30,936.0,110.0,4.1,23.0,974.0,939.31,702.84
2016,7,12,13,45,931.5,109.0,4.15,23.0,952.5,951.57,711.89
2016,7,12,14,0,927.0,108.0,4.2,23.0,931.0,959.91,718.44
2016,7,12,14,15,921.0,107.0,4.2,22.5,903.0,962.93,722.68
2016,7,12,14,30,915.0,106.0,4.2,22.0,875.0,962.03,724.42
2016,7,12,14,45,907.0,104.0,4.25,22.0,840.5,954.4,720.6
2016,7,12,15,0,899.0,102.0,4.3,22.0,806.0,942.96,714.32
2016,7,12,15,15,889.0,100.0,4.3,22.0,767.0,926.0,704.08
2016,7,12,15,30,879.0,98.0,4.3,22.0,728.0,905.52,691.49
2016,7,12,15,45,866.0,95.0,4.3,22.0,684.0,877.97,673.99
2016,7,12,16,0,853.0,92.0,4.3,22.0,640.0,847.36,654.28
2016,7,12,16,15,836.0,89.0,4.25,21.5,592.5,819.55,637.5
2016,7,12,16,30,819.0,86.0,4.2,21.0,545.0,779.83,611.88
2016,7,12,16,45,798.0,82.5,4.2,21.0,495.5,734.27,580.67
2016,7,12,17,0,777.0,79.0,4.2,21.0,446.0,687.13,547.76
2016,7,12,17,15,747.0,75.0,4.15,20.5,394.5,631.81,508.49
2016,7,12,17,30,717.0,71.0,4.1,20.0,343.0,576.27,466.72
2016,7,12,17,45,676.5,65.5,4.05,19.5,292.5,512.75,417.19
2016,7,12,18,0,636.0,60.0,4.0,19.0,242.0,453.66,369.22
2016,7,12,18,15,574.5,53.5,3.9,18.5,193.5,381.99,309.28
2016,7,12,18,30,513.0,47.0,3.8,18.0,145.0,315.07,251.24
2016,7,12,18,45,417.0,38.5,3.75,17.5,102.5,236.96,183.05
2016,7,12,19,0,321.0,30.0,3.7,17.0,60.0,168.78,118.23
2016,7,12,19,15,160.5,15.0,3.65,16.5,30.0,76.04,0.0
2016,7,12,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,5,15,139.5,12.5,3.0,14.5,23.5,9.83,0.0
2016,7,13,5,30,279.0,25.0,2.9,15.0,47.0,20.6,8.98
2016,7,13,5,45,383.0,34.5,2.85,15.5,88.0,28.45,18.71
2016,7,13,6,0,487.0,44.0,2.8,16.0,129.0,36.35,26.22
2016,7,13,6,15,553.0,51.0,2.7,16.5,176.5,42.04,31.53
2016,7,13,6,30,619.0,58.0,2.6,17.0,224.0,47.75,36.69
2016,7,13,6,45,664.0,63.0,2.55,18.0,275.0,51.74,40.09
2016,7,13,7,0,709.0,68.0,2.5,19.0,326.0,60.27,47.31
2016,7,13,7,15,741.0,72.5,2.45,19.5,377.5,63.89,50.23
2016,7,13,7,30,773.0,77.0,2.4,20.0,429.0,67.46,53.04
2016,7,13,7,45,797.5,80.0,2.35,20.5,479.5,69.73,54.69
2016,7,13,8,0,822.0,83.0,2.3,21.0,530.0,71.96,56.29
2016,7,13,8,15,840.0,86.0,2.3,21.5,578.5,73.96,57.68
2016,7,13,8,30,858.0,89.0,2.3,22.0,627.0,84.64,66.38
2016,7,13,8,45,871.5,91.0,2.35,22.5,672.0,86.27,67.4
2016,7,13,9,0,885.0,93.0,2.4,23.0,717.0,129.13,73.9
2016,7,13,9,15,896.0,95.5,2.45,23.0,757.5,188.63,107.5
2016,7,13,9,30,907.0,98.0,2.5,23.0,798.0,248.79,152.81
2016,7,13,9,45,902.5,106.5,2.55,23.5,830.0,309.27,203.46
2016,7,13,10,0,898.0,115.0,2.6,24.0,862.0,368.2,254.08
2016,7,13,10,15,904.5,116.5,2.65,24.0,891.0,424.93,302.9
2016,7,13,10,30,911.0,118.0,2.7,24.0,920.0,480.83,350.19
2016,7,13,10,45,916.5,119.0,2.75,24.5,943.0,534.86,394.14
2016,7,13,11,0,922.0,120.0,2.8,25.0,966.0,587.51,435.65
2016,7,13,11,15,925.0,120.5,2.85,25.0,981.5,636.77,474.35
2016,7,13,11,30,928.0,121.0,2.9,25.0,997.0,683.99,510.6
2016,7,13,11,45,930.5,121.0,3.0,25.0,1005.0,728.31,544.18
2016,7,13,12,0,933.0,121.0,3.1,25.0,1013.0,770.21,575.43
2016,7,13,12,15,933.0,121.0,3.2,25.0,1014.0,807.66,603.07
2016,7,13,12,30,933.0,121.0,3.3,25.0,1015.0,842.19,627.03
2016,7,13,12,45,936.0,118.0,3.4,25.5,1009.0,873.58,647.47
2016,7,13,13,0,939.0,115.0,3.5,26.0,1003.0,901.72,665.68
2016,7,13,13,15,936.5,114.5,3.55,26.0,989.0,923.85,680.91
2016,7,13,13,30,934.0,114.0,3.6,26.0,975.0,942.27,693.78
2016,7,13,13,45,930.0,112.5,3.65,26.0,954.0,954.62,702.73
2016,7,13,14,0,926.0,111.0,3.7,26.0,933.0,963.03,709.24
2016,7,13,14,15,920.0,110.0,3.75,25.5,905.0,966.14,713.79
2016,7,13,14,30,914.0,109.0,3.8,25.0,877.0,965.31,715.9
2016,7,13,14,45,906.0,107.0,3.85,25.0,843.0,957.76,712.24
2016,7,13,15,0,898.0,105.0,3.9,25.0,809.0,946.39,706.17
2016,7,13,15,15,887.5,103.0,3.9,25.0,769.5,929.04,695.87
2016,7,13,15,30,877.0,101.0,3.9,25.0,730.0,908.18,683.27
2016,7,13,15,45,864.0,98.5,3.9,25.0,686.0,881.25,666.53
2016,7,13,16,0,851.0,96.0,3.9,25.0,642.0,851.26,647.63
2016,7,13,16,15,834.0,93.0,3.85,24.5,594.5,823.74,631.38
2016,7,13,16,30,817.0,90.0,3.8,24.0,547.0,784.04,606.25
2016,7,13,16,45,795.5,86.0,3.8,23.5,497.0,737.53,576.04
2016,7,13,17,0,774.0,82.0,3.8,23.0,447.0,689.46,544.03
2016,7,13,17,15,743.0,78.0,3.7,22.5,395.5,633.45,504.53
2016,7,13,17,30,712.0,74.0,3.6,22.0,344.0,577.26,462.69
2016,7,13,17,45,671.5,68.0,3.55,21.5,293.0,516.26,415.67
2016,7,13,18,0,631.0,62.0,3.5,21.0,242.0,454.09,365.98
2016,7,13,18,15,568.0,55.5,3.4,20.5,193.5,381.72,306.16
2016,7,13,18,30,505.0,49.0,3.3,20.0,145.0,314.2,248.27
2016,7,13,18,45,410.0,39.5,3.25,19.5,102.5,235.67,180.41
2016,7,13,19,0,315.0,30.0,3.2,19.0,60.0,167.07,115.41
2016,7,13,19,15,157.5,15.0,3.2,18.5,30.0,75.12,0.0
2016,7,13,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,12.5,2.5,14.5,23.5,9.83,0.0
2016,7,14,5,30,297.0,25.0,2.4,15.0,47.0,20.69,8.61
2016,7,14,5,45,404.0,34.0,2.35,16.0,88.5,28.17,18.39
2016,7,14,6,0,511.0,43.0,2.3,17.0,130.0,35.75,25.56
2016,7,14,6,15,576.5,49.0,2.2,17.5,178.5,40.73,30.24
2016,7,14,6,30,642.0,55.0,2.1,18.0,227.0,49.58,38.15
2016,7,14,6,45,686.5,60.0,2.05,19.0,278.0,53.95,41.85
2016,7,14,7,0,731.0,65.0,2.0,20.0,329.0,58.31,45.41
2016,7,14,7,15,762.0,69.0,1.95,20.5,381.0,61.66,48.1
2016,7,14,7,30,793.0,73.0,1.9,21.0,433.0,64.97,50.68
2016,7,14,7,45,816.5,76.0,1.9,21.5,484.0,67.36,52.44
2016,7,14,8,0,840.0,79.0,1.9,22.0,535.0,77.32,60.61
2016,7,14,8,15,857.5,81.5,1.85,22.5,583.5,79.75,62.32
2016,7,14,8,30,875.0,84.0,1.8,23.0,632.0,82.04,63.91
2016,7,14,8,45,888.5,86.0,1.75,23.5,677.0,83.78,65.03
2016,7,14,9,0,902.0,88.0,1.7,24.0,722.0,127.32,71.66
2016,7,14,9,15,912.0,90.0,1.7,24.0,762.5,187.4,105.26
2016,7,14,9,30,922.0,92.0,1.7,24.0,803.0,248.0,150.56
2016,7,14,9,45,923.5,97.5,1.7,24.5,836.5,309.02,200.96
2016,7,14,10,0,925.0,103.0,1.7,25.0,870.0,369.14,251.8
2016,7,14,10,15,931.0,104.0,1.75,25.0,899.5,426.79,300.87
2016,7,14,10,30,937.0,105.0,1.8,25.0,929.0,483.51,348.24
2016,7,14,10,45,941.5,106.0,1.85,25.5,951.5,538.35,392.2
2016,7,14,11,0,946.0,107.0,1.9,26.0,974.0,591.65,433.56
2016,7,14,11,15,949.0,107.5,1.95,26.0,989.5,641.96,472.38
2016,7,14,11,30,952.0,108.0,2.0,26.0,1005.0,690.18,508.69
2016,7,14,11,45,953.5,108.5,2.15,26.0,1013.0,735.11,542.49
2016,7,14,12,0,955.0,109.0,2.3,26.0,1021.0,777.47,573.91
2016,7,14,12,15,955.0,109.0,2.3,26.0,1021.5,815.57,600.6
2016,7,14,12,30,955.0,109.0,2.3,26.0,1022.0,850.66,623.68
2016,7,14,12,45,945.5,114.0,2.35,26.0,1013.0,879.03,642.64
2016,7,14,13,0,936.0,119.0,2.4,26.0,1004.0,903.7,659.25
2016,7,14,13,15,933.0,118.5,2.45,25.5,989.5,925.46,675.36
2016,7,14,13,30,930.0,118.0,2.5,25.0,975.0,943.5,689.18
2016,7,14,13,45,786.5,195.0,2.55,25.0,908.5,915.92,671.9
2016,7,14,14,0,643.0,272.0,2.6,25.0,842.0,878.65,646.0
2016,7,14,14,15,776.0,192.0,2.6,25.0,858.5,926.26,681.21
2016,7,14,14,30,909.0,112.0,2.6,25.0,875.0,964.92,707.13
2016,7,14,14,45,901.5,109.5,2.65,25.0,841.0,957.41,703.37
2016,7,14,15,0,894.0,107.0,2.7,25.0,807.0,946.06,697.61
2016,7,14,15,15,883.0,105.0,2.7,24.5,767.0,928.32,688.66
2016,7,14,15,30,872.0,103.0,2.7,24.0,727.0,907.1,677.42
2016,7,14,15,45,859.5,100.0,2.75,24.0,683.0,880.17,661.38
2016,7,14,16,0,847.0,97.0,2.8,24.0,639.0,860.0,649.91
2016,7,14,16,15,674.0,135.0,2.8,23.5,546.0,741.78,570.5
2016,7,14,16,30,501.0,173.0,2.8,23.0,453.0,613.39,478.69
2016,7,14,16,45,480.5,160.0,2.8,23.0,408.5,568.2,447.12
2016,7,14,17,0,460.0,147.0,2.8,23.0,364.0,522.44,413.89
2016,7,14,17,15,426.5,134.0,2.75,22.5,316.5,467.25,373.16
2016,7,14,17,30,393.0,121.0,2.7,22.0,269.0,413.21,332.18
2016,7,14,17,45,358.5,109.0,2.7,21.5,229.0,361.21,291.58
2016,7,14,18,0,324.0,97.0,2.7,21.0,189.0,311.29,251.3
2016,7,14,18,15,405.0,73.5,2.65,20.0,165.0,311.54,250.58
2016,7,14,18,30,486.0,50.0,2.6,19.0,141.0,307.01,243.19
2016,7,14,18,45,386.0,40.5,2.55,18.5,99.0,227.2,174.22
2016,7,14,19,0,286.0,31.0,2.5,18.0,57.0,157.83,108.58
2016,7,14,19,15,143.0,15.5,2.45,17.5,28.5,71.21,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,101.0,14.0,0.95,13.5,21.5,11.02,0.0
2016,7,15,5,30,202.0,28.0,0.9,14.0,43.0,21.3,8.59
2016,7,15,5,45,307.5,39.5,0.9,14.5,82.0,32.27,22.02
2016,7,15,6,0,413.0,51.0,0.9,15.0,121.0,41.54,30.87
2016,7,15,6,15,217.0,72.5,0.85,15.0,110.5,53.1,41.52
2016,7,15,6,30,21.0,94.0,0.8,15.0,100.0,67.16,54.18
2016,7,15,6,45,29.0,113.5,0.8,15.5,123.5,80.27,65.65
2016,7,15,7,0,37.0,133.0,0.8,16.0,147.0,93.2,76.7
2016,7,15,7,15,20.5,139.5,0.8,16.5,148.0,101.02,83.1
2016,7,15,7,30,4.0,146.0,0.8,17.0,149.0,106.08,87.0
2016,7,15,7,45,8.5,165.5,0.8,17.5,170.5,119.58,98.04
2016,7,15,8,0,13.0,185.0,0.8,18.0,192.0,132.97,108.79
2016,7,15,8,15,12.0,195.0,0.8,18.0,202.0,140.27,114.51
2016,7,15,8,30,11.0,205.0,0.8,18.0,212.0,147.47,120.15
2016,7,15,8,45,32.5,251.0,0.8,18.5,273.5,166.29,135.11
2016,7,15,9,0,54.0,297.0,0.8,19.0,335.0,197.54,151.42
2016,7,15,9,15,45.5,304.5,0.8,19.0,338.0,209.65,159.91
2016,7,15,9,30,37.0,312.0,0.8,19.0,341.0,220.4,168.14
2016,7,15,9,45,102.5,356.0,0.8,19.5,440.5,270.83,203.69
2016,7,15,10,0,168.0,400.0,0.8,20.0,540.0,324.15,241.52
2016,7,15,10,15,104.0,384.0,0.8,20.0,472.0,308.1,231.61
2016,7,15,10,30,40.0,368.0,0.8,20.0,404.0,285.43,216.08
2016,7,15,10,45,113.0,411.0,0.8,20.5,514.5,355.99,267.7
2016,7,15,11,0,186.0,454.0,0.8,21.0,625.0,437.78,326.17
2016,7,15,11,15,248.0,449.5,0.8,21.0,680.5,488.64,362.68
2016,7,15,11,30,310.0,445.0,0.8,21.0,736.0,545.6,403.45
2016,7,15,11,45,365.5,423.5,0.85,21.5,770.0,589.66,434.62
2016,7,15,12,0,421.0,402.0,0.9,22.0,804.0,641.18,470.63
2016,7,15,12,15,436.0,401.0,0.95,22.0,817.5,677.33,495.98
2016,7,15,12,30,451.0,400.0,1.0,22.0,831.0,712.77,520.79
2016,7,15,12,45,416.0,406.0,1.05,22.0,802.0,711.85,520.37
2016,7,15,13,0,381.0,412.0,1.1,22.0,773.0,696.67,510.82
2016,7,15,13,15,424.0,392.0,1.15,22.0,787.0,744.78,545.12
2016,7,15,13,30,467.0,372.0,1.2,22.0,801.0,781.33,571.09
2016,7,15,13,45,286.0,399.5,1.25,22.0,661.0,641.28,473.95
2016,7,15,14,0,105.0,427.0,1.3,22.0,521.0,473.01,353.79
2016,7,15,14,15,106.0,413.0,1.35,21.5,505.0,465.35,351.03
2016,7,15,14,30,107.0,399.0,1.4,21.0,489.0,456.95,346.55
2016,7,15,14,45,107.0,382.5,1.5,21.0,469.5,444.43,338.57
2016,7,15,15,0,107.0,366.0,1.6,21.0,450.0,431.19,330.02
2016,7,15,15,15,153.0,349.0,1.65,21.0,462.5,479.26,367.5
2016,7,15,15,30,199.0,332.0,1.7,21.0,475.0,504.84,388.26
2016,7,15,15,45,202.5,308.5,1.75,21.0,446.0,483.61,373.96
2016,7,15,16,0,206.0,285.0,1.8,21.0,417.0,461.03,358.83
2016,7,15,16,15,132.0,256.5,1.85,20.5,339.0,366.71,287.97
2016,7,15,16,30,58.0,228.0,1.9,20.0,261.0,257.72,203.56
2016,7,15,16,45,62.5,208.5,1.95,20.0,241.0,242.12,192.49
2016,7,15,17,0,67.0,189.0,2.0,20.0,221.0,225.94,180.43
2016,7,15,17,15,47.5,163.0,2.05,19.5,184.5,184.95,147.89
2016,7,15,17,30,28.0,137.0,2.1,19.0,148.0,145.16,115.71
2016,7,15,17,45,21.5,118.0,2.15,19.0,125.5,113.12,89.4
2016,7,15,18,0,15.0,99.0,2.2,19.0,103.0,92.41,72.08
2016,7,15,18,15,225.5,77.0,2.2,18.5,119.5,209.41,169.59
2016,7,15,18,30,436.0,55.0,2.2,18.0,136.0,288.93,229.85
2016,7,15,18,45,335.5,44.0,2.2,17.5,95.0,209.7,161.2
2016,7,15,19,0,235.0,33.0,2.2,17.0,54.0,141.01,96.47
2016,7,15,19,15,117.5,16.5,2.2,16.5,27.0,62.51,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,104.0,13.0,2.65,13.5,21.0,10.23,0.0
2016,7,16,5,30,208.0,26.0,2.5,14.0,42.0,19.87,7.01
2016,7,16,5,45,318.0,37.5,2.45,14.5,81.0,30.69,20.55
2016,7,16,6,0,428.0,49.0,2.4,15.0,120.0,40.04,29.5
2016,7,16,6,15,499.5,57.0,2.35,15.5,167.5,46.29,35.39
2016,7,16,6,30,571.0,65.0,2.3,16.0,215.0,52.56,41.08
2016,7,16,6,45,285.5,73.0,2.25,16.5,148.0,52.97,41.43
2016,7,16,7,0,0.0,81.0,2.2,17.0,81.0,61.38,48.69
2016,7,16,7,15,0.0,94.0,2.15,17.5,94.0,70.91,56.79
2016,7,16,7,30,0.0,107.0,2.1,18.0,107.0,80.38,64.7
2016,7,16,7,45,0.0,129.5,2.1,18.5,129.5,96.16,77.92
2016,7,16,8,0,0.0,152.0,2.1,19.0,152.0,111.71,90.73
2016,7,16,8,15,1.5,163.0,2.05,19.0,164.0,119.65,97.12
2016,7,16,8,30,3.0,174.0,2.0,19.0,176.0,127.53,103.44
2016,7,16,8,45,5.0,188.0,2.0,19.5,191.5,137.29,111.09
2016,7,16,9,0,7.0,202.0,2.0,20.0,207.0,148.11,114.07
2016,7,16,9,15,10.5,227.0,2.0,20.5,235.0,167.15,128.33
2016,7,16,9,30,14.0,252.0,2.0,21.0,263.0,186.94,143.07
2016,7,16,9,45,25.0,294.5,2.0,21.5,315.0,213.61,162.78
2016,7,16,10,0,36.0,337.0,2.0,22.0,367.0,249.73,189.65
2016,7,16,10,15,31.5,337.5,2.05,22.0,364.5,255.1,193.79
2016,7,16,10,30,27.0,338.0,2.1,22.0,362.0,259.6,197.3
2016,7,16,10,45,35.5,366.0,2.15,22.0,398.5,288.93,219.43
2016,7,16,11,0,44.0,394.0,2.2,22.0,435.0,319.97,242.68
2016,7,16,11,15,129.0,431.0,2.2,22.0,552.0,405.88,306.89
2016,7,16,11,30,214.0,468.0,2.2,22.0,669.0,500.27,376.16
2016,7,16,11,45,156.5,467.5,2.25,22.0,615.5,478.71,360.02
2016,7,16,12,0,99.0,467.0,2.3,22.0,562.0,444.57,334.89
2016,7,16,12,15,105.0,470.0,2.3,22.0,570.5,461.12,347.42
2016,7,16,12,30,111.0,473.0,2.3,22.0,579.0,477.67,359.66
2016,7,16,12,45,143.5,473.0,2.35,22.0,609.5,525.69,395.22
2016,7,16,13,0,176.0,473.0,2.4,22.0,640.0,564.02,423.57
2016,7,16,13,15,234.0,455.0,2.4,22.0,673.0,609.12,457.3
2016,7,16,13,30,292.0,437.0,2.4,22.0,706.0,671.07,502.27
2016,7,16,13,45,244.5,435.5,2.45,22.0,657.5,637.84,478.27
2016,7,16,14,0,197.0,434.0,2.5,22.0,609.0,583.4,439.81
2016,7,16,14,15,238.5,411.5,2.55,21.5,617.0,625.87,473.12
2016,7,16,14,30,280.0,389.0,2.6,21.0,625.0,648.37,491.97
2016,7,16,14,45,175.0,369.5,2.65,21.0,515.0,515.58,394.98
2016,7,16,15,0,70.0,350.0,2.7,21.0,405.0,381.37,294.01
2016,7,16,15,15,97.0,339.5,2.75,21.0,411.5,398.38,309.01
2016,7,16,15,30,124.0,329.0,2.8,21.0,418.0,434.7,337.74
2016,7,16,15,45,90.0,298.0,2.85,21.0,360.5,353.76,276.48
2016,7,16,16,0,56.0,267.0,2.9,21.0,303.0,293.63,230.24
2016,7,16,16,15,81.0,253.0,2.9,20.5,301.0,302.05,238.95
2016,7,16,16,30,106.0,239.0,2.9,20.0,299.0,308.96,246.25
2016,7,16,16,45,82.0,212.5,2.9,20.0,256.0,262.07,209.36
2016,7,16,17,0,58.0,186.0,2.9,20.0,213.0,216.27,172.91
2016,7,16,17,15,35.5,158.0,2.9,19.5,174.0,171.24,136.8
2016,7,16,17,30,13.0,130.0,2.9,19.0,135.0,117.46,92.74
2016,7,16,17,45,8.0,112.0,2.95,18.5,114.5,98.8,77.52
2016,7,16,18,0,3.0,94.0,3.0,18.0,94.0,80.51,62.28
2016,7,16,18,15,246.0,72.0,3.0,17.5,117.0,227.63,185.5
2016,7,16,18,30,489.0,50.0,3.0,17.0,140.0,309.82,247.86
2016,7,16,18,45,381.5,40.5,3.05,16.5,97.5,226.4,174.96
2016,7,16,19,0,274.0,31.0,3.1,16.0,55.0,154.21,105.23
2016,7,16,19,15,137.0,15.5,3.1,15.5,27.5,69.19,0.0
2016,7,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,115.5,12.5,3.5,12.5,20.5,9.83,0.0
2016,7,17,5,30,231.0,25.0,3.5,13.0,41.0,20.57,6.79
2016,7,17,5,45,346.5,35.0,3.5,13.5,81.0,28.77,18.93
2016,7,17,6,0,462.0,45.0,3.5,14.0,121.0,37.06,26.97
2016,7,17,6,15,531.5,52.0,3.5,14.5,168.5,42.68,32.32
2016,7,17,6,30,601.0,59.0,3.5,15.0,216.0,48.35,37.51
2016,7,17,6,45,300.5,75.5,3.55,15.5,154.0,54.84,43.25
2016,7,17,7,0,0.0,92.0,3.6,16.0,92.0,68.85,55.48
2016,7,17,7,15,0.0,100.5,3.6,16.5,100.5,75.31,60.89
2016,7,17,7,30,0.0,109.0,3.6,17.0,109.0,81.72,66.16
2016,7,17,7,45,0.5,133.0,3.6,17.5,133.5,98.47,80.29
2016,7,17,8,0,1.0,157.0,3.6,18.0,158.0,114.95,93.97
2016,7,17,8,15,3.0,170.5,3.6,18.0,173.0,124.51,101.79
2016,7,17,8,30,5.0,184.0,3.6,18.0,188.0,134.0,109.51
2016,7,17,8,45,11.5,214.5,3.6,18.5,223.0,154.24,125.99
2016,7,17,9,0,18.0,245.0,3.6,19.0,258.0,176.27,136.93
2016,7,17,9,15,24.0,271.5,3.6,19.0,289.5,197.61,152.96
2016,7,17,9,30,30.0,298.0,3.6,19.0,321.0,210.87,162.75
2016,7,17,9,45,43.5,331.0,3.6,19.5,366.0,240.87,185.22
2016,7,17,10,0,57.0,364.0,3.6,20.0,411.0,273.37,209.61
2016,7,17,10,15,66.0,385.0,3.6,20.0,441.5,299.02,229.24
2016,7,17,10,30,75.0,406.0,3.6,20.0,472.0,326.18,250.03
2016,7,17,10,45,287.0,382.5,3.6,20.0,643.5,419.15,319.79
2016,7,17,11,0,499.0,359.0,3.6,20.0,815.0,539.48,410.33
2016,7,17,11,15,539.0,349.0,3.65,20.0,849.0,589.63,448.89
2016,7,17,11,30,579.0,339.0,3.7,20.0,883.0,641.74,488.75
2016,7,17,11,45,753.5,227.5,3.75,20.0,942.0,707.24,540.27
2016,7,17,12,0,928.0,116.0,3.8,20.0,1001.0,766.59,587.72
2016,7,17,12,15,707.5,254.5,3.85,20.0,929.5,767.2,584.72
2016,7,17,12,30,487.0,393.0,3.9,20.0,858.0,737.45,559.76
2016,7,17,12,45,701.0,258.0,3.95,20.0,921.5,825.23,628.1
2016,7,17,13,0,915.0,123.0,4.0,20.0,985.0,892.91,678.49
2016,7,17,13,15,732.0,232.5,4.0,20.0,916.5,878.65,667.17
2016,7,17,13,30,549.0,342.0,4.0,20.0,848.0,830.2,629.43
2016,7,17,13,45,559.5,326.0,4.05,20.0,831.0,839.89,638.02
2016,7,17,14,0,570.0,310.0,4.1,20.0,814.0,846.55,644.18
2016,7,17,14,15,731.5,212.0,4.1,19.5,837.5,918.5,700.81
2016,7,17,14,30,893.0,114.0,4.1,19.0,861.0,956.09,728.64
2016,7,17,14,45,886.0,111.5,4.15,19.0,827.5,949.11,724.94
2016,7,17,15,0,879.0,109.0,4.2,19.0,794.0,938.34,719.06
2016,7,17,15,15,868.0,107.0,4.2,18.5,755.0,920.75,709.61
2016,7,17,15,30,857.0,105.0,4.2,18.0,716.0,899.72,697.79
2016,7,17,15,45,635.0,172.0,4.25,18.0,609.0,778.31,612.33
2016,7,17,16,0,413.0,239.0,4.3,18.0,502.0,632.7,501.96
2016,7,17,16,15,603.0,166.5,4.25,17.5,517.5,717.93,572.88
2016,7,17,16,30,793.0,94.0,4.2,17.0,533.0,774.14,617.93
2016,7,17,16,45,767.0,90.5,4.2,17.0,483.0,725.23,583.04
2016,7,17,17,0,741.0,87.0,4.2,17.0,433.0,675.08,547.25
2016,7,17,17,15,708.5,82.5,4.15,16.5,382.0,621.66,508.35
2016,7,17,17,30,676.0,78.0,4.1,16.0,331.0,565.22,465.14
2016,7,17,17,45,627.5,73.0,4.05,16.0,280.5,498.74,411.57
2016,7,17,18,0,579.0,68.0,4.0,16.0,230.0,434.66,358.21
2016,7,17,18,15,512.0,60.0,3.9,15.5,182.0,360.45,295.45
2016,7,17,18,30,445.0,52.0,3.8,15.0,134.0,291.6,235.24
2016,7,17,18,45,342.0,41.5,3.7,14.5,93.0,211.2,164.55
2016,7,17,19,0,239.0,31.0,3.6,14.0,52.0,141.1,95.88
2016,7,17,19,15,119.5,15.5,3.5,13.5,26.0,61.85,0.0
2016,7,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,15,119.0,11.5,2.5,12.5,19.5,9.05,0.0
2016,7,18,5,30,238.0,23.0,2.5,13.0,39.0,18.91,5.01
2016,7,18,5,45,349.5,32.0,2.55,13.5,78.0,26.33,16.79
2016,7,18,6,0,461.0,41.0,2.6,14.0,117.0,33.85,24.15
2016,7,18,6,15,528.5,48.0,2.6,14.0,163.0,39.56,29.61
2016,7,18,6,30,596.0,55.0,2.6,14.0,209.0,45.3,34.94
2016,7,18,6,45,321.0,94.0,2.65,14.5,179.5,67.31,54.51
2016,7,18,7,0,46.0,133.0,2.7,15.0,150.0,93.13,77.1
2016,7,18,7,15,58.5,156.5,2.65,15.5,181.0,108.17,89.87
2016,7,18,7,30,71.0,180.0,2.6,16.0,212.0,122.94,102.18
2016,7,18,7,45,65.5,199.5,2.6,16.5,232.0,134.95,111.94
2016,7,18,8,0,60.0,219.0,2.6,17.0,252.0,146.68,121.31
2016,7,18,8,15,113.5,247.5,2.55,17.0,316.0,157.49,130.04
2016,7,18,8,30,167.0,276.0,2.5,17.0,380.0,173.19,142.82
2016,7,18,8,45,516.0,183.0,2.5,17.5,536.5,116.33,94.28
2016,7,18,9,0,865.0,90.0,2.5,18.0,693.0,126.1,73.45
2016,7,18,9,15,876.0,92.0,2.5,18.0,733.0,184.38,107.12
2016,7,18,9,30,887.0,94.0,2.5,18.0,773.0,243.34,152.52
2016,7,18,9,45,893.0,97.0,2.5,18.5,807.5,302.1,202.49
2016,7,18,10,0,899.0,100.0,2.5,19.0,842.0,360.5,253.46
2016,7,18,10,15,905.5,101.5,2.5,19.0,871.0,417.46,303.45
2016,7,18,10,30,912.0,103.0,2.5,19.0,900.0,473.61,351.78
2016,7,18,10,45,918.5,103.0,2.55,19.5,923.0,527.64,396.62
2016,7,18,11,0,925.0,103.0,2.6,20.0,946.0,580.37,439.02
2016,7,18,11,15,612.5,274.0,2.65,20.0,836.5,577.4,438.15
2016,7,18,11,30,300.0,445.0,2.7,20.0,727.0,541.15,410.21
2016,7,18,11,45,619.0,273.5,2.75,20.0,861.0,652.27,496.52
2016,7,18,12,0,938.0,102.0,2.8,20.0,995.0,763.75,581.97
2016,7,18,12,15,688.5,249.5,2.8,20.0,905.0,749.97,567.84
2016,7,18,12,30,439.0,397.0,2.8,20.0,815.0,703.67,530.84
2016,7,18,12,45,692.0,246.0,2.8,20.0,900.5,808.99,611.46
2016,7,18,13,0,945.0,95.0,2.8,20.0,986.0,895.11,672.91
2016,7,18,13,15,688.0,235.0,2.8,20.0,879.0,843.78,635.72
2016,7,18,13,30,431.0,375.0,2.8,20.0,772.0,754.82,568.68
2016,7,18,13,45,413.5,373.0,2.85,20.0,746.5,750.23,566.79
2016,7,18,14,0,396.0,371.0,2.9,20.0,721.0,726.61,551.24
2016,7,18,14,15,662.0,229.0,2.9,20.0,792.0,871.54,660.0
2016,7,18,14,30,928.0,87.0,2.9,20.0,863.0,962.71,722.7
2016,7,18,14,45,922.5,84.5,2.9,20.0,830.0,956.52,718.82
2016,7,18,15,0,917.0,82.0,2.9,20.0,797.0,946.42,713.31
2016,7,18,15,15,908.0,80.5,2.9,19.5,758.0,930.38,705.26
2016,7,18,15,30,899.0,79.0,2.9,19.0,719.0,910.76,694.82
2016,7,18,15,45,888.0,76.5,2.95,19.0,675.5,884.79,679.04
2016,7,18,16,0,877.0,74.0,3.0,19.0,632.0,855.61,660.96
2016,7,18,16,15,861.0,72.0,3.0,18.5,585.0,819.8,638.94
2016,7,18,16,30,845.0,70.0,3.0,18.0,538.0,781.52,614.83
2016,7,18,16,45,825.0,67.0,3.0,18.0,488.0,736.7,584.39
2016,7,18,17,0,805.0,64.0,3.0,18.0,438.0,690.24,552.2
2016,7,18,17,15,776.5,60.5,3.0,17.5,387.5,642.3,519.16
2016,7,18,17,30,748.0,57.0,3.0,17.0,337.0,587.01,478.47
2016,7,18,17,45,708.0,53.5,3.0,17.0,286.0,524.58,429.02
2016,7,18,18,0,668.0,50.0,3.0,17.0,235.0,463.63,378.85
2016,7,18,18,15,608.5,44.5,2.9,16.5,187.0,391.95,318.63
2016,7,18,18,30,549.0,39.0,2.8,16.0,139.0,324.67,259.79
2016,7,18,18,45,450.5,31.5,2.75,15.5,97.0,243.83,188.48
2016,7,18,19,0,352.0,24.0,2.7,15.0,55.0,177.2,118.5
2016,7,18,19,15,176.0,12.0,2.65,14.5,27.5,63.58,0.0
2016,7,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,5,15,138.5,10.5,2.15,12.5,19.5,8.26,0.0
2016,7,19,5,30,277.0,21.0,2.2,13.0,39.0,17.35,3.27
2016,7,19,5,45,390.0,29.5,2.25,13.5,79.0,24.49,15.16
2016,7,19,6,0,503.0,38.0,2.3,14.0,119.0,31.76,22.29
2016,7,19,6,15,569.5,44.0,2.3,14.0,166.5,39.95,29.95
2016,7,19,6,30,636.0,50.0,2.3,14.0,214.0,45.46,35.09
2016,7,19,6,45,428.5,91.0,2.3,14.5,212.0,66.75,54.01
2016,7,19,7,0,221.0,132.0,2.3,15.0,210.0,91.08,75.28
2016,7,19,7,15,214.5,155.5,2.3,15.5,241.0,104.82,86.94
2016,7,19,7,30,208.0,179.0,2.3,16.0,272.0,121.56,100.98
2016,7,19,7,45,166.5,204.0,2.3,16.5,284.5,135.01,111.96
2016,7,19,8,0,125.0,229.0,2.3,17.0,297.0,147.78,122.22
2016,7,19,8,15,192.0,247.0,2.3,17.0,361.5,159.14,131.4
2016,7,19,8,30,259.0,265.0,2.3,17.0,426.0,162.18,133.53
2016,7,19,8,45,572.5,174.5,2.3,17.5,563.0,111.68,90.34
2016,7,19,9,0,886.0,84.0,2.3,18.0,700.0,124.15,71.21
2016,7,19,9,15,896.0,85.5,2.35,18.0,740.0,183.25,105.33
2016,7,19,9,30,906.0,87.0,2.4,18.0,780.0,242.87,151.35
2016,7,19,9,45,910.5,91.0,2.45,18.5,814.0,303.05,202.64
2016,7,19,10,0,915.0,95.0,2.5,19.0,848.0,362.7,254.78
2016,7,19,10,15,921.0,96.0,2.5,19.0,877.0,420.06,305.21
2016,7,19,10,30,927.0,97.0,2.5,19.0,906.0,476.51,353.87
2016,7,19,10,45,929.5,99.0,2.55,19.0,928.0,530.85,399.77
2016,7,19,11,0,932.0,101.0,2.6,19.0,950.0,583.5,443.05
2016,7,19,11,15,935.0,101.5,2.6,19.0,965.5,633.41,482.91
2016,7,19,11,30,938.0,102.0,2.6,19.0,981.0,681.25,520.14
2016,7,19,11,45,940.5,102.0,2.6,19.0,989.5,726.11,554.29
2016,7,19,12,0,943.0,102.0,2.6,19.0,998.0,768.48,585.88
2016,7,19,12,15,943.0,102.0,2.6,19.0,999.0,806.29,612.96
2016,7,19,12,30,943.0,102.0,2.6,19.0,1000.0,841.1,636.72
2016,7,19,12,45,936.5,105.0,2.65,19.5,992.0,869.98,655.47
2016,7,19,13,0,930.0,108.0,2.7,20.0,984.0,895.29,671.76
2016,7,19,13,15,927.5,107.5,2.75,20.0,970.0,917.28,687.14
2016,7,19,13,30,925.0,107.0,2.8,20.0,956.0,935.57,700.13
2016,7,19,13,45,926.5,102.5,2.85,20.0,936.0,949.91,710.6
2016,7,19,14,0,928.0,98.0,2.9,20.0,916.0,960.32,718.58
2016,7,19,14,15,922.5,96.5,2.95,20.0,888.5,963.24,721.71
2016,7,19,14,30,917.0,95.0,3.0,20.0,861.0,962.2,722.37
2016,7,19,14,45,913.0,91.5,3.1,20.0,828.0,956.55,720.48
2016,7,19,15,0,909.0,88.0,3.2,20.0,795.0,946.96,716.03
2016,7,19,15,15,899.5,86.5,3.2,19.5,756.0,930.64,707.72
2016,7,19,15,30,890.0,85.0,3.2,19.0,717.0,910.76,697.03
2016,7,19,15,45,880.5,81.0,3.25,19.0,674.0,884.66,681.03
2016,7,19,16,0,871.0,77.0,3.3,19.0,631.0,855.26,662.66
2016,7,19,16,15,855.0,75.0,3.3,18.5,583.5,819.61,640.62
2016,7,19,16,30,839.0,73.0,3.3,18.0,536.0,781.5,616.49
2016,7,19,16,45,820.5,69.0,3.3,18.0,486.5,736.85,586.0
2016,7,19,17,0,802.0,65.0,3.3,18.0,437.0,690.43,553.68
2016,7,19,17,15,773.5,62.0,3.25,17.5,386.0,643.22,520.85
2016,7,19,17,30,745.0,59.0,3.2,17.0,335.0,588.58,480.32
2016,7,19,17,45,707.0,54.5,3.2,17.0,284.5,526.2,430.83
2016,7,19,18,0,669.0,50.0,3.2,17.0,234.0,465.15,380.5
2016,7,19,18,15,609.5,44.5,3.1,16.5,186.0,393.32,320.0
2016,7,19,18,30,550.0,39.0,3.0,16.0,138.0,325.86,260.87
2016,7,19,18,45,453.5,31.5,2.95,15.5,96.0,245.65,189.8
2016,7,19,19,0,357.0,24.0,2.9,15.0,54.0,179.1,117.97
2016,7,19,19,15,178.5,12.0,2.85,14.5,27.0,64.52,0.0
2016,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,139.5,10.0,2.65,12.5,19.0,7.87,0.0
2016,7,20,5,30,279.0,20.0,2.7,13.0,38.0,16.53,1.86
2016,7,20,5,45,393.5,29.0,2.75,13.5,78.0,24.11,14.76
2016,7,20,6,0,508.0,38.0,2.8,14.0,118.0,31.8,22.3
2016,7,20,6,15,575.0,44.0,2.8,14.5,165.5,40.0,29.91
2016,7,20,6,30,642.0,50.0,2.8,15.0,213.0,45.53,34.99
2016,7,20,6,45,688.0,54.0,2.8,15.5,264.0,49.24,38.29
2016,7,20,7,0,734.0,58.0,2.8,16.0,315.0,53.0,41.51
2016,7,20,7,15,765.0,61.5,2.75,16.5,367.0,56.16,44.1
2016,7,20,7,30,796.0,65.0,2.7,17.0,419.0,59.3,46.61
2016,7,20,7,45,820.0,68.0,2.65,17.5,470.0,68.91,54.72
2016,7,20,8,0,844.0,71.0,2.6,18.0,521.0,72.08,57.15
2016,7,20,8,15,861.5,73.0,2.6,18.0,569.5,74.33,58.88
2016,7,20,8,30,879.0,75.0,2.6,18.0,618.0,76.46,60.52
2016,7,20,8,45,893.0,77.0,2.6,18.5,663.0,78.38,61.85
2016,7,20,9,0,907.0,79.0,2.6,19.0,708.0,122.81,69.23
2016,7,20,9,15,917.5,80.5,2.6,19.5,749.0,183.26,103.86
2016,7,20,9,30,928.0,82.0,2.6,20.0,790.0,244.3,150.5
2016,7,20,9,45,927.5,88.0,2.65,20.5,824.0,305.9,202.89
2016,7,20,10,0,927.0,94.0,2.7,21.0,858.0,366.4,255.62
2016,7,20,10,15,933.5,95.5,2.7,21.0,887.5,425.05,306.78
2016,7,20,10,30,940.0,97.0,2.7,21.0,917.0,482.86,356.21
2016,7,20,10,45,947.0,96.5,2.75,21.5,940.5,538.35,401.93
2016,7,20,11,0,954.0,96.0,2.8,22.0,964.0,592.51,445.17
2016,7,20,11,15,957.0,96.5,2.8,22.0,980.0,643.51,485.47
2016,7,20,11,30,960.0,97.0,2.8,22.0,996.0,692.38,523.1
2016,7,20,11,45,963.5,96.0,2.85,22.0,1005.0,738.07,557.79
2016,7,20,12,0,967.0,95.0,2.9,22.0,1014.0,781.24,589.98
2016,7,20,12,15,967.5,95.0,2.95,22.0,1015.0,820.27,617.66
2016,7,20,12,30,968.0,95.0,3.0,22.0,1016.0,856.22,642.33
2016,7,20,12,45,967.0,95.0,3.05,22.0,1009.5,887.7,663.91
2016,7,20,13,0,966.0,95.0,3.1,22.0,1003.0,915.68,683.14
2016,7,20,13,15,805.0,191.0,3.1,22.0,940.5,899.52,672.34
2016,7,20,13,30,644.0,287.0,3.1,22.0,878.0,871.42,650.67
2016,7,20,13,45,800.0,189.0,3.15,22.0,905.5,930.73,695.16
2016,7,20,14,0,956.0,91.0,3.2,22.0,933.0,980.67,729.21
2016,7,20,14,15,951.0,90.0,3.25,21.5,905.0,984.65,734.08
2016,7,20,14,30,946.0,89.0,3.3,21.0,877.0,984.57,736.8
2016,7,20,14,45,940.0,87.0,3.35,21.0,843.5,978.49,734.24
2016,7,20,15,0,934.0,85.0,3.4,21.0,810.0,968.44,729.15
2016,7,20,15,15,924.5,83.0,3.4,20.5,770.0,951.29,720.4
2016,7,20,15,30,915.0,81.0,3.4,20.0,730.0,930.46,709.2
2016,7,20,15,45,904.0,79.0,3.45,20.0,686.0,904.78,693.61
2016,7,20,16,0,893.0,77.0,3.5,20.0,642.0,875.84,675.7
2016,7,20,16,15,877.0,74.5,3.5,19.5,594.0,839.03,653.04
2016,7,20,16,30,861.0,72.0,3.5,19.0,546.0,799.66,628.22
2016,7,20,16,45,841.0,69.0,3.5,19.0,495.5,754.27,597.4
2016,7,20,17,0,821.0,66.0,3.5,19.0,445.0,707.17,564.79
2016,7,20,17,15,792.0,62.5,3.5,18.5,393.0,658.24,531.07
2016,7,20,17,30,763.0,59.0,3.5,18.0,341.0,601.8,489.65
2016,7,20,17,45,722.5,55.0,3.5,18.0,289.5,537.57,438.81
2016,7,20,18,0,682.0,51.0,3.5,18.0,238.0,474.8,387.19
2016,7,20,18,15,621.0,45.5,3.4,17.5,189.0,401.36,325.51
2016,7,20,18,30,560.0,40.0,3.3,17.0,140.0,332.36,265.17
2016,7,20,18,45,458.5,32.0,3.25,16.5,97.0,252.39,194.22
2016,7,20,19,0,357.0,24.0,3.2,16.0,54.0,179.01,115.28
2016,7,20,19,15,178.5,12.0,3.15,15.5,27.0,64.7,0.0
2016,7,20,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,5,15,143.0,10.0,2.45,13.0,18.5,7.87,0.0
2016,7,21,5,30,286.0,20.0,2.5,13.0,37.0,16.57,0.7
2016,7,21,5,45,400.5,28.5,2.6,13.5,77.0,23.74,14.36
2016,7,21,6,0,515.0,37.0,2.7,14.0,117.0,33.73,23.95
2016,7,21,6,15,582.0,43.0,2.7,14.5,165.0,39.22,29.21
2016,7,21,6,30,649.0,49.0,2.7,15.0,213.0,44.79,34.32
2016,7,21,6,45,424.5,91.0,2.75,15.5,207.5,66.72,53.77
2016,7,21,7,0,200.0,133.0,2.8,16.0,202.0,91.33,75.24
2016,7,21,7,15,501.0,98.0,2.7,16.5,310.0,73.02,58.88
2016,7,21,7,30,802.0,63.0,2.6,17.0,418.0,64.32,51.0
2016,7,21,7,45,826.0,65.5,2.55,17.5,469.0,67.31,53.33
2016,7,21,8,0,850.0,68.0,2.5,18.0,520.0,70.2,55.53
2016,7,21,8,15,867.5,70.5,2.45,18.0,568.5,72.83,57.6
2016,7,21,8,30,885.0,73.0,2.4,18.0,617.0,75.33,59.56
2016,7,21,8,45,899.0,74.5,2.4,18.5,662.5,76.99,60.67
2016,7,21,9,0,913.0,76.0,2.4,19.0,708.0,121.63,68.0
2016,7,21,9,15,923.0,77.5,2.4,19.0,749.0,182.41,103.11
2016,7,21,9,30,933.0,79.0,2.4,19.0,790.0,243.73,150.39
2016,7,21,9,45,937.5,82.5,2.4,19.5,825.0,305.28,202.74
2016,7,21,10,0,942.0,86.0,2.4,20.0,860.0,366.26,255.85
2016,7,21,10,15,948.5,87.0,2.45,20.0,890.0,425.39,307.65
2016,7,21,10,30,955.0,88.0,2.5,20.0,920.0,483.64,357.7
2016,7,21,10,45,960.5,88.5,2.55,20.5,943.5,539.89,404.14
2016,7,21,11,0,966.0,89.0,2.6,21.0,967.0,594.65,447.92
2016,7,21,11,15,969.0,89.5,2.65,21.0,983.0,646.22,488.89
2016,7,21,11,30,972.0,90.0,2.7,21.0,999.0,695.62,527.18
2016,7,21,11,45,974.0,90.5,2.8,21.0,1008.0,741.97,562.64
2016,7,21,12,0,976.0,91.0,2.9,21.0,1017.0,785.69,595.53
