Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,976.5,91.0,2.95,21.0,1018.0,825.03,623.33
2016,7,21,12,30,977.0,91.0,3.0,21.0,1019.0,861.27,648.26
2016,7,21,12,45,972.0,93.5,3.05,21.0,1011.5,891.91,669.32
2016,7,21,13,0,967.0,96.0,3.1,21.0,1004.0,918.89,687.95
2016,7,21,13,15,767.5,212.5,3.1,21.0,926.5,896.91,672.87
2016,7,21,13,30,568.0,329.0,3.1,21.0,849.0,840.38,630.06
2016,7,21,13,45,764.5,209.5,3.15,21.0,892.5,928.93,696.93
2016,7,21,14,0,961.0,90.0,3.2,21.0,936.0,985.84,735.54
2016,7,21,14,15,956.0,89.0,3.2,21.0,908.0,989.84,738.59
2016,7,21,14,30,951.0,88.0,3.2,21.0,880.0,989.77,739.52
2016,7,21,14,45,945.5,85.5,3.25,21.0,846.0,983.6,736.93
2016,7,21,15,0,940.0,83.0,3.3,21.0,812.0,973.4,731.8
2016,7,21,15,15,931.0,81.5,3.3,20.5,772.0,957.16,723.71
2016,7,21,15,30,922.0,80.0,3.3,20.0,732.0,937.22,713.18
2016,7,21,15,45,911.0,77.5,3.35,20.0,688.0,910.81,697.17
2016,7,21,16,0,900.0,75.0,3.4,20.0,644.0,881.09,678.81
2016,7,21,16,15,884.0,72.5,3.4,19.5,595.5,844.03,656.07
2016,7,21,16,30,868.0,70.0,3.4,19.0,547.0,804.39,631.16
2016,7,21,16,45,847.0,67.0,3.4,19.0,496.0,757.9,599.65
2016,7,21,17,0,826.0,64.0,3.4,19.0,445.0,709.76,566.35
2016,7,21,17,15,797.5,61.0,3.4,18.5,393.0,661.54,533.25
2016,7,21,17,30,769.0,58.0,3.4,18.0,341.0,605.77,492.54
2016,7,21,17,45,727.0,54.0,3.4,17.5,289.0,540.25,441.6
2016,7,21,18,0,685.0,50.0,3.4,17.0,237.0,476.35,389.75
2016,7,21,18,15,623.5,44.5,3.3,16.5,187.5,402.42,327.44
2016,7,21,18,30,562.0,39.0,3.2,16.0,138.0,333.01,266.51
2016,7,21,18,45,458.5,31.5,3.1,15.5,95.0,248.83,191.82
2016,7,21,19,0,355.0,24.0,3.0,15.0,52.0,178.15,112.46
2016,7,21,19,15,177.5,12.0,2.95,14.5,26.0,64.56,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,139.0,10.0,2.8,12.5,18.0,7.87,0.0
2016,7,22,5,30,278.0,20.0,2.8,13.0,36.0,16.57,0.0
2016,7,22,5,45,394.5,29.0,2.8,13.5,76.5,24.14,14.6
2016,7,22,6,0,511.0,38.0,2.8,14.0,117.0,31.84,22.27
2016,7,22,6,15,581.0,44.0,2.75,14.5,165.5,40.07,29.94
2016,7,22,6,30,651.0,50.0,2.7,15.0,214.0,45.63,35.06
2016,7,22,6,45,544.5,75.5,2.7,16.0,233.5,59.62,47.38
2016,7,22,7,0,438.0,101.0,2.7,17.0,253.0,73.14,59.04
2016,7,22,7,15,622.5,84.0,2.65,17.5,337.5,65.22,51.85
2016,7,22,7,30,807.0,67.0,2.6,18.0,422.0,60.94,47.86
2016,7,22,7,45,830.5,69.5,2.6,18.5,473.5,70.08,55.52
2016,7,22,8,0,854.0,72.0,2.6,19.0,525.0,72.92,57.65
2016,7,22,8,15,871.5,75.0,2.6,19.5,574.0,75.83,59.82
2016,7,22,8,30,889.0,78.0,2.6,20.0,623.0,78.59,61.86
2016,7,22,8,45,902.0,80.0,2.6,20.5,669.0,80.47,63.13
2016,7,22,9,0,915.0,82.0,2.6,21.0,715.0,125.89,70.71
2016,7,22,9,15,925.5,83.5,2.65,21.5,756.0,187.08,105.69
2016,7,22,9,30,936.0,85.0,2.7,22.0,797.0,248.84,152.64
2016,7,22,9,45,939.5,89.0,2.75,22.5,831.5,310.83,204.87
2016,7,22,10,0,943.0,93.0,2.8,23.0,866.0,372.12,257.81
2016,7,22,10,15,949.0,94.0,2.85,23.0,896.0,431.32,309.21
2016,7,22,10,30,955.0,95.0,2.9,23.0,926.0,489.57,358.84
2016,7,22,10,45,960.0,95.5,3.0,23.5,949.0,545.78,404.96
2016,7,22,11,0,965.0,96.0,3.1,24.0,972.0,600.43,448.47
2016,7,22,11,15,967.5,97.0,3.15,24.0,988.0,652.23,489.32
2016,7,22,11,30,970.0,98.0,3.2,24.0,1004.0,701.83,527.5
2016,7,22,11,45,972.0,98.0,3.3,24.0,1012.5,747.9,562.51
2016,7,22,12,0,974.0,98.0,3.4,24.0,1021.0,791.33,594.97
2016,7,22,12,15,974.0,98.0,3.45,24.0,1022.0,830.41,622.56
2016,7,22,12,30,974.0,98.0,3.5,24.0,1023.0,866.36,647.16
2016,7,22,12,45,968.0,101.0,3.6,24.0,1015.0,896.69,668.18
2016,7,22,13,0,962.0,104.0,3.7,24.0,1007.0,923.32,686.78
2016,7,22,13,15,959.5,103.5,3.75,24.0,992.5,946.07,702.54
2016,7,22,13,30,957.0,103.0,3.8,24.0,978.0,964.99,715.83
2016,7,22,13,45,953.0,102.0,3.9,24.0,956.5,978.14,725.71
2016,7,22,14,0,949.0,101.0,4.0,24.0,935.0,987.27,733.06
2016,7,22,14,15,943.0,100.0,4.05,24.0,907.0,990.48,736.33
2016,7,22,14,30,937.0,99.0,4.1,24.0,879.0,989.65,737.06
2016,7,22,14,45,929.0,98.0,4.15,24.0,844.0,982.95,734.01
2016,7,22,15,0,921.0,97.0,4.2,24.0,809.0,972.35,728.49
2016,7,22,15,15,911.0,95.0,4.25,23.5,769.0,955.04,719.92
2016,7,22,15,30,901.0,93.0,4.3,23.0,729.0,934.1,708.89
2016,7,22,15,45,886.5,91.0,4.35,23.0,684.0,905.66,691.28
2016,7,22,16,0,872.0,89.0,4.4,23.0,639.0,874.13,671.44
2016,7,22,16,15,854.5,86.0,4.4,22.5,590.5,836.08,647.85
2016,7,22,16,30,837.0,83.0,4.4,22.0,542.0,804.23,628.4
2016,7,22,16,45,812.0,80.5,4.45,22.0,490.5,755.64,595.5
2016,7,22,17,0,787.0,78.0,4.5,22.0,439.0,705.64,560.96
2016,7,22,17,15,755.0,74.0,4.45,21.5,387.0,647.83,520.3
2016,7,22,17,30,723.0,70.0,4.4,21.0,335.0,589.9,477.07
2016,7,22,17,45,676.0,65.0,4.4,20.5,282.5,524.85,426.38
2016,7,22,18,0,629.0,60.0,4.4,20.0,230.0,459.19,373.23
2016,7,22,18,15,561.0,53.0,4.35,19.5,181.0,382.75,309.25
2016,7,22,18,30,493.0,46.0,4.3,19.0,132.0,311.78,247.59
2016,7,22,18,45,382.0,36.0,4.25,18.5,90.0,225.52,172.12
2016,7,22,19,0,271.0,26.0,4.2,18.0,48.0,148.7,89.87
2016,7,22,19,15,135.5,13.0,4.15,17.5,24.0,52.43,0.0
2016,7,22,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.0,3.05,15.5,16.5,7.87,0.0
2016,7,23,5,30,222.0,20.0,3.0,16.0,33.0,16.46,0.0
2016,7,23,5,45,345.0,30.0,3.0,17.0,72.0,24.77,14.74
2016,7,23,6,0,468.0,40.0,3.0,18.0,111.0,33.19,22.99
2016,7,23,6,15,540.5,47.0,2.95,18.5,159.0,38.95,28.43
2016,7,23,6,30,613.0,54.0,2.9,19.0,207.0,44.78,33.71
2016,7,23,6,45,662.5,59.0,2.85,19.5,258.0,52.92,40.86
2016,7,23,7,0,712.0,64.0,2.8,20.0,309.0,57.32,44.58
2016,7,23,7,15,745.5,68.0,2.8,20.5,361.5,60.7,47.32
2016,7,23,7,30,779.0,72.0,2.8,21.0,414.0,64.05,49.96
2016,7,23,7,45,804.5,75.0,2.8,21.5,465.0,66.48,51.77
2016,7,23,8,0,830.0,78.0,2.8,22.0,516.0,68.88,53.51
2016,7,23,8,15,848.0,81.0,2.8,22.5,565.0,79.07,61.85
2016,7,23,8,30,866.0,84.0,2.8,23.0,614.0,81.72,63.74
2016,7,23,8,45,880.5,86.0,2.8,23.5,660.0,83.52,64.92
2016,7,23,9,0,895.0,88.0,2.8,24.0,706.0,128.5,72.35
2016,7,23,9,15,906.0,90.0,2.85,24.5,747.0,189.04,106.77
2016,7,23,9,30,917.0,92.0,2.9,25.0,788.0,250.24,152.81
2016,7,23,9,45,921.0,96.0,2.95,25.5,822.5,311.38,203.75
2016,7,23,10,0,925.0,100.0,3.0,26.0,857.0,371.9,255.43
2016,7,23,10,15,931.5,101.0,3.05,26.0,887.0,430.45,305.7
2016,7,23,10,30,938.0,102.0,3.1,26.0,917.0,488.13,354.31
2016,7,23,10,45,941.5,104.0,3.2,26.0,940.0,543.95,400.39
2016,7,23,11,0,945.0,106.0,3.3,26.0,963.0,598.16,444.0
2016,7,23,11,15,948.5,106.5,3.4,26.0,979.0,649.4,484.33
2016,7,23,11,30,952.0,107.0,3.5,26.0,995.0,698.58,522.17
2016,7,23,11,45,952.5,108.0,3.6,26.0,1003.5,743.84,556.41
2016,7,23,12,0,953.0,109.0,3.7,26.0,1012.0,786.43,588.09
2016,7,23,12,15,953.5,109.0,3.8,26.0,1013.0,825.38,616.0
2016,7,23,12,30,954.0,109.0,3.9,26.0,1014.0,861.29,640.77
2016,7,23,12,45,951.5,110.0,4.0,26.0,1007.0,892.38,662.25
2016,7,23,13,0,949.0,111.0,4.1,26.0,1000.0,919.98,681.41
2016,7,23,13,15,946.5,110.5,4.15,26.0,986.0,942.61,697.04
2016,7,23,13,30,944.0,110.0,4.2,26.0,972.0,961.45,710.24
2016,7,23,13,45,941.0,108.5,4.3,26.0,950.5,975.0,720.32
2016,7,23,14,0,938.0,107.0,4.4,26.0,929.0,984.58,727.9
2016,7,23,14,15,932.0,105.5,4.45,26.0,901.0,987.34,730.82
2016,7,23,14,30,926.0,104.0,4.5,26.0,873.0,986.06,731.23
2016,7,23,14,45,918.5,102.5,4.55,26.0,838.5,979.41,728.15
2016,7,23,15,0,911.0,101.0,4.6,26.0,804.0,968.86,722.79
2016,7,23,15,15,900.5,99.0,4.6,25.5,764.0,951.22,713.79
2016,7,23,15,30,890.0,97.0,4.6,25.0,724.0,929.99,702.37
2016,7,23,15,45,876.0,94.5,4.6,25.0,679.5,901.66,684.65
2016,7,23,16,0,862.0,92.0,4.6,25.0,635.0,870.23,664.72
2016,7,23,16,15,844.0,89.0,4.6,24.5,586.5,841.34,647.77
2016,7,23,16,30,826.0,86.0,4.6,24.0,538.0,800.12,621.73
2016,7,23,16,45,801.5,83.0,4.6,24.0,486.5,751.6,588.76
2016,7,23,17,0,777.0,80.0,4.6,24.0,435.0,701.65,554.16
2016,7,23,17,15,744.5,75.5,4.55,23.0,383.0,643.18,514.22
2016,7,23,17,30,712.0,71.0,4.5,22.0,331.0,584.66,471.57
2016,7,23,17,45,665.0,66.0,4.45,21.5,279.0,520.18,421.26
2016,7,23,18,0,618.0,61.0,4.4,21.0,227.0,454.89,368.41
2016,7,23,18,15,548.5,53.5,4.35,20.5,178.0,377.48,303.85
2016,7,23,18,30,479.0,46.0,4.3,20.0,129.0,305.74,241.79
2016,7,23,18,45,365.0,36.0,4.25,19.5,87.5,218.8,166.01
2016,7,23,19,0,251.0,26.0,4.2,19.0,46.0,140.87,81.51
2016,7,23,19,15,125.5,13.0,4.15,18.5,23.0,49.43,0.0
2016,7,23,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,5,15,87.5,10.0,3.5,15.5,15.0,7.87,0.0
2016,7,24,5,30,175.0,20.0,3.5,16.0,30.0,16.38,0.0
2016,7,24,5,45,299.0,31.0,3.5,17.0,68.0,25.43,15.15
2016,7,24,6,0,423.0,42.0,3.5,18.0,106.0,34.55,24.13
2016,7,24,6,15,499.0,50.0,3.4,18.5,153.0,40.98,30.17
2016,7,24,6,30,575.0,58.0,3.3,19.0,200.0,47.44,36.03
2016,7,24,6,45,628.5,63.5,3.25,19.5,251.5,51.78,39.86
2016,7,24,7,0,682.0,69.0,3.2,20.0,303.0,56.16,43.57
2016,7,24,7,15,717.0,73.5,3.1,20.5,354.5,64.4,50.53
2016,7,24,7,30,752.0,78.0,3.0,21.0,406.0,67.96,53.33
2016,7,24,7,45,779.5,81.0,2.95,21.5,457.5,70.23,54.98
2016,7,24,8,0,807.0,84.0,2.9,22.0,509.0,72.48,56.59
2016,7,24,8,15,826.5,87.0,2.9,22.5,558.0,74.49,57.98
2016,7,24,8,30,846.0,90.0,2.9,23.0,607.0,84.86,66.39
2016,7,24,8,45,862.0,92.0,2.95,23.5,653.0,86.59,67.5
2016,7,24,9,0,878.0,94.0,3.0,24.0,699.0,131.31,74.92
2016,7,24,9,15,889.5,96.5,3.05,24.0,740.0,191.38,109.5
2016,7,24,9,30,901.0,99.0,3.1,24.0,781.0,252.19,155.7
2016,7,24,9,45,910.0,100.0,3.15,24.5,817.0,311.87,205.54
2016,7,24,10,0,919.0,101.0,3.2,25.0,853.0,371.45,256.59
2016,7,24,10,15,925.5,102.5,3.25,25.0,882.5,430.1,307.18
2016,7,24,10,30,932.0,104.0,3.3,25.0,912.0,487.91,356.11
2016,7,24,10,45,937.0,105.0,3.35,25.5,935.0,543.53,401.38
2016,7,24,11,0,942.0,106.0,3.4,26.0,958.0,597.67,444.07
2016,7,24,11,15,945.0,106.5,3.45,26.0,974.0,648.55,484.02
2016,7,24,11,30,948.0,107.0,3.5,26.0,990.0,697.32,521.41
2016,7,24,11,45,949.5,107.0,3.6,26.0,998.5,742.37,555.51
2016,7,24,12,0,951.0,107.0,3.7,26.0,1007.0,784.8,587.12
2016,7,24,12,15,951.0,107.5,3.75,26.0,1007.5,823.71,614.68
2016,7,24,12,30,951.0,108.0,3.8,26.0,1008.0,859.58,639.18
2016,7,24,12,45,946.5,110.0,3.85,26.0,1000.5,889.81,659.8
2016,7,24,13,0,942.0,112.0,3.9,26.0,993.0,916.47,678.06
2016,7,24,13,15,939.0,111.0,3.9,26.0,978.5,938.09,692.72
2016,7,24,13,30,936.0,110.0,3.9,26.0,964.0,955.89,704.93
2016,7,24,13,45,931.0,109.5,3.95,26.0,942.0,968.45,714.06
2016,7,24,14,0,926.0,109.0,4.0,26.0,920.0,977.05,720.71
2016,7,24,14,15,920.0,108.0,4.0,25.5,892.0,980.25,725.07
2016,7,24,14,30,914.0,107.0,4.0,25.0,864.0,979.48,726.97
2016,7,24,14,45,905.0,105.5,4.05,25.0,829.5,971.47,723.04
2016,7,24,15,0,896.0,104.0,4.1,25.0,795.0,959.61,716.69
2016,7,24,15,15,885.0,102.0,4.1,24.5,755.0,941.67,707.41
2016,7,24,15,30,874.0,100.0,4.1,24.0,715.0,920.19,695.77
2016,7,24,15,45,859.5,97.5,4.1,24.0,670.5,891.68,677.92
2016,7,24,16,0,845.0,95.0,4.1,24.0,626.0,870.23,664.97
2016,7,24,16,15,826.5,92.0,4.05,23.5,577.5,831.39,640.71
2016,7,24,16,30,808.0,89.0,4.0,23.0,529.0,790.18,614.49
2016,7,24,16,45,784.0,85.5,4.0,23.0,478.5,741.95,581.75
2016,7,24,17,0,760.0,82.0,4.0,23.0,428.0,692.31,547.39
2016,7,24,17,15,727.0,77.5,3.95,22.5,376.0,634.0,506.58
2016,7,24,17,30,694.0,73.0,3.9,22.0,324.0,579.13,465.7
2016,7,24,17,45,648.5,67.0,3.85,21.5,273.0,512.0,413.7
2016,7,24,18,0,603.0,61.0,3.8,21.0,222.0,447.07,361.37
2016,7,24,18,15,533.5,53.5,3.75,20.0,173.5,370.28,298.08
2016,7,24,18,30,464.0,46.0,3.7,19.0,125.0,299.18,237.05
2016,7,24,18,45,352.5,35.5,3.65,18.5,84.0,213.49,162.04
2016,7,24,19,0,241.0,25.0,3.6,18.0,43.0,135.91,75.08
2016,7,24,19,15,120.5,12.5,3.55,17.5,21.5,47.59,0.0
2016,7,24,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,86.0,10.0,2.8,13.5,14.5,7.87,0.0
2016,7,25,5,30,172.0,20.0,2.7,14.0,29.0,16.41,0.0
2016,7,25,5,45,298.0,31.0,2.6,14.5,67.0,25.47,15.22
2016,7,25,6,0,424.0,42.0,2.5,15.0,105.0,34.59,24.46
2016,7,25,6,15,501.5,50.0,2.4,15.5,152.5,41.02,30.59
2016,7,25,6,30,579.0,58.0,2.3,16.0,200.0,47.5,36.54
2016,7,25,6,45,292.0,86.0,2.25,16.5,158.0,61.81,49.21
2016,7,25,7,0,5.0,114.0,2.2,17.0,116.0,82.89,67.57
2016,7,25,7,15,8.5,131.5,2.15,17.5,135.5,95.28,78.04
2016,7,25,7,30,12.0,149.0,2.1,18.0,155.0,107.59,88.27
2016,7,25,7,45,17.5,170.0,2.05,18.5,179.0,122.02,100.11
2016,7,25,8,0,23.0,191.0,2.0,19.0,203.0,136.33,111.67
2016,7,25,8,15,33.5,218.0,1.95,19.5,237.5,146.52,119.6
2016,7,25,8,30,44.0,245.0,1.9,20.0,272.0,162.12,131.95
2016,7,25,8,45,59.5,273.5,1.85,20.5,313.0,178.15,144.47
2016,7,25,9,0,75.0,302.0,1.8,21.0,354.0,201.79,153.74
2016,7,25,9,15,209.0,313.0,1.75,21.5,469.0,229.57,167.91
2016,7,25,9,30,343.0,324.0,1.7,22.0,584.0,275.0,196.28
2016,7,25,9,45,629.0,215.0,1.7,22.5,718.5,305.55,210.72
2016,7,25,10,0,915.0,106.0,1.7,23.0,853.0,374.38,259.02
2016,7,25,10,15,922.0,107.5,1.7,23.0,883.0,433.16,309.09
2016,7,25,10,30,929.0,109.0,1.7,23.0,913.0,491.14,357.42
2016,7,25,10,45,933.5,110.0,1.7,23.5,936.0,546.52,401.67
2016,7,25,11,0,938.0,111.0,1.7,24.0,959.0,600.36,443.19
2016,7,25,11,15,744.5,230.0,1.7,24.0,910.5,630.8,465.94
2016,7,25,11,30,551.0,349.0,1.7,24.0,862.0,639.44,471.52
2016,7,25,11,45,749.5,231.0,1.75,24.5,935.0,716.96,528.53
2016,7,25,12,0,948.0,113.0,1.8,25.0,1008.0,788.91,581.09
2016,7,25,12,15,948.5,113.0,1.85,25.0,1009.0,827.85,607.7
2016,7,25,12,30,949.0,113.0,1.9,25.0,1010.0,863.76,631.53
2016,7,25,12,45,947.5,112.5,1.95,25.0,1003.0,894.4,651.86
2016,7,25,13,0,946.0,112.0,2.0,25.0,996.0,921.54,669.96
2016,7,25,13,15,943.5,111.5,2.0,25.0,982.0,944.16,684.68
2016,7,25,13,30,941.0,111.0,2.0,25.0,968.0,963.0,697.04
2016,7,25,13,45,938.0,109.5,2.05,25.0,946.5,976.56,706.7
2016,7,25,14,0,935.0,108.0,2.1,25.0,925.0,986.13,713.99
2016,7,25,14,15,929.0,106.5,2.15,24.5,897.0,988.88,718.48
2016,7,25,14,30,923.0,105.0,2.2,24.0,869.0,987.61,720.58
2016,7,25,14,45,916.0,102.5,2.25,24.0,834.5,980.38,717.59
2016,7,25,15,0,909.0,100.0,2.3,24.0,800.0,969.22,712.2
2016,7,25,15,15,898.5,98.0,2.35,24.0,760.0,951.52,702.63
2016,7,25,15,30,888.0,96.0,2.4,24.0,720.0,930.24,690.74
2016,7,25,15,45,875.5,93.0,2.45,24.0,675.5,902.63,674.62
2016,7,25,16,0,863.0,90.0,2.5,24.0,631.0,871.86,656.26
2016,7,25,16,15,845.0,87.0,2.5,23.5,582.0,842.8,639.79
2016,7,25,16,30,827.0,84.0,2.5,23.0,533.0,801.44,614.46
2016,7,25,16,45,607.5,120.0,2.55,23.0,432.5,646.09,505.48
2016,7,25,17,0,388.0,156.0,2.6,23.0,332.0,487.68,386.34
2016,7,25,17,15,552.5,112.0,2.55,22.5,329.5,551.14,438.96
2016,7,25,17,30,717.0,68.0,2.5,22.0,327.0,586.88,468.35
2016,7,25,17,45,672.0,62.5,2.5,21.5,275.0,519.38,416.44
2016,7,25,18,0,627.0,57.0,2.5,21.0,223.0,457.33,367.07
2016,7,25,18,15,558.0,50.5,2.45,20.0,174.5,380.78,304.61
2016,7,25,18,30,489.0,44.0,2.4,19.0,126.0,309.81,244.11
2016,7,25,18,45,378.5,34.0,2.35,18.5,84.5,223.66,168.78
2016,7,25,19,0,268.0,24.0,2.3,18.0,43.0,144.66,75.11
2016,7,25,19,15,134.0,12.0,2.25,17.5,21.5,51.56,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,5,15,99.0,9.0,0.95,16.5,14.0,7.08,0.0
2016,7,26,5,30,198.0,18.0,0.9,17.0,28.0,14.78,0.0
2016,7,26,5,45,320.5,28.5,0.9,17.5,66.0,23.49,13.27
2016,7,26,6,0,443.0,39.0,0.9,18.0,104.0,32.28,22.16
2016,7,26,6,15,519.0,47.0,0.85,18.5,151.5,38.82,28.3
2016,7,26,6,30,595.0,55.0,0.8,19.0,199.0,45.39,34.26
2016,7,26,6,45,474.0,83.0,0.75,20.0,214.5,64.65,50.98
2016,7,26,7,0,353.0,111.0,0.7,21.0,230.0,78.44,62.6
2016,7,26,7,15,388.5,125.0,0.65,21.5,276.5,87.2,69.8
2016,7,26,7,30,424.0,139.0,0.6,22.0,323.0,95.67,76.6
2016,7,26,7,45,619.5,111.0,0.55,22.5,416.0,81.64,64.31
2016,7,26,8,0,815.0,83.0,0.5,23.0,509.0,72.0,55.87
2016,7,26,8,15,834.5,86.0,0.5,23.5,558.5,74.06,57.3
2016,7,26,8,30,854.0,89.0,0.5,24.0,608.0,84.44,65.65
2016,7,26,8,45,868.0,92.0,0.5,25.0,653.5,86.75,67.05
2016,7,26,9,0,882.0,95.0,0.5,26.0,699.0,133.2,74.94
2016,7,26,9,15,893.5,97.0,0.55,26.0,740.5,193.42,108.96
2016,7,26,9,30,905.0,99.0,0.6,26.0,782.0,254.36,154.1
2016,7,26,9,45,912.0,101.5,0.65,26.5,817.5,314.93,203.14
2016,7,26,10,0,919.0,104.0,0.7,27.0,853.0,375.22,252.9
2016,7,26,10,15,925.5,105.5,0.8,27.0,882.5,434.09,301.84
2016,7,26,10,30,932.0,107.0,0.9,27.0,912.0,492.12,349.12
2016,7,26,10,45,936.5,108.0,1.0,27.5,935.5,547.71,392.65
2016,7,26,11,0,941.0,109.0,1.1,28.0,959.0,601.77,433.67
2016,7,26,11,15,944.0,109.5,1.2,28.0,974.5,652.8,472.25
2016,7,26,11,30,947.0,110.0,1.3,28.0,990.0,701.72,508.43
2016,7,26,11,45,949.0,110.5,1.4,28.0,998.5,747.65,541.79
2016,7,26,12,0,951.0,111.0,1.5,28.0,1007.0,791.01,572.79
2016,7,26,12,15,951.0,111.0,1.6,28.0,1008.0,829.7,599.4
2016,7,26,12,30,951.0,111.0,1.7,28.0,1009.0,865.3,623.14
2016,7,26,12,45,942.5,115.0,1.8,28.0,1000.0,894.05,642.47
2016,7,26,13,0,934.0,119.0,1.9,28.0,991.0,919.06,659.51
2016,7,26,13,15,931.0,118.5,1.95,28.0,976.5,941.13,674.23
2016,7,26,13,30,928.0,118.0,2.0,28.0,962.0,959.44,686.66
2016,7,26,13,45,924.5,116.5,2.1,28.0,940.5,972.5,696.45
2016,7,26,14,0,921.0,115.0,2.2,28.0,919.0,981.6,703.9
2016,7,26,14,15,914.5,113.5,2.25,27.5,890.5,983.92,708.07
2016,7,26,14,30,908.0,112.0,2.3,27.0,862.0,982.25,709.89
2016,7,26,14,45,900.5,109.5,2.4,27.0,827.5,974.68,707.18
2016,7,26,15,0,893.0,107.0,2.5,27.0,793.0,963.24,702.06
2016,7,26,15,15,881.5,105.0,2.5,26.5,753.0,944.84,692.94
2016,7,26,15,30,870.0,103.0,2.5,26.0,713.0,922.93,681.56
2016,7,26,15,45,857.0,100.0,2.55,26.0,668.5,895.25,665.41
2016,7,26,16,0,844.0,97.0,2.6,26.0,624.0,874.72,654.01
2016,7,26,16,15,825.0,93.5,2.55,25.5,575.0,834.78,629.76
2016,7,26,16,30,806.0,90.0,2.5,25.0,526.0,792.48,603.64
2016,7,26,16,45,782.5,86.0,2.5,25.0,475.5,743.98,571.84
2016,7,26,17,0,759.0,82.0,2.5,25.0,425.0,694.04,538.38
2016,7,26,17,15,725.0,77.5,2.45,24.5,372.5,634.86,498.08
2016,7,26,17,30,691.0,73.0,2.4,24.0,320.0,579.35,457.89
2016,7,26,17,45,645.0,66.5,2.35,23.5,269.0,511.24,406.4
2016,7,26,18,0,599.0,60.0,2.3,23.0,218.0,445.4,354.53
2016,7,26,18,15,529.0,52.5,2.2,22.0,169.5,368.32,292.12
2016,7,26,18,30,459.0,45.0,2.1,21.0,121.0,297.01,231.9
2016,7,26,18,45,351.0,34.0,2.05,20.5,80.5,212.39,158.39
2016,7,26,19,0,243.0,23.0,2.0,20.0,40.0,134.01,63.15
2016,7,26,19,15,121.5,11.5,2.0,19.5,20.0,47.34,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,73.0,8.5,0.95,18.0,12.0,6.69,0.0
2016,7,27,5,30,146.0,17.0,0.9,18.0,24.0,13.84,0.0
2016,7,27,5,45,257.5,29.5,0.9,18.5,59.5,24.11,13.49
2016,7,27,6,0,369.0,42.0,0.9,19.0,95.0,34.32,23.76
2016,7,27,6,15,445.0,51.5,0.9,19.5,140.5,41.81,30.74
2016,7,27,6,30,521.0,61.0,0.9,20.0,186.0,49.27,37.47
2016,7,27,6,45,323.0,96.0,0.9,20.5,179.5,68.83,54.48
2016,7,27,7,0,125.0,131.0,0.9,21.0,173.0,90.79,73.21
2016,7,27,7,15,114.5,153.5,0.9,21.5,197.0,104.43,84.48
2016,7,27,7,30,104.0,176.0,0.9,22.0,221.0,117.6,95.15
2016,7,27,7,45,218.5,187.5,0.95,22.5,297.0,122.71,98.9
2016,7,27,8,0,333.0,199.0,1.0,23.0,373.0,131.12,105.35
2016,7,27,8,15,559.5,152.0,1.0,23.0,477.0,103.58,82.1
2016,7,27,8,30,786.0,105.0,1.0,23.0,581.0,84.7,66.15
2016,7,27,8,45,801.0,108.5,1.0,23.5,625.5,86.3,67.18
2016,7,27,9,0,816.0,112.0,1.0,24.0,670.0,131.09,75.73
2016,7,27,9,15,828.5,114.5,1.0,24.5,710.0,188.97,109.16
2016,7,27,9,30,841.0,117.0,1.0,25.0,750.0,247.88,153.06
2016,7,27,9,45,826.5,132.0,1.05,25.5,779.0,309.02,203.52
2016,7,27,10,0,812.0,147.0,1.1,26.0,808.0,367.79,252.68
2016,7,27,10,15,820.0,149.0,1.15,26.0,837.0,423.47,298.87
2016,7,27,10,30,828.0,151.0,1.2,26.0,866.0,478.74,343.78
2016,7,27,10,45,836.0,151.0,1.25,26.5,889.0,531.92,385.23
2016,7,27,11,0,844.0,151.0,1.3,27.0,912.0,584.15,424.67
2016,7,27,11,15,848.0,152.0,1.35,27.0,927.5,633.61,461.83
2016,7,27,11,30,852.0,153.0,1.4,27.0,943.0,673.68,491.84
2016,7,27,11,45,857.5,151.0,1.5,27.0,952.5,716.79,523.57
2016,7,27,12,0,863.0,149.0,1.6,27.0,962.0,757.84,553.3
2016,7,27,12,15,863.0,149.5,1.65,27.0,963.0,794.32,578.99
2016,7,27,12,30,863.0,150.0,1.7,27.0,964.0,828.07,601.74
2016,7,27,12,45,871.5,143.0,1.75,27.0,960.0,859.97,622.85
2016,7,27,13,0,880.0,136.0,1.8,27.0,956.0,888.9,642.02
2016,7,27,13,15,877.0,135.0,1.85,26.5,942.0,909.63,657.26
2016,7,27,13,30,874.0,134.0,1.9,26.0,928.0,926.77,670.4
2016,7,27,13,45,874.0,130.0,1.95,26.0,908.0,940.27,680.04
2016,7,27,14,0,874.0,126.0,2.0,26.0,888.0,949.98,687.4
2016,7,27,14,15,866.5,124.5,2.0,25.5,859.5,951.2,690.27
2016,7,27,14,30,859.0,123.0,2.0,25.0,831.0,948.6,690.89
2016,7,27,14,45,855.0,118.0,2.05,25.0,798.5,942.05,688.32
2016,7,27,15,0,851.0,113.0,2.1,25.0,766.0,931.66,683.38
2016,7,27,15,15,839.0,110.5,2.1,24.5,726.5,912.7,673.72
2016,7,27,15,30,827.0,108.0,2.1,24.0,687.0,901.99,669.62
2016,7,27,15,45,674.5,150.5,2.15,24.0,602.5,804.34,605.83
2016,7,27,16,0,522.0,193.0,2.2,24.0,518.0,691.65,528.23
2016,7,27,16,15,471.0,191.0,2.2,23.5,466.5,633.92,489.44
2016,7,27,16,30,420.0,189.0,2.2,23.0,415.0,576.72,449.56
2016,7,27,16,45,403.5,171.5,2.2,23.0,371.5,531.98,418.04
2016,7,27,17,0,387.0,154.0,2.2,23.0,328.0,486.58,385.21
2016,7,27,17,15,358.5,138.0,2.15,22.5,283.5,433.76,346.24
2016,7,27,17,30,330.0,122.0,2.1,22.0,239.0,381.87,306.86
2016,7,27,17,45,303.5,106.0,2.1,21.5,200.5,317.5,256.69
2016,7,27,18,0,277.0,90.0,2.1,21.0,162.0,271.07,218.95
2016,7,27,18,15,244.5,72.0,2.1,20.5,125.5,220.74,176.68
2016,7,27,18,30,212.0,54.0,2.1,20.0,89.0,184.56,144.53
2016,7,27,18,45,154.5,38.0,2.1,19.5,59.0,130.52,96.6
2016,7,27,19,0,97.0,22.0,2.1,19.0,29.0,75.93,30.14
2016,7,27,19,15,48.5,11.0,2.05,18.5,14.5,23.99,0.0
2016,7,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,88.5,8.0,1.1,15.0,12.0,6.29,0.0
2016,7,28,5,30,177.0,16.0,1.0,15.0,24.0,13.08,0.0
2016,7,28,5,45,297.0,26.5,0.95,15.5,60.0,21.78,11.63
2016,7,28,6,0,417.0,37.0,0.9,16.0,96.0,30.54,20.79
2016,7,28,6,15,492.0,44.5,0.85,16.5,141.5,36.67,26.63
2016,7,28,6,30,567.0,52.0,0.8,17.0,187.0,42.84,32.3
2016,7,28,6,45,286.0,82.0,0.75,17.5,150.5,59.14,46.68
2016,7,28,7,0,5.0,112.0,0.7,18.0,114.0,81.45,66.01
2016,7,28,7,15,17.0,135.0,0.7,18.5,142.5,97.39,79.45
2016,7,28,7,30,29.0,158.0,0.7,19.0,171.0,109.45,89.32
2016,7,28,7,45,56.5,187.5,0.7,19.5,216.0,127.7,104.25
2016,7,28,8,0,84.0,217.0,0.7,20.0,261.0,145.49,118.5
2016,7,28,8,15,72.5,234.5,0.7,20.5,275.0,155.88,126.41
2016,7,28,8,30,61.0,252.0,0.7,21.0,289.0,165.96,134.0
2016,7,28,8,45,85.0,280.5,0.75,21.5,336.0,182.12,146.49
2016,7,28,9,0,109.0,309.0,0.8,22.0,383.0,208.15,156.28
2016,7,28,9,15,243.0,312.0,0.85,22.5,490.5,226.48,162.6
2016,7,28,9,30,377.0,315.0,0.9,23.0,598.0,278.27,195.64
2016,7,28,9,45,242.0,349.5,1.0,23.5,535.0,293.84,213.34
2016,7,28,10,0,107.0,384.0,1.1,24.0,472.0,303.78,225.49
2016,7,28,10,15,509.0,241.5,1.15,24.0,678.0,367.89,266.69
2016,7,28,10,30,911.0,99.0,1.2,24.0,884.0,479.5,347.02
2016,7,28,10,45,915.5,100.0,1.25,24.5,906.5,533.99,389.91
2016,7,28,11,0,920.0,101.0,1.3,25.0,929.0,586.98,430.62
2016,7,28,11,15,923.0,101.5,1.3,25.0,944.5,636.98,468.43
2016,7,28,11,30,926.0,102.0,1.3,25.0,960.0,684.92,503.67
2016,7,28,11,45,927.0,102.5,1.35,25.0,968.0,729.22,535.94
2016,7,28,12,0,928.0,103.0,1.4,25.0,976.0,770.91,565.77
2016,7,28,12,15,928.0,103.0,1.45,25.0,976.0,808.65,591.36
2016,7,28,12,30,928.0,103.0,1.5,25.0,976.0,843.37,614.33
2016,7,28,12,45,916.5,109.0,1.55,25.0,966.0,870.59,632.39
2016,7,28,13,0,905.0,115.0,1.6,25.0,956.0,894.02,648.09
2016,7,28,13,15,901.5,114.0,1.6,24.5,941.5,914.44,662.64
2016,7,28,13,30,898.0,113.0,1.6,24.0,927.0,931.16,674.93
2016,7,28,13,45,894.5,111.0,1.65,24.0,906.0,943.15,683.66
2016,7,28,14,0,891.0,109.0,1.7,24.0,885.0,951.28,690.1
2016,7,28,14,15,884.0,108.0,1.7,24.0,857.0,953.23,692.1
2016,7,28,14,30,877.0,107.0,1.7,24.0,829.0,951.34,691.84
2016,7,28,14,45,870.0,104.5,1.75,24.0,795.0,944.1,688.92
2016,7,28,15,0,863.0,102.0,1.8,24.0,761.0,933.11,683.72
2016,7,28,15,15,851.5,99.5,1.8,23.5,722.0,914.27,674.21
2016,7,28,15,30,840.0,97.0,1.8,23.0,683.0,892.03,662.51
2016,7,28,15,45,826.5,94.0,1.85,23.0,639.5,864.2,646.32
2016,7,28,16,0,813.0,91.0,1.9,23.0,596.0,843.46,634.83
2016,7,28,16,15,603.5,142.5,1.9,22.5,501.0,707.07,543.38
2016,7,28,16,30,394.0,194.0,1.9,22.0,406.0,561.34,437.68
2016,7,28,16,45,388.5,174.0,1.9,22.0,366.0,523.6,412.16
2016,7,28,17,0,383.0,154.0,1.9,22.0,326.0,484.44,384.17
2016,7,28,17,15,365.5,137.5,1.9,21.5,285.0,439.12,351.19
2016,7,28,17,30,348.0,121.0,1.9,21.0,244.0,393.83,317.16
2016,7,28,17,45,326.5,103.5,1.9,20.5,204.0,345.18,279.23
2016,7,28,18,0,305.0,86.0,1.9,20.0,164.0,297.45,240.58
2016,7,28,18,15,268.5,69.0,1.85,19.5,126.5,243.42,195.25
2016,7,28,18,30,232.0,52.0,1.8,19.0,89.0,192.44,151.08
2016,7,28,18,45,167.5,36.5,1.75,18.5,58.5,134.78,99.73
2016,7,28,19,0,103.0,21.0,1.7,18.0,28.0,76.55,25.45
2016,7,28,19,15,51.5,10.5,1.65,17.5,14.0,24.59,0.0
2016,7,28,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,70.0,7.5,0.65,15.0,10.5,5.9,0.0
2016,7,29,5,30,140.0,15.0,0.6,15.0,21.0,12.19,0.0
2016,7,29,5,45,253.0,27.0,0.55,15.5,55.0,22.06,11.63
2016,7,29,6,0,366.0,39.0,0.5,16.0,89.0,31.91,21.95
2016,7,29,6,15,441.5,47.5,0.5,16.5,133.5,38.66,28.38
2016,7,29,6,30,517.0,56.0,0.5,17.0,178.0,45.42,34.58
2016,7,29,6,45,265.5,85.5,0.55,17.5,149.0,61.23,48.52
2016,7,29,7,0,14.0,115.0,0.6,18.0,120.0,83.38,67.68
2016,7,29,7,15,54.0,144.0,0.65,18.5,166.5,100.35,81.99
2016,7,29,7,30,94.0,173.0,0.7,19.0,213.0,118.74,97.24
2016,7,29,7,45,96.0,196.0,0.75,19.5,241.0,132.9,108.64
2016,7,29,8,0,98.0,219.0,0.8,20.0,269.0,146.74,119.6
2016,7,29,8,15,186.5,236.5,0.8,20.0,344.5,153.48,124.75
2016,7,29,8,30,275.0,254.0,0.8,20.0,420.0,157.47,127.63
2016,7,29,8,45,549.5,176.5,0.85,20.5,540.0,113.54,90.66
2016,7,29,9,0,824.0,99.0,0.9,21.0,660.0,132.94,77.46
2016,7,29,9,15,836.5,101.5,0.95,21.5,700.0,190.34,111.14
2016,7,29,9,30,849.0,104.0,1.0,22.0,740.0,248.63,155.29
2016,7,29,9,45,632.5,214.5,1.05,22.5,701.0,309.56,213.08
2016,7,29,10,0,416.0,325.0,1.1,23.0,662.0,354.82,256.18
2016,7,29,10,15,653.0,215.5,1.1,23.0,767.0,405.25,292.13
2016,7,29,10,30,890.0,106.0,1.1,23.0,872.0,476.48,345.85
2016,7,29,10,45,896.5,106.5,1.15,23.5,895.0,530.64,388.76
2016,7,29,11,0,903.0,107.0,1.2,24.0,918.0,583.53,429.4
2016,7,29,11,15,906.5,107.5,1.2,24.0,934.0,633.15,466.94
2016,7,29,11,30,910.0,108.0,1.2,24.0,950.0,680.79,501.98
2016,7,29,11,45,914.0,107.5,1.25,24.0,959.0,725.81,534.8
2016,7,29,12,0,918.0,107.0,1.3,24.0,968.0,768.49,565.35
2016,7,29,12,15,918.5,107.0,1.35,24.0,969.5,806.36,591.12
2016,7,29,12,30,919.0,107.0,1.4,24.0,971.0,841.27,614.27
2016,7,29,12,45,918.5,106.0,1.45,24.0,964.5,871.35,634.23
2016,7,29,13,0,918.0,105.0,1.5,24.0,958.0,898.05,652.05
2016,7,29,13,15,915.5,104.5,1.55,24.0,944.0,919.91,666.83
2016,7,29,13,30,913.0,104.0,1.6,24.0,930.0,938.08,679.36
2016,7,29,13,45,910.5,102.0,1.65,24.0,909.5,951.01,688.69
2016,7,29,14,0,908.0,100.0,1.7,24.0,889.0,960.05,695.7
2016,7,29,14,15,902.0,99.0,1.7,23.5,861.5,962.89,699.62
2016,7,29,14,30,896.0,98.0,1.7,23.0,834.0,961.81,701.24
2016,7,29,14,45,890.5,95.0,1.7,23.0,800.5,955.24,698.14
2016,7,29,15,0,885.0,92.0,1.7,23.0,767.0,944.8,692.71
2016,7,29,15,15,783.5,129.5,1.7,22.5,704.0,896.84,664.08
2016,7,29,15,30,682.0,167.0,1.7,22.0,641.0,841.74,630.52
2016,7,29,15,45,581.0,187.0,1.7,22.0,572.5,759.98,575.84
2016,7,29,16,0,480.0,207.0,1.7,22.0,504.0,671.69,514.43
2016,7,29,16,15,442.0,199.0,1.7,22.0,455.5,619.62,478.86
2016,7,29,16,30,404.0,191.0,1.7,22.0,407.0,567.54,442.2
2016,7,29,16,45,228.0,183.0,1.7,22.0,302.5,387.13,306.1
2016,7,29,17,0,52.0,175.0,1.7,22.0,198.0,204.93,161.77
2016,7,29,17,15,48.5,154.0,1.65,21.5,173.5,181.09,143.89
2016,7,29,17,30,45.0,133.0,1.6,21.0,149.0,157.25,125.11
2016,7,29,17,45,39.5,112.5,1.6,20.5,125.0,132.75,105.3
2016,7,29,18,0,34.0,92.0,1.6,20.0,101.0,108.45,85.18
2016,7,29,18,15,24.5,72.0,1.55,19.5,78.0,82.76,63.43
2016,7,29,18,30,15.0,52.0,1.5,19.0,55.0,57.49,41.77
2016,7,29,18,45,7.5,34.5,1.45,18.5,36.0,32.73,20.26
2016,7,29,19,0,0.0,17.0,1.4,18.0,17.0,12.98,0.0
2016,7,29,19,15,0.0,8.5,1.3,17.5,8.5,6.69,0.0
2016,7,29,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,5,15,94.0,7.5,0.4,13.5,11.0,5.9,0.0
2016,7,30,5,30,188.0,15.0,0.4,14.0,22.0,11.8,0.0
2016,7,30,5,45,315.0,25.0,0.4,14.5,58.5,20.65,10.32
2016,7,30,6,0,442.0,35.0,0.4,15.0,95.0,29.1,19.6
2016,7,30,6,15,518.5,42.5,0.4,15.5,142.0,35.33,25.58
2016,7,30,6,30,595.0,50.0,0.4,16.0,189.0,41.62,31.37
2016,7,30,6,45,297.5,72.5,0.45,16.5,142.0,52.97,41.46
2016,7,30,7,0,0.0,95.0,0.5,17.0,95.0,70.35,56.61
2016,7,30,7,15,12.0,124.5,0.5,17.5,130.0,90.65,73.96
2016,7,30,7,30,24.0,154.0,0.5,18.0,165.0,110.56,90.61
2016,7,30,7,45,33.5,178.0,0.55,18.5,194.5,121.95,99.75
2016,7,30,8,0,43.0,202.0,0.6,19.0,224.0,136.59,111.51
2016,7,30,8,15,34.5,212.5,0.6,19.0,231.5,143.35,116.72
2016,7,30,8,30,26.0,223.0,0.6,19.0,239.0,158.11,128.57
2016,7,30,8,45,37.5,252.5,0.65,19.5,277.5,166.67,134.96
2016,7,30,9,0,49.0,282.0,0.7,20.0,316.0,189.75,144.95
2016,7,30,9,15,64.0,310.0,0.75,20.0,356.5,216.19,163.74
2016,7,30,9,30,79.0,338.0,0.8,20.0,397.0,245.26,185.0
2016,7,30,9,45,72.5,350.5,0.85,20.5,406.5,262.0,197.63
2016,7,30,10,0,66.0,363.0,0.9,21.0,416.0,277.93,209.69
2016,7,30,10,15,183.0,380.5,0.9,21.0,536.0,340.88,254.7
2016,7,30,10,30,300.0,398.0,0.9,21.0,656.0,419.46,311.61
2016,7,30,10,45,268.5,417.5,0.95,21.5,653.0,442.57,328.99
2016,7,30,11,0,237.0,437.0,1.0,22.0,650.0,461.8,343.23
2016,7,30,11,15,342.5,407.5,1.0,22.0,720.5,525.63,389.98
2016,7,30,11,30,448.0,378.0,1.0,22.0,791.0,600.56,443.72
2016,7,30,11,45,464.5,365.5,1.05,22.0,797.5,632.34,466.71
2016,7,30,12,0,481.0,353.0,1.1,22.0,804.0,663.37,489.38
2016,7,30,12,15,416.0,390.5,1.15,22.0,781.0,670.27,493.63
2016,7,30,12,30,351.0,428.0,1.2,22.0,758.0,663.61,488.68
2016,7,30,12,45,243.5,445.0,1.25,22.0,673.5,607.62,449.07
2016,7,30,13,0,136.0,462.0,1.3,22.0,589.0,529.83,393.59
2016,7,30,13,15,290.5,413.5,1.3,21.5,678.0,649.28,482.61
2016,7,30,13,30,445.0,365.0,1.3,21.0,767.0,773.34,570.69
2016,7,30,13,45,332.5,393.5,1.3,21.0,689.5,692.71,513.2
2016,7,30,14,0,220.0,422.0,1.3,21.0,612.0,604.49,451.06
2016,7,30,14,15,194.5,409.0,1.3,21.0,573.5,574.33,430.87
2016,7,30,14,30,169.0,396.0,1.3,21.0,535.0,542.58,408.8
2016,7,30,14,45,94.5,334.0,1.35,21.0,411.5,391.91,299.56
2016,7,30,15,0,20.0,272.0,1.4,21.0,288.0,243.41,187.05
2016,7,30,15,15,34.0,280.0,1.4,20.5,305.0,285.65,221.29
2016,7,30,15,30,48.0,288.0,1.4,20.0,322.0,309.4,240.63
2016,7,30,15,45,27.5,239.0,1.4,20.0,258.0,242.32,188.94
2016,7,30,16,0,7.0,190.0,1.4,20.0,194.0,161.83,125.75
2016,7,30,16,15,9.0,185.0,1.4,19.5,190.0,160.29,125.46
2016,7,30,16,30,11.0,180.0,1.4,19.0,186.0,158.91,125.07
2016,7,30,16,45,5.5,153.0,1.4,19.0,156.0,130.52,102.33
2016,7,30,17,0,0.0,126.0,1.4,19.0,126.0,102.48,79.61
2016,7,30,17,15,0.0,110.5,1.3,18.5,110.5,89.62,69.44
2016,7,30,17,30,0.0,95.0,1.2,18.0,95.0,76.75,59.04
2016,7,30,17,45,0.0,79.5,1.2,17.5,79.5,63.85,48.4
2016,7,30,18,0,0.0,64.0,1.2,17.0,64.0,50.88,37.5
2016,7,30,18,15,246.0,50.5,1.1,16.5,89.0,209.5,170.4
2016,7,30,18,30,492.0,37.0,1.0,16.0,114.0,306.85,242.29
2016,7,30,18,45,378.0,28.0,0.95,15.5,74.0,219.89,162.99
2016,7,30,19,0,264.0,19.0,0.9,15.0,34.0,136.26,23.52
2016,7,30,19,15,132.0,9.5,0.85,14.5,17.0,49.56,0.0
2016,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,78.0,7.0,1.1,12.0,10.0,5.51,0.0
2016,7,31,5,30,156.0,14.0,1.1,12.0,20.0,11.02,0.0
2016,7,31,5,45,286.0,25.0,1.15,12.5,56.0,20.57,10.01
2016,7,31,6,0,416.0,36.0,1.2,13.0,92.0,29.79,20.28
2016,7,31,6,15,494.0,44.0,1.2,13.5,138.0,36.34,26.62
2016,7,31,6,30,572.0,52.0,1.2,14.0,184.0,42.93,32.75
2016,7,31,6,45,300.0,85.5,1.2,14.5,156.0,61.68,49.5
2016,7,31,7,0,28.0,119.0,1.2,15.0,128.0,83.94,69.03
2016,7,31,7,15,20.5,132.5,1.15,15.0,140.0,95.7,79.17
2016,7,31,7,30,13.0,146.0,1.1,15.0,152.0,105.39,87.35
2016,7,31,7,45,31.0,175.0,1.1,15.5,190.5,120.19,99.64
2016,7,31,8,0,49.0,204.0,1.1,16.0,229.0,137.72,114.04
2016,7,31,8,15,45.5,221.0,1.05,16.5,246.5,148.06,122.11
2016,7,31,8,30,42.0,238.0,1.0,17.0,264.0,158.13,129.88
