Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,45,41.0,255.0,1.0,17.5,281.5,168.0,137.41
2016,7,31,9,0,40.0,272.0,1.0,18.0,299.0,183.8,141.95
2016,7,31,9,15,46.5,296.0,1.0,18.5,329.5,206.07,157.91
2016,7,31,9,30,53.0,320.0,1.0,19.0,360.0,229.75,175.25
2016,7,31,9,45,65.0,344.5,1.0,19.5,396.0,256.61,194.93
2016,7,31,10,0,77.0,369.0,1.0,20.0,432.0,285.54,216.21
2016,7,31,10,15,167.5,388.5,1.0,20.0,530.5,340.5,255.93
2016,7,31,10,30,258.0,408.0,1.0,20.0,629.0,408.34,305.58
2016,7,31,10,45,403.5,368.5,1.05,20.5,725.0,476.55,355.15
2016,7,31,11,0,549.0,329.0,1.1,21.0,821.0,559.95,415.65
2016,7,31,11,15,744.0,215.5,1.15,21.0,894.0,628.16,467.03
2016,7,31,11,30,939.0,102.0,1.2,21.0,967.0,697.97,520.07
2016,7,31,11,45,941.0,101.5,1.25,21.0,975.5,742.92,552.88
2016,7,31,12,0,943.0,101.0,1.3,21.0,984.0,785.24,583.45
2016,7,31,12,15,943.0,101.0,1.35,21.0,985.0,823.66,609.42
2016,7,31,12,30,943.0,101.0,1.4,21.0,986.0,858.97,633.0
2016,7,31,12,45,589.0,278.5,1.45,21.0,830.0,768.98,569.05
2016,7,31,13,0,235.0,456.0,1.5,21.0,674.0,611.15,454.4
2016,7,31,13,15,244.0,441.0,1.55,21.0,664.0,634.07,472.64
2016,7,31,13,30,253.0,426.0,1.6,21.0,654.0,640.45,478.11
2016,7,31,13,45,257.5,419.0,1.65,21.0,646.5,648.59,484.77
2016,7,31,14,0,262.0,412.0,1.7,21.0,639.0,655.19,490.4
2016,7,31,14,15,589.5,253.0,1.7,20.5,741.5,844.27,630.53
2016,7,31,14,30,917.0,94.0,1.7,20.0,844.0,981.13,723.51
2016,7,31,14,45,910.5,92.0,1.7,20.0,810.0,974.52,718.73
2016,7,31,15,0,904.0,90.0,1.7,20.0,776.0,964.0,713.26
2016,7,31,15,15,893.5,88.0,1.7,20.0,736.0,945.94,702.98
2016,7,31,15,30,883.0,86.0,1.7,20.0,696.0,924.29,690.46
2016,7,31,15,45,642.0,159.0,1.7,20.0,587.0,789.67,601.11
2016,7,31,16,0,401.0,232.0,1.7,20.0,478.0,629.63,486.28
2016,7,31,16,15,241.0,227.5,1.7,19.5,372.0,458.61,361.04
2016,7,31,16,30,81.0,223.0,1.7,19.0,266.0,278.6,221.4
2016,7,31,16,45,48.5,189.0,1.7,19.0,214.0,216.33,172.6
2016,7,31,17,0,16.0,155.0,1.7,19.0,162.0,142.96,113.11
2016,7,31,17,15,12.0,136.5,1.65,18.5,141.5,123.96,98.11
2016,7,31,17,30,8.0,118.0,1.6,18.0,121.0,105.21,82.9
2016,7,31,17,45,312.5,84.5,1.6,17.5,163.5,316.56,260.9
2016,7,31,18,0,617.0,51.0,1.6,17.0,206.0,446.49,363.1
2016,7,31,18,15,547.0,44.5,1.55,16.5,158.0,372.58,299.9
2016,7,31,18,30,477.0,38.0,1.5,16.0,110.0,301.42,237.87
2016,7,31,18,45,360.5,28.0,1.5,15.5,71.0,212.94,157.26
2016,7,31,19,0,244.0,18.0,1.5,15.0,32.0,127.25,4.14
2016,7,31,19,15,122.0,9.0,1.45,14.5,16.0,46.09,0.0
2016,7,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,7.0,0.6,12.5,9.0,0.0,0.0
2016,8,1,5,30,111.0,14.0,0.6,13.0,18.0,11.02,0.0
2016,8,1,5,45,239.5,26.5,0.65,13.5,52.5,21.7,10.42
2016,8,1,6,0,368.0,39.0,0.7,14.0,87.0,32.03,22.09
2016,8,1,6,15,449.5,48.0,0.7,14.5,133.0,39.21,29.03
2016,8,1,6,30,531.0,57.0,0.7,15.0,179.0,46.41,35.7
2016,8,1,6,45,353.0,90.5,0.7,15.5,180.0,65.64,52.79
2016,8,1,7,0,175.0,124.0,0.7,16.0,181.0,87.22,71.59
2016,8,1,7,15,110.0,142.5,0.7,16.0,180.5,98.03,80.82
2016,8,1,7,30,45.0,161.0,0.7,16.0,180.0,111.11,91.87
2016,8,1,7,45,43.5,180.5,0.75,16.5,201.0,123.38,101.87
2016,8,1,8,0,42.0,200.0,0.8,17.0,222.0,135.37,111.49
2016,8,1,8,15,29.0,203.5,0.85,17.5,219.5,138.24,113.31
2016,8,1,8,30,16.0,207.0,0.9,18.0,217.0,148.08,120.98
2016,8,1,8,45,17.5,223.5,0.95,18.5,235.0,159.3,129.7
2016,8,1,9,0,19.0,240.0,1.0,19.0,253.0,173.08,133.68
2016,8,1,9,15,23.0,262.0,1.05,19.0,278.5,191.56,147.43
2016,8,1,9,30,27.0,284.0,1.1,19.0,304.0,203.18,155.95
2016,8,1,9,45,24.5,288.5,1.15,19.5,307.5,217.57,166.77
2016,8,1,10,0,22.0,293.0,1.2,20.0,311.0,223.73,171.16
2016,8,1,10,15,29.0,322.5,1.2,20.0,347.0,246.64,188.46
2016,8,1,10,30,36.0,352.0,1.2,20.0,383.0,276.06,210.59
2016,8,1,10,45,66.0,391.0,1.25,20.5,450.0,325.33,246.99
2016,8,1,11,0,96.0,430.0,1.3,21.0,517.0,379.09,286.25
2016,8,1,11,15,98.5,435.5,1.3,21.0,526.0,395.54,298.24
2016,8,1,11,30,101.0,441.0,1.3,21.0,535.0,412.0,310.39
2016,8,1,11,45,514.0,279.0,1.35,21.0,759.0,602.03,453.46
2016,8,1,12,0,927.0,117.0,1.4,21.0,983.0,788.34,587.85
2016,8,1,12,15,927.0,117.0,1.4,21.0,984.0,826.5,611.91
2016,8,1,12,30,927.0,117.0,1.4,21.0,985.0,861.62,634.76
2016,8,1,12,45,928.0,115.0,1.4,21.0,978.5,892.64,654.83
2016,8,1,13,0,929.0,113.0,1.4,21.0,972.0,920.28,672.68
2016,8,1,13,15,926.5,112.5,1.4,20.5,958.0,942.61,688.44
2016,8,1,13,30,924.0,112.0,1.4,20.0,944.0,961.19,701.94
2016,8,1,13,45,920.0,110.5,1.45,20.0,922.5,973.57,711.04
2016,8,1,14,0,916.0,109.0,1.5,20.0,901.0,981.98,717.79
2016,8,1,14,15,909.5,107.5,1.5,20.0,872.5,984.03,719.9
2016,8,1,14,30,903.0,106.0,1.5,20.0,844.0,982.09,719.65
2016,8,1,14,45,895.0,104.5,1.55,20.0,809.0,974.8,716.88
2016,8,1,15,0,887.0,103.0,1.6,20.0,774.0,963.67,711.76
2016,8,1,15,15,875.5,100.5,1.6,19.5,734.0,944.47,702.11
2016,8,1,15,30,864.0,98.0,1.6,19.0,694.0,921.74,690.21
2016,8,1,15,45,850.0,95.5,1.65,19.0,649.5,893.4,673.86
2016,8,1,16,0,836.0,93.0,1.7,19.0,605.0,872.34,662.35
2016,8,1,16,15,816.5,90.0,1.7,18.5,556.5,832.31,638.28
2016,8,1,16,30,797.0,87.0,1.7,18.0,508.0,789.97,612.32
2016,8,1,16,45,771.5,83.5,1.75,18.0,457.0,740.24,579.82
2016,8,1,17,0,746.0,80.0,1.8,18.0,406.0,689.22,545.58
2016,8,1,17,15,711.0,75.0,1.85,17.5,354.5,628.66,504.14
2016,8,1,17,30,676.0,70.0,1.9,17.0,303.0,572.1,463.1
2016,8,1,17,45,624.0,64.5,1.95,16.5,251.5,501.42,408.62
2016,8,1,18,0,572.0,59.0,2.0,16.0,200.0,433.59,353.87
2016,8,1,18,15,496.0,51.0,2.0,15.5,152.5,353.29,286.52
2016,8,1,18,30,420.0,43.0,2.0,15.0,105.0,279.48,221.98
2016,8,1,18,45,295.5,31.5,2.0,15.0,67.0,188.73,138.6
2016,8,1,19,0,171.0,20.0,2.0,15.0,29.0,100.76,0.0
2016,8,1,19,15,85.5,10.0,2.0,14.5,14.5,35.28,0.0
2016,8,1,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,5,15,47.5,7.0,1.95,12.5,8.5,0.0,0.0
2016,8,2,5,30,95.0,14.0,1.9,13.0,17.0,11.02,0.0
2016,8,2,5,45,231.5,26.5,1.9,13.5,52.0,21.71,9.9
2016,8,2,6,0,368.0,39.0,1.9,14.0,87.0,32.07,22.02
2016,8,2,6,15,454.0,48.0,1.9,14.5,133.0,39.28,29.02
2016,8,2,6,30,540.0,57.0,1.9,15.0,179.0,46.53,35.75
2016,8,2,6,45,270.0,61.5,1.9,15.5,122.5,45.3,34.77
2016,8,2,7,0,0.0,66.0,1.9,16.0,66.0,50.52,39.35
2016,8,2,7,15,0.0,77.5,1.9,16.5,77.5,59.08,46.75
2016,8,2,7,30,0.0,89.0,1.9,17.0,89.0,67.6,53.97
2016,8,2,7,45,0.0,107.0,1.9,17.5,107.0,80.54,64.91
2016,8,2,8,0,0.0,125.0,1.9,18.0,125.0,93.33,75.55
2016,8,2,8,15,1.5,149.5,1.85,18.5,150.5,110.32,89.61
2016,8,2,8,30,3.0,174.0,1.8,19.0,176.0,127.02,103.22
2016,8,2,8,45,6.0,190.5,1.8,19.5,194.5,138.42,112.22
2016,8,2,9,0,9.0,207.0,1.8,20.0,213.0,151.35,116.72
2016,8,2,9,15,13.0,232.0,1.8,20.0,242.0,170.81,131.51
2016,8,2,9,30,17.0,257.0,1.8,20.0,271.0,191.14,146.95
2016,8,2,9,45,31.5,299.0,1.85,20.5,324.5,219.97,168.32
2016,8,2,10,0,46.0,341.0,1.9,21.0,378.0,258.16,196.85
2016,8,2,10,15,101.0,379.0,1.9,21.5,464.5,312.39,236.55
2016,8,2,10,30,156.0,417.0,1.9,22.0,551.0,372.47,280.57
2016,8,2,10,45,189.0,427.0,1.95,22.5,593.0,412.49,309.94
2016,8,2,11,0,222.0,437.0,2.0,23.0,635.0,455.88,341.69
2016,8,2,11,15,371.5,396.5,2.05,23.0,735.0,538.21,402.87
2016,8,2,11,30,521.0,356.0,2.1,23.0,835.0,635.93,474.28
2016,8,2,11,45,733.5,233.5,2.2,23.5,914.5,720.63,536.8
2016,8,2,12,0,946.0,111.0,2.3,24.0,994.0,799.29,595.19
2016,8,2,12,15,946.0,111.0,2.4,24.0,994.5,838.1,621.75
2016,8,2,12,30,946.0,111.0,2.5,24.0,995.0,873.8,646.14
2016,8,2,12,45,938.0,115.0,2.6,24.0,986.0,902.98,666.19
2016,8,2,13,0,930.0,119.0,2.7,24.0,977.0,928.42,683.85
2016,8,2,13,15,927.0,118.0,2.75,24.0,962.5,950.02,698.67
2016,8,2,13,30,924.0,117.0,2.8,24.0,948.0,967.8,711.09
2016,8,2,13,45,919.5,116.0,2.9,24.0,926.0,980.29,720.6
2016,8,2,14,0,915.0,115.0,3.0,24.0,904.0,988.82,727.69
2016,8,2,14,15,908.5,113.5,3.05,24.0,875.0,990.96,730.34
2016,8,2,14,30,902.0,112.0,3.1,24.0,846.0,989.11,730.55
2016,8,2,14,45,724.0,179.5,3.15,24.0,753.0,912.78,681.13
2016,8,2,15,0,546.0,247.0,3.2,24.0,660.0,802.34,605.13
2016,8,2,15,15,439.5,267.5,3.25,23.5,588.5,720.18,548.6
2016,8,2,15,30,333.0,288.0,3.3,23.0,517.0,618.29,476.24
2016,8,2,15,45,352.5,262.5,3.35,23.0,490.5,605.99,470.02
2016,8,2,16,0,372.0,237.0,3.4,23.0,464.0,590.92,461.21
2016,8,2,16,15,323.0,225.0,3.4,22.5,410.5,528.6,416.16
2016,8,2,16,30,274.0,213.0,3.4,22.0,357.0,467.56,371.22
2016,8,2,16,45,169.5,193.5,3.45,22.0,279.5,337.12,269.71
2016,8,2,17,0,65.0,174.0,3.5,22.0,202.0,215.94,172.15
2016,8,2,17,15,58.5,153.0,3.45,21.5,176.0,189.39,151.56
2016,8,2,17,30,52.0,132.0,3.4,21.0,150.0,163.06,130.5
2016,8,2,17,45,44.5,110.5,3.4,20.5,124.0,135.72,108.13
2016,8,2,18,0,37.0,89.0,3.4,20.0,98.0,108.69,85.52
2016,8,2,18,15,211.0,67.0,3.3,19.0,99.5,200.56,161.64
2016,8,2,18,30,385.0,45.0,3.2,18.0,101.0,264.6,208.87
2016,8,2,18,45,258.5,32.0,3.15,17.5,63.5,173.36,124.84
2016,8,2,19,0,132.0,19.0,3.1,17.0,26.0,83.56,0.0
2016,8,2,19,15,66.0,9.5,3.05,16.5,13.0,28.69,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,6.0,1.2,14.5,7.5,0.0,0.0
2016,8,3,5,30,84.0,12.0,1.1,15.0,15.0,9.44,0.0
2016,8,3,5,45,214.5,25.5,1.05,16.0,49.0,20.85,8.6
2016,8,3,6,0,345.0,39.0,1.0,17.0,83.0,31.99,21.61
2016,8,3,6,15,431.5,49.0,0.95,17.5,128.5,39.96,29.22
2016,8,3,6,30,518.0,59.0,0.9,18.0,174.0,47.92,36.52
2016,8,3,6,45,576.0,65.5,0.85,18.5,225.0,52.87,40.97
2016,8,3,7,0,634.0,72.0,0.8,19.0,276.0,57.85,45.27
2016,8,3,7,15,364.5,120.0,0.75,19.5,242.0,83.93,67.68
2016,8,3,7,30,95.0,168.0,0.7,20.0,208.0,115.63,94.33
2016,8,3,7,45,116.5,192.0,0.7,20.5,247.0,127.05,103.37
2016,8,3,8,0,138.0,216.0,0.7,21.0,286.0,140.91,114.33
2016,8,3,8,15,242.5,225.0,0.7,21.5,363.0,142.65,115.12
2016,8,3,8,30,347.0,234.0,0.7,22.0,440.0,149.19,119.9
2016,8,3,8,45,599.5,168.5,0.7,22.5,557.5,110.62,87.55
2016,8,3,9,0,852.0,103.0,0.7,23.0,675.0,133.66,75.27
2016,8,3,9,15,651.0,189.5,0.8,23.0,642.0,211.2,133.98
2016,8,3,9,30,450.0,276.0,0.9,23.0,609.0,269.57,186.6
2016,8,3,9,45,670.0,195.5,1.0,23.5,719.0,312.39,213.52
2016,8,3,10,0,890.0,115.0,1.1,24.0,829.0,382.08,264.38
2016,8,3,10,15,897.5,116.5,1.2,24.0,859.0,440.54,313.65
2016,8,3,10,30,905.0,118.0,1.3,24.0,889.0,498.3,361.34
2016,8,3,10,45,528.5,279.0,1.45,24.5,732.5,481.05,354.57
2016,8,3,11,0,152.0,440.0,1.6,25.0,576.0,420.04,311.56
2016,8,3,11,15,537.0,281.0,1.7,25.0,772.0,557.52,414.38
2016,8,3,11,30,922.0,122.0,1.8,25.0,968.0,707.59,524.05
2016,8,3,11,45,923.0,123.0,1.9,25.0,976.5,752.8,556.51
2016,8,3,12,0,924.0,124.0,2.0,25.0,985.0,795.42,587.47
2016,8,3,12,15,924.5,124.0,2.05,24.5,986.0,834.06,615.14
2016,8,3,12,30,925.0,124.0,2.1,24.0,987.0,869.71,640.17
2016,8,3,12,45,602.0,283.5,2.2,24.0,843.5,788.98,582.57
2016,8,3,13,0,279.0,443.0,2.3,24.0,700.0,656.3,485.87
2016,8,3,13,15,601.0,280.5,2.35,23.5,823.0,830.41,616.11
2016,8,3,13,30,923.0,118.0,2.4,23.0,946.0,969.77,712.78
2016,8,3,13,45,919.0,117.0,2.5,23.0,924.5,982.73,721.46
2016,8,3,14,0,915.0,116.0,2.6,23.0,903.0,991.72,728.94
2016,8,3,14,15,738.0,195.0,2.65,23.0,816.0,935.1,692.85
2016,8,3,14,30,561.0,274.0,2.7,23.0,729.0,842.06,629.02
2016,8,3,14,45,533.5,267.0,2.8,23.0,685.0,811.79,610.53
2016,8,3,15,0,506.0,260.0,2.9,23.0,641.0,778.87,589.41
2016,8,3,15,15,503.0,244.5,2.95,22.5,606.0,758.18,578.07
2016,8,3,15,30,500.0,229.0,3.0,22.0,571.0,734.82,564.63
2016,8,3,15,45,468.5,223.5,3.05,22.0,527.5,693.34,536.22
2016,8,3,16,0,437.0,218.0,3.1,22.0,484.0,650.76,506.69
2016,8,3,16,15,233.0,207.5,3.15,21.5,348.0,432.14,342.41
2016,8,3,16,30,29.0,197.0,3.2,21.0,212.0,207.92,163.95
2016,8,3,16,45,26.5,177.0,3.25,20.5,190.0,186.73,148.22
2016,8,3,17,0,24.0,157.0,3.3,20.0,168.0,152.01,120.77
2016,8,3,17,15,19.5,138.0,3.3,19.5,146.0,131.88,104.71
2016,8,3,17,30,15.0,119.0,3.3,19.0,124.0,112.0,88.54
2016,8,3,17,45,293.0,89.0,3.35,19.0,160.0,311.55,256.7
2016,8,3,18,0,571.0,59.0,3.4,19.0,196.0,434.63,354.32
2016,8,3,18,15,492.0,50.5,3.35,18.5,148.5,351.91,283.74
2016,8,3,18,30,413.0,42.0,3.3,18.0,101.0,276.05,217.21
2016,8,3,18,45,284.5,30.0,3.25,17.5,63.0,183.37,130.32
2016,8,3,19,0,156.0,18.0,3.2,17.0,25.0,92.02,0.0
2016,8,3,19,15,78.0,9.0,3.15,16.5,12.5,32.22,0.0
2016,8,3,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,15,29.0,6.0,2.3,12.5,7.0,0.0,0.0
2016,8,4,5,30,58.0,12.0,2.3,13.0,14.0,9.44,0.0
2016,8,4,5,45,191.5,26.5,2.35,13.5,47.5,20.18,7.59
2016,8,4,6,0,325.0,41.0,2.4,14.0,81.0,33.62,23.2
2016,8,4,6,15,413.5,51.0,2.4,14.5,126.5,41.49,30.89
2016,8,4,6,30,502.0,61.0,2.4,15.0,172.0,49.38,38.23
2016,8,4,6,45,251.0,58.5,2.45,15.5,114.0,43.07,32.77
2016,8,4,7,0,0.0,56.0,2.5,16.0,56.0,42.88,32.57
2016,8,4,7,15,0.0,66.5,2.45,16.5,66.5,50.99,39.63
2016,8,4,7,30,0.0,77.0,2.4,17.0,77.0,59.1,46.55
2016,8,4,7,45,0.0,92.0,2.35,17.5,92.0,70.09,55.87
2016,8,4,8,0,0.0,107.0,2.3,18.0,107.0,80.97,64.95
2016,8,4,8,15,2.0,141.5,2.25,18.0,143.0,104.98,85.31
2016,8,4,8,30,4.0,176.0,2.2,18.0,179.0,128.25,104.77
2016,8,4,8,45,3.0,174.5,2.15,18.5,177.0,127.97,103.96
2016,8,4,9,0,2.0,173.0,2.1,19.0,175.0,128.32,99.08
2016,8,4,9,15,4.0,185.0,2.1,19.0,188.0,138.07,106.53
2016,8,4,9,30,6.0,197.0,2.1,19.0,201.0,148.17,114.24
2016,8,4,9,45,10.0,228.0,2.15,19.0,235.5,172.48,133.14
2016,8,4,10,0,14.0,259.0,2.2,19.0,270.0,197.66,152.63
2016,8,4,10,15,12.0,242.0,2.2,19.0,251.5,187.09,144.23
2016,8,4,10,30,10.0,225.0,2.2,19.0,233.0,175.6,135.17
2016,8,4,10,45,10.0,228.0,2.25,19.0,237.0,179.32,138.06
2016,8,4,11,0,10.0,231.0,2.3,19.0,241.0,183.01,140.89
2016,8,4,11,15,13.0,263.5,2.25,19.0,276.0,211.06,162.7
2016,8,4,11,30,16.0,296.0,2.2,19.0,311.0,239.91,184.91
2016,8,4,11,45,16.5,298.0,2.2,19.0,313.5,243.93,187.91
2016,8,4,12,0,17.0,300.0,2.2,19.0,316.0,247.91,190.99
2016,8,4,12,15,21.0,327.5,2.15,19.0,347.5,275.13,211.9
2016,8,4,12,30,25.0,355.0,2.1,19.0,379.0,315.96,242.9
2016,8,4,12,45,39.5,384.0,2.1,19.0,421.0,357.93,274.8
2016,8,4,13,0,54.0,413.0,2.1,19.0,463.0,401.7,307.76
2016,8,4,13,15,70.0,419.5,2.1,19.0,483.5,427.69,327.51
2016,8,4,13,30,86.0,426.0,2.1,19.0,504.0,454.34,347.79
2016,8,4,13,45,99.5,420.5,2.1,19.0,508.0,467.55,358.21
2016,8,4,14,0,113.0,415.0,2.1,19.0,512.0,501.38,383.65
2016,8,4,14,15,125.5,402.5,2.1,18.5,507.0,506.8,389.17
2016,8,4,14,30,138.0,390.0,2.1,18.0,502.0,511.39,394.36
2016,8,4,14,45,112.5,366.5,2.1,18.0,455.5,467.32,361.89
2016,8,4,15,0,87.0,343.0,2.1,18.0,409.0,400.27,312.13
2016,8,4,15,15,88.0,324.0,2.1,17.5,387.5,384.59,302.0
2016,8,4,15,30,89.0,305.0,2.1,17.0,366.0,368.32,291.06
2016,8,4,15,45,74.0,279.0,2.1,17.0,327.0,329.26,261.33
2016,8,4,16,0,59.0,253.0,2.1,17.0,288.0,290.18,231.26
2016,8,4,16,15,31.5,207.5,2.1,16.5,226.0,219.27,175.33
2016,8,4,16,30,4.0,162.0,2.1,16.0,164.0,136.94,108.54
2016,8,4,16,45,2.0,134.0,2.15,16.0,135.0,110.63,87.28
2016,8,4,17,0,0.0,106.0,2.2,16.0,106.0,84.56,65.8
2016,8,4,17,15,0.0,92.0,2.2,15.5,92.0,72.98,56.4
2016,8,4,17,30,0.0,78.0,2.2,15.0,78.0,61.39,46.82
2016,8,4,17,45,282.5,67.0,2.2,15.0,134.0,278.47,233.2
2016,8,4,18,0,565.0,56.0,2.2,15.0,190.0,428.41,352.78
2016,8,4,18,15,487.0,47.5,2.15,14.5,143.0,346.55,282.05
2016,8,4,18,30,409.0,39.0,2.1,14.0,96.0,271.64,215.71
2016,8,4,18,45,284.5,27.5,2.1,14.0,59.0,181.53,128.05
2016,8,4,19,0,160.0,16.0,2.1,14.0,22.0,73.01,0.0
2016,8,4,19,15,80.0,8.0,2.05,13.5,11.0,32.16,0.0
2016,8,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,31.5,5.0,1.2,12.5,6.0,0.0,0.0
2016,8,5,5,30,63.0,10.0,1.2,13.0,12.0,7.87,0.0
2016,8,5,5,45,186.5,24.5,1.25,13.5,44.5,18.71,5.91
2016,8,5,6,0,310.0,39.0,1.3,14.0,77.0,31.9,21.68
2016,8,5,6,15,397.0,50.0,1.3,14.0,122.0,40.61,30.17
2016,8,5,6,30,484.0,61.0,1.3,14.0,167.0,49.26,38.29
2016,8,5,6,45,539.5,69.5,1.3,14.5,217.0,55.58,44.05
2016,8,5,7,0,595.0,78.0,1.3,15.0,267.0,61.82,49.54
2016,8,5,7,15,297.5,98.0,1.3,15.0,192.5,68.9,55.72
2016,8,5,7,30,0.0,118.0,1.3,15.0,118.0,87.09,71.52
2016,8,5,7,45,0.0,128.0,1.3,15.5,128.0,94.53,77.59
2016,8,5,8,0,0.0,138.0,1.3,16.0,138.0,101.9,83.52
2016,8,5,8,15,0.0,148.0,1.25,16.0,148.0,109.2,89.49
2016,8,5,8,30,0.0,158.0,1.2,16.0,158.0,116.44,95.35
2016,8,5,8,45,2.5,174.0,1.2,16.5,175.5,127.6,104.32
2016,8,5,9,0,5.0,190.0,1.2,17.0,193.0,139.9,108.92
2016,8,5,9,15,6.0,198.0,1.2,17.5,202.5,147.22,114.15
2016,8,5,9,30,7.0,206.0,1.2,18.0,212.0,154.63,119.51
2016,8,5,9,45,7.5,208.0,1.25,18.5,214.5,157.81,121.58
2016,8,5,10,0,8.0,210.0,1.3,19.0,217.0,160.93,123.64
2016,8,5,10,15,10.0,231.0,1.35,19.0,239.5,178.41,137.21
2016,8,5,10,30,12.0,252.0,1.4,19.0,262.0,196.4,151.08
2016,8,5,10,45,13.0,264.0,1.45,19.0,275.5,207.72,159.74
2016,8,5,11,0,14.0,276.0,1.5,19.0,289.0,219.28,168.61
2016,8,5,11,15,17.5,301.5,1.55,19.0,317.5,242.9,186.75
2016,8,5,11,30,21.0,327.0,1.6,19.0,346.0,267.29,205.34
2016,8,5,11,45,29.5,359.0,1.65,19.5,386.5,308.54,236.25
2016,8,5,12,0,38.0,391.0,1.7,20.0,427.0,346.4,264.16
2016,8,5,12,15,132.0,425.5,1.7,20.0,549.0,466.63,354.58
2016,8,5,12,30,226.0,460.0,1.7,20.0,671.0,584.44,440.23
2016,8,5,12,45,333.0,417.5,1.75,20.0,725.0,666.19,499.92
2016,8,5,13,0,440.0,375.0,1.8,20.0,779.0,752.56,562.09
2016,8,5,13,15,643.5,265.5,1.8,20.0,846.0,859.29,639.4
2016,8,5,13,30,847.0,156.0,1.8,20.0,913.0,954.04,704.02
2016,8,5,13,45,839.5,155.5,1.85,20.0,890.5,963.91,710.62
2016,8,5,14,0,832.0,155.0,1.9,20.0,868.0,969.86,715.78
2016,8,5,14,15,823.5,153.0,1.95,20.0,839.0,969.47,716.97
2016,8,5,14,30,815.0,151.0,2.0,20.0,810.0,965.2,715.81
2016,8,5,14,45,804.0,148.5,2.05,20.0,775.0,954.24,710.37
2016,8,5,15,0,793.0,146.0,2.1,20.0,740.0,939.58,702.63
2016,8,5,15,15,778.5,142.5,2.15,19.5,699.5,917.06,690.99
2016,8,5,15,30,764.0,139.0,2.2,19.0,659.0,898.36,681.94
2016,8,5,15,45,747.0,134.5,2.25,19.0,614.5,866.11,662.2
2016,8,5,16,0,730.0,130.0,2.3,19.0,570.0,831.17,640.48
2016,8,5,16,15,497.0,170.5,2.35,18.5,459.0,644.67,508.42
2016,8,5,16,30,264.0,211.0,2.4,18.0,348.0,459.77,368.2
2016,8,5,16,45,292.5,183.5,2.45,18.0,320.5,445.6,360.37
2016,8,5,17,0,321.0,156.0,2.5,18.0,293.0,427.89,348.5
2016,8,5,17,15,431.0,124.0,2.6,17.5,282.5,479.09,391.73
2016,8,5,17,30,541.0,92.0,2.7,17.0,272.0,507.65,416.13
2016,8,5,17,45,483.0,83.0,2.8,17.0,223.0,433.99,356.56
2016,8,5,18,0,425.0,74.0,2.9,17.0,174.0,360.66,295.7
2016,8,5,18,15,343.5,61.5,2.9,16.5,129.5,280.79,227.77
2016,8,5,18,30,262.0,49.0,2.9,16.0,85.0,209.07,164.71
2016,8,5,18,45,158.0,32.0,2.95,15.5,51.0,130.89,88.95
2016,8,5,19,0,54.0,15.0,3.0,15.0,17.0,32.23,0.0
2016,8,5,19,15,27.0,7.5,3.0,14.5,8.5,5.9,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,15,16.5,5.0,3.0,12.5,5.0,0.0,0.0
2016,8,6,5,30,33.0,10.0,3.0,13.0,10.0,7.87,0.0
2016,8,6,5,45,151.5,25.5,3.05,13.5,41.5,19.31,5.34
2016,8,6,6,0,270.0,41.0,3.1,14.0,73.0,31.09,20.87
2016,8,6,6,15,359.5,52.5,3.0,14.0,117.5,39.95,29.53
2016,8,6,6,30,449.0,64.0,2.9,14.0,162.0,51.38,40.13
2016,8,6,6,45,513.0,72.0,2.85,14.5,212.0,57.25,45.51
2016,8,6,7,0,577.0,80.0,2.8,15.0,262.0,63.12,50.68
2016,8,6,7,15,288.5,93.0,2.75,15.5,184.0,65.58,52.68
2016,8,6,7,30,0.0,106.0,2.7,16.0,106.0,79.11,64.31
2016,8,6,7,45,0.0,117.5,2.7,16.5,117.5,87.53,71.31
2016,8,6,8,0,0.0,129.0,2.7,17.0,129.0,95.9,78.15
2016,8,6,8,15,0.0,137.5,2.65,17.5,137.5,102.21,83.13
2016,8,6,8,30,0.0,146.0,2.6,18.0,146.0,108.45,88.01
2016,8,6,8,45,1.0,158.5,2.55,18.5,159.5,117.33,95.08
2016,8,6,9,0,2.0,171.0,2.5,19.0,173.0,126.97,98.09
2016,8,6,9,15,4.0,185.0,2.45,19.0,188.5,138.09,106.62
2016,8,6,9,30,6.0,199.0,2.4,19.0,204.0,149.6,115.46
2016,8,6,9,45,11.5,235.5,2.4,19.5,245.0,178.18,137.43
2016,8,6,10,0,17.0,272.0,2.4,20.0,286.0,207.88,160.04
2016,8,6,10,15,20.5,293.5,2.4,20.0,311.0,227.4,174.97
2016,8,6,10,30,24.0,315.0,2.4,20.0,336.0,247.65,190.44
2016,8,6,10,45,34.0,347.5,2.4,20.5,377.5,279.85,214.57
2016,8,6,11,0,44.0,380.0,2.4,21.0,419.0,315.69,241.21
2016,8,6,11,15,100.0,417.5,2.45,21.0,508.5,385.46,293.96
2016,8,6,11,30,156.0,455.0,2.5,21.0,598.0,467.62,355.12
2016,8,6,11,45,367.5,394.5,2.55,21.5,734.5,590.36,446.77
2016,8,6,12,0,579.0,334.0,2.6,22.0,871.0,731.54,548.78
2016,8,6,12,15,742.0,232.0,2.65,22.0,920.0,806.49,604.32
2016,8,6,12,30,905.0,130.0,2.7,22.0,969.0,864.38,646.8
2016,8,6,12,45,900.5,131.0,2.8,22.0,961.0,893.0,666.52
2016,8,6,13,0,896.0,132.0,2.9,22.0,953.0,918.1,684.17
2016,8,6,13,15,893.0,131.5,3.0,22.0,938.5,939.6,699.5
2016,8,6,13,30,890.0,131.0,3.1,22.0,924.0,957.41,712.49
2016,8,6,13,45,885.0,129.5,3.25,22.0,902.0,968.65,721.62
2016,8,6,14,0,880.0,128.0,3.4,22.0,880.0,975.98,728.3
2016,8,6,14,15,873.0,126.0,3.5,21.5,851.0,977.02,731.98
2016,8,6,14,30,866.0,124.0,3.6,21.0,822.0,974.15,733.2
2016,8,6,14,45,857.0,121.5,3.7,21.0,787.5,965.01,728.89
2016,8,6,15,0,848.0,119.0,3.8,21.0,753.0,965.36,731.22
2016,8,6,15,15,835.5,116.5,3.9,20.5,712.5,945.11,720.84
2016,8,6,15,30,823.0,114.0,4.0,20.0,672.0,921.39,708.13
2016,8,6,15,45,808.0,110.0,4.1,20.0,627.0,890.43,688.88
2016,8,6,16,0,793.0,106.0,4.2,20.0,582.0,856.5,667.36
2016,8,6,16,15,772.0,102.5,4.25,19.5,534.0,815.17,641.24
2016,8,6,16,30,751.0,99.0,4.3,19.0,486.0,771.69,613.07
2016,8,6,16,45,724.5,93.5,4.35,19.0,435.5,724.42,580.4
2016,8,6,17,0,698.0,88.0,4.4,19.0,385.0,671.52,542.78
2016,8,6,17,15,659.5,82.5,4.4,18.5,333.0,609.2,497.63
2016,8,6,17,30,621.0,77.0,4.4,18.0,281.0,547.64,450.21
2016,8,6,17,45,569.5,69.0,4.4,17.5,231.0,476.05,392.82
2016,8,6,18,0,518.0,61.0,4.4,17.0,181.0,407.46,335.5
2016,8,6,18,15,434.0,51.5,4.35,16.5,134.5,323.06,262.99
2016,8,6,18,30,350.0,42.0,4.3,16.0,88.0,246.17,194.42
2016,8,6,18,45,225.5,28.5,4.25,15.5,53.0,154.73,102.71
2016,8,6,19,0,101.0,15.0,4.2,15.0,18.0,50.08,0.0
2016,8,6,19,15,50.5,7.5,4.15,14.5,9.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,15,38.0,5.0,3.8,12.5,5.5,0.0,0.0
2016,8,7,5,30,76.0,10.0,3.8,13.0,11.0,7.87,0.0
2016,8,7,5,45,226.5,22.0,3.85,13.5,44.5,18.06,3.57
2016,8,7,6,0,377.0,34.0,3.9,14.0,78.0,28.13,18.25
2016,8,7,6,15,467.5,42.5,3.85,14.5,124.5,35.09,25.17
2016,8,7,6,30,558.0,51.0,3.8,15.0,171.0,42.14,31.77
2016,8,7,6,45,299.5,84.0,3.8,15.5,150.0,60.8,48.45
2016,8,7,7,0,41.0,117.0,3.8,16.0,129.0,82.38,67.45
2016,8,7,7,15,46.5,137.5,3.7,16.5,154.5,95.86,79.02
2016,8,7,7,30,52.0,158.0,3.6,17.0,180.0,109.1,90.17
2016,8,7,7,45,96.5,185.0,3.5,17.5,231.5,126.33,104.54
2016,8,7,8,0,141.0,212.0,3.4,18.0,283.0,138.74,114.56
2016,8,7,8,15,113.0,232.0,3.3,18.5,292.5,149.16,122.75
2016,8,7,8,30,85.0,252.0,3.2,19.0,302.0,165.87,136.14
2016,8,7,8,45,185.5,269.5,3.1,19.5,389.5,170.67,139.43
2016,8,7,9,0,286.0,287.0,3.0,20.0,477.0,198.24,145.13
2016,8,7,9,15,598.0,190.0,2.9,20.5,619.5,207.95,135.84
2016,8,7,9,30,910.0,93.0,2.8,21.0,762.0,263.81,167.31
2016,8,7,9,45,917.0,96.0,2.75,21.5,798.0,326.09,220.49
2016,8,7,10,0,924.0,99.0,2.7,22.0,834.0,388.08,274.04
2016,8,7,10,15,931.0,100.5,2.7,22.0,864.5,448.45,326.19
2016,8,7,10,30,938.0,102.0,2.7,22.0,895.0,508.0,376.42
2016,8,7,10,45,943.5,102.5,2.7,22.5,918.5,564.96,422.45
2016,8,7,11,0,949.0,103.0,2.7,23.0,942.0,620.41,465.75
2016,8,7,11,15,952.0,103.5,2.75,23.0,958.0,672.61,506.41
2016,8,7,11,30,955.0,104.0,2.8,23.0,974.0,722.6,544.43
2016,8,7,11,45,958.0,104.0,2.9,23.5,983.0,769.79,578.73
2016,8,7,12,0,961.0,104.0,3.0,24.0,992.0,814.37,610.11
2016,8,7,12,15,961.0,104.0,3.05,24.0,992.5,853.79,636.89
2016,8,7,12,30,961.0,104.0,3.1,24.0,993.0,889.99,661.42
2016,8,7,12,45,956.5,105.5,3.2,24.0,984.5,920.35,682.32
2016,8,7,13,0,952.0,107.0,3.3,24.0,976.0,946.98,700.82
2016,8,7,13,15,949.0,106.0,3.4,24.0,961.0,968.8,716.21
2016,8,7,13,30,946.0,105.0,3.5,24.0,946.0,986.69,729.14
2016,8,7,13,45,941.0,104.5,3.6,24.0,923.5,999.2,738.65
2016,8,7,14,0,936.0,104.0,3.7,24.0,901.0,1007.65,745.64
2016,8,7,14,15,929.5,102.5,3.75,24.0,872.0,1009.55,748.13
2016,8,7,14,30,923.0,101.0,3.8,24.0,843.0,1007.36,748.1
2016,8,7,14,45,913.0,100.0,3.9,24.0,807.0,998.31,743.97
2016,8,7,15,0,903.0,99.0,4.0,24.0,771.0,985.36,737.37
2016,8,7,15,15,891.0,96.5,4.1,23.5,729.5,965.1,727.31
2016,8,7,15,30,879.0,94.0,4.2,23.0,688.0,941.26,714.76
2016,8,7,15,45,862.5,92.0,4.3,23.0,642.0,910.47,695.93
2016,8,7,16,0,846.0,90.0,4.4,23.0,596.0,887.09,682.18
2016,8,7,16,15,825.5,87.0,4.4,22.5,546.5,845.42,656.11
2016,8,7,16,30,805.0,84.0,4.4,22.0,497.0,801.46,628.02
2016,8,7,16,45,776.5,80.5,4.45,22.0,444.5,748.46,591.84
2016,8,7,17,0,748.0,77.0,4.5,22.0,392.0,694.37,554.02
2016,8,7,17,15,710.0,72.5,4.45,21.5,339.5,631.44,509.01
2016,8,7,17,30,672.0,68.0,4.4,21.0,287.0,573.16,465.36
2016,8,7,17,45,616.0,61.5,4.35,20.5,235.5,498.19,405.94
2016,8,7,18,0,560.0,55.0,4.3,20.0,184.0,426.59,346.77
2016,8,7,18,15,475.0,46.5,4.2,19.0,136.5,340.79,274.34
2016,8,7,18,30,390.0,38.0,4.1,18.0,89.0,262.69,205.28
2016,8,7,18,45,195.0,27.5,4.05,17.5,53.0,139.45,87.62
2016,8,7,19,0,0.0,17.0,4.0,17.0,17.0,13.38,0.0
2016,8,7,19,15,0.0,8.5,3.95,16.5,8.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,45,173.0,17.0,3.8,14.5,36.5,13.73,0.37
2016,8,8,6,0,346.0,34.0,3.8,15.0,73.0,28.01,17.97
2016,8,8,6,15,437.0,43.0,3.7,15.5,118.5,35.31,25.22
2016,8,8,6,30,528.0,52.0,3.6,16.0,164.0,42.67,32.08
2016,8,8,6,45,381.0,84.0,3.55,16.5,176.5,61.72,49.05
2016,8,8,7,0,234.0,116.0,3.5,17.0,189.0,81.37,66.3
2016,8,8,7,15,252.5,134.5,3.45,17.5,226.0,93.05,76.27
2016,8,8,7,30,271.0,153.0,3.4,18.0,263.0,104.36,85.72
2016,8,8,7,45,319.5,167.0,3.4,19.0,313.5,113.31,92.79
2016,8,8,8,0,368.0,181.0,3.4,20.0,364.0,122.08,99.57
2016,8,8,8,15,599.0,134.0,3.4,20.5,467.5,94.01,75.21
2016,8,8,8,30,830.0,87.0,3.4,21.0,571.0,74.42,58.21
2016,8,8,8,45,847.0,89.5,3.45,21.5,617.5,84.63,66.56
2016,8,8,9,0,864.0,92.0,3.5,22.0,664.0,140.86,79.91
2016,8,8,9,15,876.5,94.0,3.55,22.0,705.5,201.34,118.33
2016,8,8,9,30,889.0,96.0,3.6,22.0,747.0,262.68,167.1
2016,8,8,9,45,900.5,96.5,3.7,22.5,783.5,323.33,218.95
2016,8,8,10,0,912.0,97.0,3.8,23.0,820.0,384.16,271.77
2016,8,8,10,15,918.5,98.5,3.85,23.0,850.0,443.68,323.59
2016,8,8,10,30,925.0,100.0,3.9,23.0,880.0,502.34,373.57
2016,8,8,10,45,930.0,101.0,4.0,23.5,903.0,558.74,419.79
2016,8,8,11,0,935.0,102.0,4.1,24.0,926.0,613.63,463.41
2016,8,8,11,15,938.0,102.5,4.15,24.0,942.0,665.16,504.1
2016,8,8,11,30,941.0,103.0,4.2,24.0,958.0,714.52,542.19
2016,8,8,11,45,943.0,103.0,4.3,24.0,966.5,760.4,577.11
2016,8,8,12,0,945.0,103.0,4.4,24.0,975.0,803.62,609.14
2016,8,8,12,15,945.0,103.0,4.45,24.0,976.0,842.42,636.05
2016,8,8,12,30,945.0,103.0,4.5,24.0,977.0,878.06,660.82
2016,8,8,12,45,944.5,102.5,4.6,24.0,970.0,909.49,683.05
2016,8,8,13,0,944.0,102.0,4.7,24.0,963.0,937.4,702.94
2016,8,8,13,15,941.0,101.5,4.7,23.5,948.0,959.37,719.56
2016,8,8,13,30,938.0,101.0,4.7,23.0,933.0,977.47,733.71
2016,8,8,13,45,934.0,99.5,4.75,23.0,911.0,989.68,742.97
2016,8,8,14,0,930.0,98.0,4.8,23.0,889.0,997.83,749.65
2016,8,8,14,15,923.5,97.0,4.8,23.0,859.5,1000.04,752.06
2016,8,8,14,30,917.0,96.0,4.8,23.0,830.0,998.2,751.9
2016,8,8,14,45,908.5,94.0,4.8,23.0,795.0,989.36,747.14
2016,8,8,15,0,900.0,92.0,4.8,23.0,760.0,976.61,739.87
2016,8,8,15,15,888.5,90.0,4.7,22.5,719.0,957.21,728.81
2016,8,8,15,30,877.0,88.0,4.6,22.0,678.0,934.25,715.36
2016,8,8,15,45,862.5,85.5,4.6,22.0,632.5,904.58,696.57
2016,8,8,16,0,848.0,83.0,4.6,22.0,587.0,871.86,675.56
2016,8,8,16,15,828.5,80.0,4.55,21.5,538.0,840.99,656.7
2016,8,8,16,30,809.0,77.0,4.5,21.0,489.0,797.74,628.56
2016,8,8,16,45,784.0,73.0,4.5,21.0,438.0,746.79,593.35
2016,8,8,17,0,759.0,69.0,4.5,21.0,387.0,694.57,556.46
2016,8,8,17,15,723.0,65.0,4.45,20.5,335.0,633.34,512.52
2016,8,8,17,30,687.0,61.0,4.4,20.0,283.0,572.46,467.13
2016,8,8,17,45,634.0,55.5,4.35,19.5,232.0,499.61,409.01
2016,8,8,18,0,581.0,50.0,4.3,19.0,181.0,433.92,354.0
2016,8,8,18,15,497.5,42.0,4.2,18.5,134.0,348.54,280.88
2016,8,8,18,30,414.0,34.0,4.1,18.0,87.0,270.91,211.08
2016,8,8,18,45,269.0,23.5,4.05,17.5,51.5,168.41,100.71
2016,8,8,19,0,124.0,13.0,4.0,17.0,16.0,57.39,0.0
2016,8,8,19,15,62.0,6.5,3.95,16.5,8.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,169.0,16.5,2.65,15.0,35.5,13.33,0.0
2016,8,9,6,0,338.0,33.0,2.6,16.0,71.0,27.17,17.08
2016,8,9,6,15,429.5,42.5,2.45,16.5,116.0,34.89,24.72
2016,8,9,6,30,521.0,52.0,2.3,17.0,161.0,42.63,31.91
2016,8,9,6,45,578.5,58.5,2.2,17.5,211.0,47.75,36.59
2016,8,9,7,0,636.0,65.0,2.1,18.0,261.0,52.89,41.1
2016,8,9,7,15,676.5,70.0,2.0,18.5,313.0,56.7,44.3
2016,8,9,7,30,717.0,75.0,1.9,19.0,365.0,65.42,51.69
2016,8,9,7,45,747.0,79.0,1.8,19.5,416.5,68.47,54.05
2016,8,9,8,0,777.0,83.0,1.7,20.0,468.0,71.47,56.32
2016,8,9,8,15,799.0,86.5,1.65,20.5,517.5,73.87,58.06
2016,8,9,8,30,821.0,90.0,1.6,21.0,567.0,76.2,59.71
2016,8,9,8,45,838.0,92.5,1.55,22.0,613.0,77.66,60.5
2016,8,9,9,0,855.0,95.0,1.5,23.0,659.0,143.1,81.13
2016,8,9,9,15,867.5,97.0,1.55,23.0,700.5,203.18,119.09
2016,8,9,9,30,880.0,99.0,1.6,23.0,742.0,264.11,166.94
2016,8,9,9,45,889.0,101.0,1.65,23.5,778.0,324.69,217.87
2016,8,9,10,0,898.0,103.0,1.7,24.0,814.0,385.21,269.3
2016,8,9,10,15,905.0,104.5,1.8,24.0,844.0,444.29,319.59
2016,8,9,10,30,912.0,106.0,1.9,24.0,874.0,502.57,368.1
2016,8,9,10,45,916.0,108.0,2.0,24.5,897.0,558.66,412.88
2016,8,9,11,0,920.0,110.0,2.1,25.0,920.0,613.19,455.03
2016,8,9,11,15,923.0,110.5,2.2,25.0,935.5,664.15,494.33
2016,8,9,11,30,926.0,111.0,2.3,25.0,951.0,712.99,531.17
2016,8,9,11,45,696.5,242.5,2.45,25.5,878.0,714.86,529.95
2016,8,9,12,0,467.0,374.0,2.6,26.0,805.0,684.67,505.66
2016,8,9,12,15,696.5,244.0,2.7,26.0,886.0,786.76,582.0
2016,8,9,12,30,926.0,114.0,2.8,26.0,967.0,874.2,644.4
2016,8,9,12,45,922.5,115.0,2.95,26.0,959.5,904.05,664.74
2016,8,9,13,0,919.0,116.0,3.1,26.0,952.0,930.33,683.23
2016,8,9,13,15,916.0,115.5,3.15,25.5,937.0,952.0,699.45
2016,8,9,13,30,913.0,115.0,3.2,25.0,922.0,969.88,713.34
2016,8,9,13,45,906.5,114.5,3.3,25.0,899.5,980.6,721.65
2016,8,9,14,0,900.0,114.0,3.4,25.0,877.0,987.33,727.53
2016,8,9,14,15,893.0,112.5,3.45,25.0,848.0,988.59,729.61
2016,8,9,14,30,886.0,111.0,3.5,25.0,819.0,985.9,729.25
2016,8,9,14,45,875.5,110.0,3.6,25.0,783.5,976.45,724.89
2016,8,9,15,0,865.0,109.0,3.7,25.0,748.0,963.24,718.15
2016,8,9,15,15,852.5,106.5,3.75,24.5,707.5,942.89,707.74
2016,8,9,15,30,840.0,104.0,3.8,24.0,667.0,930.99,703.13
2016,8,9,15,45,821.5,102.0,3.85,24.0,621.0,898.51,682.95
2016,8,9,16,0,803.0,100.0,3.9,24.0,575.0,863.16,660.74
2016,8,9,16,15,781.0,96.5,3.95,23.5,526.0,820.45,634.3
2016,8,9,16,30,759.0,93.0,4.0,23.0,477.0,775.64,605.82
2016,8,9,16,45,727.5,89.0,4.1,23.0,425.5,725.13,571.54
2016,8,9,17,0,696.0,85.0,4.2,23.0,374.0,669.81,532.82
2016,8,9,17,15,655.5,79.5,4.2,22.5,322.5,605.8,487.08
2016,8,9,17,30,615.0,74.0,4.2,22.0,271.0,542.77,439.32
2016,8,9,17,45,552.0,67.5,4.2,21.5,220.0,465.39,378.0
2016,8,9,18,0,489.0,61.0,4.2,21.0,169.0,391.96,317.38
2016,8,9,18,15,400.0,50.5,4.1,20.0,123.5,304.81,244.0
2016,8,9,18,30,311.0,40.0,4.0,19.0,78.0,225.93,174.47
2016,8,9,18,45,182.5,25.5,3.95,18.5,45.0,130.05,70.52
2016,8,9,19,0,54.0,11.0,3.9,18.0,12.0,29.23,0.0
2016,8,9,19,15,27.0,5.5,3.85,17.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,137.5,17.5,2.35,14.5,32.5,13.41,0.0
2016,8,10,6,0,275.0,35.0,2.3,15.0,65.0,28.61,18.25
2016,8,10,6,15,368.5,46.0,2.2,15.5,108.5,37.37,26.96
2016,8,10,6,30,462.0,57.0,2.1,16.0,152.0,46.1,35.08
2016,8,10,6,45,525.0,64.5,2.05,16.5,202.0,51.78,40.29
2016,8,10,7,0,588.0,72.0,2.0,17.0,252.0,57.46,45.29
2016,8,10,7,15,294.0,98.0,1.9,17.5,188.0,69.0,55.28
2016,8,10,7,30,0.0,124.0,1.8,18.0,124.0,90.73,73.9
2016,8,10,7,45,9.0,149.5,1.7,18.5,154.0,108.21,88.51
2016,8,10,8,0,18.0,175.0,1.6,19.0,184.0,125.47,102.69
2016,8,10,8,15,21.5,194.5,1.5,19.5,206.5,138.79,113.3
2016,8,10,8,30,25.0,214.0,1.4,20.0,229.0,151.99,123.67
2016,8,10,8,45,26.0,231.5,1.35,20.5,248.0,163.8,132.76
2016,8,10,9,0,27.0,249.0,1.3,21.0,267.0,171.02,130.99
2016,8,10,9,15,27.5,264.5,1.25,21.0,284.0,186.53,142.46
2016,8,10,9,30,28.0,280.0,1.2,21.0,301.0,202.33,154.35
2016,8,10,9,45,37.0,308.0,1.2,21.5,337.0,228.75,173.88
2016,8,10,10,0,46.0,336.0,1.2,22.0,373.0,257.08,194.75
