Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,15,111.5,373.0,1.2,22.0,466.0,314.34,236.7
2016,8,10,10,30,177.0,410.0,1.2,22.0,559.0,382.96,287.03
2016,8,10,10,45,244.0,409.5,1.3,22.5,620.5,435.68,325.48
2016,8,10,11,0,311.0,409.0,1.4,23.0,682.0,495.53,369.07
2016,8,10,11,15,320.0,408.5,1.5,23.0,694.0,525.66,391.69
2016,8,10,11,30,329.0,408.0,1.6,23.0,706.0,555.65,414.19
2016,8,10,11,45,404.0,389.5,1.7,23.0,758.5,624.19,464.3
2016,8,10,12,0,479.0,371.0,1.8,23.0,811.0,693.02,513.87
2016,8,10,12,15,421.0,391.5,1.8,23.0,778.5,691.38,511.82
2016,8,10,12,30,363.0,412.0,1.8,23.0,746.0,674.46,499.76
2016,8,10,12,45,375.5,402.0,1.85,23.0,745.0,695.68,515.72
2016,8,10,13,0,388.0,392.0,1.9,23.0,744.0,715.43,530.35
2016,8,10,13,15,646.0,254.0,1.95,22.5,829.0,860.77,636.89
2016,8,10,13,30,904.0,116.0,2.0,22.0,914.0,964.54,708.18
2016,8,10,13,45,899.5,114.5,2.05,22.0,892.0,976.01,715.74
2016,8,10,14,0,895.0,113.0,2.1,22.0,870.0,983.54,721.87
2016,8,10,14,15,730.0,189.0,2.1,22.0,792.0,934.26,690.43
2016,8,10,14,30,565.0,265.0,2.1,22.0,714.0,848.07,631.81
2016,8,10,14,45,715.0,185.0,2.1,22.0,728.0,923.79,687.12
2016,8,10,15,0,865.0,105.0,2.1,22.0,742.0,960.72,712.11
2016,8,10,15,15,852.5,102.5,2.1,21.5,701.5,940.23,701.03
2016,8,10,15,30,840.0,100.0,2.1,21.0,661.0,928.0,696.09
2016,8,10,15,45,825.5,96.5,2.15,21.0,616.0,897.36,677.88
2016,8,10,16,0,811.0,93.0,2.2,21.0,571.0,863.71,657.59
2016,8,10,16,15,790.0,89.5,2.2,20.5,522.5,821.59,631.93
2016,8,10,16,30,769.0,86.0,2.2,20.0,474.0,777.34,604.3
2016,8,10,16,45,476.0,126.0,2.2,20.0,357.5,554.02,441.87
2016,8,10,17,0,183.0,166.0,2.2,20.0,241.0,319.97,258.14
2016,8,10,17,15,170.5,145.0,2.2,19.5,207.5,282.91,230.33
2016,8,10,17,30,158.0,124.0,2.2,19.0,174.0,246.17,201.1
2016,8,10,17,45,143.0,102.5,2.2,19.0,141.5,207.58,169.09
2016,8,10,18,0,128.0,81.0,2.2,19.0,109.0,169.66,136.78
2016,8,10,18,15,103.5,60.5,2.15,18.5,79.5,128.57,101.24
2016,8,10,18,30,79.0,40.0,2.1,18.0,50.0,88.84,65.92
2016,8,10,18,45,39.5,23.5,2.05,17.5,28.5,46.95,19.31
2016,8,10,19,0,0.0,7.0,2.0,17.0,7.0,5.51,0.0
2016,8,10,19,15,0.0,3.5,1.9,16.5,3.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,16.5,0.4,14.5,32.5,13.33,0.0
2016,8,11,6,0,299.0,33.0,0.4,15.0,65.0,27.08,16.91
2016,8,11,6,15,392.0,44.0,0.45,15.5,109.5,35.93,25.75
2016,8,11,6,30,485.0,55.0,0.5,16.0,154.0,44.75,33.93
2016,8,11,6,45,542.5,63.0,0.6,16.5,203.5,50.85,39.5
2016,8,11,7,0,600.0,71.0,0.7,17.0,253.0,56.9,44.82
2016,8,11,7,15,300.0,94.0,0.7,17.5,185.0,66.54,53.12
2016,8,11,7,30,0.0,117.0,0.7,18.0,117.0,86.16,69.89
2016,8,11,7,45,4.0,139.5,0.75,18.5,142.0,101.76,82.87
2016,8,11,8,0,8.0,162.0,0.8,19.0,167.0,117.18,95.5
2016,8,11,8,15,19.0,191.0,0.8,19.0,202.0,136.55,111.44
2016,8,11,8,30,30.0,220.0,0.8,19.0,237.0,147.75,120.36
2016,8,11,8,45,39.0,245.5,0.8,19.5,270.0,162.48,131.9
2016,8,11,9,0,48.0,271.0,0.8,20.0,303.0,185.15,141.54
2016,8,11,9,15,56.0,294.5,0.8,20.5,334.0,208.41,158.07
2016,8,11,9,30,64.0,318.0,0.8,21.0,365.0,233.27,176.16
2016,8,11,9,45,53.5,324.0,0.85,21.5,365.0,243.67,184.14
2016,8,11,10,0,43.0,330.0,0.9,22.0,365.0,252.45,190.83
2016,8,11,10,15,49.0,350.0,0.95,22.0,391.0,275.84,208.44
2016,8,11,10,30,55.0,370.0,1.0,22.0,417.0,300.44,226.83
2016,8,11,10,45,65.0,389.5,1.05,22.5,445.5,327.91,246.79
2016,8,11,11,0,75.0,409.0,1.1,23.0,474.0,356.97,267.73
2016,8,11,11,15,141.5,428.0,1.15,23.0,554.5,427.0,319.24
2016,8,11,11,30,208.0,447.0,1.2,23.0,635.0,500.63,372.52
2016,8,11,11,45,211.5,447.0,1.25,23.0,640.0,520.54,386.78
2016,8,11,12,0,215.0,447.0,1.3,23.0,645.0,539.86,400.96
2016,8,11,12,15,173.5,451.5,1.35,23.0,611.5,526.68,391.34
2016,8,11,12,30,132.0,456.0,1.4,23.0,578.0,509.76,379.07
2016,8,11,12,45,132.0,452.0,1.45,23.0,573.0,517.57,385.25
2016,8,11,13,0,132.0,448.0,1.5,23.0,568.0,524.44,390.61
2016,8,11,13,15,112.0,434.5,1.5,22.5,535.5,503.23,376.18
2016,8,11,13,30,92.0,421.0,1.5,22.0,503.0,460.09,346.2
2016,8,11,13,45,71.0,394.0,1.55,22.0,456.0,419.86,317.42
2016,8,11,14,0,50.0,367.0,1.6,22.0,409.0,378.01,286.96
2016,8,11,14,15,44.5,347.5,1.6,22.0,384.0,357.35,272.21
2016,8,11,14,30,39.0,328.0,1.6,22.0,359.0,336.02,256.75
2016,8,11,14,45,58.5,329.0,1.6,22.0,373.0,359.42,275.52
2016,8,11,15,0,78.0,330.0,1.6,22.0,387.0,382.94,294.14
2016,8,11,15,15,70.5,307.5,1.6,21.5,357.0,355.27,274.4
2016,8,11,15,30,63.0,285.0,1.6,21.0,327.0,327.18,254.35
2016,8,11,15,45,49.0,256.5,1.6,21.0,288.0,286.24,223.46
2016,8,11,16,0,35.0,228.0,1.6,21.0,249.0,245.34,192.16
2016,8,11,16,15,27.0,203.5,1.6,20.5,219.0,214.33,168.68
2016,8,11,16,30,19.0,179.0,1.6,20.0,189.0,167.89,132.38
2016,8,11,16,45,20.0,163.0,1.6,20.0,172.5,155.15,122.7
2016,8,11,17,0,21.0,147.0,1.6,20.0,156.0,142.34,112.73
2016,8,11,17,15,15.5,127.5,1.55,19.5,133.5,120.95,95.53
2016,8,11,17,30,10.0,108.0,1.5,19.0,111.0,99.87,78.28
2016,8,11,17,45,242.5,83.5,1.5,18.5,136.0,261.84,215.16
2016,8,11,18,0,475.0,59.0,1.5,18.0,161.0,382.6,310.05
2016,8,11,18,15,387.5,48.0,1.45,17.5,116.0,296.34,236.35
2016,8,11,18,30,300.0,37.0,1.4,17.0,71.0,218.49,166.98
2016,8,11,18,45,150.0,18.5,1.35,16.5,35.5,103.82,40.56
2016,8,11,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,142.0,16.5,0.85,13.5,31.0,13.34,0.0
2016,8,12,6,0,284.0,33.0,0.8,14.0,62.0,27.06,16.78
2016,8,12,6,15,377.5,44.5,0.75,14.5,106.5,36.29,26.11
2016,8,12,6,30,471.0,56.0,0.7,15.0,151.0,45.47,34.67
2016,8,12,6,45,534.5,64.0,0.7,15.5,201.0,51.57,40.29
2016,8,12,7,0,598.0,72.0,0.7,16.0,251.0,57.66,45.67
2016,8,12,7,15,424.5,111.5,0.7,16.5,251.0,79.69,64.85
2016,8,12,7,30,251.0,151.0,0.7,17.0,251.0,102.84,84.58
2016,8,12,7,45,264.0,172.5,0.75,17.5,290.0,115.37,94.84
2016,8,12,8,0,277.0,194.0,0.8,18.0,329.0,127.41,104.54
2016,8,12,8,15,259.5,219.5,0.8,18.5,356.5,140.39,114.87
2016,8,12,8,30,242.0,245.0,0.8,19.0,384.0,152.63,124.43
2016,8,12,8,45,292.0,257.0,0.85,19.5,438.0,159.57,129.54
2016,8,12,9,0,342.0,269.0,0.9,20.0,492.0,197.11,140.92
2016,8,12,9,15,413.0,262.0,0.95,20.0,548.5,228.45,158.83
2016,8,12,9,30,484.0,255.0,1.0,20.0,605.0,273.59,191.34
2016,8,12,9,45,484.0,270.0,1.1,20.5,635.0,320.68,229.72
2016,8,12,10,0,484.0,285.0,1.2,21.0,665.0,367.7,268.13
2016,8,12,10,15,452.5,311.0,1.25,21.0,677.5,409.16,302.67
2016,8,12,10,30,421.0,337.0,1.3,21.0,690.0,446.99,333.37
2016,8,12,10,45,487.0,326.0,1.4,21.5,744.5,505.95,377.69
2016,8,12,11,0,553.0,315.0,1.5,22.0,799.0,570.4,425.27
2016,8,12,11,15,734.0,218.5,1.55,22.0,872.5,645.95,482.1
2016,8,12,11,30,915.0,122.0,1.6,22.0,946.0,720.51,538.26
2016,8,12,11,45,917.5,122.0,1.65,22.0,954.5,766.09,571.29
2016,8,12,12,0,920.0,122.0,1.7,22.0,963.0,809.13,602.05
2016,8,12,12,15,920.0,122.0,1.7,22.0,963.5,847.43,627.18
2016,8,12,12,30,920.0,122.0,1.7,22.0,964.0,882.63,650.12
2016,8,12,12,45,919.5,121.0,1.75,22.0,957.0,913.25,670.57
2016,8,12,13,0,919.0,120.0,1.8,22.0,950.0,940.38,688.8
2016,8,12,13,15,916.0,119.0,1.8,22.0,935.0,961.61,702.68
2016,8,12,13,30,913.0,118.0,1.8,22.0,920.0,979.01,714.2
2016,8,12,13,45,909.0,116.5,1.8,22.0,898.0,991.08,722.43
2016,8,12,14,0,905.0,115.0,1.8,22.0,876.0,999.15,728.29
2016,8,12,14,15,898.5,113.5,1.8,22.0,846.5,1000.81,730.21
2016,8,12,14,30,892.0,112.0,1.8,22.0,817.0,998.47,729.8
2016,8,12,14,45,884.0,109.5,1.8,22.0,782.0,989.69,725.41
2016,8,12,15,0,876.0,107.0,1.8,22.0,747.0,977.03,718.72
2016,8,12,15,15,863.5,104.5,1.8,22.0,706.0,956.33,706.9
2016,8,12,15,30,851.0,102.0,1.8,22.0,665.0,944.01,700.74
2016,8,12,15,45,735.5,123.5,1.85,22.0,586.0,853.62,642.8
2016,8,12,16,0,620.0,145.0,1.9,22.0,507.0,758.48,580.42
2016,8,12,16,15,699.5,116.5,1.9,22.0,491.0,781.27,599.05
2016,8,12,16,30,779.0,88.0,1.9,22.0,475.0,790.67,607.31
2016,8,12,16,45,589.0,110.5,1.9,22.0,385.0,640.89,502.19
2016,8,12,17,0,399.0,133.0,1.9,22.0,295.0,487.39,387.79
2016,8,12,17,15,367.5,120.0,1.85,21.5,253.0,433.9,348.56
2016,8,12,17,30,336.0,107.0,1.8,21.0,211.0,381.73,308.32
2016,8,12,17,45,304.5,90.0,1.8,20.5,170.5,326.71,264.49
2016,8,12,18,0,273.0,73.0,1.8,20.0,130.0,273.78,220.58
2016,8,12,18,15,225.0,55.5,1.8,19.0,93.5,213.66,169.52
2016,8,12,18,30,177.0,38.0,1.8,18.0,57.0,158.23,119.25
2016,8,12,18,45,88.5,19.0,1.8,17.5,28.5,77.27,20.05
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.0,1.95,15.5,30.5,12.97,0.0
2016,8,13,6,0,299.0,32.0,1.9,16.0,61.0,26.32,15.79
2016,8,13,6,15,395.0,42.0,1.8,16.0,105.5,34.39,24.21
2016,8,13,6,30,491.0,52.0,1.7,16.0,150.0,42.49,31.85
2016,8,13,6,45,269.0,82.0,1.6,16.5,138.5,59.24,46.83
2016,8,13,7,0,47.0,112.0,1.5,17.0,127.0,79.06,64.23
2016,8,13,7,15,54.5,133.0,1.45,17.5,153.0,92.92,76.1
2016,8,13,7,30,62.0,154.0,1.4,18.0,179.0,106.55,87.52
2016,8,13,7,45,93.5,179.5,1.4,19.0,222.5,122.79,100.75
2016,8,13,8,0,125.0,205.0,1.4,20.0,266.0,134.52,109.89
2016,8,13,8,15,147.0,228.5,1.45,20.5,307.5,147.91,120.5
2016,8,13,8,30,169.0,252.0,1.5,21.0,349.0,160.89,130.63
2016,8,13,8,45,194.0,272.0,1.55,21.5,392.0,172.65,139.64
2016,8,13,9,0,219.0,292.0,1.6,22.0,435.0,205.63,151.01
2016,8,13,9,15,545.5,197.0,1.65,22.0,583.5,211.49,139.48
2016,8,13,9,30,872.0,102.0,1.7,22.0,732.0,270.23,173.27
2016,8,13,9,45,885.5,102.0,1.75,22.5,769.0,330.65,224.37
2016,8,13,10,0,899.0,102.0,1.8,23.0,806.0,391.48,276.2
2016,8,13,10,15,906.0,103.0,1.85,23.0,836.0,450.56,326.58
2016,8,13,10,30,913.0,104.0,1.9,23.0,866.0,508.82,375.04
2016,8,13,10,45,918.5,105.0,2.0,23.5,889.0,565.24,420.1
2016,8,13,11,0,924.0,106.0,2.1,24.0,912.0,620.2,462.61
2016,8,13,11,15,927.0,106.5,2.1,24.0,927.5,671.52,501.66
2016,8,13,11,30,930.0,107.0,2.1,24.0,943.0,720.67,538.09
2016,8,13,11,45,932.5,107.0,2.1,24.5,951.5,766.68,570.31
2016,8,13,12,0,935.0,107.0,2.1,25.0,960.0,810.08,599.24
2016,8,13,12,15,935.0,107.0,2.15,25.0,960.5,848.67,624.99
2016,8,13,12,30,935.0,107.0,2.2,25.0,961.0,884.09,648.57
2016,8,13,12,45,624.5,264.5,2.25,25.0,833.0,810.81,596.83
2016,8,13,13,0,314.0,422.0,2.3,25.0,705.0,681.67,503.01
2016,8,13,13,15,605.5,272.5,2.35,25.0,806.5,845.64,623.67
2016,8,13,13,30,897.0,123.0,2.4,25.0,908.0,970.92,708.66
2016,8,13,13,45,732.0,205.5,2.45,25.0,835.5,936.37,685.99
2016,8,13,14,0,567.0,288.0,2.5,25.0,763.0,863.59,636.02
2016,8,13,14,15,723.0,200.5,2.5,24.5,785.0,944.83,696.07
2016,8,13,14,30,879.0,113.0,2.5,24.0,807.0,988.76,726.58
2016,8,13,14,45,873.5,109.0,2.55,24.0,772.5,980.78,722.66
2016,8,13,15,0,868.0,105.0,2.6,24.0,738.0,968.9,716.79
2016,8,13,15,15,788.5,124.0,2.6,24.0,674.0,920.35,686.15
2016,8,13,15,30,709.0,143.0,2.6,24.0,610.0,864.02,650.14
2016,8,13,15,45,553.0,179.5,2.6,24.0,528.5,736.82,563.54
2016,8,13,16,0,397.0,216.0,2.6,24.0,447.0,624.0,481.72
2016,8,13,16,15,417.0,190.5,2.6,23.5,414.0,605.26,471.96
2016,8,13,16,30,437.0,165.0,2.6,23.0,381.0,583.01,458.74
2016,8,13,16,45,415.5,148.5,2.65,23.0,336.0,533.28,423.02
2016,8,13,17,0,394.0,132.0,2.7,23.0,291.0,483.25,386.29
2016,8,13,17,15,366.0,118.5,2.7,22.5,249.5,431.9,347.84
2016,8,13,17,30,338.0,105.0,2.7,22.0,208.0,381.6,308.85
2016,8,13,17,45,436.5,78.0,2.75,21.5,185.0,398.97,323.29
2016,8,13,18,0,535.0,51.0,2.8,21.0,162.0,411.11,330.6
2016,8,13,18,15,441.0,42.0,2.8,20.0,116.0,320.5,254.16
2016,8,13,18,30,347.0,33.0,2.8,19.0,70.0,238.9,179.62
2016,8,13,18,45,173.5,16.5,2.85,18.5,35.0,114.01,14.36
2016,8,13,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,5,45,169.5,15.0,2.7,15.5,31.5,12.19,0.0
2016,8,14,6,0,339.0,30.0,2.7,16.0,63.0,24.84,14.37
2016,8,14,6,15,438.5,39.0,2.6,16.5,108.5,32.24,22.25
2016,8,14,6,30,538.0,48.0,2.5,17.0,154.0,39.75,29.28
2016,8,14,6,45,601.5,54.0,2.45,17.5,205.5,44.67,33.83
2016,8,14,7,0,665.0,60.0,2.4,18.0,257.0,53.77,41.87
2016,8,14,7,15,335.0,95.0,2.3,18.5,194.5,67.78,54.01
2016,8,14,7,30,5.0,130.0,2.2,19.0,132.0,94.37,76.81
2016,8,14,7,45,32.0,162.5,2.15,19.5,178.0,112.32,91.77
2016,8,14,8,0,59.0,195.0,2.1,20.0,224.0,132.08,108.02
2016,8,14,8,15,63.0,217.0,2.1,20.5,251.0,145.36,118.57
2016,8,14,8,30,67.0,239.0,2.1,21.0,278.0,158.33,128.73
2016,8,14,8,45,70.0,261.0,2.15,21.5,304.5,171.54,138.98
2016,8,14,9,0,73.0,283.0,2.2,22.0,331.0,194.42,147.58
2016,8,14,9,15,127.0,310.0,2.2,22.5,399.5,223.17,166.3
2016,8,14,9,30,181.0,337.0,2.2,23.0,468.0,266.3,196.84
2016,8,14,9,45,324.0,313.5,2.25,23.5,561.5,307.69,224.25
2016,8,14,10,0,467.0,290.0,2.3,24.0,655.0,367.85,268.02
2016,8,14,10,15,516.0,288.0,2.3,24.0,705.5,422.39,310.93
2016,8,14,10,30,565.0,286.0,2.3,24.0,756.0,481.62,357.0
2016,8,14,10,45,747.0,199.0,2.3,24.5,838.5,551.99,410.09
2016,8,14,11,0,929.0,112.0,2.3,25.0,921.0,629.75,468.62
2016,8,14,11,15,801.0,188.5,2.3,25.0,895.0,665.01,494.56
2016,8,14,11,30,673.0,265.0,2.3,25.0,869.0,687.73,510.33
2016,8,14,11,45,647.5,283.5,2.3,25.0,868.5,721.96,534.74
2016,8,14,12,0,622.0,302.0,2.3,25.0,868.0,752.15,555.7
2016,8,14,12,15,782.5,206.5,2.35,25.0,919.0,825.06,609.77
2016,8,14,12,30,943.0,111.0,2.4,25.0,970.0,896.54,658.82
2016,8,14,12,45,762.0,214.5,2.45,25.0,905.0,887.54,652.18
2016,8,14,13,0,581.0,318.0,2.5,25.0,840.0,842.85,619.16
2016,8,14,13,15,747.0,219.5,2.55,25.0,879.0,929.49,682.48
2016,8,14,13,30,913.0,121.0,2.6,25.0,918.0,986.13,719.69
2016,8,14,13,45,688.0,221.0,2.65,25.0,813.0,911.52,671.12
2016,8,14,14,0,463.0,321.0,2.7,25.0,708.0,796.67,590.2
2016,8,14,14,15,579.0,261.0,2.7,24.5,727.5,858.65,638.55
2016,8,14,14,30,695.0,201.0,2.7,24.0,747.0,925.54,687.52
2016,8,14,14,45,731.5,172.5,2.75,24.0,724.0,933.72,693.99
2016,8,14,15,0,768.0,144.0,2.8,24.0,701.0,928.83,692.41
2016,8,14,15,15,730.5,146.0,2.8,23.5,652.0,897.48,674.14
2016,8,14,15,30,693.0,148.0,2.8,23.0,603.0,855.99,648.95
2016,8,14,15,45,470.5,197.0,2.8,23.0,496.0,680.68,525.25
2016,8,14,16,0,248.0,246.0,2.8,23.0,389.0,502.38,391.95
2016,8,14,16,15,354.0,202.0,2.8,22.5,386.5,542.39,427.86
2016,8,14,16,30,460.0,158.0,2.8,22.0,384.0,595.88,471.87
2016,8,14,16,45,392.0,150.5,2.8,22.0,328.0,517.2,412.56
2016,8,14,17,0,324.0,143.0,2.8,22.0,272.0,423.14,340.91
2016,8,14,17,15,293.5,128.0,2.75,21.5,232.5,372.56,302.25
2016,8,14,17,30,263.0,113.0,2.7,21.0,193.0,323.69,263.51
2016,8,14,17,45,235.5,93.5,2.65,20.5,154.5,272.96,222.12
2016,8,14,18,0,208.0,74.0,2.6,20.0,116.0,224.0,180.78
2016,8,14,18,15,163.0,55.0,2.55,19.0,82.0,168.09,132.7
2016,8,14,18,30,118.0,36.0,2.5,18.0,48.0,116.0,84.84
2016,8,14,18,45,59.0,18.0,2.5,17.5,24.0,53.79,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,5,45,139.0,16.0,1.2,13.5,29.5,13.01,0.0
2016,8,15,6,0,278.0,32.0,1.2,14.0,59.0,26.33,15.52
2016,8,15,6,15,381.5,43.5,1.2,14.0,104.0,35.62,25.44
2016,8,15,6,30,485.0,55.0,1.2,14.0,149.0,44.91,34.23
2016,8,15,6,45,551.5,63.0,1.2,14.5,200.5,51.09,39.97
2016,8,15,7,0,618.0,71.0,1.2,15.0,252.0,57.26,45.5
2016,8,15,7,15,309.0,98.0,1.15,15.5,188.5,69.38,56.08
2016,8,15,7,30,0.0,125.0,1.1,16.0,125.0,91.08,74.8
2016,8,15,7,45,10.5,150.0,1.05,16.5,155.0,108.22,89.21
2016,8,15,8,0,21.0,175.0,1.0,17.0,185.0,125.17,103.19
2016,8,15,8,15,19.0,188.0,1.0,17.5,198.0,134.45,110.45
2016,8,15,8,30,17.0,201.0,1.0,18.0,211.0,143.62,117.56
2016,8,15,8,45,53.0,244.0,1.0,18.5,278.0,162.5,132.67
2016,8,15,9,0,89.0,287.0,1.0,19.0,345.0,198.29,151.13
2016,8,15,9,15,58.0,280.5,1.05,19.5,319.5,201.57,153.59
2016,8,15,9,30,27.0,274.0,1.1,20.0,294.0,199.35,152.67
2016,8,15,9,45,81.5,323.0,1.15,20.5,386.0,252.27,191.3
2016,8,15,10,0,136.0,372.0,1.2,21.0,478.0,310.88,234.18
2016,8,15,10,15,135.5,387.5,1.25,21.0,496.5,336.8,254.14
2016,8,15,10,30,135.0,403.0,1.3,21.0,515.0,362.85,274.12
2016,8,15,10,45,317.0,367.0,1.4,21.5,640.0,449.15,337.74
2016,8,15,11,0,499.0,331.0,1.5,22.0,765.0,556.32,415.94
2016,8,15,11,15,351.5,387.0,1.55,22.0,695.5,535.71,401.08
2016,8,15,11,30,204.0,443.0,1.6,22.0,626.0,499.09,374.16
2016,8,15,11,45,269.5,433.5,1.65,22.0,677.5,564.33,422.48
2016,8,15,12,0,335.0,424.0,1.7,22.0,729.0,626.98,467.86
2016,8,15,12,15,644.5,269.0,1.7,22.0,854.5,778.26,578.44
2016,8,15,12,30,954.0,114.0,1.7,22.0,980.0,910.65,669.54
2016,8,15,12,45,675.0,248.5,1.7,22.0,858.5,844.74,622.5
2016,8,15,13,0,396.0,383.0,1.7,22.0,737.0,721.88,534.72
2016,8,15,13,15,667.0,249.0,1.65,22.0,834.0,885.24,652.15
2016,8,15,13,30,938.0,115.0,1.6,22.0,931.0,1005.97,729.96
2016,8,15,13,45,931.5,114.5,1.6,22.0,907.5,1016.84,736.06
2016,8,15,14,0,925.0,114.0,1.6,22.0,884.0,1023.58,741.04
2016,8,15,14,15,917.5,112.5,1.55,22.0,854.0,1024.22,741.58
2016,8,15,14,30,910.0,111.0,1.5,22.0,824.0,1020.76,739.73
2016,8,15,14,45,900.5,108.5,1.5,22.0,787.0,1010.26,734.4
2016,8,15,15,0,891.0,106.0,1.5,22.0,750.0,995.83,726.76
2016,8,15,15,15,599.5,191.5,1.45,21.5,614.0,821.4,614.2
2016,8,15,15,30,308.0,277.0,1.4,21.0,478.0,598.08,456.52
2016,8,15,15,45,182.0,256.5,1.4,21.0,373.5,433.98,337.56
2016,8,15,16,0,56.0,236.0,1.4,21.0,269.0,275.76,215.8
2016,8,15,16,15,88.5,221.0,1.4,20.5,267.0,290.8,230.48
2016,8,15,16,30,121.0,206.0,1.4,20.0,265.0,322.6,257.19
2016,8,15,16,45,90.5,180.5,1.45,20.0,221.5,250.35,200.56
2016,8,15,17,0,60.0,155.0,1.5,20.0,178.0,198.35,159.02
2016,8,15,17,15,52.0,134.0,1.5,19.5,152.0,170.48,136.98
2016,8,15,17,30,44.0,113.0,1.5,19.0,126.0,142.96,114.59
2016,8,15,17,45,270.5,84.0,1.5,18.5,140.0,284.03,232.94
2016,8,15,18,0,497.0,55.0,1.5,18.0,154.0,393.72,317.9
2016,8,15,18,15,398.0,44.0,1.45,17.5,108.0,299.65,237.37
2016,8,15,18,30,299.0,33.0,1.4,17.0,62.0,215.42,158.38
2016,8,15,18,45,149.5,16.5,1.4,16.5,31.0,101.59,0.0
2016,8,15,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,105.5,16.0,1.15,14.5,25.5,12.59,0.0
2016,8,16,6,0,211.0,32.0,1.1,15.0,51.0,24.29,13.54
2016,8,16,6,15,307.5,45.5,1.05,15.5,93.5,34.59,24.34
2016,8,16,6,30,404.0,59.0,1.0,16.0,136.0,47.55,36.23
2016,8,16,6,45,470.0,69.0,0.95,16.5,185.5,55.0,43.07
2016,8,16,7,0,536.0,79.0,0.9,17.0,235.0,62.36,49.59
2016,8,16,7,15,268.0,96.5,0.85,17.5,174.5,67.84,54.27
2016,8,16,7,30,0.0,114.0,0.8,18.0,114.0,83.96,68.03
2016,8,16,7,45,1.0,132.5,0.8,18.5,133.5,96.96,78.84
2016,8,16,8,0,2.0,151.0,0.8,19.0,153.0,109.84,89.37
2016,8,16,8,15,11.0,178.0,0.8,19.5,185.0,128.08,104.23
2016,8,16,8,30,20.0,205.0,0.8,20.0,217.0,146.04,118.6
2016,8,16,8,45,21.5,221.5,0.8,20.5,235.0,157.67,127.54
2016,8,16,9,0,23.0,238.0,0.8,21.0,253.0,172.53,132.1
2016,8,16,9,15,21.5,247.0,0.85,21.0,262.0,182.39,139.33
2016,8,16,9,30,20.0,256.0,0.9,21.0,271.0,191.91,146.53
2016,8,16,9,45,38.0,298.0,0.95,21.5,327.0,224.18,170.32
2016,8,16,10,0,56.0,340.0,1.0,22.0,383.0,265.16,200.59
2016,8,16,10,15,166.0,364.0,1.0,22.0,500.0,334.55,250.9
2016,8,16,10,30,276.0,388.0,1.0,22.0,617.0,419.67,312.92
2016,8,16,10,45,331.5,380.0,1.05,22.5,662.0,467.4,347.66
2016,8,16,11,0,387.0,372.0,1.1,23.0,707.0,519.82,385.76
2016,8,16,11,15,626.0,260.5,1.1,23.0,814.0,618.74,458.3
2016,8,16,11,30,865.0,149.0,1.1,23.0,921.0,716.1,528.97
2016,8,16,11,45,866.5,149.5,1.15,23.5,929.0,759.74,558.64
2016,8,16,12,0,868.0,150.0,1.2,24.0,937.0,800.89,586.48
2016,8,16,12,15,868.0,150.0,1.2,24.0,937.0,837.78,610.62
2016,8,16,12,30,868.0,150.0,1.2,24.0,937.0,871.72,632.25
2016,8,16,12,45,582.5,286.5,1.3,24.0,813.0,798.64,581.58
2016,8,16,13,0,297.0,423.0,1.4,24.0,689.0,671.78,492.16
2016,8,16,13,15,577.0,285.0,1.45,24.0,789.5,832.64,609.2
2016,8,16,13,30,857.0,147.0,1.5,24.0,890.0,977.47,705.6
2016,8,16,13,45,718.5,212.5,1.6,24.0,825.0,936.32,679.59
2016,8,16,14,0,580.0,278.0,1.7,24.0,760.0,871.54,637.15
2016,8,16,14,15,705.0,208.5,1.75,23.5,773.0,940.91,688.68
2016,8,16,14,30,830.0,139.0,1.8,23.0,786.0,988.1,721.5
2016,8,16,14,45,819.5,135.5,1.85,23.0,750.5,975.68,714.85
2016,8,16,15,0,809.0,132.0,1.9,23.0,715.0,959.49,706.49
2016,8,16,15,15,794.5,129.0,1.95,23.0,673.5,936.37,693.64
2016,8,16,15,30,780.0,126.0,2.0,23.0,632.0,909.89,678.56
2016,8,16,15,45,649.0,150.5,2.1,23.0,551.0,809.46,613.45
2016,8,16,16,0,518.0,175.0,2.2,23.0,470.0,693.18,534.24
2016,8,16,16,15,419.5,179.5,2.2,22.5,405.0,598.73,467.57
2016,8,16,16,30,321.0,184.0,2.2,22.0,340.0,487.89,386.39
2016,8,16,16,45,287.5,166.5,2.25,22.0,294.0,432.1,345.3
2016,8,16,17,0,254.0,149.0,2.3,22.0,248.0,377.51,303.7
2016,8,16,17,15,226.0,132.0,2.25,21.5,210.5,329.29,266.45
2016,8,16,17,30,198.0,115.0,2.2,21.0,173.0,282.73,229.37
2016,8,16,17,45,173.0,94.0,2.2,20.5,137.5,234.78,190.14
2016,8,16,18,0,148.0,73.0,2.2,20.0,102.0,188.42,150.97
2016,8,16,18,15,107.5,53.0,2.15,19.5,70.5,136.67,106.23
2016,8,16,18,30,67.0,33.0,2.1,19.0,39.0,77.95,53.32
2016,8,16,18,45,33.5,16.5,2.05,18.5,19.5,34.83,0.0
2016,8,16,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,45,93.0,15.5,0.8,15.5,24.0,12.2,0.0
2016,8,17,6,0,186.0,31.0,0.8,16.0,48.0,23.47,12.53
2016,8,17,6,15,281.5,45.0,0.8,16.0,89.0,34.07,23.8
2016,8,17,6,30,377.0,59.0,0.8,16.0,130.0,44.68,33.71
2016,8,17,6,45,444.0,69.0,0.85,16.5,178.0,54.79,42.88
2016,8,17,7,0,511.0,79.0,0.9,17.0,226.0,62.11,49.37
2016,8,17,7,15,259.0,104.5,0.9,17.5,179.5,74.9,60.44
2016,8,17,7,30,7.0,130.0,0.9,18.0,133.0,94.2,76.9
2016,8,17,7,45,16.0,153.0,0.9,18.5,160.5,110.02,90.04
2016,8,17,8,0,25.0,176.0,0.9,19.0,188.0,125.7,102.82
2016,8,17,8,15,25.5,193.0,0.9,19.5,206.5,137.47,112.12
2016,8,17,8,30,26.0,210.0,0.9,20.0,225.0,149.11,121.19
2016,8,17,8,45,41.0,240.5,0.95,20.5,266.5,160.54,130.01
2016,8,17,9,0,56.0,271.0,1.0,21.0,308.0,186.94,142.29
2016,8,17,9,15,81.0,300.0,1.0,21.5,356.5,217.0,163.36
2016,8,17,9,30,106.0,329.0,1.0,22.0,405.0,251.11,187.89
2016,8,17,9,45,141.5,350.0,1.0,22.5,456.5,283.89,211.41
2016,8,17,10,0,177.0,371.0,1.0,23.0,508.0,326.05,242.27
2016,8,17,10,15,260.0,369.5,1.0,23.0,580.0,376.74,279.31
2016,8,17,10,30,343.0,368.0,1.0,23.0,652.0,438.45,324.71
2016,8,17,10,45,608.5,249.5,1.05,23.5,769.0,522.82,386.23
2016,8,17,11,0,874.0,131.0,1.1,24.0,886.0,618.71,456.43
2016,8,17,11,15,536.5,286.0,1.15,24.0,752.5,583.45,431.04
2016,8,17,11,30,199.0,441.0,1.2,24.0,619.0,496.34,367.21
2016,8,17,11,45,256.5,433.0,1.25,24.0,664.0,557.36,412.2
2016,8,17,12,0,314.0,425.0,1.3,24.0,709.0,614.82,453.24
2016,8,17,12,15,600.5,279.0,1.35,24.0,822.0,755.1,555.01
2016,8,17,12,30,887.0,133.0,1.4,24.0,935.0,875.61,638.46
2016,8,17,12,45,875.0,139.0,1.45,24.0,924.5,901.46,654.61
2016,8,17,13,0,863.0,145.0,1.5,24.0,914.0,923.48,669.43
2016,8,17,13,15,611.0,266.0,1.55,24.0,806.0,852.6,621.58
2016,8,17,13,30,359.0,387.0,1.6,24.0,698.0,724.39,531.94
2016,8,17,13,45,295.0,392.0,1.65,24.0,643.0,679.72,502.33
2016,8,17,14,0,231.0,397.0,1.7,24.0,588.0,610.02,454.29
2016,8,17,14,15,273.0,372.5,1.7,23.5,590.5,655.35,489.03
2016,8,17,14,30,315.0,348.0,1.7,23.0,593.0,676.99,506.82
2016,8,17,14,45,478.5,271.0,1.75,23.0,624.0,783.28,585.41
2016,8,17,15,0,642.0,194.0,1.8,23.0,655.0,872.41,650.07
2016,8,17,15,15,506.0,226.0,1.8,22.5,576.0,761.1,573.9
2016,8,17,15,30,370.0,258.0,1.8,22.0,497.0,638.38,488.57
2016,8,17,15,45,265.0,253.5,1.85,22.0,418.5,532.01,411.98
2016,8,17,16,0,160.0,249.0,1.9,22.0,340.0,407.62,319.05
2016,8,17,16,15,213.5,220.5,1.9,21.5,330.0,422.26,334.21
2016,8,17,16,30,267.0,192.0,1.9,21.0,320.0,452.17,359.78
2016,8,17,16,45,155.0,170.0,1.9,21.0,242.5,309.89,248.57
2016,8,17,17,0,43.0,148.0,1.9,21.0,165.0,178.0,141.7
2016,8,17,17,15,35.0,127.0,1.9,20.5,139.5,150.62,120.08
2016,8,17,17,30,27.0,106.0,1.9,20.0,114.0,123.62,97.98
2016,8,17,17,45,18.0,85.5,1.9,19.5,90.5,87.68,68.0
2016,8,17,18,0,9.0,65.0,1.9,19.0,67.0,63.21,47.11
2016,8,17,18,15,4.5,45.0,1.9,18.5,46.0,42.05,28.86
2016,8,17,18,30,0.0,25.0,1.9,18.0,25.0,20.05,9.22
2016,8,17,18,45,0.0,12.5,1.9,17.5,12.5,9.83,0.0
2016,8,17,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,87.5,16.0,1.15,14.5,23.5,12.59,0.0
2016,8,18,6,0,175.0,32.0,1.1,15.0,47.0,24.13,12.72
2016,8,18,6,15,275.0,46.0,1.0,15.5,88.5,34.73,24.35
2016,8,18,6,30,375.0,60.0,0.9,16.0,130.0,45.35,34.26
2016,8,18,6,45,444.0,70.0,0.85,16.5,178.0,55.65,43.62
2016,8,18,7,0,513.0,80.0,0.8,17.0,226.0,62.97,50.12
2016,8,18,7,15,256.5,94.0,0.75,17.5,167.0,68.28,54.66
2016,8,18,7,30,0.0,108.0,0.7,18.0,108.0,79.94,64.56
2016,8,18,7,45,0.5,128.0,0.7,18.5,128.5,93.95,76.28
2016,8,18,8,0,1.0,148.0,0.7,19.0,149.0,107.81,87.65
2016,8,18,8,15,3.0,161.5,0.7,19.5,163.5,117.46,95.28
2016,8,18,8,30,5.0,175.0,0.7,20.0,178.0,127.02,102.76
2016,8,18,8,45,11.0,199.5,0.7,20.5,206.5,143.85,110.93
2016,8,18,9,0,17.0,224.0,0.7,21.0,235.0,163.21,125.02
2016,8,18,9,15,23.0,249.5,0.75,21.0,265.0,184.39,140.81
2016,8,18,9,30,29.0,275.0,0.8,21.0,295.0,201.05,153.16
2016,8,18,9,45,36.0,299.5,0.85,21.5,326.0,225.11,170.99
2016,8,18,10,0,43.0,324.0,0.9,22.0,357.0,250.73,189.9
2016,8,18,10,15,75.5,359.0,0.95,22.0,420.0,295.62,223.21
2016,8,18,10,30,108.0,394.0,1.0,22.0,483.0,345.47,260.08
2016,8,18,10,45,303.5,361.0,1.05,22.5,620.5,441.57,330.13
2016,8,18,11,0,499.0,328.0,1.1,23.0,758.0,559.37,414.74
2016,8,18,11,15,335.5,385.0,1.15,23.0,676.5,528.43,392.44
2016,8,18,11,30,172.0,442.0,1.2,23.0,595.0,479.88,357.09
2016,8,18,11,45,175.0,442.0,1.25,23.0,599.0,497.82,370.85
2016,8,18,12,0,178.0,442.0,1.3,23.0,603.0,515.24,383.67
2016,8,18,12,15,479.5,317.0,1.3,23.0,750.0,690.42,511.96
2016,8,18,12,30,781.0,192.0,1.3,23.0,897.0,853.38,625.91
2016,8,18,12,45,766.5,199.0,1.35,23.0,885.5,885.74,645.98
2016,8,18,13,0,752.0,206.0,1.4,23.0,874.0,906.29,659.86
2016,8,18,13,15,587.0,279.5,1.4,23.0,795.5,843.95,616.21
2016,8,18,13,30,422.0,353.0,1.4,23.0,717.0,770.51,564.82
2016,8,18,13,45,391.0,357.5,1.45,23.0,688.0,739.09,545.38
2016,8,18,14,0,360.0,362.0,1.5,23.0,659.0,723.33,535.47
2016,8,18,14,15,414.5,324.5,1.45,22.5,654.5,766.61,567.77
2016,8,18,14,30,469.0,287.0,1.4,22.0,650.0,788.78,585.62
2016,8,18,14,45,384.5,300.5,1.4,22.0,589.0,700.3,524.84
2016,8,18,15,0,300.0,314.0,1.4,22.0,528.0,634.11,478.59
2016,8,18,15,15,342.5,283.5,1.4,21.5,514.0,642.89,488.92
2016,8,18,15,30,385.0,253.0,1.4,21.0,500.0,648.33,496.32
2016,8,18,15,45,345.5,241.0,1.4,21.0,450.5,594.22,458.36
2016,8,18,16,0,306.0,229.0,1.4,21.0,401.0,540.13,420.19
2016,8,18,16,15,246.5,214.0,1.4,20.5,344.5,465.42,366.16
2016,8,18,16,30,187.0,199.0,1.4,20.0,288.0,373.48,297.61
2016,8,18,16,45,113.5,172.0,1.4,20.0,224.5,279.07,223.71
2016,8,18,17,0,40.0,145.0,1.4,20.0,161.0,172.72,137.74
2016,8,18,17,15,30.0,124.5,1.35,19.5,135.5,144.53,115.27
2016,8,18,17,30,20.0,104.0,1.3,19.0,110.0,106.0,83.55
2016,8,18,17,45,10.0,82.5,1.3,18.5,85.5,79.52,61.25
2016,8,18,18,0,0.0,61.0,1.3,18.0,61.0,53.48,39.0
2016,8,18,18,15,0.0,40.5,1.2,17.5,40.5,34.41,22.6
2016,8,18,18,30,0.0,20.0,1.1,17.0,20.0,15.26,5.37
2016,8,18,18,45,0.0,10.0,1.05,16.5,10.0,7.87,0.0
2016,8,18,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,5,45,53.0,14.0,0.75,14.5,18.5,11.02,0.0
2016,8,19,6,0,106.0,28.0,0.8,15.0,37.0,21.1,10.03
2016,8,19,6,15,181.0,47.0,0.8,15.0,75.5,34.95,24.55
2016,8,19,6,30,256.0,66.0,0.8,15.0,114.0,48.55,37.18
2016,8,19,6,45,316.5,82.0,0.85,15.5,159.5,59.81,47.44
2016,8,19,7,0,377.0,98.0,0.9,16.0,205.0,70.85,57.24
2016,8,19,7,15,188.5,92.0,0.95,16.5,145.5,66.05,52.92
2016,8,19,7,30,0.0,86.0,1.0,17.0,86.0,65.09,51.88
2016,8,19,7,45,0.0,101.5,1.05,17.5,101.5,76.31,61.39
2016,8,19,8,0,0.0,117.0,1.1,18.0,117.0,87.44,70.64
2016,8,19,8,15,0.5,139.5,1.1,18.0,140.0,103.12,83.81
2016,8,19,8,30,1.0,162.0,1.1,18.0,163.0,118.57,96.62
2016,8,19,8,45,5.0,181.5,1.15,18.5,185.0,132.25,102.79
2016,8,19,9,0,9.0,201.0,1.2,19.0,207.0,147.61,114.26
2016,8,19,9,15,11.5,218.5,1.2,19.5,227.0,162.18,125.07
2016,8,19,9,30,14.0,236.0,1.2,20.0,247.0,177.27,136.29
2016,8,19,9,45,18.0,259.0,1.25,20.5,273.0,197.15,151.19
2016,8,19,10,0,22.0,282.0,1.3,21.0,299.0,217.88,166.66
2016,8,19,10,15,24.0,298.0,1.3,21.0,317.5,233.62,178.56
2016,8,19,10,30,26.0,314.0,1.3,21.0,336.0,250.04,190.94
2016,8,19,10,45,34.5,340.5,1.35,21.5,370.0,279.61,212.89
2016,8,19,11,0,43.0,367.0,1.4,22.0,404.0,310.95,235.9
2016,8,19,11,15,68.0,396.5,1.4,22.0,456.5,356.86,270.08
2016,8,19,11,30,93.0,426.0,1.4,22.0,509.0,406.24,306.39
2016,8,19,11,45,91.0,429.0,1.4,22.0,510.5,417.14,314.13
2016,8,19,12,0,89.0,432.0,1.4,22.0,512.0,427.55,321.71
2016,8,19,12,15,92.0,433.5,1.4,22.0,516.5,440.2,331.02
2016,8,19,12,30,95.0,435.0,1.4,22.0,521.0,452.67,340.19
2016,8,19,12,45,133.5,437.5,1.4,22.0,557.0,513.86,384.97
2016,8,19,13,0,172.0,440.0,1.4,22.0,593.0,561.37,419.35
2016,8,19,13,15,176.0,428.5,1.4,22.0,582.5,564.68,421.92
2016,8,19,13,30,180.0,417.0,1.4,22.0,572.0,566.8,424.08
2016,8,19,13,45,171.5,408.5,1.4,22.0,553.0,558.7,418.73
2016,8,19,14,0,163.0,400.0,1.4,22.0,534.0,549.27,412.54
2016,8,19,14,15,139.5,382.5,1.4,21.5,494.0,514.59,388.82
2016,8,19,14,30,116.0,365.0,1.4,21.0,454.0,478.51,363.91
2016,8,19,14,45,111.5,346.0,1.4,21.0,428.5,435.3,333.59
2016,8,19,15,0,107.0,327.0,1.4,21.0,403.0,414.47,319.23
2016,8,19,15,15,109.0,307.0,1.4,20.5,381.0,398.23,308.87
2016,8,19,15,30,111.0,287.0,1.4,20.0,359.0,381.29,297.84
2016,8,19,15,45,112.0,265.5,1.4,20.0,333.5,361.03,283.61
2016,8,19,16,0,113.0,244.0,1.4,20.0,308.0,360.85,284.4
2016,8,19,16,15,82.0,215.5,1.4,19.5,260.0,281.89,224.1
2016,8,19,16,30,51.0,187.0,1.4,19.0,212.0,224.77,179.5
2016,8,19,16,45,25.5,154.0,1.45,18.5,166.5,168.33,134.38
2016,8,19,17,0,0.0,121.0,1.5,18.0,121.0,101.99,79.81
2016,8,19,17,15,0.0,101.5,1.5,17.5,101.5,85.14,66.2
2016,8,19,17,30,0.0,82.0,1.5,17.0,82.0,68.14,52.09
2016,8,19,17,45,123.5,74.0,1.55,17.0,96.5,164.35,134.62
2016,8,19,18,0,247.0,66.0,1.6,17.0,111.0,254.62,206.65
2016,8,19,18,15,175.0,46.5,1.55,16.5,73.0,167.12,131.21
2016,8,19,18,30,103.0,27.0,1.5,16.0,35.0,97.19,61.72
2016,8,19,18,45,51.5,13.5,1.5,16.0,17.5,33.31,0.0
2016,8,19,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,49.0,13.0,0.7,13.5,17.0,10.23,0.0
2016,8,20,6,0,98.0,26.0,0.7,14.0,34.0,19.67,8.58
2016,8,20,6,15,169.5,45.5,0.7,14.5,71.5,33.86,23.61
2016,8,20,6,30,241.0,65.0,0.7,15.0,109.0,47.75,36.46
2016,8,20,6,45,302.0,81.5,0.75,15.5,154.5,59.34,47.02
2016,8,20,7,0,363.0,98.0,0.8,16.0,200.0,70.7,57.11
2016,8,20,7,15,181.5,88.5,0.8,16.5,139.5,63.72,50.87
2016,8,20,7,30,0.0,79.0,0.8,17.0,79.0,60.19,47.6
2016,8,20,7,45,0.0,101.5,0.85,17.5,101.5,76.28,61.37
2016,8,20,8,0,0.0,124.0,0.9,18.0,124.0,92.09,74.64
