Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,15,0.0,142.0,0.95,18.5,142.5,104.71,84.98
2016,8,20,8,30,0.0,160.0,1.0,19.0,161.0,117.2,95.08
2016,8,20,8,45,5.0,182.5,1.05,19.5,186.5,132.89,102.88
2016,8,20,9,0,10.0,205.0,1.1,20.0,212.0,150.34,115.92
2016,8,20,9,15,8.0,203.0,1.15,20.0,209.0,151.22,116.31
2016,8,20,9,30,6.0,201.0,1.2,20.0,206.0,151.37,116.29
2016,8,20,9,45,8.0,214.0,1.3,20.5,220.0,162.78,124.81
2016,8,20,10,0,10.0,227.0,1.4,21.0,234.0,174.58,133.59
2016,8,20,10,15,18.0,269.5,1.45,21.0,283.5,210.72,161.37
2016,8,20,10,30,26.0,312.0,1.5,21.0,333.0,248.92,190.44
2016,8,20,10,45,43.5,350.0,1.55,21.5,387.0,291.87,222.46
2016,8,20,11,0,61.0,388.0,1.6,22.0,441.0,338.03,256.52
2016,8,20,11,15,88.5,410.5,1.6,22.0,488.5,381.53,288.83
2016,8,20,11,30,116.0,433.0,1.6,22.0,536.0,436.56,329.24
2016,8,20,11,45,164.0,438.5,1.65,22.0,585.0,489.12,368.09
2016,8,20,12,0,212.0,444.0,1.7,22.0,634.0,545.41,409.3
2016,8,20,12,15,231.5,440.5,1.7,22.0,648.0,573.96,429.89
2016,8,20,12,30,251.0,437.0,1.7,22.0,662.0,617.61,460.92
2016,8,20,12,45,488.0,326.5,1.75,22.0,759.0,757.17,563.53
2016,8,20,13,0,725.0,216.0,1.8,22.0,856.0,895.66,661.66
2016,8,20,13,15,426.5,317.5,1.8,21.5,692.5,730.71,544.73
2016,8,20,13,30,128.0,419.0,1.8,21.0,529.0,520.57,392.19
2016,8,20,13,45,156.0,408.0,1.8,21.0,538.5,544.38,412.14
2016,8,20,14,0,184.0,397.0,1.8,21.0,548.0,567.82,430.22
2016,8,20,14,15,158.5,381.0,1.8,21.0,508.0,532.78,405.02
2016,8,20,14,30,133.0,365.0,1.8,21.0,468.0,496.29,378.92
2016,8,20,14,45,126.5,346.5,1.8,21.0,440.5,474.77,364.15
2016,8,20,15,0,120.0,328.0,1.8,21.0,413.0,452.3,348.49
2016,8,20,15,15,86.0,296.5,1.8,20.5,355.5,365.2,284.26
2016,8,20,15,30,52.0,265.0,1.8,20.0,298.0,301.19,235.95
2016,8,20,15,45,39.5,236.5,1.85,20.0,261.0,261.17,205.52
2016,8,20,16,0,27.0,208.0,1.9,20.0,224.0,202.57,159.78
2016,8,20,16,15,18.5,184.0,1.95,19.5,194.5,173.31,137.06
2016,8,20,16,30,10.0,160.0,2.0,19.0,165.0,144.34,114.06
2016,8,20,16,45,5.0,128.5,2.05,19.0,131.0,111.1,87.08
2016,8,20,17,0,0.0,97.0,2.1,19.0,97.0,78.35,60.07
2016,8,20,17,15,0.0,81.0,2.1,18.5,81.0,64.8,49.01
2016,8,20,17,30,0.0,65.0,2.1,18.0,65.0,51.19,37.66
2016,8,20,17,45,134.0,64.0,2.15,17.5,88.0,171.76,140.82
2016,8,20,18,0,268.0,63.0,2.2,17.0,111.0,264.31,214.91
2016,8,20,18,15,190.0,44.0,2.15,16.5,72.5,185.64,145.68
2016,8,20,18,30,112.0,25.0,2.1,16.0,34.0,109.88,65.85
2016,8,20,18,45,56.0,12.5,2.1,16.0,17.0,34.52,0.0
2016,8,20,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,9.0,1.8,13.5,9.0,7.08,0.0
2016,8,21,6,0,0.0,18.0,1.9,14.0,18.0,13.72,3.89
2016,8,21,6,15,0.0,38.0,1.9,14.5,38.0,28.43,18.84
2016,8,21,6,30,0.0,58.0,1.9,15.0,58.0,42.7,31.96
2016,8,21,6,45,10.0,79.0,1.95,15.5,82.0,57.57,45.42
2016,8,21,7,0,20.0,100.0,2.0,16.0,106.0,72.37,58.58
2016,8,21,7,15,30.0,121.0,2.0,16.0,131.5,85.06,69.75
2016,8,21,7,30,40.0,142.0,2.0,16.0,157.0,98.82,81.64
2016,8,21,7,45,51.0,165.5,2.0,16.5,187.5,113.73,94.16
2016,8,21,8,0,62.0,189.0,2.0,17.0,218.0,128.33,106.19
2016,8,21,8,15,66.0,211.0,1.95,17.5,245.5,141.7,116.98
2016,8,21,8,30,70.0,233.0,1.9,18.0,273.0,154.76,127.34
2016,8,21,8,45,168.0,254.5,1.9,18.5,359.0,166.78,128.63
2016,8,21,9,0,266.0,276.0,1.9,19.0,445.0,200.88,146.94
2016,8,21,9,15,350.0,272.5,1.85,19.0,510.0,238.26,170.8
2016,8,21,9,30,434.0,269.0,1.8,19.0,575.0,282.6,202.98
2016,8,21,9,45,555.0,236.5,1.8,19.5,648.5,332.62,240.3
2016,8,21,10,0,676.0,204.0,1.8,20.0,722.0,395.44,289.1
2016,8,21,10,15,686.0,207.5,1.8,20.0,751.0,449.09,333.81
2016,8,21,10,30,696.0,211.0,1.8,20.0,780.0,502.85,377.51
2016,8,21,10,45,706.0,212.0,1.85,20.5,803.0,554.59,417.98
2016,8,21,11,0,716.0,213.0,1.9,21.0,826.0,605.87,456.88
2016,8,21,11,15,498.0,317.0,1.9,21.0,747.0,590.25,445.33
2016,8,21,11,30,280.0,421.0,1.9,21.0,668.0,548.44,413.46
2016,8,21,11,45,290.0,422.0,1.95,21.0,679.5,578.56,436.21
2016,8,21,12,0,300.0,423.0,2.0,21.0,691.0,608.46,458.13
2016,8,21,12,15,291.5,425.5,2.0,21.0,686.0,624.23,469.33
2016,8,21,12,30,283.0,428.0,2.0,21.0,681.0,638.16,479.24
2016,8,21,12,45,515.0,315.5,2.0,21.0,771.0,772.86,578.91
2016,8,21,13,0,747.0,203.0,2.0,21.0,861.0,905.34,672.91
2016,8,21,13,15,568.0,284.0,2.0,21.0,779.5,832.51,619.72
2016,8,21,13,30,389.0,365.0,2.0,21.0,698.0,737.4,551.84
2016,8,21,13,45,353.0,367.5,2.05,21.0,663.5,716.95,538.75
2016,8,21,14,0,317.0,370.0,2.1,21.0,629.0,693.86,523.03
2016,8,21,14,15,285.0,362.5,2.1,20.5,589.0,662.2,502.12
2016,8,21,14,30,253.0,355.0,2.1,20.0,549.0,628.58,479.58
2016,8,21,14,45,172.5,337.0,2.15,20.0,467.0,510.92,394.13
2016,8,21,15,0,92.0,319.0,2.2,20.0,385.0,392.82,305.63
2016,8,21,15,15,89.0,301.0,2.25,19.5,361.0,373.97,293.3
2016,8,21,15,30,86.0,283.0,2.3,19.0,337.0,354.7,280.01
2016,8,21,15,45,196.0,253.0,2.35,19.0,364.5,448.92,356.8
2016,8,21,16,0,306.0,223.0,2.4,19.0,392.0,536.52,426.59
2016,8,21,16,15,180.5,204.0,2.45,18.5,301.5,377.41,303.72
2016,8,21,16,30,55.0,185.0,2.5,18.0,211.0,227.38,183.1
2016,8,21,16,45,27.5,100.5,2.6,18.0,113.5,111.72,88.83
2016,8,21,17,0,0.0,16.0,2.7,18.0,16.0,12.18,4.67
2016,8,21,17,15,0.0,13.5,2.7,17.5,13.5,10.26,3.08
2016,8,21,17,30,0.0,11.0,2.7,17.0,11.0,8.35,1.46
2016,8,21,17,45,0.0,8.5,2.75,16.5,8.5,6.44,0.0
2016,8,21,18,0,0.0,6.0,2.8,16.0,6.0,4.54,0.0
2016,8,21,18,15,0.0,3.5,2.65,15.5,3.5,2.64,0.0
2016,8,21,18,30,0.0,1.0,2.5,15.0,1.0,0.75,0.0
2016,8,21,18,45,0.0,0.5,2.45,15.0,0.5,0.39,0.0
2016,8,21,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,2.0,13.5,7.5,5.9,0.0
2016,8,22,6,0,0.0,15.0,2.0,14.0,15.0,11.42,1.91
2016,8,22,6,15,0.0,31.5,1.95,14.5,31.5,23.98,14.96
2016,8,22,6,30,0.0,48.0,1.9,15.0,48.0,36.06,26.12
2016,8,22,6,45,0.0,68.0,1.9,15.5,68.0,50.37,39.06
2016,8,22,7,0,0.0,88.0,1.9,16.0,88.0,64.52,51.68
2016,8,22,7,15,4.0,107.5,1.85,16.0,109.5,78.3,63.83
2016,8,22,7,30,8.0,127.0,1.8,16.0,131.0,91.99,75.69
2016,8,22,7,45,17.5,150.0,1.75,16.5,158.5,107.82,89.05
2016,8,22,8,0,27.0,173.0,1.7,17.0,186.0,118.9,98.08
2016,8,22,8,15,33.0,195.5,1.7,17.5,213.0,132.7,109.31
2016,8,22,8,30,39.0,218.0,1.7,18.0,240.0,146.18,120.1
2016,8,22,8,45,63.0,248.5,1.7,18.5,287.0,166.29,129.42
2016,8,22,9,0,87.0,279.0,1.7,19.0,334.0,195.68,149.54
2016,8,22,9,15,96.0,301.0,1.7,19.0,365.5,221.73,168.72
2016,8,22,9,30,105.0,323.0,1.7,19.0,397.0,249.41,189.87
2016,8,22,9,45,112.5,342.0,1.75,19.5,425.5,276.36,210.46
2016,8,22,10,0,120.0,361.0,1.8,20.0,454.0,303.18,230.96
2016,8,22,10,15,178.0,375.0,1.85,20.0,517.5,351.84,267.71
2016,8,22,10,30,236.0,389.0,1.9,20.0,581.0,407.38,309.79
2016,8,22,10,45,295.5,386.5,1.95,20.5,633.5,461.3,350.03
2016,8,22,11,0,355.0,384.0,2.0,21.0,686.0,519.22,392.91
2016,8,22,11,15,280.0,408.5,2.0,21.0,650.0,517.2,391.37
2016,8,22,11,30,205.0,433.0,2.0,21.0,614.0,499.77,378.38
2016,8,22,11,45,270.5,422.0,2.0,21.5,662.0,565.76,426.64
2016,8,22,12,0,336.0,411.0,2.0,22.0,710.0,627.71,470.86
2016,8,22,12,15,217.5,421.5,2.0,21.5,615.0,548.41,413.48
2016,8,22,12,30,99.0,432.0,2.0,21.0,520.0,455.83,345.41
2016,8,22,12,45,238.5,408.0,2.0,21.0,618.0,599.3,452.96
2016,8,22,13,0,378.0,384.0,2.0,21.0,716.0,717.63,538.55
2016,8,22,13,15,229.0,391.5,2.0,21.0,592.0,601.58,453.51
2016,8,22,13,30,80.0,399.0,2.0,21.0,468.0,436.04,331.48
2016,8,22,13,45,64.0,374.5,2.0,21.0,429.0,401.78,307.15
2016,8,22,14,0,48.0,350.0,2.0,21.0,390.0,366.18,280.8
2016,8,22,14,15,46.5,335.5,2.0,20.5,373.0,354.06,272.85
2016,8,22,14,30,45.0,321.0,2.0,20.0,356.0,341.47,264.4
2016,8,22,14,45,82.0,322.5,2.0,20.0,381.5,383.57,298.2
2016,8,22,15,0,119.0,324.0,2.0,20.0,407.0,448.95,348.65
2016,8,22,15,15,149.5,304.0,2.0,19.5,402.0,459.9,359.13
2016,8,22,15,30,180.0,284.0,2.0,19.0,397.0,469.12,368.73
2016,8,22,15,45,211.5,258.0,2.05,19.0,381.0,470.28,371.96
2016,8,22,16,0,243.0,232.0,2.1,19.0,365.0,490.32,389.13
2016,8,22,16,15,175.5,212.0,2.05,18.5,303.5,383.43,307.63
2016,8,22,16,30,108.0,192.0,2.0,18.0,242.0,301.04,243.01
2016,8,22,16,45,55.5,157.0,1.95,18.0,182.5,198.75,160.55
2016,8,22,17,0,3.0,122.0,1.9,18.0,123.0,106.56,83.76
2016,8,22,17,15,189.5,107.5,1.85,17.5,159.0,276.13,228.36
2016,8,22,17,30,376.0,93.0,1.8,17.0,195.0,400.98,329.82
2016,8,22,17,45,318.5,77.0,1.8,16.5,150.0,327.6,268.42
2016,8,22,18,0,261.0,61.0,1.8,16.0,105.0,259.09,209.89
2016,8,22,18,15,179.5,42.0,1.7,15.5,67.5,178.93,139.21
2016,8,22,18,30,98.0,23.0,1.6,15.0,30.0,87.46,39.62
2016,8,22,18,45,49.0,11.5,1.55,15.0,15.0,30.69,0.0
2016,8,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,12.5,1.1,13.5,18.0,9.83,0.0
2016,8,23,6,0,148.0,25.0,1.1,14.0,36.0,18.95,6.15
2016,8,23,6,15,243.5,40.5,1.05,14.5,75.5,30.62,20.6
2016,8,23,6,30,339.0,56.0,1.0,15.0,115.0,42.26,31.54
2016,8,23,6,45,408.5,67.5,1.0,15.5,162.0,50.89,39.52
2016,8,23,7,0,478.0,79.0,1.0,16.0,209.0,62.12,49.56
2016,8,23,7,15,241.0,101.5,0.95,16.0,167.0,72.7,58.9
2016,8,23,7,30,4.0,124.0,0.9,16.0,125.0,89.98,73.89
2016,8,23,7,45,2.0,130.5,0.9,16.5,131.0,95.3,78.13
2016,8,23,8,0,0.0,137.0,0.9,17.0,137.0,100.47,82.16
2016,8,23,8,15,3.0,156.5,0.9,17.5,158.5,114.01,93.28
2016,8,23,8,30,6.0,176.0,0.9,18.0,180.0,127.41,104.09
2016,8,23,8,45,8.0,190.0,0.9,18.5,195.0,137.78,107.13
2016,8,23,9,0,10.0,204.0,0.9,19.0,210.0,149.77,115.85
2016,8,23,9,15,10.5,214.0,0.95,19.0,221.0,159.17,122.92
2016,8,23,9,30,11.0,224.0,1.0,19.0,232.0,168.61,130.11
2016,8,23,9,45,13.5,242.0,1.05,19.5,252.0,184.34,141.92
2016,8,23,10,0,16.0,260.0,1.1,20.0,272.0,200.62,154.09
2016,8,23,10,15,25.5,295.5,1.15,20.0,315.5,232.4,178.35
2016,8,23,10,30,35.0,331.0,1.2,20.0,359.0,268.12,205.44
2016,8,23,10,45,33.5,337.0,1.25,20.5,365.0,278.1,212.49
2016,8,23,11,0,32.0,343.0,1.3,21.0,371.0,287.87,219.44
2016,8,23,11,15,28.5,338.5,1.3,21.0,364.0,287.84,219.31
2016,8,23,11,30,25.0,334.0,1.3,21.0,357.0,287.04,218.64
2016,8,23,11,45,90.5,388.0,1.35,21.0,469.0,385.3,293.12
2016,8,23,12,0,156.0,442.0,1.4,21.0,581.0,503.81,379.73
2016,8,23,12,15,119.0,432.0,1.4,21.0,538.0,478.39,360.13
2016,8,23,12,30,82.0,422.0,1.4,21.0,495.0,433.07,327.02
2016,8,23,12,45,97.0,424.0,1.4,21.0,509.5,455.85,344.47
2016,8,23,13,0,112.0,426.0,1.4,21.0,524.0,498.11,375.24
2016,8,23,13,15,74.5,388.5,1.4,21.0,453.5,415.41,314.81
2016,8,23,13,30,37.0,351.0,1.4,21.0,383.0,348.67,265.4
2016,8,23,13,45,33.5,334.5,1.45,21.0,363.0,333.17,254.57
2016,8,23,14,0,30.0,318.0,1.5,21.0,343.0,317.02,242.91
2016,8,23,14,15,26.5,300.0,1.5,20.5,321.5,298.8,229.99
2016,8,23,14,30,23.0,282.0,1.5,20.0,300.0,258.55,200.11
2016,8,23,14,45,72.0,302.0,1.55,20.0,353.0,352.61,274.27
2016,8,23,15,0,121.0,322.0,1.6,20.0,406.0,449.73,348.43
2016,8,23,15,15,75.0,280.5,1.65,19.5,331.5,339.29,265.32
2016,8,23,15,30,29.0,239.0,1.7,19.0,257.0,252.56,198.47
2016,8,23,15,45,22.5,215.0,1.75,19.0,228.5,204.18,161.08
2016,8,23,16,0,16.0,191.0,1.8,19.0,200.0,176.7,139.57
2016,8,23,16,15,8.0,166.0,1.85,18.5,170.5,147.04,116.08
2016,8,23,16,30,0.0,141.0,1.9,18.0,141.0,117.7,92.42
2016,8,23,16,45,0.0,122.0,2.0,18.0,122.0,101.36,79.28
2016,8,23,17,0,0.0,103.0,2.1,18.0,103.0,84.94,65.86
2016,8,23,17,15,0.0,85.5,2.1,17.5,85.5,69.94,53.53
2016,8,23,17,30,0.0,68.0,2.1,17.0,68.0,54.82,40.85
2016,8,23,17,45,0.0,52.0,2.15,16.5,52.0,41.07,29.11
2016,8,23,18,0,0.0,36.0,2.2,16.0,36.0,27.52,17.4
2016,8,23,18,15,0.0,23.0,2.15,15.5,23.0,17.54,8.53
2016,8,23,18,30,0.0,10.0,2.1,15.0,10.0,7.59,0.0
2016,8,23,18,45,0.0,5.0,2.1,15.0,5.0,3.93,0.0
2016,8,23,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,104.0,12.0,1.9,13.5,19.5,9.44,0.0
2016,8,24,6,0,208.0,24.0,1.9,14.0,39.0,19.67,5.62
2016,8,24,6,15,318.0,36.5,1.9,14.5,80.5,29.86,19.84
2016,8,24,6,30,428.0,49.0,1.9,15.0,122.0,40.01,29.51
2016,8,24,6,45,500.0,58.0,1.9,15.5,172.0,47.01,36.07
2016,8,24,7,0,572.0,67.0,1.9,16.0,222.0,54.0,42.38
2016,8,24,7,15,359.0,106.5,1.9,16.5,211.0,75.85,61.57
2016,8,24,7,30,146.0,146.0,1.9,17.0,200.0,100.34,82.68
2016,8,24,7,45,173.5,168.0,1.9,17.5,241.0,114.13,94.17
2016,8,24,8,0,201.0,190.0,1.9,18.0,282.0,127.61,105.2
2016,8,24,8,15,151.5,213.5,1.85,18.0,287.5,139.87,115.24
2016,8,24,8,30,102.0,237.0,1.8,18.0,293.0,157.23,129.47
2016,8,24,8,45,136.0,260.0,1.8,18.5,341.5,169.49,130.73
2016,8,24,9,0,170.0,283.0,1.8,19.0,390.0,202.09,151.38
2016,8,24,9,15,174.5,303.5,1.8,19.5,420.0,233.12,174.03
2016,8,24,9,30,179.0,324.0,1.8,20.0,450.0,265.13,198.66
2016,8,24,9,45,171.5,343.0,1.8,20.5,468.5,293.55,221.22
2016,8,24,10,0,164.0,362.0,1.8,21.0,487.0,321.35,243.03
2016,8,24,10,15,229.5,367.5,1.8,21.0,549.5,370.46,280.07
2016,8,24,10,30,295.0,373.0,1.8,21.0,612.0,428.59,323.96
2016,8,24,10,45,286.5,386.5,1.85,21.5,624.0,459.25,347.01
2016,8,24,11,0,278.0,400.0,1.9,22.0,636.0,488.81,368.79
2016,8,24,11,15,167.5,396.5,1.9,22.0,539.5,431.45,326.71
2016,8,24,11,30,57.0,393.0,1.9,22.0,443.0,357.96,271.47
2016,8,24,11,45,477.5,262.0,1.95,22.0,685.0,598.43,455.19
2016,8,24,12,0,898.0,131.0,2.0,22.0,927.0,826.86,619.31
2016,8,24,12,15,522.5,285.0,2.0,22.0,748.5,708.38,530.57
2016,8,24,12,30,147.0,439.0,2.0,22.0,570.0,520.95,391.19
2016,8,24,12,45,318.5,387.5,2.05,22.0,666.5,653.88,491.6
2016,8,24,13,0,490.0,336.0,2.1,22.0,763.0,795.37,592.74
2016,8,24,13,15,551.5,304.0,2.15,22.0,776.5,841.56,625.41
2016,8,24,13,30,613.0,272.0,2.2,22.0,790.0,890.39,660.48
2016,8,24,13,45,429.0,327.0,2.25,22.0,685.0,774.95,578.96
2016,8,24,14,0,245.0,382.0,2.3,22.0,580.0,639.71,482.1
2016,8,24,14,15,178.5,368.0,2.35,21.5,509.5,543.37,414.68
2016,8,24,14,30,112.0,354.0,2.4,21.0,439.0,444.45,342.59
2016,8,24,14,45,101.0,333.5,2.45,21.0,407.0,416.02,322.45
2016,8,24,15,0,90.0,313.0,2.5,21.0,375.0,386.93,301.24
2016,8,24,15,15,66.0,281.5,2.55,20.5,325.5,332.43,260.48
2016,8,24,15,30,42.0,250.0,2.6,20.0,276.0,277.83,218.79
2016,8,24,15,45,52.5,237.0,2.65,20.0,267.0,276.8,219.28
2016,8,24,16,0,63.0,224.0,2.7,20.0,258.0,275.32,219.26
2016,8,24,16,15,31.5,180.0,2.7,19.5,197.0,199.44,158.86
2016,8,24,16,30,0.0,136.0,2.7,19.0,136.0,113.05,88.29
2016,8,24,16,45,0.0,104.5,2.75,19.0,104.5,84.51,65.09
2016,8,24,17,0,0.0,73.0,2.8,19.0,73.0,56.48,41.91
2016,8,24,17,15,0.0,61.0,2.8,18.5,61.0,46.75,33.88
2016,8,24,17,30,0.0,49.0,2.8,18.0,49.0,37.49,26.08
2016,8,24,17,45,203.5,48.5,2.8,17.5,81.0,215.28,177.63
2016,8,24,18,0,407.0,48.0,2.8,17.0,113.0,335.21,271.69
2016,8,24,18,15,291.0,35.0,2.8,16.5,72.5,234.13,180.33
2016,8,24,18,30,175.0,22.0,2.8,16.0,32.0,133.41,26.62
2016,8,24,18,45,87.5,11.0,2.8,16.0,16.0,47.36,0.0
2016,8,24,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,118.5,11.0,1.75,13.5,19.0,8.65,0.0
2016,8,25,6,0,237.0,22.0,1.7,14.0,38.0,18.09,3.63
2016,8,25,6,15,350.0,33.5,1.65,14.5,80.0,27.56,17.81
2016,8,25,6,30,463.0,45.0,1.6,15.0,122.0,37.05,26.9
2016,8,25,6,45,534.0,52.5,1.6,15.5,172.0,43.06,32.56
2016,8,25,7,0,605.0,60.0,1.6,16.0,222.0,49.11,38.05
2016,8,25,7,15,302.5,68.0,1.55,16.5,149.0,49.85,38.68
2016,8,25,7,30,0.0,76.0,1.5,17.0,76.0,57.97,45.69
2016,8,25,7,45,0.0,90.5,1.45,17.5,90.5,68.57,54.73
2016,8,25,8,0,0.0,105.0,1.4,18.0,105.0,79.09,63.54
2016,8,25,8,15,0.0,108.5,1.4,18.5,108.5,81.98,65.67
2016,8,25,8,30,0.0,112.0,1.4,19.0,112.0,84.8,67.72
2016,8,25,8,45,0.0,122.5,1.4,19.5,122.5,92.54,70.58
2016,8,25,9,0,0.0,133.0,1.4,20.0,133.0,100.51,76.67
2016,8,25,9,15,1.0,150.5,1.4,20.0,151.0,113.72,87.02
2016,8,25,9,30,2.0,168.0,1.4,20.0,169.0,127.25,97.55
2016,8,25,9,45,5.0,190.5,1.45,20.5,194.5,145.32,111.37
2016,8,25,10,0,8.0,213.0,1.5,21.0,220.0,164.04,125.61
2016,8,25,10,15,21.0,269.5,1.5,21.0,287.0,212.61,163.03
2016,8,25,10,30,34.0,326.0,1.5,21.0,354.0,264.79,202.68
2016,8,25,10,45,244.0,328.5,1.55,21.5,534.5,394.45,300.09
2016,8,25,11,0,454.0,331.0,1.6,22.0,715.0,547.67,412.05
2016,8,25,11,15,485.5,330.5,1.6,22.0,747.0,600.0,449.67
2016,8,25,11,30,517.0,330.0,1.6,22.0,779.0,653.95,488.51
2016,8,25,11,45,527.0,324.5,1.65,22.0,786.5,689.13,514.01
2016,8,25,12,0,537.0,319.0,1.7,22.0,794.0,723.01,538.46
2016,8,25,12,15,417.5,368.5,1.75,22.0,737.5,695.74,518.01
2016,8,25,12,30,298.0,418.0,1.8,22.0,681.0,648.06,483.41
2016,8,25,12,45,291.5,415.0,1.9,22.0,671.0,657.01,490.98
2016,8,25,13,0,285.0,412.0,2.0,22.0,661.0,663.99,496.71
2016,8,25,13,15,179.5,401.0,2.05,22.0,557.0,548.2,413.6
2016,8,25,13,30,74.0,390.0,2.1,22.0,453.0,423.83,321.89
2016,8,25,13,45,62.0,368.5,2.15,22.0,420.5,396.08,302.29
2016,8,25,14,0,50.0,347.0,2.2,22.0,388.0,367.18,281.12
2016,8,25,14,15,35.5,310.0,2.2,21.5,339.0,318.98,245.56
2016,8,25,14,30,21.0,273.0,2.2,21.0,290.0,248.85,192.53
2016,8,25,14,45,27.5,273.5,2.25,21.0,294.0,279.82,217.3
2016,8,25,15,0,34.0,274.0,2.3,21.0,298.0,289.99,225.8
2016,8,25,15,15,25.0,244.5,2.25,20.5,261.5,231.75,181.21
2016,8,25,15,30,16.0,215.0,2.2,20.0,225.0,196.52,154.07
2016,8,25,15,45,13.0,197.5,2.2,20.0,205.0,178.74,140.35
2016,8,25,16,0,10.0,180.0,2.2,20.0,185.0,161.0,126.49
2016,8,25,16,15,5.0,137.5,2.15,19.5,140.0,117.17,91.42
2016,8,25,16,30,0.0,95.0,2.1,19.0,95.0,74.63,56.71
2016,8,25,16,45,0.0,72.5,2.05,18.5,72.5,55.64,41.2
2016,8,25,17,0,0.0,50.0,2.0,18.0,50.0,38.24,26.76
2016,8,25,17,15,0.0,41.5,1.95,17.5,41.5,31.69,21.3
2016,8,25,17,30,0.0,33.0,1.9,17.0,33.0,25.16,15.76
2016,8,25,17,45,0.0,25.0,1.85,16.5,25.0,19.03,10.47
2016,8,25,18,0,0.0,17.0,1.8,16.0,17.0,12.91,5.14
2016,8,25,18,15,0.0,10.5,1.7,15.5,10.5,7.96,0.67
2016,8,25,18,30,0.0,4.0,1.6,15.0,4.0,3.02,0.0
2016,8,25,18,45,0.0,2.0,1.5,14.5,2.0,1.57,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,103.0,11.0,0.85,13.5,17.5,8.65,0.0
2016,8,26,6,0,206.0,22.0,0.9,14.0,35.0,18.04,2.3
2016,8,26,6,15,319.5,34.0,0.9,14.5,76.5,27.86,18.0
2016,8,26,6,30,433.0,46.0,0.9,15.0,118.0,37.68,27.44
2016,8,26,6,45,505.5,55.0,0.95,15.5,167.5,44.78,34.09
2016,8,26,7,0,578.0,64.0,1.0,16.0,217.0,51.86,40.49
2016,8,26,7,15,289.0,73.0,1.0,16.0,149.5,53.0,41.56
2016,8,26,7,30,0.0,82.0,1.0,16.0,82.0,62.11,49.54
2016,8,26,7,45,0.0,94.0,1.05,16.5,94.0,70.96,57.04
2016,8,26,8,0,0.0,106.0,1.1,17.0,106.0,79.75,64.36
2016,8,26,8,15,0.0,107.5,1.15,17.0,107.5,81.27,65.45
2016,8,26,8,30,0.0,109.0,1.2,17.0,109.0,82.69,66.45
2016,8,26,8,45,0.0,119.5,1.25,17.5,119.5,90.43,69.44
2016,8,26,9,0,0.0,130.0,1.3,18.0,130.0,98.39,75.56
2016,8,26,9,15,0.0,135.0,1.35,18.5,135.0,102.48,78.51
2016,8,26,9,30,0.0,140.0,1.4,19.0,140.0,106.57,81.45
2016,8,26,9,45,0.5,149.5,1.45,19.5,150.0,114.13,87.16
2016,8,26,10,0,1.0,159.0,1.5,20.0,160.0,121.83,92.94
2016,8,26,10,15,7.0,205.0,1.5,20.0,210.5,159.28,122.33
2016,8,26,10,30,13.0,251.0,1.5,20.0,261.0,197.96,152.31
2016,8,26,10,45,11.5,243.0,1.55,20.0,252.5,193.07,148.33
2016,8,26,11,0,10.0,235.0,1.6,20.0,244.0,187.71,144.12
2016,8,26,11,15,10.0,229.5,1.6,20.0,238.5,184.86,141.86
2016,8,26,11,30,10.0,224.0,1.6,20.0,233.0,181.84,139.48
2016,8,26,11,45,18.5,283.0,1.65,20.5,299.5,236.6,181.66
2016,8,26,12,0,27.0,342.0,1.7,21.0,366.0,306.28,234.12
2016,8,26,12,15,35.5,361.0,1.7,21.0,392.5,334.76,255.39
2016,8,26,12,30,44.0,380.0,1.7,21.0,419.0,364.46,277.65
2016,8,26,12,45,40.0,368.5,1.75,21.0,403.5,355.85,271.28
2016,8,26,13,0,36.0,357.0,1.8,21.0,388.0,346.39,264.46
2016,8,26,13,15,63.0,377.0,1.75,20.5,430.5,395.7,302.68
2016,8,26,13,30,90.0,397.0,1.7,20.0,473.0,447.03,341.78
2016,8,26,13,45,69.5,371.0,1.65,20.0,429.0,406.7,311.52
2016,8,26,14,0,49.0,345.0,1.6,20.0,385.0,364.87,280.35
2016,8,26,14,15,26.5,265.0,1.55,20.0,287.0,265.22,204.99
2016,8,26,14,30,4.0,185.0,1.5,20.0,189.0,152.94,117.5
2016,8,26,14,45,8.0,205.0,1.45,20.0,211.5,175.35,135.87
2016,8,26,15,0,12.0,225.0,1.4,20.0,234.0,198.86,154.71
2016,8,26,15,15,7.0,198.0,1.3,19.5,203.5,170.27,132.49
2016,8,26,15,30,2.0,171.0,1.2,19.0,173.0,141.75,110.17
2016,8,26,15,45,1.0,154.0,1.2,19.0,155.0,126.35,98.14
2016,8,26,16,0,0.0,137.0,1.2,19.0,137.0,110.96,85.96
2016,8,26,16,15,0.0,116.5,1.15,18.5,116.5,93.27,71.96
2016,8,26,16,30,0.0,96.0,1.1,18.0,96.0,75.62,57.77
2016,8,26,16,45,0.0,84.0,1.1,17.5,84.0,65.69,49.8
2016,8,26,17,0,0.0,72.0,1.1,17.0,72.0,55.76,41.68
2016,8,26,17,15,273.0,68.0,1.1,16.5,137.0,309.38,257.72
2016,8,26,17,30,546.0,64.0,1.1,16.0,202.0,494.82,403.53
2016,8,26,17,45,469.0,54.5,1.1,16.0,153.5,406.22,329.14
2016,8,26,18,0,392.0,45.0,1.1,16.0,105.0,323.63,258.71
2016,8,26,18,15,274.5,31.5,1.05,15.5,65.5,222.3,166.18
2016,8,26,18,30,157.0,18.0,1.0,15.0,26.0,118.37,0.0
2016,8,26,18,45,78.5,9.0,1.0,14.5,13.0,41.87,0.0
2016,8,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,10.5,1.0,13.5,16.0,8.26,0.0
2016,8,27,6,0,179.0,21.0,1.0,14.0,32.0,17.15,0.35
2016,8,27,6,15,289.5,35.0,1.0,14.0,73.0,28.6,18.55
2016,8,27,6,30,400.0,49.0,1.0,14.0,114.0,39.96,29.51
2016,8,27,6,45,474.0,58.5,1.05,14.5,163.0,47.3,36.44
2016,8,27,7,0,548.0,68.0,1.1,15.0,212.0,54.62,43.1
2016,8,27,7,15,274.0,59.0,1.05,15.5,131.0,43.52,33.23
2016,8,27,7,30,0.0,50.0,1.0,16.0,50.0,38.24,28.46
2016,8,27,7,45,0.0,69.0,1.0,16.5,69.0,52.93,41.27
2016,8,27,8,0,0.0,88.0,1.0,17.0,88.0,67.21,53.5
2016,8,27,8,15,0.0,111.5,1.0,17.0,111.5,84.0,67.84
2016,8,27,8,30,0.0,135.0,1.0,17.0,135.0,100.46,81.71
2016,8,27,8,45,1.0,154.0,1.05,17.5,155.0,114.05,88.64
2016,8,27,9,0,2.0,173.0,1.1,18.0,175.0,128.36,99.68
2016,8,27,9,15,4.0,186.5,1.15,18.0,190.0,139.46,108.2
2016,8,27,9,30,6.0,200.0,1.2,18.0,205.0,150.94,117.04
2016,8,27,9,45,11.5,230.5,1.25,18.5,239.5,175.96,136.24
2016,8,27,10,0,17.0,261.0,1.3,19.0,274.0,202.15,156.17
2016,8,27,10,15,26.0,294.0,1.3,19.0,314.5,232.82,179.66
2016,8,27,10,30,35.0,327.0,1.3,19.0,355.0,266.83,205.56
2016,8,27,10,45,26.0,307.5,1.35,19.5,329.0,253.3,194.73
2016,8,27,11,0,17.0,288.0,1.4,20.0,303.0,232.91,178.75
2016,8,27,11,15,16.0,284.5,1.4,20.0,298.5,231.91,178.0
2016,8,27,11,30,15.0,281.0,1.4,20.0,294.0,230.59,176.94
2016,8,27,11,45,64.0,355.0,1.45,20.5,411.5,340.38,260.7
2016,8,27,12,0,113.0,429.0,1.5,21.0,529.0,463.3,350.73
2016,8,27,12,15,102.5,425.0,1.5,21.0,515.5,447.82,338.76
2016,8,27,12,30,92.0,421.0,1.5,21.0,502.0,444.01,336.05
2016,8,27,12,45,80.5,409.5,1.55,21.0,480.0,430.94,326.71
2016,8,27,13,0,69.0,398.0,1.6,21.0,458.0,416.38,316.27
2016,8,27,13,15,72.0,392.5,1.6,20.5,454.0,420.07,320.1
2016,8,27,13,30,75.0,387.0,1.6,20.0,450.0,423.44,323.64
2016,8,27,13,45,76.0,376.5,1.6,20.0,438.5,419.46,321.19
2016,8,27,14,0,77.0,366.0,1.6,20.0,427.0,414.97,318.46
2016,8,27,14,15,102.0,358.5,1.6,19.5,436.5,437.1,336.93
2016,8,27,14,30,127.0,351.0,1.6,19.0,446.0,482.78,372.39
2016,8,27,14,45,186.5,329.0,1.6,19.0,460.5,522.69,404.21
2016,8,27,15,0,246.0,307.0,1.6,19.0,475.0,584.55,451.36
2016,8,27,15,15,213.5,290.0,1.6,18.5,429.0,511.97,399.48
2016,8,27,15,30,181.0,273.0,1.6,18.0,383.0,462.87,364.48
2016,8,27,15,45,121.5,245.5,1.6,18.0,317.0,376.05,298.36
2016,8,27,16,0,62.0,218.0,1.6,18.0,251.0,269.91,215.4
2016,8,27,16,15,31.0,174.0,1.6,17.5,190.5,194.01,155.31
2016,8,27,16,30,0.0,130.0,1.6,17.0,130.0,107.97,84.73
2016,8,27,16,45,0.0,113.5,1.6,17.0,113.5,94.03,73.57
2016,8,27,17,0,0.0,97.0,1.6,17.0,97.0,80.05,62.06
2016,8,27,17,15,0.0,80.5,1.6,16.5,80.5,65.99,50.41
2016,8,27,17,30,0.0,64.0,1.6,16.0,64.0,51.82,38.42
2016,8,27,17,45,0.0,48.5,1.65,15.5,48.5,38.51,26.95
2016,8,27,18,0,0.0,33.0,1.7,15.0,33.0,25.22,15.38
2016,8,27,18,15,0.0,20.0,1.7,14.5,20.0,15.25,6.1
2016,8,27,18,30,0.0,7.0,1.7,14.0,7.0,5.31,0.0
2016,8,27,18,45,0.0,3.5,1.7,14.0,3.5,2.75,0.0
2016,8,27,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,45,132.5,9.5,1.05,12.5,17.5,7.47,0.0
2016,8,28,6,0,265.0,19.0,1.0,13.0,35.0,15.7,0.0
2016,8,28,6,15,384.0,29.5,0.95,13.5,77.5,24.49,15.01
2016,8,28,6,30,503.0,40.0,0.9,14.0,120.0,33.37,23.72
2016,8,28,6,45,575.0,47.0,0.9,14.5,171.0,39.21,29.27
2016,8,28,7,0,647.0,54.0,0.9,15.0,222.0,48.85,37.99
2016,8,28,7,15,323.5,70.5,0.85,15.5,154.5,51.83,40.62
2016,8,28,7,30,0.0,87.0,0.8,16.0,87.0,65.47,52.51
2016,8,28,7,45,0.0,103.0,0.8,16.5,103.0,77.01,62.33
2016,8,28,8,0,0.0,119.0,0.8,17.0,119.0,88.44,71.89
2016,8,28,8,15,24.5,168.0,0.85,17.5,181.5,116.83,95.8
2016,8,28,8,30,49.0,217.0,0.9,18.0,244.0,145.4,119.34
2016,8,28,8,45,206.5,231.5,1.0,18.5,357.5,160.45,121.32
2016,8,28,9,0,364.0,246.0,1.1,19.0,471.0,201.87,142.92
2016,8,28,9,15,391.0,257.5,1.15,19.0,514.0,244.51,173.7
2016,8,28,9,30,418.0,269.0,1.2,19.0,557.0,288.78,208.52
2016,8,28,9,45,666.5,182.5,1.3,19.5,669.0,342.98,245.8
2016,8,28,10,0,915.0,96.0,1.4,20.0,781.0,422.6,306.05
2016,8,28,10,15,922.0,97.5,1.45,20.0,811.0,483.91,357.87
2016,8,28,10,30,929.0,99.0,1.5,20.0,841.0,544.3,407.54
2016,8,28,10,45,934.0,99.5,1.6,20.5,863.5,601.63,452.84
2016,8,28,11,0,939.0,100.0,1.7,21.0,886.0,657.29,495.44
2016,8,28,11,15,942.0,101.0,1.75,21.0,901.0,710.18,535.41
2016,8,28,11,30,945.0,102.0,1.8,21.0,916.0,760.77,572.73
2016,8,28,11,45,946.0,102.0,1.85,21.5,923.0,806.47,604.29
2016,8,28,12,0,947.0,102.0,1.9,22.0,930.0,849.25,631.83
2016,8,28,12,15,946.5,102.0,1.9,22.0,929.5,887.69,656.99
2016,8,28,12,30,946.0,102.0,1.9,22.0,929.0,922.75,679.8
2016,8,28,12,45,947.5,99.5,1.9,22.0,921.0,953.63,699.83
2016,8,28,13,0,949.0,97.0,1.9,22.0,913.0,980.85,717.5
2016,8,28,13,15,945.5,96.5,1.9,21.5,896.0,1001.58,732.46
2016,8,28,13,30,942.0,96.0,1.9,21.0,879.0,1018.28,745.02
2016,8,28,13,45,936.5,95.0,1.9,21.0,855.0,1028.4,752.12
2016,8,28,14,0,931.0,94.0,1.9,21.0,831.0,1034.35,756.76
2016,8,28,14,15,923.0,92.5,1.85,21.0,800.0,1033.09,756.3
2016,8,28,14,30,915.0,91.0,1.8,21.0,769.0,1027.69,753.41
2016,8,28,14,45,904.5,89.5,1.8,21.0,731.0,1015.76,747.22
2016,8,28,15,0,894.0,88.0,1.8,21.0,693.0,999.92,738.68
2016,8,28,15,15,880.0,85.5,1.8,20.5,650.5,975.72,726.19
2016,8,28,15,30,866.0,83.0,1.8,20.0,608.0,948.03,711.4
2016,8,28,15,45,847.0,81.0,1.8,20.0,560.0,912.98,690.22
2016,8,28,16,0,828.0,79.0,1.8,20.0,512.0,885.8,674.25
2016,8,28,16,15,803.5,75.5,1.8,19.5,461.5,838.15,645.08
2016,8,28,16,30,779.0,72.0,1.8,19.0,411.0,788.6,613.98
2016,8,28,16,45,742.5,68.0,1.8,18.5,358.0,726.92,573.11
2016,8,28,17,0,706.0,64.0,1.8,18.0,305.0,664.94,530.5
2016,8,28,17,15,656.0,58.5,1.85,17.5,253.0,591.2,477.28
2016,8,28,17,30,606.0,53.0,1.9,17.0,201.0,524.71,426.82
2016,8,28,17,45,524.0,45.5,1.95,17.0,151.0,432.67,351.1
2016,8,28,18,0,442.0,38.0,2.0,17.0,101.0,347.26,276.94
2016,8,28,18,15,310.5,26.5,2.0,16.5,62.0,238.04,170.41
2016,8,28,18,30,179.0,15.0,2.0,16.0,23.0,100.7,0.0
2016,8,28,18,45,89.5,7.5,2.05,15.5,11.5,5.9,0.0
2016,8,28,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,9.5,2.35,13.5,15.5,7.47,0.0
2016,8,29,6,0,215.0,19.0,2.4,14.0,31.0,15.61,0.0
2016,8,29,6,15,335.0,30.5,2.45,14.5,72.0,25.13,15.3
2016,8,29,6,30,455.0,42.0,2.5,15.0,113.0,34.69,24.68
2016,8,29,6,45,529.5,49.0,2.55,15.5,162.0,40.38,30.11
2016,8,29,7,0,604.0,56.0,2.6,16.0,211.0,46.15,35.4
2016,8,29,7,15,542.5,77.5,2.6,16.0,240.5,60.96,48.57
2016,8,29,7,30,481.0,99.0,2.6,16.0,270.0,72.44,58.64
2016,8,29,7,45,624.0,86.5,2.65,16.5,344.0,66.85,53.47
2016,8,29,8,0,767.0,74.0,2.7,17.0,418.0,65.23,51.78
2016,8,29,8,15,580.0,135.0,2.7,17.5,412.5,96.58,78.66
2016,8,29,8,30,393.0,196.0,2.7,18.0,407.0,125.87,103.26
2016,8,29,8,45,623.5,140.5,2.7,18.5,508.5,119.44,79.66
2016,8,29,9,0,854.0,85.0,2.7,19.0,610.0,167.71,96.45
2016,8,29,9,15,867.5,87.5,2.7,19.0,652.0,229.95,143.37
2016,8,29,9,30,881.0,90.0,2.7,19.0,694.0,293.15,197.13
2016,8,29,9,45,898.0,88.0,2.75,19.5,731.5,354.8,251.09
2016,8,29,10,0,915.0,86.0,2.8,20.0,769.0,417.14,305.3
2016,8,29,10,15,922.5,87.5,2.8,20.0,799.0,478.52,358.22
2016,8,29,10,30,930.0,89.0,2.8,20.0,829.0,539.05,408.91
2016,8,29,10,45,601.0,242.0,2.8,20.0,725.5,537.03,410.53
2016,8,29,11,0,272.0,395.0,2.8,20.0,622.0,488.64,374.11
2016,8,29,11,15,421.0,348.5,2.8,20.0,707.0,579.14,443.44
2016,8,29,11,30,570.0,302.0,2.8,20.0,792.0,676.44,516.23
2016,8,29,11,45,760.5,197.0,2.85,20.0,856.5,766.88,584.79
2016,8,29,12,0,951.0,92.0,2.9,20.0,921.0,845.53,642.42
2016,8,29,12,15,833.0,161.5,2.95,20.0,887.5,861.5,653.08
2016,8,29,12,30,715.0,231.0,3.0,20.0,854.0,865.27,654.43
2016,8,29,12,45,465.0,325.0,3.05,20.0,728.5,751.33,570.7
2016,8,29,13,0,215.0,419.0,3.1,20.0,603.0,592.8,452.78
2016,8,29,13,15,272.0,397.5,3.15,20.0,625.5,657.52,502.47
2016,8,29,13,30,329.0,376.0,3.2,20.0,648.0,703.0,537.06
2016,8,29,13,45,422.0,327.5,3.25,20.0,666.5,776.19,592.13
2016,8,29,14,0,515.0,279.0,3.3,20.0,685.0,830.37,633.6
2016,8,29,14,15,697.0,192.0,3.3,20.0,718.5,939.28,713.28
2016,8,29,14,30,879.0,105.0,3.3,20.0,752.0,1009.03,760.98
2016,8,29,14,45,759.0,141.5,3.35,20.5,680.5,943.54,716.25
2016,8,29,15,0,639.0,178.0,3.4,21.0,609.0,870.29,666.63
2016,8,29,15,15,703.0,142.0,3.4,20.5,587.5,888.61,682.92
2016,8,29,15,30,767.0,106.0,3.4,20.0,566.0,893.05,689.0
2016,8,29,15,45,462.5,165.5,3.45,20.0,436.5,654.8,517.97
2016,8,29,16,0,158.0,225.0,3.5,20.0,307.0,389.69,311.62
2016,8,29,16,15,239.0,192.5,3.5,19.5,302.5,444.42,359.21
2016,8,29,16,30,320.0,160.0,3.5,19.0,298.0,471.12,383.89
2016,8,29,16,45,298.5,143.0,3.55,19.0,259.0,424.87,348.1
2016,8,29,17,0,277.0,126.0,3.6,19.0,220.0,379.08,312.03
2016,8,29,17,15,255.5,106.5,3.55,18.5,181.5,330.68,273.25
2016,8,29,17,30,234.0,87.0,3.5,18.0,143.0,283.14,233.75
2016,8,29,17,45,199.5,67.5,3.5,17.5,107.0,228.11,186.46
2016,8,29,18,0,165.0,48.0,3.5,17.0,71.0,175.48,139.58
2016,8,29,18,15,82.5,31.0,3.45,16.5,42.5,102.52,68.39
2016,8,29,18,30,0.0,14.0,3.4,16.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,3.35,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,45,122.5,9.0,3.4,14.5,15.5,7.08,0.0
2016,8,30,6,0,245.0,18.0,3.4,15.0,31.0,14.85,0.0
2016,8,30,6,15,370.0,28.0,3.35,15.5,72.5,23.23,13.51
2016,8,30,6,30,495.0,38.0,3.3,16.0,114.0,31.74,21.97
2016,8,30,6,45,571.5,44.0,3.3,16.5,164.5,39.98,29.6
2016,8,30,7,0,648.0,50.0,3.3,17.0,215.0,45.59,34.74
2016,8,30,7,15,694.0,55.0,3.25,17.5,268.0,50.11,38.73
2016,8,30,7,30,740.0,60.0,3.2,18.0,321.0,54.63,42.58
2016,8,30,7,45,775.0,62.5,3.15,18.5,373.5,57.07,44.53
2016,8,30,8,0,810.0,65.0,3.1,19.0,426.0,59.56,46.46
2016,8,30,8,15,832.0,68.0,3.05,19.5,476.0,69.16,54.49
2016,8,30,8,30,854.0,71.0,3.0,20.0,526.0,72.29,56.87
