Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,45,872.0,72.5,3.0,21.0,573.0,103.59,60.06
2016,8,30,9,0,890.0,74.0,3.0,22.0,620.0,166.4,92.66
2016,8,30,9,15,902.0,76.0,3.0,22.5,661.0,230.18,140.39
2016,8,30,9,30,914.0,78.0,3.0,23.0,702.0,294.69,194.59
2016,8,30,9,45,922.0,80.0,3.05,23.5,738.0,358.41,249.97
2016,8,30,10,0,930.0,82.0,3.1,24.0,774.0,421.84,304.63
2016,8,30,10,15,936.0,83.0,3.15,24.0,803.0,483.04,356.94
2016,8,30,10,30,942.0,84.0,3.2,24.0,832.0,543.16,406.92
2016,8,30,10,45,947.5,84.0,3.25,24.0,854.5,600.84,453.58
2016,8,30,11,0,953.0,84.0,3.3,24.0,877.0,656.84,497.64
2016,8,30,11,15,955.5,84.5,3.3,24.0,891.0,709.4,537.81
2016,8,30,11,30,958.0,85.0,3.3,24.0,905.0,759.54,575.2
2016,8,30,11,45,960.0,84.5,3.3,24.0,912.0,805.74,607.8
2016,8,30,12,0,962.0,84.0,3.3,24.0,919.0,849.01,637.13
2016,8,30,12,15,961.5,84.0,3.3,24.0,918.0,887.58,663.06
2016,8,30,12,30,961.0,84.0,3.3,24.0,917.0,922.7,686.57
2016,8,30,12,45,954.5,86.0,3.35,24.0,907.0,950.86,705.72
2016,8,30,13,0,948.0,88.0,3.4,24.0,897.0,975.04,722.32
2016,8,30,13,15,944.5,87.5,3.35,24.0,880.0,995.42,735.78
2016,8,30,13,30,941.0,87.0,3.3,24.0,863.0,1011.75,746.66
2016,8,30,13,45,937.5,85.0,3.3,24.0,839.5,1022.36,754.31
2016,8,30,14,0,934.0,83.0,3.3,24.0,816.0,1028.79,759.41
2016,8,30,14,15,926.5,82.0,3.3,23.5,785.0,1028.2,761.58
2016,8,30,14,30,919.0,81.0,3.3,23.0,754.0,1023.48,761.24
2016,8,30,14,45,910.5,78.5,3.3,23.0,717.0,1011.93,755.07
2016,8,30,15,0,902.0,76.0,3.3,23.0,680.0,996.41,746.43
2016,8,30,15,15,889.0,74.5,3.25,22.5,637.5,973.87,734.22
2016,8,30,15,30,876.0,73.0,3.2,22.0,595.0,947.83,719.66
2016,8,30,15,45,859.0,70.0,3.2,22.0,548.5,912.83,697.85
2016,8,30,16,0,842.0,67.0,3.2,22.0,502.0,874.93,673.85
2016,8,30,16,15,819.0,64.5,3.15,21.5,452.0,829.74,645.29
2016,8,30,16,30,796.0,62.0,3.1,21.0,402.0,792.0,621.45
2016,8,30,16,45,762.0,58.5,3.1,21.0,349.5,732.36,579.95
2016,8,30,17,0,728.0,55.0,3.1,21.0,297.0,672.32,536.88
2016,8,30,17,15,679.5,50.5,3.1,20.5,245.0,600.12,483.73
2016,8,30,17,30,631.0,46.0,3.1,20.0,193.0,529.67,429.22
2016,8,30,17,45,548.5,39.5,3.1,19.5,144.0,436.72,353.07
2016,8,30,18,0,466.0,33.0,3.1,19.0,95.0,356.63,281.91
2016,8,30,18,15,233.0,26.0,3.1,18.5,57.0,191.72,124.02
2016,8,30,18,30,0.0,19.0,3.1,18.0,19.0,14.95,0.0
2016,8,30,18,45,0.0,9.5,3.1,18.0,9.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,118.5,8.5,3.9,14.5,14.5,6.69,0.0
2016,8,31,6,0,237.0,17.0,4.0,15.0,29.0,14.01,0.0
2016,8,31,6,15,365.0,27.0,4.05,15.0,70.5,22.4,12.7
2016,8,31,6,30,493.0,37.0,4.1,15.0,112.0,30.94,21.32
2016,8,31,6,45,565.0,44.0,4.15,15.5,161.5,36.82,26.92
2016,8,31,7,0,637.0,51.0,4.2,16.0,211.0,46.31,35.5
2016,8,31,7,15,684.0,55.5,4.2,16.5,263.5,50.38,39.13
2016,8,31,7,30,731.0,60.0,4.2,17.0,316.0,54.49,42.64
2016,8,31,7,45,763.5,63.5,4.2,17.5,368.0,57.62,45.2
2016,8,31,8,0,796.0,67.0,4.2,18.0,420.0,60.74,47.68
2016,8,31,8,15,819.0,70.0,4.2,18.5,470.0,63.27,49.62
2016,8,31,8,30,842.0,73.0,4.2,19.0,520.0,73.3,58.0
2016,8,31,8,45,860.0,75.0,4.2,19.5,566.5,106.42,62.18
2016,8,31,9,0,878.0,77.0,4.2,20.0,613.0,168.95,95.87
2016,8,31,9,15,891.0,79.0,4.2,20.5,654.5,232.29,144.07
2016,8,31,9,30,904.0,81.0,4.2,21.0,696.0,296.48,198.74
2016,8,31,9,45,909.5,84.5,4.2,21.5,731.0,360.03,254.75
2016,8,31,10,0,915.0,88.0,4.2,22.0,766.0,423.04,309.78
2016,8,31,10,15,922.0,89.0,4.2,22.0,796.0,483.94,362.47
2016,8,31,10,30,929.0,90.0,4.2,22.0,826.0,543.9,412.94
2016,8,31,10,45,935.5,90.5,4.25,22.5,848.5,601.96,459.7
2016,8,31,11,0,942.0,91.0,4.3,23.0,871.0,658.5,503.78
2016,8,31,11,15,944.5,91.5,4.3,23.0,886.0,710.64,544.23
2016,8,31,11,30,947.0,92.0,4.3,23.0,901.0,760.38,581.93
2016,8,31,11,45,949.5,92.0,4.3,23.0,908.0,807.05,615.58
2016,8,31,12,0,952.0,92.0,4.3,23.0,915.0,850.9,645.87
2016,8,31,12,15,951.5,92.0,4.35,23.0,914.0,889.22,672.39
2016,8,31,12,30,951.0,92.0,4.4,23.0,913.0,924.12,696.5
2016,8,31,12,45,943.5,94.5,4.45,23.0,902.5,951.66,715.59
2016,8,31,13,0,936.0,97.0,4.5,23.0,892.0,975.2,732.12
2016,8,31,13,15,932.0,96.5,4.5,23.0,875.0,994.96,745.84
2016,8,31,13,30,928.0,96.0,4.5,23.0,858.0,1010.7,756.99
2016,8,31,13,45,924.0,94.0,4.5,23.0,834.0,1020.76,764.48
2016,8,31,14,0,920.0,92.0,4.5,23.0,810.0,1026.69,769.38
2016,8,31,14,15,912.0,90.5,4.5,23.0,779.0,1025.04,769.37
2016,8,31,14,30,904.0,89.0,4.5,23.0,748.0,1019.3,766.83
2016,8,31,14,45,895.0,86.5,4.5,23.0,711.0,1007.38,760.28
2016,8,31,15,0,886.0,84.0,4.5,23.0,674.0,991.55,751.22
2016,8,31,15,15,872.5,82.0,4.5,22.5,631.5,968.14,738.55
2016,8,31,15,30,859.0,80.0,4.5,22.0,589.0,941.29,723.47
2016,8,31,15,45,842.0,77.0,4.55,22.0,542.0,906.67,701.78
2016,8,31,16,0,825.0,74.0,4.6,22.0,495.0,879.75,685.36
2016,8,31,16,15,583.5,113.0,4.55,21.5,396.0,694.46,553.07
2016,8,31,16,30,342.0,152.0,4.5,21.0,297.0,482.15,391.15
2016,8,31,16,45,525.0,105.5,4.45,21.0,294.0,597.48,485.04
2016,8,31,17,0,708.0,59.0,4.4,21.0,291.0,662.18,534.47
2016,8,31,17,15,657.0,53.5,4.3,20.5,239.0,587.43,477.22
2016,8,31,17,30,606.0,48.0,4.2,20.0,187.0,514.66,419.68
2016,8,31,17,45,523.0,41.0,4.1,19.5,138.5,427.66,346.65
2016,8,31,18,0,440.0,34.0,4.0,19.0,90.0,342.55,270.49
2016,8,31,18,15,292.5,23.0,3.95,18.5,52.5,219.64,131.71
2016,8,31,18,30,145.0,12.0,3.9,18.0,15.0,81.52,0.0
2016,8,31,18,45,72.5,6.0,3.85,17.5,7.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,94.5,8.5,3.4,13.5,13.0,6.69,0.0
2016,9,1,6,0,189.0,17.0,3.4,14.0,26.0,13.94,0.0
2016,9,1,6,15,318.5,28.5,3.35,14.5,66.5,23.48,13.43
2016,9,1,6,30,448.0,40.0,3.3,15.0,107.0,33.1,23.17
2016,9,1,6,45,519.5,48.5,3.25,15.5,156.0,39.97,29.68
2016,9,1,7,0,591.0,57.0,3.2,16.0,205.0,46.82,35.96
2016,9,1,7,15,339.0,97.0,3.15,16.5,186.0,69.6,56.08
2016,9,1,7,30,87.0,137.0,3.1,17.0,167.0,95.63,78.7
2016,9,1,7,45,123.5,160.0,3.05,17.5,210.5,108.37,89.4
2016,9,1,8,0,160.0,183.0,3.0,18.0,254.0,122.57,101.17
2016,9,1,8,15,155.0,206.0,2.9,18.5,281.5,135.6,111.74
2016,9,1,8,30,150.0,229.0,2.8,19.0,309.0,148.15,121.75
2016,9,1,8,45,192.0,248.0,2.75,19.5,359.5,170.56,129.08
2016,9,1,9,0,234.0,267.0,2.7,20.0,410.0,206.39,151.78
2016,9,1,9,15,301.0,272.5,2.7,20.5,469.0,241.41,175.46
2016,9,1,9,30,368.0,278.0,2.7,21.0,528.0,288.96,211.03
2016,9,1,9,45,624.0,193.0,2.7,21.5,643.0,344.84,249.54
2016,9,1,10,0,880.0,108.0,2.7,22.0,758.0,427.05,311.85
2016,9,1,10,15,888.0,109.5,2.85,22.0,787.5,487.11,363.1
2016,9,1,10,30,896.0,111.0,3.0,22.0,817.0,546.41,412.51
2016,9,1,10,45,897.0,114.5,3.2,22.0,838.5,602.39,458.25
2016,9,1,11,0,898.0,118.0,3.4,22.0,860.0,656.43,501.34
2016,9,1,11,15,901.5,119.0,3.5,22.0,874.5,707.93,541.26
2016,9,1,11,30,905.0,120.0,3.6,22.0,889.0,757.26,578.71
2016,9,1,11,45,903.0,122.5,3.75,22.5,895.0,801.36,610.63
2016,9,1,12,0,901.0,125.0,3.9,23.0,901.0,842.48,638.39
2016,9,1,12,15,900.5,124.5,3.9,23.0,900.0,879.05,663.39
2016,9,1,12,30,900.0,124.0,3.9,23.0,899.0,912.36,686.09
2016,9,1,12,45,906.0,119.0,3.9,23.0,892.0,943.87,707.54
2016,9,1,13,0,912.0,114.0,3.9,23.0,885.0,971.96,726.68
2016,9,1,13,15,812.0,162.0,3.95,23.0,839.0,962.8,721.07
2016,9,1,13,30,712.0,210.0,4.0,23.0,793.0,943.04,708.64
2016,9,1,13,45,632.5,236.0,4.1,23.0,742.5,904.8,682.94
2016,9,1,14,0,553.0,262.0,4.2,23.0,692.0,855.52,648.81
2016,9,1,14,15,712.5,184.5,4.3,22.5,715.5,951.84,721.25
2016,9,1,14,30,872.0,107.0,4.4,22.0,739.0,1009.03,762.97
2016,9,1,14,45,857.5,106.0,4.5,22.0,701.0,993.66,754.21
2016,9,1,15,0,843.0,105.0,4.6,22.0,663.0,987.8,752.84
2016,9,1,15,15,827.5,102.5,4.6,22.0,620.0,962.14,736.95
2016,9,1,15,30,812.0,100.0,4.6,22.0,577.0,933.11,718.81
2016,9,1,15,45,789.0,97.0,4.65,22.0,529.5,893.22,693.26
2016,9,1,16,0,766.0,94.0,4.7,22.0,482.0,850.76,665.55
2016,9,1,16,15,737.0,89.5,4.65,21.5,431.5,804.48,635.22
2016,9,1,16,30,708.0,85.0,4.6,21.0,381.0,751.52,599.23
2016,9,1,16,45,667.0,79.5,4.6,20.5,329.0,686.35,553.2
2016,9,1,17,0,626.0,74.0,4.6,20.0,277.0,621.55,505.77
2016,9,1,17,15,568.0,67.0,4.55,19.5,225.5,543.01,445.34
2016,9,1,17,30,510.0,60.0,4.5,19.0,174.0,467.3,383.77
2016,9,1,17,45,419.0,49.5,4.5,18.5,127.0,369.6,301.19
2016,9,1,18,0,328.0,39.0,4.5,18.0,80.0,279.65,220.81
2016,9,1,18,15,164.0,25.0,4.4,17.5,45.5,147.41,76.44
2016,9,1,18,30,0.0,11.0,4.3,17.0,11.0,8.65,0.0
2016,9,1,18,45,0.0,5.5,4.25,16.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,45,66.0,8.0,3.95,14.5,11.0,6.29,0.0
2016,9,2,6,0,132.0,16.0,4.0,15.0,22.0,12.24,0.0
2016,9,2,6,15,253.5,29.5,3.95,15.0,60.0,24.1,13.66
2016,9,2,6,30,375.0,43.0,3.9,15.0,98.0,35.14,24.89
2016,9,2,6,45,457.0,51.5,3.85,15.5,145.5,41.85,31.3
2016,9,2,7,0,539.0,60.0,3.8,16.0,193.0,48.6,37.51
2016,9,2,7,15,591.0,67.0,3.75,16.5,244.0,53.9,42.23
2016,9,2,7,30,643.0,74.0,3.7,17.0,295.0,59.16,46.76
2016,9,2,7,45,522.0,113.5,3.7,18.0,312.0,82.08,66.48
2016,9,2,8,0,401.0,153.0,3.7,19.0,329.0,103.74,84.69
2016,9,2,8,15,417.0,168.0,3.75,19.5,369.5,111.88,91.2
2016,9,2,8,30,433.0,183.0,3.8,20.0,410.0,119.64,97.32
2016,9,2,8,45,628.0,137.5,3.85,20.5,500.0,124.37,80.57
2016,9,2,9,0,823.0,92.0,3.9,21.0,590.0,170.02,98.19
2016,9,2,9,15,837.0,94.5,3.9,21.5,631.0,231.75,145.55
2016,9,2,9,30,851.0,97.0,3.9,22.0,672.0,298.69,202.0
2016,9,2,9,45,867.5,96.0,3.95,22.5,709.0,359.5,254.97
2016,9,2,10,0,884.0,95.0,4.0,23.0,746.0,420.98,308.09
2016,9,2,10,15,891.5,96.5,4.0,23.0,775.0,480.85,359.48
2016,9,2,10,30,899.0,98.0,4.0,23.0,804.0,539.89,408.78
2016,9,2,10,45,904.5,99.0,4.0,23.5,826.5,596.33,453.8
2016,9,2,11,0,910.0,100.0,4.0,24.0,849.0,651.22,496.16
2016,9,2,11,15,913.5,100.5,4.0,24.0,864.0,702.56,535.68
2016,9,2,11,30,917.0,101.0,4.0,24.0,879.0,751.68,572.62
2016,9,2,11,45,921.0,100.5,4.05,24.0,886.5,797.84,606.02
2016,9,2,12,0,925.0,100.0,4.1,24.0,894.0,841.35,636.17
2016,9,2,12,15,925.0,99.5,4.15,24.0,893.0,878.68,661.9
2016,9,2,12,30,925.0,99.0,4.2,24.0,892.0,912.67,685.32
2016,9,2,12,45,760.0,191.0,4.3,24.0,838.0,904.81,680.4
2016,9,2,13,0,595.0,283.0,4.4,24.0,784.0,859.12,646.6
2016,9,2,13,15,575.5,283.0,4.5,24.0,759.5,860.21,648.57
2016,9,2,13,30,556.0,283.0,4.6,24.0,735.0,857.67,647.94
2016,9,2,13,45,579.5,262.5,4.7,24.0,721.5,873.48,661.38
2016,9,2,14,0,603.0,242.0,4.8,24.0,708.0,893.03,677.26
2016,9,2,14,15,738.0,171.0,4.85,23.5,718.5,964.56,730.91
2016,9,2,14,30,873.0,100.0,4.9,23.0,729.0,1003.77,760.57
2016,9,2,14,45,768.5,131.5,4.95,23.0,664.5,948.1,723.7
2016,9,2,15,0,664.0,163.0,5.0,23.0,600.0,884.29,681.16
2016,9,2,15,15,635.0,158.0,5.0,22.5,554.0,844.5,656.14
2016,9,2,15,30,606.0,153.0,5.0,22.0,508.0,802.26,628.85
2016,9,2,15,45,536.0,158.5,5.05,22.0,453.5,720.43,570.87
2016,9,2,16,0,466.0,164.0,5.1,22.0,399.0,650.95,519.84
2016,9,2,16,15,546.0,127.0,5.05,21.5,373.5,677.55,543.96
2016,9,2,16,30,626.0,90.0,5.0,21.0,348.0,687.51,553.85
2016,9,2,16,45,572.5,88.5,5.0,20.5,300.0,619.37,503.93
2016,9,2,17,0,519.0,87.0,5.0,20.0,252.0,552.06,453.25
2016,9,2,17,15,470.5,76.0,4.9,19.5,204.5,480.06,395.99
2016,9,2,17,30,422.0,65.0,4.8,19.0,157.0,410.45,338.05
2016,9,2,17,45,346.0,52.0,4.7,18.5,114.0,321.22,261.75
2016,9,2,18,0,270.0,39.0,4.6,18.0,71.0,244.0,191.2
2016,9,2,18,15,135.0,19.5,4.5,17.5,35.5,120.63,48.81
2016,9,2,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.0,3.6,12.5,10.0,7.87,0.0
2016,9,3,6,0,0.0,20.0,3.6,13.0,20.0,15.74,0.0
2016,9,3,6,15,166.5,33.5,3.55,13.5,57.0,25.19,14.37
2016,9,3,6,30,333.0,47.0,3.5,14.0,94.0,35.81,25.53
2016,9,3,6,45,412.0,58.0,3.5,14.5,141.5,46.75,35.74
2016,9,3,7,0,491.0,69.0,3.5,15.0,189.0,55.16,43.46
2016,9,3,7,15,545.0,77.5,3.4,15.5,240.0,61.27,48.93
2016,9,3,7,30,599.0,86.0,3.3,16.0,291.0,67.31,54.15
2016,9,3,7,45,638.0,92.5,3.25,16.5,342.0,71.58,57.67
2016,9,3,8,0,677.0,99.0,3.2,17.0,393.0,75.78,61.05
2016,9,3,8,15,704.5,104.0,3.1,17.5,442.0,78.66,63.22
2016,9,3,8,30,732.0,109.0,3.0,18.0,491.0,81.47,65.3
2016,9,3,8,45,753.5,112.5,2.9,18.5,537.0,117.71,71.9
2016,9,3,9,0,775.0,116.0,2.8,19.0,583.0,182.92,111.09
2016,9,3,9,15,791.0,119.5,2.8,19.5,624.5,243.1,157.37
2016,9,3,9,30,807.0,123.0,2.8,20.0,666.0,304.77,209.42
2016,9,3,9,45,844.5,113.0,2.8,20.5,707.5,364.34,260.5
2016,9,3,10,0,882.0,103.0,2.8,21.0,749.0,428.47,314.91
2016,9,3,10,15,889.5,104.5,2.85,21.0,778.5,488.41,366.18
2016,9,3,10,30,897.0,106.0,2.9,21.0,808.0,547.52,415.34
2016,9,3,10,45,902.0,107.5,3.0,21.0,830.0,604.15,461.35
2016,9,3,11,0,907.0,109.0,3.1,21.0,852.0,659.18,504.91
2016,9,3,11,15,910.5,109.5,3.2,21.0,867.0,710.55,544.74
2016,9,3,11,30,914.0,110.0,3.3,21.0,882.0,759.7,582.08
2016,9,3,11,45,914.5,111.0,3.4,21.0,888.5,804.58,615.0
2016,9,3,12,0,915.0,112.0,3.5,21.0,895.0,846.59,644.43
2016,9,3,12,15,915.5,112.0,3.6,21.0,894.5,884.64,671.02
2016,9,3,12,30,916.0,112.0,3.7,21.0,894.0,919.45,695.38
2016,9,3,12,45,905.0,117.5,3.85,21.0,883.0,945.76,714.25
2016,9,3,13,0,894.0,123.0,4.0,21.0,872.0,968.08,730.55
2016,9,3,13,15,890.5,122.0,4.05,21.0,856.0,987.19,744.21
2016,9,3,13,30,887.0,121.0,4.1,21.0,840.0,1002.42,755.4
2016,9,3,13,45,884.0,118.0,4.2,21.0,816.5,1012.17,763.35
2016,9,3,14,0,881.0,115.0,4.3,21.0,793.0,1017.9,768.79
2016,9,3,14,15,873.0,113.5,4.35,21.0,762.5,1016.21,769.08
2016,9,3,14,30,865.0,112.0,4.4,21.0,732.0,1024.5,776.41
2016,9,3,14,45,854.5,109.5,4.5,21.0,695.0,1011.11,769.5
2016,9,3,15,0,844.0,107.0,4.6,21.0,658.0,993.85,760.33
2016,9,3,15,15,828.5,104.0,4.7,20.5,615.0,967.37,746.23
2016,9,3,15,30,813.0,101.0,4.8,20.0,572.0,937.5,729.59
2016,9,3,15,45,788.5,98.5,4.9,20.0,524.5,896.48,703.27
2016,9,3,16,0,764.0,96.0,5.0,20.0,477.0,852.93,674.68
2016,9,3,16,15,735.0,91.5,4.95,19.5,426.0,807.04,644.21
2016,9,3,16,30,706.0,87.0,4.9,19.0,375.0,753.9,607.55
2016,9,3,16,45,661.5,82.0,4.9,18.5,322.5,686.23,558.9
2016,9,3,17,0,617.0,77.0,4.9,18.0,270.0,619.09,508.86
2016,9,3,17,15,555.0,69.0,4.85,17.5,218.5,536.35,444.06
2016,9,3,17,30,493.0,61.0,4.8,17.0,167.0,456.76,378.11
2016,9,3,17,45,391.5,50.0,4.8,16.5,119.5,352.04,288.42
2016,9,3,18,0,290.0,39.0,4.8,16.0,72.0,257.3,201.64
2016,9,3,18,15,145.0,19.5,4.7,15.5,36.0,125.4,31.75
2016,9,3,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.0,3.8,12.0,9.0,0.0,0.0
2016,9,4,6,0,0.0,18.0,3.8,12.0,18.0,14.16,0.0
2016,9,4,6,15,160.0,33.0,3.75,12.5,55.5,24.8,13.8
2016,9,4,6,30,320.0,48.0,3.7,13.0,93.0,36.42,26.12
2016,9,4,6,45,416.0,58.0,3.7,13.5,142.0,46.85,35.94
2016,9,4,7,0,512.0,68.0,3.7,14.0,191.0,54.64,43.17
2016,9,4,7,15,568.0,76.0,3.65,14.5,243.5,60.47,48.41
2016,9,4,7,30,624.0,84.0,3.6,15.0,296.0,66.25,53.43
2016,9,4,7,45,672.5,87.5,3.6,15.5,349.5,68.65,55.33
2016,9,4,8,0,721.0,91.0,3.6,16.0,403.0,71.16,57.26
2016,9,4,8,15,748.5,95.5,3.55,16.5,453.0,73.97,59.41
2016,9,4,8,30,776.0,100.0,3.5,17.0,503.0,83.06,66.98
2016,9,4,8,45,802.0,101.5,3.5,17.5,551.0,121.46,73.3
2016,9,4,9,0,828.0,103.0,3.5,18.0,599.0,182.56,108.97
2016,9,4,9,15,843.0,105.5,3.5,18.5,641.0,245.17,157.87
2016,9,4,9,30,858.0,108.0,3.5,19.0,683.0,309.04,212.54
2016,9,4,9,45,875.0,107.0,3.5,19.5,720.5,374.25,269.36
2016,9,4,10,0,892.0,106.0,3.5,20.0,758.0,436.8,323.54
2016,9,4,10,15,900.0,108.0,3.6,20.0,787.5,498.05,376.34
2016,9,4,10,30,908.0,110.0,3.7,20.0,817.0,558.52,427.09
2016,9,4,10,45,913.5,111.0,3.8,20.5,839.5,615.73,473.1
2016,9,4,11,0,919.0,112.0,3.9,21.0,862.0,671.36,516.46
2016,9,4,11,15,922.0,112.5,3.95,21.0,876.5,723.06,556.61
2016,9,4,11,30,925.0,113.0,4.0,21.0,891.0,772.46,594.15
2016,9,4,11,45,926.0,113.5,4.1,21.0,897.5,817.8,627.52
2016,9,4,12,0,927.0,114.0,4.2,21.0,904.0,860.26,657.41
2016,9,4,12,15,926.5,114.0,4.25,21.0,902.5,897.93,683.62
2016,9,4,12,30,926.0,114.0,4.3,21.0,901.0,932.24,707.48
2016,9,4,12,45,924.0,113.0,4.35,21.0,891.5,960.72,727.35
2016,9,4,13,0,922.0,112.0,4.4,21.0,882.0,985.44,744.73
2016,9,4,13,15,918.0,111.5,4.4,21.0,865.0,1004.9,758.36
2016,9,4,13,30,914.0,111.0,4.4,21.0,848.0,1020.38,769.44
2016,9,4,13,45,906.5,110.0,4.45,21.0,822.5,1027.84,775.54
2016,9,4,14,0,899.0,109.0,4.5,21.0,797.0,1031.17,779.26
2016,9,4,14,15,890.5,107.0,4.5,21.0,765.5,1028.33,778.5
2016,9,4,14,30,882.0,105.0,4.5,21.0,734.0,1021.43,775.2
2016,9,4,14,45,868.5,103.5,4.55,21.0,695.5,1006.14,766.79
2016,9,4,15,0,855.0,102.0,4.6,21.0,657.0,1000.2,764.98
2016,9,4,15,15,839.0,99.0,4.6,20.5,613.5,972.96,749.49
2016,9,4,15,30,823.0,96.0,4.6,20.0,570.0,942.33,731.65
2016,9,4,15,45,798.0,93.5,4.65,20.0,521.5,900.58,704.65
2016,9,4,16,0,773.0,91.0,4.7,20.0,473.0,856.33,675.46
2016,9,4,16,15,743.5,87.0,4.75,19.5,422.0,804.1,641.09
2016,9,4,16,30,714.0,83.0,4.8,19.0,371.0,756.47,609.17
2016,9,4,16,45,667.0,78.0,4.85,19.0,317.5,686.43,557.85
2016,9,4,17,0,620.0,73.0,4.9,19.0,264.0,617.18,505.41
2016,9,4,17,15,557.5,65.5,4.8,18.0,212.5,534.59,441.53
2016,9,4,17,30,495.0,58.0,4.7,17.0,161.0,455.25,376.47
2016,9,4,17,45,393.0,47.0,4.65,16.5,114.5,350.29,286.32
2016,9,4,18,0,291.0,36.0,4.6,16.0,68.0,254.37,197.15
2016,9,4,18,15,145.5,18.0,4.5,15.5,34.0,122.15,2.41
2016,9,4,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,9.0,2.15,12.5,9.0,0.0,0.0
2016,9,5,6,0,0.0,18.0,2.2,13.0,18.0,14.16,0.0
2016,9,5,6,15,188.5,29.5,2.15,13.5,55.5,22.39,11.5
2016,9,5,6,30,377.0,41.0,2.1,14.0,93.0,33.64,23.57
2016,9,5,6,45,458.5,51.0,2.1,15.0,141.0,41.58,31.08
2016,9,5,7,0,540.0,61.0,2.1,16.0,189.0,49.5,38.28
2016,9,5,7,15,593.0,68.0,2.0,16.5,240.5,54.77,43.01
2016,9,5,7,30,646.0,75.0,1.9,17.0,292.0,60.03,47.54
2016,9,5,7,45,683.0,80.5,1.8,17.5,343.5,63.93,50.76
2016,9,5,8,0,720.0,86.0,1.7,18.0,395.0,67.77,53.85
2016,9,5,8,15,747.0,90.0,1.7,18.5,444.5,76.15,60.81
2016,9,5,8,30,774.0,94.0,1.7,19.0,494.0,78.84,62.79
2016,9,5,8,45,793.5,98.0,1.7,20.0,540.5,120.38,71.11
2016,9,5,9,0,813.0,102.0,1.7,21.0,587.0,181.9,107.3
2016,9,5,9,15,828.0,104.5,1.75,21.0,628.5,243.58,155.11
2016,9,5,9,30,843.0,107.0,1.8,21.0,670.0,306.53,208.46
2016,9,5,9,45,861.5,105.5,1.85,21.5,707.5,370.91,263.43
2016,9,5,10,0,880.0,104.0,1.9,22.0,745.0,432.84,315.9
2016,9,5,10,15,888.5,106.0,1.95,22.0,774.5,493.59,366.91
2016,9,5,10,30,897.0,108.0,2.0,22.0,804.0,553.64,415.84
2016,9,5,10,45,901.0,110.0,2.1,22.5,826.0,610.17,460.09
2016,9,5,11,0,905.0,112.0,2.2,23.0,848.0,665.02,501.67
2016,9,5,11,15,908.5,113.0,2.25,23.0,863.0,716.76,540.59
2016,9,5,11,30,912.0,114.0,2.3,23.0,878.0,766.29,577.02
2016,9,5,11,45,911.5,115.5,2.4,23.0,884.0,810.79,608.87
2016,9,5,12,0,911.0,117.0,2.5,23.0,890.0,852.35,637.37
2016,9,5,12,15,910.5,117.0,2.6,23.0,889.0,889.42,662.77
2016,9,5,12,30,910.0,117.0,2.7,23.0,888.0,923.18,685.97
2016,9,5,12,45,900.5,121.0,2.8,23.0,876.5,949.17,704.04
2016,9,5,13,0,891.0,125.0,2.9,23.0,865.0,971.22,719.65
2016,9,5,13,15,886.5,124.0,3.0,23.0,848.0,989.19,732.71
2016,9,5,13,30,882.0,123.0,3.1,23.0,831.0,1003.25,743.36
2016,9,5,13,45,875.0,121.5,3.25,23.0,806.0,1010.38,750.02
2016,9,5,14,0,868.0,120.0,3.4,23.0,781.0,1013.5,754.2
2016,9,5,14,15,859.0,118.0,3.45,23.0,749.5,1024.48,763.05
2016,9,5,14,30,850.0,116.0,3.5,23.0,718.0,1016.97,759.69
2016,9,5,14,45,838.0,113.0,3.55,23.0,680.5,1001.35,751.17
2016,9,5,15,0,826.0,110.0,3.6,23.0,643.0,981.92,740.23
2016,9,5,15,15,809.5,107.0,3.6,22.5,599.5,954.43,724.9
2016,9,5,15,30,793.0,104.0,3.6,22.0,556.0,923.64,707.22
2016,9,5,15,45,771.5,99.5,3.6,22.0,508.5,883.29,681.32
2016,9,5,16,0,750.0,95.0,3.6,22.0,461.0,846.39,657.59
2016,9,5,16,15,719.5,90.5,3.65,21.5,410.5,793.46,623.3
2016,9,5,16,30,689.0,86.0,3.7,21.0,360.0,739.3,587.15
2016,9,5,16,45,645.0,80.0,3.75,21.0,308.0,671.21,538.16
2016,9,5,17,0,601.0,74.0,3.8,21.0,256.0,603.77,487.91
2016,9,5,17,15,538.0,65.5,3.75,20.0,205.0,520.27,424.38
2016,9,5,17,30,475.0,57.0,3.7,19.0,154.0,440.24,359.59
2016,9,5,17,45,375.0,45.5,3.7,18.5,108.5,337.05,271.97
2016,9,5,18,0,275.0,34.0,3.7,18.0,63.0,243.1,183.8
2016,9,5,18,15,137.5,17.0,3.6,17.5,31.5,115.14,0.0
2016,9,5,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,8.0,2.15,14.5,8.0,0.0,0.0
2016,9,6,6,0,0.0,16.0,2.1,15.0,16.0,12.59,0.0
2016,9,6,6,15,180.0,28.0,2.05,15.5,52.5,21.27,10.11
2016,9,6,6,30,360.0,40.0,2.0,16.0,89.0,32.76,22.54
2016,9,6,6,45,439.5,50.5,1.95,17.0,136.0,41.07,30.34
2016,9,6,7,0,519.0,61.0,1.9,18.0,183.0,49.33,37.79
2016,9,6,7,15,573.5,68.5,1.9,18.5,234.0,54.95,42.8
2016,9,6,7,30,628.0,76.0,1.9,19.0,285.0,60.54,47.6
2016,9,6,7,45,666.0,81.5,1.9,19.5,336.0,64.39,50.75
2016,9,6,8,0,704.0,87.0,1.9,20.0,387.0,68.2,53.79
2016,9,6,8,15,731.5,91.5,1.85,20.5,436.5,71.08,55.98
2016,9,6,8,30,759.0,96.0,1.8,21.0,486.0,79.98,63.26
2016,9,6,8,45,781.0,99.0,1.8,21.5,532.0,122.17,71.82
2016,9,6,9,0,803.0,102.0,1.8,22.0,578.0,182.58,107.76
2016,9,6,9,15,818.0,104.5,1.8,22.5,619.5,243.68,154.89
2016,9,6,9,30,833.0,107.0,1.8,23.0,661.0,306.04,207.12
2016,9,6,9,45,848.5,107.5,1.85,23.5,697.5,368.03,259.92
2016,9,6,10,0,864.0,108.0,1.9,24.0,734.0,431.79,313.29
2016,9,6,10,15,872.5,109.5,1.95,24.0,763.0,491.3,362.88
2016,9,6,10,30,881.0,111.0,2.0,24.0,792.0,550.11,410.48
2016,9,6,10,45,888.5,111.0,2.1,24.5,815.0,606.18,454.02
2016,9,6,11,0,896.0,111.0,2.2,25.0,838.0,660.88,495.2
2016,9,6,11,15,900.0,112.0,2.3,25.0,852.5,712.48,534.0
2016,9,6,11,30,904.0,113.0,2.4,25.0,867.0,761.93,570.44
2016,9,6,11,45,907.5,112.5,2.55,25.0,874.5,807.3,602.94
2016,9,6,12,0,911.0,112.0,2.7,25.0,882.0,849.99,632.41
2016,9,6,12,15,911.0,112.0,2.85,25.0,880.5,887.34,658.22
2016,9,6,12,30,911.0,112.0,3.0,25.0,879.0,921.4,681.88
2016,9,6,12,45,908.5,111.5,3.15,25.0,870.0,949.27,701.48
2016,9,6,13,0,906.0,111.0,3.3,25.0,861.0,973.43,718.75
2016,9,6,13,15,902.0,110.0,3.4,25.0,844.0,991.84,731.99
2016,9,6,13,30,898.0,109.0,3.5,25.0,827.0,1006.3,742.81
2016,9,6,13,45,894.0,106.5,3.6,25.0,803.0,1015.17,750.13
2016,9,6,14,0,890.0,104.0,3.7,25.0,779.0,1020.0,754.98
2016,9,6,14,15,881.0,102.5,3.7,25.0,747.5,1016.85,754.03
2016,9,6,14,30,872.0,101.0,3.7,25.0,716.0,1009.71,750.66
2016,9,6,14,45,862.5,98.0,3.75,25.0,678.5,996.46,743.73
2016,9,6,15,0,853.0,95.0,3.8,25.0,641.0,979.42,734.38
2016,9,6,15,15,837.0,92.5,3.8,24.5,598.0,965.33,728.23
2016,9,6,15,30,821.0,90.0,3.8,24.0,555.0,935.12,711.03
2016,9,6,15,45,801.5,86.0,3.8,24.0,507.5,896.61,686.62
2016,9,6,16,0,782.0,82.0,3.8,24.0,460.0,855.42,660.05
2016,9,6,16,15,753.0,78.0,3.8,23.5,409.5,803.31,626.41
2016,9,6,16,30,724.0,74.0,3.8,23.0,359.0,749.71,590.75
2016,9,6,16,45,683.0,68.5,3.8,23.0,307.0,688.52,547.11
2016,9,6,17,0,642.0,63.0,3.8,23.0,255.0,622.91,498.52
2016,9,6,17,15,580.0,56.5,3.75,22.0,204.0,541.23,437.02
2016,9,6,17,30,518.0,50.0,3.7,21.0,153.0,462.97,374.65
2016,9,6,17,45,416.5,40.0,3.7,20.5,107.0,358.78,286.56
2016,9,6,18,0,315.0,30.0,3.7,20.0,61.0,264.21,194.6
2016,9,6,18,15,157.5,15.0,3.65,19.5,30.5,125.12,0.0
2016,9,6,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,5.5,1.5,16.5,7.0,0.0,0.0
2016,9,7,6,0,100.0,11.0,1.5,17.0,14.0,8.65,0.0
2016,9,7,6,15,225.5,25.5,1.5,17.5,50.0,20.83,9.2
2016,9,7,6,30,351.0,40.0,1.5,18.0,86.0,32.76,22.28
2016,9,7,6,45,435.0,50.0,1.5,18.5,133.5,40.68,29.78
2016,9,7,7,0,519.0,60.0,1.5,19.0,181.0,48.59,36.98
2016,9,7,7,15,573.5,68.0,1.45,19.5,232.0,54.61,42.33
2016,9,7,7,30,628.0,76.0,1.4,20.0,283.0,60.58,47.44
2016,9,7,7,45,667.5,81.0,1.4,21.0,334.5,64.1,50.19
2016,9,7,8,0,707.0,86.0,1.4,22.0,386.0,67.61,52.84
2016,9,7,8,15,734.5,90.5,1.35,22.5,435.0,70.52,55.04
2016,9,7,8,30,762.0,95.0,1.3,23.0,484.0,79.39,62.24
2016,9,7,8,45,783.5,98.0,1.3,23.5,530.5,123.59,71.6
2016,9,7,9,0,805.0,101.0,1.3,24.0,577.0,184.17,107.79
2016,9,7,9,15,820.0,104.0,1.35,24.5,618.0,245.82,155.08
2016,9,7,9,30,835.0,107.0,1.4,25.0,659.0,308.75,207.24
2016,9,7,9,45,843.5,110.5,1.45,25.5,694.0,370.93,259.7
2016,9,7,10,0,852.0,114.0,1.5,26.0,729.0,433.07,311.19
2016,9,7,10,15,860.5,116.0,1.55,26.0,758.0,493.04,360.28
2016,9,7,10,30,869.0,118.0,1.6,26.0,787.0,551.69,406.94
2016,9,7,10,45,876.0,118.5,1.65,26.5,809.5,607.37,449.21
2016,9,7,11,0,883.0,119.0,1.7,27.0,832.0,661.66,489.07
2016,9,7,11,15,887.0,120.0,1.75,27.0,846.5,712.74,526.49
2016,9,7,11,30,891.0,121.0,1.8,27.0,861.0,761.71,561.57
2016,9,7,11,45,893.0,121.0,1.9,27.5,867.5,805.93,591.43
2016,9,7,12,0,895.0,121.0,2.0,28.0,874.0,847.41,618.0
2016,9,7,12,15,895.0,121.0,2.05,28.0,873.0,884.29,642.2
2016,9,7,12,30,895.0,121.0,2.1,28.0,872.0,917.93,664.28
2016,9,7,12,45,871.0,132.5,2.2,28.0,857.0,937.25,677.65
2016,9,7,13,0,847.0,144.0,2.3,28.0,842.0,966.8,697.85
2016,9,7,13,15,842.5,142.5,2.35,27.5,824.5,983.93,710.97
2016,9,7,13,30,838.0,141.0,2.4,27.0,807.0,997.14,721.88
2016,9,7,13,45,830.5,139.5,2.45,27.0,782.5,1003.43,727.13
2016,9,7,14,0,823.0,138.0,2.5,27.0,758.0,1005.7,730.03
2016,9,7,14,15,812.5,135.5,2.5,26.5,726.0,999.89,728.85
2016,9,7,14,30,802.0,133.0,2.5,26.0,694.0,990.15,725.34
2016,9,7,14,45,788.0,130.0,2.55,26.0,656.5,972.52,715.87
2016,9,7,15,0,774.0,127.0,2.6,26.0,619.0,951.24,704.1
2016,9,7,15,15,755.0,123.0,2.6,25.5,576.0,928.37,692.21
2016,9,7,15,30,736.0,119.0,2.6,25.0,533.0,894.76,672.99
2016,9,7,15,45,712.0,114.0,2.6,25.0,486.0,852.43,646.32
2016,9,7,16,0,688.0,109.0,2.6,25.0,439.0,807.91,617.76
2016,9,7,16,15,654.0,103.5,2.55,24.5,389.0,751.91,581.33
2016,9,7,16,30,620.0,98.0,2.5,24.0,339.0,694.99,543.24
2016,9,7,16,45,575.0,90.0,2.45,23.5,288.0,625.57,494.58
2016,9,7,17,0,530.0,82.0,2.4,23.0,237.0,556.98,444.61
2016,9,7,17,15,462.0,72.0,2.3,22.0,187.5,470.36,378.55
2016,9,7,17,30,394.0,62.0,2.2,21.0,138.0,385.82,310.48
2016,9,7,17,45,296.0,47.5,2.15,20.5,95.0,286.37,226.77
2016,9,7,18,0,198.0,33.0,2.1,20.0,52.0,197.36,139.93
2016,9,7,18,15,99.0,16.5,2.05,19.5,26.0,67.4,0.0
2016,9,7,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.5,1.0,13.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,11.0,1.0,14.0,12.0,8.65,0.0
2016,9,8,6,15,173.5,27.0,0.9,14.5,46.5,20.5,8.57
2016,9,8,6,30,291.0,43.0,0.8,15.0,81.0,32.67,22.48
2016,9,8,6,45,377.5,54.5,0.75,15.5,127.0,43.94,33.03
2016,9,8,7,0,464.0,66.0,0.7,16.0,173.0,52.83,41.19
2016,9,8,7,15,232.0,60.5,0.65,16.5,114.0,44.16,33.65
2016,9,8,7,30,0.0,55.0,0.6,17.0,55.0,42.1,31.79
2016,9,8,7,45,0.0,68.0,0.55,17.5,68.0,52.16,40.51
2016,9,8,8,0,0.0,81.0,0.5,18.0,81.0,62.0,48.88
2016,9,8,8,15,0.0,96.0,0.5,18.5,96.0,72.94,58.04
2016,9,8,8,30,0.0,111.0,0.5,19.0,111.0,83.77,66.98
2016,9,8,8,45,0.0,129.5,0.5,19.5,129.5,97.25,74.5
2016,9,8,9,0,0.0,148.0,0.5,20.0,148.0,111.0,85.15
2016,9,8,9,15,1.0,161.5,0.5,20.0,162.0,121.66,93.34
2016,9,8,9,30,2.0,175.0,0.5,20.0,176.0,132.59,101.73
2016,9,8,9,45,3.0,182.0,0.5,20.5,184.5,139.06,106.35
2016,9,8,10,0,4.0,189.0,0.5,21.0,193.0,145.66,111.1
2016,9,8,10,15,8.0,216.0,0.55,21.0,223.0,168.84,128.99
2016,9,8,10,30,12.0,243.0,0.6,21.0,253.0,192.93,147.43
2016,9,8,10,45,36.5,302.0,0.65,21.5,331.5,259.75,197.97
2016,9,8,11,0,61.0,361.0,0.7,22.0,410.0,328.34,248.52
2016,9,8,11,15,41.0,332.0,0.75,22.0,365.5,298.47,225.95
2016,9,8,11,30,21.0,303.0,0.8,22.0,321.0,254.9,193.35
2016,9,8,11,45,21.5,305.0,0.85,22.5,323.5,259.48,196.75
2016,9,8,12,0,22.0,307.0,0.9,23.0,326.0,264.04,199.89
2016,9,8,12,15,23.5,313.0,0.95,23.0,333.0,272.85,206.64
2016,9,8,12,30,25.0,319.0,1.0,23.0,340.0,281.85,213.53
2016,9,8,12,45,49.0,349.0,1.1,23.0,389.5,353.89,267.86
2016,9,8,13,0,73.0,379.0,1.2,23.0,439.0,411.4,310.54
2016,9,8,13,15,68.0,367.5,1.2,23.0,422.5,401.25,302.99
2016,9,8,13,30,63.0,356.0,1.2,23.0,406.0,390.29,295.31
2016,9,8,13,45,106.0,357.0,1.3,23.0,438.0,439.68,333.6
2016,9,8,14,0,149.0,358.0,1.4,23.0,470.0,514.06,388.89
2016,9,8,14,15,119.0,337.0,1.45,22.5,424.0,466.98,355.29
2016,9,8,14,30,89.0,316.0,1.5,22.0,378.0,394.27,303.1
2016,9,8,14,45,87.5,299.5,1.6,22.0,357.5,379.06,293.18
2016,9,8,15,0,86.0,283.0,1.7,22.0,337.0,363.4,282.48
2016,9,8,15,15,76.0,259.0,1.75,21.5,304.5,330.02,258.36
2016,9,8,15,30,66.0,235.0,1.8,21.0,272.0,296.3,233.6
2016,9,8,15,45,42.5,203.5,1.85,21.0,226.5,240.43,190.07
2016,9,8,16,0,19.0,172.0,1.9,21.0,181.0,167.38,131.9
2016,9,8,16,15,9.5,145.5,1.9,20.5,150.0,134.02,105.35
2016,9,8,16,30,0.0,119.0,1.9,20.0,119.0,101.03,78.47
2016,9,8,16,45,0.0,101.0,1.9,20.0,101.0,85.47,65.82
2016,9,8,17,0,0.0,83.0,1.9,20.0,83.0,69.78,52.83
2016,9,8,17,15,0.0,65.5,1.85,19.5,65.5,54.45,40.0
2016,9,8,17,30,0.0,48.0,1.8,19.0,48.0,38.8,26.7
2016,9,8,17,45,0.0,32.5,1.8,18.5,32.5,24.98,14.79
2016,9,8,18,0,0.0,17.0,1.8,18.0,17.0,12.95,3.6
2016,9,8,18,15,0.0,8.5,1.75,17.5,8.5,6.69,0.0
2016,9,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,26.5,5.0,0.25,13.5,5.5,0.0,0.0
2016,9,9,6,0,53.0,10.0,0.2,14.0,11.0,7.87,0.0
2016,9,9,6,15,176.0,26.0,0.2,14.5,45.5,19.77,7.42
2016,9,9,6,30,299.0,42.0,0.2,15.0,80.0,31.99,21.89
2016,9,9,6,45,387.5,53.5,0.25,15.5,126.5,43.26,32.45
2016,9,9,7,0,476.0,65.0,0.3,16.0,173.0,52.21,40.66
2016,9,9,7,15,534.0,73.0,0.3,16.5,223.5,58.05,45.9
2016,9,9,7,30,592.0,81.0,0.3,17.0,274.0,63.86,50.92
2016,9,9,7,45,296.0,101.5,0.35,17.5,198.0,71.02,56.96
2016,9,9,8,0,0.0,122.0,0.4,18.0,122.0,89.82,72.9
2016,9,9,8,15,2.0,142.5,0.45,18.5,143.5,104.04,84.63
2016,9,9,8,30,4.0,163.0,0.5,19.0,165.0,118.09,96.05
2016,9,9,8,45,15.5,192.5,0.55,19.5,201.5,140.09,108.4
2016,9,9,9,0,27.0,222.0,0.6,20.0,238.0,164.49,126.46
2016,9,9,9,15,25.0,232.5,0.65,20.5,248.5,175.57,134.64
2016,9,9,9,30,23.0,243.0,0.7,21.0,259.0,186.29,142.65
2016,9,9,9,45,37.0,274.5,0.75,21.5,300.5,215.8,164.72
2016,9,9,10,0,51.0,306.0,0.8,22.0,342.0,250.24,190.38
2016,9,9,10,15,59.0,325.0,0.85,22.5,369.0,275.52,209.03
2016,9,9,10,30,67.0,344.0,0.9,23.0,396.0,302.23,228.65
2016,9,9,10,45,177.5,358.5,0.95,23.5,500.0,392.19,295.14
2016,9,9,11,0,288.0,373.0,1.0,24.0,604.0,497.45,370.96
2016,9,9,11,15,190.0,382.5,1.05,24.0,536.0,452.3,337.87
2016,9,9,11,30,92.0,392.0,1.1,24.0,468.0,393.53,294.78
2016,9,9,11,45,227.0,382.0,1.2,24.0,571.5,511.58,383.06
