Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,362.0,372.0,1.3,24.0,675.0,643.1,477.13
2016,9,9,12,15,370.5,368.0,1.35,24.0,677.5,668.1,494.13
2016,9,9,12,30,379.0,364.0,1.4,24.0,680.0,691.94,511.27
2016,9,9,12,45,396.5,350.5,1.5,24.0,678.0,713.4,527.57
2016,9,9,13,0,414.0,337.0,1.6,24.0,676.0,752.08,555.16
2016,9,9,13,15,336.5,354.0,1.65,23.5,625.5,691.43,514.07
2016,9,9,13,30,259.0,371.0,1.7,23.0,575.0,645.27,482.49
2016,9,9,13,45,218.5,363.5,1.75,23.0,532.0,583.35,439.8
2016,9,9,14,0,178.0,356.0,1.8,23.0,489.0,542.23,410.84
2016,9,9,14,15,190.5,338.5,1.8,23.0,475.5,542.12,412.38
2016,9,9,14,30,203.0,321.0,1.8,23.0,462.0,540.79,412.84
2016,9,9,14,45,197.5,302.5,1.8,23.0,433.5,518.82,397.95
2016,9,9,15,0,192.0,284.0,1.8,23.0,405.0,495.7,382.27
2016,9,9,15,15,186.5,263.5,1.8,22.5,374.0,469.17,364.7
2016,9,9,15,30,181.0,243.0,1.8,22.0,343.0,441.68,346.17
2016,9,9,15,45,149.0,221.0,1.8,21.5,298.5,386.21,305.27
2016,9,9,16,0,117.0,199.0,1.8,21.0,254.0,331.27,263.88
2016,9,9,16,15,70.5,169.0,1.75,20.5,201.5,234.23,187.72
2016,9,9,16,30,24.0,139.0,1.7,20.0,149.0,144.44,114.77
2016,9,9,16,45,17.5,119.5,1.7,19.5,126.0,121.48,96.3
2016,9,9,17,0,11.0,100.0,1.7,19.0,103.0,98.84,77.54
2016,9,9,17,15,209.0,78.0,1.7,18.5,117.0,266.56,219.62
2016,9,9,17,30,407.0,56.0,1.7,18.0,131.0,391.26,317.67
2016,9,9,17,45,301.5,42.5,1.7,17.5,88.0,284.38,225.68
2016,9,9,18,0,196.0,29.0,1.7,17.0,45.0,188.04,121.92
2016,9,9,18,15,98.0,14.5,1.65,16.5,22.5,65.26,0.0
2016,9,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,4.5,1.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,39.0,9.0,1.0,13.0,10.0,7.08,0.0
2016,9,10,6,15,157.5,25.5,1.0,13.5,43.0,19.34,6.32
2016,9,10,6,30,276.0,42.0,1.0,14.0,76.0,31.86,21.72
2016,9,10,6,45,361.0,54.0,1.05,14.5,121.0,41.04,30.54
2016,9,10,7,0,446.0,66.0,1.1,15.0,166.0,52.79,41.28
2016,9,10,7,15,504.5,75.0,1.05,15.5,216.0,59.31,47.17
2016,9,10,7,30,563.0,84.0,1.0,16.0,266.0,65.76,52.8
2016,9,10,7,45,281.5,91.5,1.0,16.5,182.5,64.42,51.42
2016,9,10,8,0,0.0,99.0,1.0,17.0,99.0,74.45,59.94
2016,9,10,8,15,0.0,120.5,1.0,17.5,120.5,89.59,72.71
2016,9,10,8,30,0.0,142.0,1.0,18.0,142.0,104.49,85.06
2016,9,10,8,45,0.5,155.0,1.05,18.5,155.5,114.58,88.97
2016,9,10,9,0,1.0,168.0,1.1,19.0,169.0,124.95,96.87
2016,9,10,9,15,3.5,182.5,1.15,19.0,185.0,136.97,106.13
2016,9,10,9,30,6.0,197.0,1.2,19.0,201.0,149.48,115.78
2016,9,10,9,45,14.5,231.5,1.25,19.5,242.0,178.92,138.41
2016,9,10,10,0,23.0,266.0,1.3,20.0,283.0,210.08,162.15
2016,9,10,10,15,19.0,260.5,1.3,20.0,275.0,207.45,159.95
2016,9,10,10,30,15.0,255.0,1.3,20.0,267.0,203.89,157.11
2016,9,10,10,45,56.0,316.5,1.35,20.5,361.5,283.32,218.04
2016,9,10,11,0,97.0,378.0,1.4,21.0,456.0,366.16,279.88
2016,9,10,11,15,62.0,348.5,1.4,21.0,399.0,327.65,250.44
2016,9,10,11,30,27.0,319.0,1.4,21.0,342.0,284.09,217.26
2016,9,10,11,45,59.0,357.5,1.4,21.5,407.0,347.45,265.22
2016,9,10,12,0,91.0,396.0,1.4,22.0,472.0,415.31,315.0
2016,9,10,12,15,103.5,399.0,1.4,22.0,485.5,437.28,331.07
2016,9,10,12,30,116.0,402.0,1.4,22.0,499.0,478.39,361.01
2016,9,10,12,45,125.0,399.0,1.4,22.0,501.5,493.77,372.31
2016,9,10,13,0,134.0,396.0,1.4,22.0,504.0,508.93,383.67
2016,9,10,13,15,139.0,387.5,1.4,21.5,498.0,514.28,388.76
2016,9,10,13,30,144.0,379.0,1.4,21.0,492.0,518.88,393.46
2016,9,10,13,45,141.0,365.5,1.4,21.0,473.5,509.36,387.19
2016,9,10,14,0,138.0,352.0,1.4,21.0,455.0,498.72,380.24
2016,9,10,14,15,95.0,322.5,1.4,21.0,392.0,404.38,311.03
2016,9,10,14,30,52.0,293.0,1.4,21.0,329.0,332.87,257.31
2016,9,10,14,45,58.5,280.5,1.4,21.0,319.0,329.97,256.39
2016,9,10,15,0,65.0,268.0,1.4,21.0,309.0,326.81,254.96
2016,9,10,15,15,43.5,235.0,1.4,20.5,261.5,271.46,212.91
2016,9,10,15,30,22.0,202.0,1.4,20.0,214.0,196.19,154.35
2016,9,10,15,45,14.5,179.0,1.4,20.0,187.0,168.2,132.45
2016,9,10,16,0,7.0,156.0,1.4,20.0,160.0,140.35,110.19
2016,9,10,16,15,3.5,124.0,1.4,19.5,126.0,107.03,83.48
2016,9,10,16,30,0.0,92.0,1.4,19.0,92.0,74.17,56.59
2016,9,10,16,45,0.0,77.5,1.45,18.5,77.5,61.86,46.55
2016,9,10,17,0,0.0,63.0,1.5,18.0,63.0,49.49,36.24
2016,9,10,17,15,0.0,49.0,1.5,17.5,49.0,37.54,26.09
2016,9,10,17,30,0.0,35.0,1.5,17.0,35.0,26.73,16.77
2016,9,10,17,45,0.0,23.0,1.55,17.0,23.0,17.53,8.66
2016,9,10,18,0,0.0,11.0,1.6,17.0,11.0,8.35,0.0
2016,9,10,18,15,0.0,5.5,1.6,16.5,5.5,4.33,0.0
2016,9,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,45,8.5,3.0,1.65,12.5,3.5,0.0,0.0
2016,9,11,6,0,17.0,6.0,1.7,13.0,7.0,4.72,0.0
2016,9,11,6,15,103.0,25.0,1.75,13.0,37.0,18.84,5.04
2016,9,11,6,30,189.0,44.0,1.8,13.0,67.0,32.81,22.52
2016,9,11,6,45,267.0,60.5,1.85,13.5,110.5,44.85,33.97
2016,9,11,7,0,345.0,77.0,1.9,14.0,154.0,56.75,44.92
2016,9,11,7,15,404.0,89.0,1.85,14.5,201.5,65.27,52.63
2016,9,11,7,30,463.0,101.0,1.8,15.0,249.0,73.68,60.01
2016,9,11,7,45,231.5,114.0,1.8,15.5,188.0,80.45,65.75
2016,9,11,8,0,0.0,127.0,1.8,16.0,127.0,92.92,76.33
2016,9,11,8,15,0.0,138.0,1.75,16.0,138.0,100.99,83.07
2016,9,11,8,30,0.0,149.0,1.7,16.0,149.0,108.97,89.68
2016,9,11,8,45,0.0,156.5,1.7,16.5,156.5,115.53,90.59
2016,9,11,9,0,0.0,164.0,1.7,17.0,164.0,122.08,95.48
2016,9,11,9,15,10.5,200.5,1.7,17.5,207.5,150.96,117.93
2016,9,11,9,30,21.0,237.0,1.7,18.0,251.0,181.82,141.72
2016,9,11,9,45,43.5,275.5,1.75,18.5,306.0,219.41,170.38
2016,9,11,10,0,66.0,314.0,1.8,19.0,361.0,262.9,203.56
2016,9,11,10,15,72.0,330.5,1.85,19.0,383.5,286.67,221.95
2016,9,11,10,30,78.0,347.0,1.9,19.0,406.0,311.48,241.12
2016,9,11,10,45,86.0,361.0,1.95,19.0,428.5,336.48,260.36
2016,9,11,11,0,94.0,375.0,2.0,19.0,451.0,362.59,280.33
2016,9,11,11,15,111.0,386.5,2.0,19.0,477.0,393.76,304.08
2016,9,11,11,30,128.0,398.0,2.0,19.0,503.0,438.67,337.79
2016,9,11,11,45,159.5,402.5,2.05,19.5,534.0,479.88,368.3
2016,9,11,12,0,191.0,407.0,2.1,20.0,565.0,523.32,400.15
2016,9,11,12,15,139.0,398.5,2.1,19.5,513.5,485.17,371.89
2016,9,11,12,30,87.0,390.0,2.1,19.0,462.0,423.5,326.21
2016,9,11,12,45,136.0,392.5,2.1,19.0,503.0,498.57,383.6
2016,9,11,13,0,185.0,395.0,2.1,19.0,544.0,557.24,427.65
2016,9,11,13,15,172.0,386.0,2.1,19.0,522.5,545.79,419.13
2016,9,11,13,30,159.0,377.0,2.1,19.0,501.0,532.7,409.9
2016,9,11,13,45,182.5,363.0,2.1,19.0,500.5,549.29,423.56
2016,9,11,14,0,206.0,349.0,2.1,19.0,500.0,565.17,436.58
2016,9,11,14,15,118.0,307.5,2.1,18.5,393.5,436.39,340.54
2016,9,11,14,30,30.0,266.0,2.1,18.0,287.0,281.56,221.08
2016,9,11,14,45,51.0,267.0,2.1,18.0,300.0,307.95,243.59
2016,9,11,15,0,72.0,268.0,2.1,18.0,313.0,334.81,265.75
2016,9,11,15,15,41.0,225.0,2.1,17.5,250.5,258.19,205.75
2016,9,11,15,30,10.0,182.0,2.1,17.0,188.0,164.52,130.59
2016,9,11,15,45,5.0,158.5,2.15,17.0,161.5,138.57,109.83
2016,9,11,16,0,0.0,135.0,2.2,17.0,135.0,112.73,88.72
2016,9,11,16,15,0.0,111.5,2.25,16.5,111.5,91.61,71.63
2016,9,11,16,30,0.0,88.0,2.3,16.0,88.0,70.49,54.24
2016,9,11,16,45,0.0,74.5,2.35,16.0,74.5,59.13,44.73
2016,9,11,17,0,0.0,61.0,2.4,16.0,61.0,47.72,35.03
2016,9,11,17,15,206.5,56.5,2.4,15.5,92.5,254.12,212.48
2016,9,11,17,30,413.0,52.0,2.4,15.0,124.0,391.58,322.04
2016,9,11,17,45,301.0,39.0,2.45,14.5,82.0,282.08,224.92
2016,9,11,18,0,189.0,26.0,2.5,14.0,40.0,175.85,90.67
2016,9,11,18,15,94.5,13.0,2.5,14.0,20.0,62.15,0.0
2016,9,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,6,15,129.5,22.0,2.95,12.5,37.0,16.7,2.76
2016,9,12,6,30,259.0,44.0,3.0,13.0,74.0,33.16,22.69
2016,9,12,6,45,364.5,55.0,3.15,13.5,121.5,41.73,31.16
2016,9,12,7,0,470.0,66.0,3.3,14.0,169.0,53.15,41.7
2016,9,12,7,15,534.0,74.5,3.3,14.0,221.0,59.39,47.5
2016,9,12,7,30,598.0,83.0,3.3,14.0,273.0,65.61,53.1
2016,9,12,7,45,299.0,92.5,3.3,14.5,187.5,65.4,52.74
2016,9,12,8,0,0.0,102.0,3.3,15.0,102.0,76.41,62.2
2016,9,12,8,15,0.0,123.0,3.25,15.5,123.0,91.15,74.78
2016,9,12,8,30,0.0,144.0,3.2,16.0,144.0,105.68,86.98
2016,9,12,8,45,0.0,146.5,3.2,16.5,146.5,108.81,85.22
2016,9,12,9,0,0.0,149.0,3.2,17.0,149.0,111.7,87.17
2016,9,12,9,15,2.5,170.0,3.2,17.0,172.0,128.05,100.18
2016,9,12,9,30,5.0,191.0,3.2,17.0,195.0,145.03,113.63
2016,9,12,9,45,13.0,225.0,3.25,17.5,234.5,173.94,136.26
2016,9,12,10,0,21.0,259.0,3.3,18.0,274.0,204.48,160.04
2016,9,12,10,15,27.0,281.0,3.3,18.0,301.0,229.38,179.54
2016,9,12,10,30,33.0,303.0,3.3,18.0,328.0,254.64,199.28
2016,9,12,10,45,85.5,343.5,3.3,18.5,410.5,322.96,252.31
2016,9,12,11,0,138.0,384.0,3.3,19.0,493.0,407.21,316.62
2016,9,12,11,15,170.0,391.0,3.3,19.0,527.5,449.14,348.73
2016,9,12,11,30,202.0,398.0,3.3,19.0,562.0,493.87,382.91
2016,9,12,11,45,137.5,390.5,3.35,19.0,503.0,453.27,351.53
2016,9,12,12,0,73.0,383.0,3.4,19.0,444.0,390.34,303.01
2016,9,12,12,15,62.0,372.0,3.35,18.5,424.0,378.12,294.36
2016,9,12,12,30,51.0,361.0,3.3,18.0,404.0,364.4,284.29
2016,9,12,12,45,61.0,365.5,3.3,18.0,416.0,383.85,299.71
2016,9,12,13,0,71.0,370.0,3.3,18.0,428.0,403.93,315.49
2016,9,12,13,15,58.0,350.0,3.25,18.0,396.5,377.05,294.84
2016,9,12,13,30,45.0,330.0,3.2,18.0,365.0,348.84,273.22
2016,9,12,13,45,36.5,306.5,3.15,18.0,334.5,320.38,251.45
2016,9,12,14,0,28.0,283.0,3.1,18.0,304.0,291.06,228.86
2016,9,12,14,15,31.0,276.5,3.0,17.5,299.0,290.88,229.72
2016,9,12,14,30,34.0,270.0,2.9,17.0,294.0,290.71,230.57
2016,9,12,14,45,44.5,264.0,2.85,17.0,293.0,298.8,237.87
2016,9,12,15,0,55.0,258.0,2.8,17.0,292.0,306.98,245.29
2016,9,12,15,15,36.0,225.0,2.65,16.5,247.0,254.02,203.59
2016,9,12,15,30,17.0,192.0,2.5,16.0,202.0,182.0,145.81
2016,9,12,15,45,10.5,171.0,2.45,16.0,177.0,157.04,125.73
2016,9,12,16,0,4.0,150.0,2.4,16.0,152.0,132.22,105.42
2016,9,12,16,15,2.0,111.0,2.3,15.5,112.0,93.2,73.34
2016,9,12,16,30,0.0,72.0,2.2,15.0,72.0,55.54,41.8
2016,9,12,16,45,0.0,60.0,2.15,15.0,60.0,45.97,33.73
2016,9,12,17,0,0.0,48.0,2.1,15.0,48.0,36.71,25.8
2016,9,12,17,15,0.0,37.0,2.0,14.5,37.0,28.25,18.48
2016,9,12,17,30,0.0,26.0,1.9,14.0,26.0,19.81,11.09
2016,9,12,17,45,0.0,16.5,1.85,13.5,16.5,12.54,4.59
2016,9,12,18,0,0.0,7.0,1.8,13.0,7.0,5.3,0.0
2016,9,12,18,15,0.0,3.5,1.7,12.5,3.5,2.75,0.0
2016,9,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,6,15,108.5,21.5,2.15,12.5,34.0,16.27,1.26
2016,9,13,6,30,217.0,43.0,2.2,13.0,68.0,32.23,21.8
2016,9,13,6,45,303.5,57.5,2.25,13.5,112.5,43.03,32.28
2016,9,13,7,0,390.0,72.0,2.3,14.0,157.0,53.77,42.23
2016,9,13,7,15,451.5,83.0,2.2,14.5,206.0,61.83,49.56
2016,9,13,7,30,513.0,94.0,2.1,15.0,255.0,69.8,56.59
2016,9,13,7,45,561.5,101.0,2.05,15.5,305.5,77.32,63.02
2016,9,13,8,0,610.0,108.0,2.0,16.0,356.0,81.7,66.57
2016,9,13,8,15,642.0,114.0,2.0,16.0,404.5,85.04,69.28
2016,9,13,8,30,674.0,120.0,2.0,16.0,453.0,88.32,71.89
2016,9,13,8,45,702.5,123.0,2.0,16.5,499.0,140.28,86.74
2016,9,13,9,0,731.0,126.0,2.0,17.0,545.0,198.26,125.3
2016,9,13,9,15,598.0,178.5,2.0,17.5,538.0,260.17,181.26
2016,9,13,9,30,465.0,231.0,2.0,18.0,531.0,301.49,221.53
2016,9,13,9,45,549.0,214.0,2.05,18.5,586.5,355.28,264.52
2016,9,13,10,0,633.0,197.0,2.1,19.0,642.0,420.38,316.62
2016,9,13,10,15,721.0,172.0,2.1,19.0,698.0,486.61,369.9
2016,9,13,10,30,809.0,147.0,2.1,19.0,754.0,560.12,428.01
2016,9,13,10,45,821.0,145.5,2.1,19.5,777.0,615.59,470.81
2016,9,13,11,0,833.0,144.0,2.1,20.0,800.0,670.26,511.71
2016,9,13,11,15,837.5,145.0,2.05,20.0,814.0,720.89,549.12
2016,9,13,11,30,842.0,146.0,2.0,20.0,828.0,769.52,584.09
2016,9,13,11,45,850.0,143.0,2.0,20.5,836.0,814.93,615.38
2016,9,13,12,0,858.0,140.0,2.0,21.0,844.0,858.0,642.96
2016,9,13,12,15,857.5,140.0,1.95,21.0,842.0,894.12,666.29
2016,9,13,12,30,857.0,140.0,1.9,21.0,840.0,926.96,687.31
2016,9,13,12,45,860.0,136.0,1.9,21.0,831.0,955.51,706.02
2016,9,13,13,0,863.0,132.0,1.9,21.0,822.0,980.52,722.47
2016,9,13,13,15,738.5,185.0,1.85,21.0,766.5,946.18,699.67
2016,9,13,13,30,614.0,238.0,1.8,21.0,711.0,893.11,663.84
2016,9,13,13,45,727.5,181.0,1.8,21.0,723.5,962.93,712.6
2016,9,13,14,0,841.0,124.0,1.8,21.0,736.0,1017.25,748.17
2016,9,13,14,15,830.5,122.0,1.75,21.0,704.0,1011.31,744.21
2016,9,13,14,30,820.0,120.0,1.7,21.0,672.0,1001.41,738.57
2016,9,13,14,45,807.0,116.5,1.65,21.0,633.5,983.43,727.85
2016,9,13,15,0,794.0,113.0,1.6,21.0,595.0,961.77,714.91
2016,9,13,15,15,775.0,109.0,1.55,20.5,551.5,930.09,696.74
2016,9,13,15,30,756.0,105.0,1.5,20.0,508.0,902.19,681.05
2016,9,13,15,45,730.5,100.5,1.45,20.0,460.5,858.05,652.83
2016,9,13,16,0,705.0,96.0,1.4,20.0,413.0,811.8,622.89
2016,9,13,16,15,669.5,90.5,1.3,19.5,362.5,753.53,584.43
2016,9,13,16,30,634.0,85.0,1.2,19.0,312.0,694.53,544.36
2016,9,13,16,45,583.0,77.5,1.2,18.5,261.0,619.91,492.22
2016,9,13,17,0,532.0,70.0,1.2,18.0,210.0,546.7,438.62
2016,9,13,17,15,457.5,60.5,1.1,17.5,161.5,455.61,367.64
2016,9,13,17,30,383.0,51.0,1.0,17.0,113.0,369.09,295.88
2016,9,13,17,45,268.5,36.5,0.9,16.5,72.5,257.72,198.64
2016,9,13,18,0,154.0,22.0,0.8,16.0,32.0,145.22,29.01
2016,9,13,18,15,77.0,11.0,0.75,15.5,16.0,50.95,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,6,15,122.5,20.0,0.7,13.5,33.5,15.21,0.0
2016,9,14,6,30,245.0,40.0,0.7,14.0,67.0,30.23,19.94
2016,9,14,6,45,334.5,53.5,0.7,14.5,112.0,40.45,29.9
2016,9,14,7,0,424.0,67.0,0.7,15.0,157.0,50.66,39.33
2016,9,14,7,15,485.0,76.5,0.7,15.5,206.5,60.54,48.23
2016,9,14,7,30,546.0,86.0,0.7,16.0,256.0,67.33,54.18
2016,9,14,7,45,588.5,93.5,0.7,16.5,306.0,72.28,58.33
2016,9,14,8,0,631.0,101.0,0.7,17.0,356.0,77.15,62.31
2016,9,14,8,15,662.5,107.0,0.7,17.0,405.0,80.68,65.17
2016,9,14,8,30,694.0,113.0,0.7,17.0,454.0,84.14,67.94
2016,9,14,8,45,717.0,117.5,0.75,17.5,499.0,139.71,84.75
2016,9,14,9,0,740.0,122.0,0.8,18.0,544.0,198.85,124.26
2016,9,14,9,15,758.0,125.5,0.8,18.5,585.0,258.85,172.16
2016,9,14,9,30,776.0,129.0,0.8,19.0,626.0,324.28,226.79
2016,9,14,9,45,819.0,117.5,0.85,19.5,667.5,383.53,276.43
2016,9,14,10,0,862.0,106.0,0.9,20.0,709.0,446.8,328.56
2016,9,14,10,15,870.5,107.5,0.9,20.0,738.0,506.32,377.32
2016,9,14,10,30,879.0,109.0,0.9,20.0,767.0,565.09,423.84
2016,9,14,10,45,886.5,109.5,0.95,20.5,789.0,621.44,466.6
2016,9,14,11,0,894.0,110.0,1.0,21.0,811.0,676.39,506.91
2016,9,14,11,15,897.5,111.0,1.05,21.0,824.5,727.38,544.27
2016,9,14,11,30,901.0,112.0,1.1,21.0,838.0,776.13,579.22
2016,9,14,11,45,903.5,111.5,1.15,21.0,844.5,820.26,608.95
2016,9,14,12,0,906.0,111.0,1.2,21.0,851.0,861.6,636.34
2016,9,14,12,15,905.5,111.0,1.2,21.0,849.0,897.85,659.58
2016,9,14,12,30,905.0,111.0,1.2,21.0,847.0,930.76,680.59
2016,9,14,12,45,899.5,112.0,1.25,21.5,836.0,956.58,696.52
2016,9,14,13,0,894.0,113.0,1.3,22.0,825.0,978.58,710.11
2016,9,14,13,15,760.5,171.5,1.3,22.0,767.5,954.9,695.25
2016,9,14,13,30,627.0,230.0,1.3,22.0,710.0,899.84,659.85
2016,9,14,13,45,750.5,168.5,1.3,22.0,724.5,973.91,710.02
2016,9,14,14,0,874.0,107.0,1.3,22.0,739.0,1018.7,738.58
2016,9,14,14,15,864.5,105.0,1.3,21.5,706.5,1013.66,737.43
2016,9,14,14,30,855.0,103.0,1.3,21.0,674.0,1018.3,743.28
2016,9,14,14,45,843.5,99.5,1.3,21.0,636.0,1001.43,734.03
2016,9,14,15,0,832.0,96.0,1.3,21.0,598.0,980.78,722.7
2016,9,14,15,15,814.5,93.0,1.3,20.5,554.5,951.18,706.95
2016,9,14,15,30,797.0,90.0,1.3,20.0,511.0,918.37,688.99
2016,9,14,15,45,775.0,85.5,1.3,20.0,463.5,876.47,663.34
2016,9,14,16,0,753.0,81.0,1.3,20.0,416.0,832.12,635.62
2016,9,14,16,15,720.0,76.5,1.35,19.5,365.5,775.71,600.5
2016,9,14,16,30,687.0,72.0,1.4,19.0,315.0,724.33,567.58
2016,9,14,16,45,641.5,65.5,1.45,19.0,264.0,653.84,517.92
2016,9,14,17,0,596.0,59.0,1.5,19.0,213.0,584.41,466.65
2016,9,14,17,15,522.5,51.0,1.5,18.5,163.5,493.69,396.67
2016,9,14,17,30,449.0,43.0,1.5,18.0,114.0,407.78,326.05
2016,9,14,17,45,330.5,31.0,1.55,17.5,72.5,294.17,224.36
2016,9,14,18,0,212.0,19.0,1.6,17.0,31.0,175.68,0.0
2016,9,14,18,15,106.0,9.5,1.65,16.5,15.5,65.7,0.0
2016,9,14,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,182.0,16.0,1.75,13.5,36.0,12.98,0.0
2016,9,15,6,30,364.0,32.0,1.7,14.0,72.0,26.48,16.61
2016,9,15,6,45,456.0,41.5,1.7,15.0,119.0,34.26,24.36
2016,9,15,7,0,548.0,51.0,1.7,16.0,166.0,42.09,31.58
2016,9,15,7,15,606.5,57.5,1.65,16.5,217.5,47.3,36.35
2016,9,15,7,30,665.0,64.0,1.6,17.0,269.0,52.53,40.96
2016,9,15,7,45,332.5,97.0,1.55,17.5,199.5,68.92,55.21
2016,9,15,8,0,0.0,130.0,1.5,18.0,130.0,94.53,77.18
2016,9,15,8,15,4.5,148.0,1.45,18.5,150.0,107.12,87.56
2016,9,15,8,30,9.0,166.0,1.4,19.0,170.0,119.64,97.74
2016,9,15,8,45,15.5,187.5,1.35,19.5,196.0,137.09,106.41
2016,9,15,9,0,22.0,209.0,1.3,20.0,222.0,155.77,120.35
2016,9,15,9,15,43.0,242.0,1.3,20.5,269.0,183.74,141.09
2016,9,15,9,30,64.0,275.0,1.3,21.0,316.0,218.95,167.56
2016,9,15,9,45,97.0,300.5,1.35,21.5,366.5,257.0,196.0
2016,9,15,10,0,130.0,326.0,1.4,22.0,417.0,302.6,230.27
2016,9,15,10,15,130.0,339.5,1.45,22.0,433.5,327.27,249.37
2016,9,15,10,30,130.0,353.0,1.5,22.0,450.0,352.05,268.39
2016,9,15,10,45,94.5,350.5,1.6,22.0,422.5,335.86,256.56
2016,9,15,11,0,59.0,348.0,1.7,22.0,395.0,320.91,245.32
2016,9,15,11,15,60.0,353.5,1.8,22.0,401.5,333.75,255.25
2016,9,15,11,30,61.0,359.0,1.9,22.0,408.0,346.62,265.06
2016,9,15,11,45,61.0,361.5,2.0,22.5,410.5,356.04,271.75
2016,9,15,12,0,61.0,364.0,2.1,23.0,413.0,365.28,278.3
2016,9,15,12,15,153.5,373.5,2.2,23.0,497.5,478.34,364.22
2016,9,15,12,30,246.0,383.0,2.3,23.0,582.0,600.6,454.06
2016,9,15,12,45,239.5,381.5,2.45,23.0,573.0,587.7,445.22
2016,9,15,13,0,233.0,380.0,2.6,23.0,564.0,592.38,449.5
2016,9,15,13,15,204.0,373.5,2.7,23.0,532.0,568.6,432.56
2016,9,15,13,30,175.0,367.0,2.8,23.0,500.0,542.57,413.96
2016,9,15,13,45,208.0,350.5,2.9,23.0,503.5,566.02,433.21
2016,9,15,14,0,241.0,334.0,3.0,23.0,507.0,588.77,451.77
2016,9,15,14,15,166.5,317.5,3.05,22.5,434.5,501.04,387.22
2016,9,15,14,30,92.0,301.0,3.1,22.0,362.0,387.34,301.83
2016,9,15,14,45,89.5,282.5,3.15,22.0,339.0,368.55,288.76
2016,9,15,15,0,87.0,264.0,3.2,22.0,316.0,349.24,274.83
2016,9,15,15,15,51.5,225.5,3.25,21.5,256.0,272.55,215.38
2016,9,15,15,30,16.0,187.0,3.3,21.0,196.0,177.37,139.64
2016,9,15,15,45,32.5,180.5,3.35,21.0,196.0,209.04,166.4
2016,9,15,16,0,49.0,174.0,3.4,21.0,196.0,221.74,177.71
2016,9,15,16,15,44.0,154.0,3.4,20.5,171.5,197.14,158.48
2016,9,15,16,30,39.0,134.0,3.4,20.0,147.0,172.6,138.98
2016,9,15,16,45,32.0,113.0,3.45,20.0,122.5,145.05,116.26
2016,9,15,17,0,25.0,92.0,3.5,20.0,98.0,117.61,93.18
2016,9,15,17,15,14.5,71.0,3.45,19.0,74.5,77.41,59.31
2016,9,15,17,30,4.0,50.0,3.4,18.0,51.0,49.46,35.23
2016,9,15,17,45,2.0,31.0,3.4,17.5,31.5,29.47,17.19
2016,9,15,18,0,0.0,12.0,3.4,17.0,12.0,9.14,0.0
2016,9,15,18,15,0.0,6.0,3.35,16.5,6.0,4.72,0.0
2016,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,170.0,16.0,0.85,14.5,34.0,12.97,0.0
2016,9,16,6,30,340.0,32.0,0.8,15.0,68.0,26.41,16.35
2016,9,16,6,45,436.5,41.5,0.75,15.5,115.0,34.16,24.21
2016,9,16,7,0,533.0,51.0,0.7,16.0,162.0,41.98,31.5
2016,9,16,7,15,592.5,58.0,0.6,16.5,213.0,47.55,36.6
2016,9,16,7,30,652.0,65.0,0.5,17.0,264.0,53.12,41.51
2016,9,16,7,45,371.5,115.0,0.4,18.0,232.5,81.11,65.68
2016,9,16,8,0,91.0,165.0,0.3,19.0,201.0,113.11,92.53
2016,9,16,8,15,96.0,185.5,0.25,19.5,228.0,126.04,102.8
2016,9,16,8,30,101.0,206.0,0.2,20.0,255.0,139.34,113.26
2016,9,16,8,45,466.0,147.0,0.15,20.5,406.0,139.41,91.04
2016,9,16,9,0,831.0,88.0,0.1,21.0,557.0,197.19,116.83
2016,9,16,9,15,846.5,90.5,0.2,21.5,598.0,260.52,167.23
2016,9,16,9,30,862.0,93.0,0.3,22.0,639.0,328.08,223.43
2016,9,16,9,45,872.5,95.5,0.4,22.5,674.5,390.76,276.11
2016,9,16,10,0,883.0,98.0,0.5,23.0,710.0,453.42,327.64
2016,9,16,10,15,891.5,99.5,0.65,23.5,738.5,514.05,376.52
2016,9,16,10,30,900.0,101.0,0.8,24.0,767.0,573.88,423.25
2016,9,16,10,45,905.0,102.0,0.95,24.5,788.5,630.16,466.04
2016,9,16,11,0,910.0,103.0,1.1,25.0,810.0,684.74,506.38
2016,9,16,11,15,913.5,103.5,1.2,25.0,823.5,735.89,543.86
2016,9,16,11,30,917.0,104.0,1.3,25.0,837.0,784.72,578.86
2016,9,16,11,45,786.5,171.5,1.4,25.0,803.5,797.1,586.42
2016,9,16,12,0,656.0,239.0,1.5,25.0,770.0,795.38,584.18
2016,9,16,12,15,666.0,230.5,1.55,25.0,768.0,827.81,607.3
2016,9,16,12,30,676.0,222.0,1.6,25.0,766.0,857.81,628.3
2016,9,16,12,45,490.0,292.5,1.7,25.0,684.0,772.97,569.23
2016,9,16,13,0,304.0,363.0,1.8,25.0,602.0,665.45,493.63
2016,9,16,13,15,446.0,302.5,1.85,25.0,644.5,775.61,574.39
2016,9,16,13,30,588.0,242.0,1.9,25.0,687.0,868.54,640.55
2016,9,16,13,45,597.0,227.5,1.95,25.0,666.5,882.3,650.47
2016,9,16,14,0,606.0,213.0,2.0,25.0,646.0,886.43,655.13
2016,9,16,14,15,614.5,197.5,2.0,25.0,619.0,885.58,656.01
2016,9,16,14,30,623.0,182.0,2.0,25.0,592.0,881.13,654.33
2016,9,16,14,45,617.0,170.0,2.05,25.0,556.5,862.0,643.46
2016,9,16,15,0,611.0,158.0,2.1,25.0,521.0,839.58,630.49
2016,9,16,15,15,627.5,139.0,2.15,24.5,487.5,828.65,626.56
2016,9,16,15,30,644.0,120.0,2.2,24.0,454.0,813.42,619.56
2016,9,16,15,45,546.5,130.0,2.25,24.0,394.5,718.55,555.19
2016,9,16,16,0,449.0,140.0,2.3,24.0,335.0,617.65,484.26
2016,9,16,16,15,420.5,128.0,2.35,23.5,293.0,566.15,448.9
2016,9,16,16,30,392.0,116.0,2.4,23.0,251.0,514.66,411.86
2016,9,16,16,45,364.0,99.5,2.5,22.5,208.5,458.41,369.88
2016,9,16,17,0,336.0,83.0,2.6,22.0,166.0,402.86,326.45
2016,9,16,17,15,290.0,66.0,2.7,21.0,125.5,334.33,270.79
2016,9,16,17,30,244.0,49.0,2.8,20.0,85.0,269.13,214.99
2016,9,16,17,45,122.0,34.5,2.9,19.5,52.5,147.66,106.42
2016,9,16,18,0,0.0,20.0,3.0,19.0,20.0,20.74,0.0
2016,9,16,18,15,0.0,10.0,3.0,18.5,10.0,7.87,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,173.0,15.5,0.95,14.5,33.0,12.59,0.0
2016,9,17,6,30,346.0,31.0,0.9,15.0,66.0,25.63,15.54
2016,9,17,6,45,444.0,40.0,0.85,16.0,112.5,33.03,23.13
2016,9,17,7,0,542.0,49.0,0.8,17.0,159.0,40.51,30.05
2016,9,17,7,15,601.0,55.0,0.7,17.5,210.0,45.39,34.53
2016,9,17,7,30,660.0,61.0,0.6,18.0,261.0,50.31,38.86
2016,9,17,7,45,330.0,92.5,0.55,18.5,192.5,66.04,52.48
2016,9,17,8,0,0.0,124.0,0.5,19.0,124.0,90.57,73.39
2016,9,17,8,15,23.5,158.0,0.5,19.5,169.5,113.46,92.44
2016,9,17,8,30,47.0,192.0,0.5,20.0,215.0,130.81,106.49
2016,9,17,8,45,72.5,219.0,0.5,21.0,258.0,157.02,119.13
2016,9,17,9,0,98.0,246.0,0.5,22.0,301.0,187.49,140.42
2016,9,17,9,15,348.5,211.5,0.55,22.5,428.0,231.14,164.14
2016,9,17,9,30,599.0,177.0,0.6,23.0,555.0,311.57,219.51
2016,9,17,9,45,675.0,161.0,0.7,23.5,609.0,370.37,265.91
2016,9,17,10,0,751.0,145.0,0.8,24.0,663.0,436.78,318.14
2016,9,17,10,15,828.0,119.0,0.9,24.0,711.5,503.25,370.6
2016,9,17,10,30,905.0,93.0,1.0,24.0,760.0,571.86,423.94
2016,9,17,10,45,909.5,94.5,1.15,24.5,781.0,628.39,466.97
2016,9,17,11,0,914.0,96.0,1.3,25.0,802.0,683.15,507.55
2016,9,17,11,15,917.0,96.5,1.35,25.0,815.5,733.98,544.49
2016,9,17,11,30,920.0,97.0,1.4,25.0,829.0,782.41,578.54
2016,9,17,11,45,920.5,97.5,1.5,25.5,834.0,826.28,606.88
2016,9,17,12,0,921.0,98.0,1.6,26.0,839.0,867.15,633.05
2016,9,17,12,15,773.0,169.5,1.7,26.0,790.0,856.72,626.88
2016,9,17,12,30,625.0,241.0,1.8,26.0,741.0,830.99,609.06
2016,9,17,12,45,607.0,248.5,1.9,26.0,729.0,845.74,620.28
2016,9,17,13,0,589.0,256.0,2.0,26.0,717.0,851.68,625.39
2016,9,17,13,15,597.0,242.5,2.1,26.0,701.0,870.32,639.64
2016,9,17,13,30,605.0,229.0,2.2,26.0,685.0,880.85,648.64
2016,9,17,13,45,624.0,212.5,2.3,26.0,668.5,896.22,661.27
2016,9,17,14,0,643.0,196.0,2.4,26.0,652.0,908.18,671.11
2016,9,17,14,15,642.0,184.5,2.45,26.0,622.5,901.34,668.02
2016,9,17,14,30,641.0,173.0,2.5,26.0,593.0,890.95,662.86
2016,9,17,14,45,638.0,161.0,2.6,26.0,557.5,874.5,654.11
2016,9,17,15,0,635.0,149.0,2.7,26.0,522.0,854.65,643.08
2016,9,17,15,15,706.5,120.0,2.75,25.5,506.0,885.63,667.77
2016,9,17,15,30,778.0,91.0,2.8,25.0,490.0,902.84,682.84
2016,9,17,15,45,602.5,116.5,2.9,25.0,407.5,757.5,584.01
2016,9,17,16,0,427.0,142.0,3.0,25.0,325.0,600.2,471.88
2016,9,17,16,15,399.5,129.0,3.05,24.5,283.5,549.02,436.49
2016,9,17,16,30,372.0,116.0,3.1,24.0,242.0,497.86,399.18
2016,9,17,16,45,463.0,87.5,3.15,23.5,217.5,525.75,423.0
2016,9,17,17,0,554.0,59.0,3.2,23.0,193.0,551.86,442.29
2016,9,17,17,15,472.0,50.5,3.25,22.0,145.0,455.74,366.32
2016,9,17,17,30,390.0,42.0,3.3,21.0,97.0,365.18,290.12
2016,9,17,17,45,257.5,28.5,3.35,20.5,58.5,244.46,172.62
2016,9,17,18,0,125.0,15.0,3.4,20.0,20.0,86.66,0.0
2016,9,17,18,15,62.5,7.5,3.4,19.5,10.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,169.5,14.5,1.1,17.5,31.5,11.76,0.0
2016,9,18,6,30,339.0,29.0,1.1,18.0,63.0,23.96,13.75
2016,9,18,6,45,437.0,38.0,1.1,19.0,109.0,31.39,21.36
2016,9,18,7,0,535.0,47.0,1.1,20.0,155.0,38.91,28.23
2016,9,18,7,15,594.5,53.0,1.05,20.5,205.0,43.82,32.7
2016,9,18,7,30,654.0,59.0,1.0,21.0,255.0,52.81,40.52
2016,9,18,7,45,694.5,63.5,0.95,22.0,305.5,56.67,43.65
2016,9,18,8,0,735.0,68.0,0.9,23.0,356.0,60.53,46.67
2016,9,18,8,15,762.5,71.5,0.9,23.5,404.5,63.39,48.87
2016,9,18,8,30,790.0,75.0,0.9,24.0,453.0,73.23,56.93
2016,9,18,8,45,810.5,77.5,0.9,24.5,498.5,133.08,72.26
2016,9,18,9,0,831.0,80.0,0.9,25.0,544.0,200.31,118.4
2016,9,18,9,15,846.0,82.0,0.95,25.5,584.0,262.15,167.86
2016,9,18,9,30,861.0,84.0,1.0,26.0,624.0,325.01,220.57
2016,9,18,9,45,878.5,83.0,1.05,27.0,660.0,387.14,272.08
2016,9,18,10,0,896.0,82.0,1.1,28.0,696.0,449.95,322.7
2016,9,18,10,15,903.5,83.0,1.25,28.0,724.5,510.12,371.65
2016,9,18,10,30,911.0,84.0,1.4,28.0,753.0,569.32,418.49
2016,9,18,10,45,916.0,85.0,1.55,28.5,774.0,625.82,461.21
2016,9,18,11,0,921.0,86.0,1.7,29.0,795.0,680.58,501.41
2016,9,18,11,15,924.5,86.5,1.85,29.0,808.0,731.86,539.2
2016,9,18,11,30,928.0,87.0,2.0,29.0,821.0,780.76,573.83
2016,9,18,11,45,929.0,87.0,2.15,29.0,826.5,824.62,603.57
2016,9,18,12,0,930.0,87.0,2.3,29.0,832.0,865.46,631.26
2016,9,18,12,15,929.5,87.0,2.4,29.0,829.5,901.82,655.58
2016,9,18,12,30,929.0,87.0,2.5,29.0,827.0,934.73,677.69
2016,9,18,12,45,923.5,88.0,2.6,29.0,815.5,960.49,695.24
2016,9,18,13,0,918.0,89.0,2.7,29.0,804.0,982.32,710.42
2016,9,18,13,15,913.5,88.5,2.75,29.0,786.0,999.51,722.33
2016,9,18,13,30,909.0,88.0,2.8,29.0,768.0,1012.68,731.85
2016,9,18,13,45,902.5,86.5,2.9,29.0,742.5,1018.66,737.4
2016,9,18,14,0,896.0,85.0,3.0,29.0,717.0,1020.54,740.53
2016,9,18,14,15,886.5,83.5,3.05,29.0,684.5,1015.31,738.83
2016,9,18,14,30,877.0,82.0,3.1,29.0,652.0,1006.1,734.76
2016,9,18,14,45,864.5,80.0,3.15,29.0,613.5,989.38,725.91
2016,9,18,15,0,852.0,78.0,3.2,29.0,575.0,968.98,714.76
2016,9,18,15,15,834.5,75.5,3.25,28.5,531.5,939.51,698.94
2016,9,18,15,30,817.0,73.0,3.3,28.0,488.0,918.49,688.69
2016,9,18,15,45,793.5,70.0,3.35,28.0,440.5,876.27,662.32
2016,9,18,16,0,770.0,67.0,3.4,28.0,393.0,831.73,633.91
2016,9,18,16,15,736.5,63.0,3.4,27.0,343.0,774.87,598.11
2016,9,18,16,30,703.0,59.0,3.4,26.0,293.0,717.06,560.11
2016,9,18,16,45,654.0,54.0,3.4,25.5,242.5,644.52,508.19
2016,9,18,17,0,605.0,49.0,3.4,25.0,192.0,573.08,454.43
2016,9,18,17,15,525.5,42.0,3.35,24.0,144.0,485.04,385.45
2016,9,18,17,30,446.0,35.0,3.3,23.0,96.0,396.86,311.53
2016,9,18,17,45,307.0,24.0,3.3,22.5,57.5,269.7,180.46
2016,9,18,18,0,168.0,13.0,3.3,22.0,19.0,110.79,0.0
2016,9,18,18,15,84.0,6.5,3.25,21.5,9.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,6,15,186.0,13.5,2.55,18.5,31.5,10.98,0.0
2016,9,19,6,30,372.0,27.0,2.6,19.0,63.0,22.46,12.24
2016,9,19,6,45,467.0,35.0,2.65,19.5,108.5,29.19,19.35
2016,9,19,7,0,562.0,43.0,2.7,20.0,154.0,39.08,28.32
2016,9,19,7,15,619.5,48.5,2.7,20.5,204.0,44.07,32.88
2016,9,19,7,30,677.0,54.0,2.7,21.0,254.0,49.11,37.29
2016,9,19,7,45,715.0,57.5,2.7,22.0,304.5,52.34,39.9
2016,9,19,8,0,753.0,61.0,2.7,23.0,355.0,55.59,42.44
2016,9,19,8,15,780.0,64.5,2.7,23.5,403.0,58.64,44.84
2016,9,19,8,30,807.0,68.0,2.7,24.0,451.0,70.7,45.46
2016,9,19,8,45,826.0,70.5,2.75,24.5,496.0,137.32,74.95
2016,9,19,9,0,845.0,73.0,2.8,25.0,541.0,199.4,117.9
2016,9,19,9,15,859.5,75.0,2.8,25.5,581.5,261.88,168.91
2016,9,19,9,30,874.0,77.0,2.8,26.0,622.0,325.33,223.2
2016,9,19,9,45,881.0,80.5,2.85,26.5,656.0,388.05,277.14
2016,9,19,10,0,888.0,84.0,2.9,27.0,690.0,450.34,329.48
2016,9,19,10,15,896.0,85.0,2.9,27.0,718.0,510.3,379.08
2016,9,19,10,30,904.0,86.0,2.9,27.0,746.0,569.36,426.44
2016,9,19,10,45,909.5,87.0,2.95,27.5,767.0,625.78,469.66
2016,9,19,11,0,915.0,88.0,3.0,28.0,788.0,680.53,510.25
2016,9,19,11,15,918.5,88.5,3.0,28.0,801.5,731.5,547.85
2016,9,19,11,30,922.0,89.0,3.0,28.0,815.0,780.11,582.08
2016,9,19,11,45,923.5,89.0,3.05,28.0,820.5,824.08,611.77
2016,9,19,12,0,925.0,89.0,3.1,28.0,826.0,865.09,639.31
2016,9,19,12,15,925.0,89.0,3.15,28.0,824.0,901.67,663.8
2016,9,19,12,30,925.0,89.0,3.2,28.0,822.0,934.84,686.02
2016,9,19,12,45,913.0,94.0,3.25,28.0,809.0,958.65,702.11
