Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,901.0,99.0,3.3,28.0,796.0,978.34,715.66
2016,9,19,13,15,897.0,98.0,3.3,27.5,778.5,995.22,728.62
2016,9,19,13,30,893.0,97.0,3.3,27.0,761.0,1008.16,739.18
2016,9,19,13,45,887.5,95.0,3.35,27.0,736.0,1014.48,744.55
2016,9,19,14,0,882.0,93.0,3.4,27.0,711.0,1016.76,747.49
2016,9,19,14,15,872.5,91.5,3.4,27.0,678.5,1011.54,745.34
2016,9,19,14,30,863.0,90.0,3.4,27.0,646.0,1002.41,740.83
2016,9,19,14,45,852.0,87.0,3.4,27.0,608.5,986.13,731.73
2016,9,19,15,0,841.0,84.0,3.4,27.0,571.0,966.16,720.32
2016,9,19,15,15,823.5,81.5,3.35,26.5,527.5,949.0,711.9
2016,9,19,15,30,806.0,79.0,3.3,26.0,484.0,916.2,692.77
2016,9,19,15,45,783.5,75.0,3.3,25.5,436.5,873.77,667.09
2016,9,19,16,0,761.0,71.0,3.3,25.0,389.0,828.97,639.16
2016,9,19,16,15,726.5,66.5,3.25,24.5,339.0,770.68,600.42
2016,9,19,16,30,692.0,62.0,3.2,24.0,289.0,711.47,559.64
2016,9,19,16,45,643.0,56.5,3.2,23.5,238.5,638.48,506.89
2016,9,19,17,0,594.0,51.0,3.2,23.0,188.0,573.46,457.4
2016,9,19,17,15,511.5,43.0,3.15,22.0,139.5,476.25,380.66
2016,9,19,17,30,429.0,35.0,3.1,21.0,91.0,385.17,303.22
2016,9,19,17,45,214.5,25.5,3.1,20.5,53.5,208.11,129.64
2016,9,19,18,0,0.0,16.0,3.1,20.0,16.0,12.59,0.0
2016,9,19,18,15,0.0,8.0,3.05,19.5,8.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,6,15,130.5,16.5,2.35,13.5,29.0,12.6,0.0
2016,9,20,6,30,261.0,33.0,2.4,14.0,58.0,27.13,16.07
2016,9,20,6,45,368.0,44.0,2.5,14.5,103.0,35.95,25.64
2016,9,20,7,0,475.0,55.0,2.6,15.0,148.0,44.82,33.98
2016,9,20,7,15,540.5,62.5,2.65,15.5,198.0,50.58,39.34
2016,9,20,7,30,606.0,70.0,2.7,16.0,248.0,56.37,44.51
2016,9,20,7,45,341.5,112.5,2.75,16.5,216.5,79.23,64.52
2016,9,20,8,0,77.0,155.0,2.8,17.0,185.0,106.97,88.41
2016,9,20,8,15,203.0,168.0,2.8,17.5,261.0,115.1,94.99
2016,9,20,8,30,329.0,181.0,2.8,18.0,337.0,126.93,96.58
2016,9,20,8,45,357.0,195.5,2.8,18.5,379.5,166.85,118.25
2016,9,20,9,0,385.0,210.0,2.8,19.0,422.0,210.66,149.59
2016,9,20,9,15,334.0,240.0,2.85,19.0,433.5,250.29,184.3
2016,9,20,9,30,283.0,270.0,2.9,19.0,445.0,284.15,214.76
2016,9,20,9,45,580.5,183.0,2.95,19.5,568.5,359.08,268.9
2016,9,20,10,0,878.0,96.0,3.0,20.0,692.0,458.06,345.06
2016,9,20,10,15,886.0,97.5,3.05,20.0,720.0,518.09,395.86
2016,9,20,10,30,894.0,99.0,3.1,20.0,748.0,577.26,444.62
2016,9,20,10,45,901.0,99.0,3.2,20.5,769.5,633.38,488.96
2016,9,20,11,0,908.0,99.0,3.3,21.0,791.0,687.96,530.81
2016,9,20,11,15,911.5,100.0,3.35,21.0,804.0,739.23,569.93
2016,9,20,11,30,915.0,101.0,3.4,21.0,817.0,788.17,605.99
2016,9,20,11,45,813.0,153.5,3.5,21.5,793.0,809.25,619.43
2016,9,20,12,0,711.0,206.0,3.6,22.0,769.0,818.35,623.49
2016,9,20,12,15,629.5,240.0,3.65,22.0,737.5,811.21,617.7
2016,9,20,12,30,548.0,274.0,3.7,22.0,706.0,791.99,603.35
2016,9,20,12,45,575.0,259.5,3.8,22.0,707.0,825.46,628.85
2016,9,20,13,0,602.0,245.0,3.9,22.0,708.0,863.08,656.72
2016,9,20,13,15,583.5,243.0,3.95,22.0,683.5,855.14,651.9
2016,9,20,13,30,565.0,241.0,4.0,22.0,659.0,849.63,648.97
2016,9,20,13,45,569.0,228.5,4.05,22.0,636.5,852.2,652.42
2016,9,20,14,0,573.0,216.0,4.1,22.0,614.0,851.65,653.77
2016,9,20,14,15,581.5,200.5,4.1,21.5,588.5,849.2,655.1
2016,9,20,14,30,590.0,185.0,4.1,21.0,563.0,853.69,660.88
2016,9,20,14,45,712.0,137.0,4.1,21.0,565.0,924.95,712.64
2016,9,20,15,0,834.0,89.0,4.1,21.0,567.0,978.66,751.33
2016,9,20,15,15,815.0,86.0,4.1,21.0,523.0,946.9,730.78
2016,9,20,15,30,796.0,83.0,4.1,21.0,479.0,912.03,708.51
2016,9,20,15,45,772.5,78.5,4.15,21.0,431.5,868.12,679.74
2016,9,20,16,0,749.0,74.0,4.2,21.0,384.0,821.91,648.72
2016,9,20,16,15,712.5,69.5,4.15,20.5,333.5,762.0,607.51
2016,9,20,16,30,676.0,65.0,4.1,20.0,283.0,707.39,568.81
2016,9,20,16,45,623.5,59.0,4.1,19.5,232.5,631.92,512.44
2016,9,20,17,0,571.0,53.0,4.1,19.0,182.0,558.2,454.59
2016,9,20,17,15,484.0,44.5,4.05,18.5,134.0,457.86,372.36
2016,9,20,17,30,397.0,36.0,4.0,18.0,86.0,363.96,289.41
2016,9,20,17,45,245.0,23.5,3.95,17.5,49.5,223.26,126.04
2016,9,20,18,0,93.0,11.0,3.9,17.0,13.0,64.28,0.0
2016,9,20,18,15,46.5,5.5,3.85,16.5,6.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,6,15,138.0,15.5,4.1,13.0,28.5,12.2,0.0
2016,9,21,6,30,276.0,31.0,4.2,13.0,57.0,25.53,14.52
2016,9,21,6,45,379.0,42.5,4.3,13.5,101.5,34.83,24.7
2016,9,21,7,0,482.0,54.0,4.4,14.0,146.0,44.12,33.46
2016,9,21,7,15,549.0,61.5,4.45,14.0,197.0,49.93,38.98
2016,9,21,7,30,616.0,69.0,4.5,14.0,248.0,55.78,44.33
2016,9,21,7,45,661.5,74.5,4.6,14.5,299.0,59.88,47.89
2016,9,21,8,0,707.0,80.0,4.7,15.0,350.0,63.98,51.33
2016,9,21,8,15,738.5,84.0,4.7,15.0,400.0,66.79,53.66
2016,9,21,8,30,770.0,88.0,4.7,15.0,450.0,87.84,59.43
2016,9,21,8,45,796.5,90.5,4.75,15.5,497.0,147.34,86.54
2016,9,21,9,0,823.0,93.0,4.8,16.0,544.0,210.06,132.31
2016,9,21,9,15,840.5,95.5,4.8,16.0,585.5,273.62,186.77
2016,9,21,9,30,858.0,98.0,4.8,16.0,627.0,338.66,245.12
2016,9,21,9,45,878.0,97.0,4.85,16.5,665.0,404.26,303.6
2016,9,21,10,0,898.0,96.0,4.9,17.0,703.0,468.53,359.99
2016,9,21,10,15,908.0,97.5,4.95,17.0,732.5,530.73,414.12
2016,9,21,10,30,918.0,99.0,5.0,17.0,762.0,592.23,466.19
2016,9,21,10,45,927.0,98.5,5.05,17.5,785.0,650.42,513.37
2016,9,21,11,0,936.0,98.0,5.1,18.0,808.0,707.18,558.07
2016,9,21,11,15,940.5,99.0,5.1,18.0,822.0,760.48,599.85
2016,9,21,11,30,945.0,100.0,5.1,18.0,836.0,811.47,638.19
2016,9,21,11,45,948.0,100.0,5.2,18.5,842.5,857.76,670.57
2016,9,21,12,0,951.0,100.0,5.3,19.0,849.0,901.12,700.64
2016,9,21,12,15,950.5,100.0,5.35,19.0,846.5,938.32,727.26
2016,9,21,12,30,950.0,100.0,5.4,19.0,844.0,971.97,751.39
2016,9,21,12,45,944.0,101.5,5.45,19.0,832.0,998.4,770.5
2016,9,21,13,0,938.0,103.0,5.5,19.0,820.0,1020.81,786.94
2016,9,21,13,15,933.0,102.0,5.5,19.0,801.0,1037.41,799.11
2016,9,21,13,30,928.0,101.0,5.5,19.0,782.0,1049.88,808.58
2016,9,21,13,45,923.5,98.0,5.55,19.0,755.5,1056.43,814.52
2016,9,21,14,0,919.0,95.0,5.6,19.0,729.0,1058.75,817.74
2016,9,21,14,15,908.5,93.0,5.55,18.5,695.0,1051.94,815.6
2016,9,21,14,30,898.0,91.0,5.5,18.0,661.0,1041.03,810.78
2016,9,21,14,45,886.0,88.0,5.45,18.0,621.5,1023.41,799.79
2016,9,21,15,0,874.0,85.0,5.4,18.0,582.0,1001.99,786.22
2016,9,21,15,15,855.0,82.5,5.35,17.5,537.0,982.77,775.81
2016,9,21,15,30,836.0,80.0,5.3,17.0,492.0,947.77,753.86
2016,9,21,15,45,811.5,76.0,5.25,17.0,442.5,902.59,722.76
2016,9,21,16,0,787.0,72.0,5.2,17.0,393.0,855.02,689.37
2016,9,21,16,15,749.5,67.5,5.1,16.5,341.0,793.05,645.27
2016,9,21,16,30,712.0,63.0,5.0,16.0,289.0,730.22,599.0
2016,9,21,16,45,657.0,57.5,4.95,16.0,236.5,657.94,542.45
2016,9,21,17,0,602.0,52.0,4.9,16.0,184.0,581.57,480.02
2016,9,21,17,15,509.5,43.5,4.85,15.5,134.5,475.78,391.67
2016,9,21,17,30,417.0,35.0,4.8,15.0,85.0,376.9,302.02
2016,9,21,17,45,248.5,22.5,4.75,14.5,48.5,221.75,104.34
2016,9,21,18,0,80.0,10.0,4.7,14.0,12.0,55.71,0.0
2016,9,21,18,15,40.0,5.0,4.65,13.5,6.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,14.5,4.75,12.5,28.0,11.41,0.0
2016,9,22,6,30,312.0,29.0,4.7,13.0,56.0,24.01,12.94
2016,9,22,6,45,425.0,38.0,4.7,13.5,102.5,31.43,21.69
2016,9,22,7,0,538.0,47.0,4.7,14.0,149.0,39.01,28.92
2016,9,22,7,15,602.0,54.0,4.55,14.0,200.5,44.72,34.33
2016,9,22,7,30,666.0,61.0,4.4,14.0,252.0,50.45,39.58
2016,9,22,7,45,714.0,64.0,4.25,14.5,304.5,57.41,45.69
2016,9,22,8,0,762.0,67.0,4.1,15.0,357.0,60.26,48.05
2016,9,22,8,15,790.0,70.5,4.0,15.5,406.5,63.21,50.42
2016,9,22,8,30,818.0,74.0,3.9,16.0,456.0,81.28,51.8
2016,9,22,8,45,839.5,76.5,3.85,16.5,502.0,143.29,80.77
2016,9,22,9,0,861.0,79.0,3.8,17.0,548.0,212.44,131.96
2016,9,22,9,15,875.5,81.0,3.75,17.5,588.5,276.23,186.26
2016,9,22,9,30,890.0,83.0,3.7,18.0,629.0,340.93,243.65
2016,9,22,9,45,901.0,84.5,3.7,18.5,664.0,404.62,300.2
2016,9,22,10,0,912.0,86.0,3.7,19.0,699.0,468.24,355.36
2016,9,22,10,15,919.5,87.5,3.7,19.0,727.5,529.83,408.02
2016,9,22,10,30,927.0,89.0,3.7,19.0,756.0,590.42,458.26
2016,9,22,10,45,930.5,90.5,3.7,19.5,776.5,647.35,503.28
2016,9,22,11,0,934.0,92.0,3.7,20.0,797.0,702.33,545.34
2016,9,22,11,15,937.0,93.0,3.75,20.0,810.0,754.31,585.26
2016,9,22,11,30,940.0,94.0,3.8,20.0,823.0,803.84,621.49
2016,9,22,11,45,939.5,95.0,3.9,20.0,827.5,847.92,652.64
2016,9,22,12,0,939.0,96.0,4.0,20.0,832.0,888.84,681.48
2016,9,22,12,15,938.5,96.0,4.05,20.0,829.0,925.43,706.98
2016,9,22,12,30,938.0,96.0,4.1,20.0,826.0,958.51,730.07
2016,9,22,12,45,930.5,97.5,4.2,20.5,814.0,983.03,746.18
2016,9,22,13,0,923.0,99.0,4.3,21.0,802.0,1003.5,759.63
2016,9,22,13,15,918.5,98.5,4.35,20.5,783.0,1020.64,773.61
2016,9,22,13,30,914.0,98.0,4.4,20.0,764.0,1033.74,785.07
2016,9,22,13,45,904.5,97.5,4.5,20.0,737.0,1037.74,789.6
2016,9,22,14,0,895.0,97.0,4.6,20.0,710.0,1037.61,791.67
2016,9,22,14,15,884.5,95.0,4.65,20.0,676.5,1030.64,788.75
2016,9,22,14,30,874.0,93.0,4.7,20.0,643.0,1019.68,783.28
2016,9,22,14,45,857.0,91.5,4.8,20.0,603.0,1011.86,780.57
2016,9,22,15,0,840.0,90.0,4.9,20.0,563.0,987.18,766.09
2016,9,22,15,15,819.5,87.0,4.9,19.5,518.5,953.66,746.02
2016,9,22,15,30,799.0,84.0,4.9,19.0,474.0,917.04,723.48
2016,9,22,15,45,769.5,81.0,4.95,19.0,425.0,869.0,691.11
2016,9,22,16,0,740.0,78.0,5.0,19.0,376.0,818.84,656.48
2016,9,22,16,15,700.5,73.0,4.95,18.5,325.0,762.15,616.6
2016,9,22,16,30,661.0,68.0,4.9,18.0,274.0,699.03,570.29
2016,9,22,16,45,603.0,61.5,4.85,17.5,223.0,618.67,508.44
2016,9,22,17,0,545.0,55.0,4.8,17.0,172.0,540.41,445.26
2016,9,22,17,15,450.0,45.5,4.65,16.5,124.5,433.76,355.77
2016,9,22,17,30,355.0,36.0,4.5,16.0,77.0,334.22,264.46
2016,9,22,17,45,177.5,18.0,4.4,15.5,38.5,168.19,52.18
2016,9,22,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,6,15,160.5,13.0,2.7,12.5,26.5,10.23,0.0
2016,9,23,6,30,321.0,26.0,2.7,13.0,53.0,21.54,10.64
2016,9,23,6,45,425.0,35.0,2.7,14.0,97.5,29.01,19.51
2016,9,23,7,0,529.0,44.0,2.7,15.0,142.0,36.59,26.66
2016,9,23,7,15,590.5,50.0,2.6,15.5,191.5,41.57,31.33
2016,9,23,7,30,652.0,56.0,2.5,16.0,241.0,50.44,39.26
2016,9,23,7,45,694.0,60.0,2.4,16.5,291.0,54.0,42.33
2016,9,23,8,0,736.0,64.0,2.3,17.0,341.0,57.58,45.32
2016,9,23,8,15,764.0,67.5,2.2,17.5,389.0,60.55,47.7
2016,9,23,8,30,792.0,71.0,2.1,18.0,437.0,80.06,49.56
2016,9,23,8,45,812.5,73.0,2.05,18.5,481.5,139.84,77.91
2016,9,23,9,0,833.0,75.0,2.0,19.0,526.0,206.62,127.11
2016,9,23,9,15,847.5,77.5,1.95,19.5,566.0,268.87,179.43
2016,9,23,9,30,862.0,80.0,1.9,20.0,606.0,332.1,234.47
2016,9,23,9,45,872.0,81.5,1.9,20.5,639.5,393.57,287.97
2016,9,23,10,0,882.0,83.0,1.9,21.0,673.0,454.9,339.94
2016,9,23,10,15,889.5,84.5,1.95,21.0,700.5,514.62,389.84
2016,9,23,10,30,897.0,86.0,2.0,21.0,728.0,573.38,437.43
2016,9,23,10,45,902.0,87.0,2.1,21.5,748.0,628.99,480.61
2016,9,23,11,0,907.0,88.0,2.2,22.0,768.0,682.86,521.19
2016,9,23,11,15,910.0,88.5,2.35,22.0,781.0,732.89,559.28
2016,9,23,11,30,913.0,89.0,2.5,22.0,794.0,780.5,593.84
2016,9,23,11,45,912.5,90.5,2.65,22.0,798.5,823.73,624.18
2016,9,23,12,0,912.0,92.0,2.8,22.0,803.0,863.91,652.37
2016,9,23,12,15,911.0,92.0,2.95,22.0,800.0,898.89,677.02
2016,9,23,12,30,910.0,92.0,3.1,22.0,797.0,930.44,699.4
2016,9,23,12,45,906.5,92.0,3.3,22.0,786.0,956.1,718.26
2016,9,23,13,0,903.0,92.0,3.5,22.0,775.0,977.96,734.71
2016,9,23,13,15,898.0,91.0,3.6,22.0,756.5,993.38,746.29
2016,9,23,13,30,893.0,90.0,3.7,22.0,738.0,1004.81,755.39
2016,9,23,13,45,728.0,151.5,3.8,22.0,667.5,943.12,714.94
2016,9,23,14,0,563.0,213.0,3.9,22.0,597.0,841.1,645.35
2016,9,23,14,15,601.0,188.0,3.9,22.0,579.5,868.02,666.88
2016,9,23,14,30,639.0,163.0,3.9,22.0,562.0,882.84,678.46
2016,9,23,14,45,594.5,164.0,3.95,22.0,517.5,837.45,648.06
2016,9,23,15,0,550.0,165.0,4.0,22.0,473.0,779.76,608.83
2016,9,23,15,15,669.5,120.0,3.95,21.5,464.5,852.35,664.06
2016,9,23,15,30,789.0,75.0,3.9,21.0,456.0,896.02,697.58
2016,9,23,15,45,761.0,72.0,3.9,20.5,408.0,849.67,667.36
2016,9,23,16,0,733.0,69.0,3.9,20.0,360.0,801.32,635.54
2016,9,23,16,15,694.5,64.5,3.85,19.5,310.5,739.96,592.75
2016,9,23,16,30,656.0,60.0,3.8,19.0,261.0,678.05,547.93
2016,9,23,16,45,604.0,53.0,3.75,19.0,211.5,608.0,493.73
2016,9,23,17,0,552.0,46.0,3.7,19.0,162.0,534.23,433.98
2016,9,23,17,15,459.5,38.0,3.6,18.5,116.0,431.66,348.99
2016,9,23,17,30,367.0,30.0,3.5,18.0,70.0,336.72,260.91
2016,9,23,17,45,183.5,15.0,3.4,17.5,35.0,165.57,13.55
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,180.5,11.5,1.55,14.5,26.5,9.05,0.0
2016,9,24,6,30,361.0,23.0,1.5,15.0,53.0,20.89,9.57
2016,9,24,6,45,465.0,31.5,1.5,16.0,98.5,28.7,19.03
2016,9,24,7,0,569.0,40.0,1.5,17.0,144.0,36.62,26.44
2016,9,24,7,15,630.0,45.5,1.45,17.5,194.5,41.72,31.2
2016,9,24,7,30,691.0,51.0,1.4,18.0,245.0,46.88,35.81
2016,9,24,7,45,731.0,55.0,1.35,18.5,296.0,50.62,39.03
2016,9,24,8,0,771.0,59.0,1.3,19.0,347.0,54.36,42.14
2016,9,24,8,15,798.5,62.0,1.3,19.5,396.0,57.13,44.35
2016,9,24,8,30,826.0,65.0,1.3,20.0,445.0,85.15,51.75
2016,9,24,8,45,846.5,67.0,1.35,20.5,490.5,146.41,80.88
2016,9,24,9,0,867.0,69.0,1.4,21.0,536.0,209.84,127.04
2016,9,24,9,15,881.5,71.0,1.35,21.5,576.5,273.79,180.31
2016,9,24,9,30,896.0,73.0,1.3,22.0,617.0,338.65,236.05
2016,9,24,9,45,909.5,73.5,1.3,22.5,652.0,402.54,290.62
2016,9,24,10,0,923.0,74.0,1.3,23.0,687.0,466.62,343.77
2016,9,24,10,15,930.0,75.0,1.3,23.5,715.0,527.89,392.97
2016,9,24,10,30,937.0,76.0,1.3,24.0,743.0,588.04,439.39
2016,9,24,10,45,942.5,76.5,1.35,24.5,763.5,645.44,482.44
2016,9,24,11,0,948.0,77.0,1.4,25.0,784.0,701.04,522.74
2016,9,24,11,15,950.5,77.5,1.45,25.0,797.0,752.48,560.02
2016,9,24,11,30,953.0,78.0,1.5,25.0,810.0,801.33,593.02
2016,9,24,11,45,954.0,78.5,1.6,25.5,814.5,846.2,621.97
2016,9,24,12,0,955.0,79.0,1.7,26.0,819.0,887.97,648.67
2016,9,24,12,15,954.0,79.0,1.8,26.0,816.0,924.18,672.94
2016,9,24,12,30,953.0,79.0,1.9,26.0,813.0,956.78,694.95
2016,9,24,12,45,941.5,83.5,2.0,26.0,800.0,980.83,711.56
2016,9,24,13,0,930.0,88.0,2.1,26.0,787.0,1000.66,725.67
2016,9,24,13,15,925.0,87.0,2.15,26.0,768.0,1016.46,736.8
2016,9,24,13,30,920.0,86.0,2.2,26.0,749.0,1028.17,745.52
2016,9,24,13,45,911.5,85.5,2.3,26.0,722.0,1032.82,750.53
2016,9,24,14,0,903.0,85.0,2.4,26.0,695.0,1033.34,753.11
2016,9,24,14,15,892.5,83.5,2.45,26.0,662.0,1026.55,750.62
2016,9,24,14,30,882.0,82.0,2.5,26.0,629.0,1015.77,745.76
2016,9,24,14,45,866.5,80.0,2.55,26.0,589.0,995.43,734.78
2016,9,24,15,0,851.0,78.0,2.6,26.0,549.0,971.49,721.49
2016,9,24,15,15,831.5,75.5,2.65,25.5,505.0,951.52,712.2
2016,9,24,15,30,812.0,73.0,2.7,25.0,461.0,916.19,692.31
2016,9,24,15,45,776.0,72.0,2.75,25.0,411.0,864.27,659.29
2016,9,24,16,0,740.0,71.0,2.8,25.0,361.0,810.55,624.22
2016,9,24,16,15,700.5,66.0,2.85,24.0,311.0,747.32,583.4
2016,9,24,16,30,661.0,61.0,2.9,23.0,261.0,689.79,544.71
2016,9,24,16,45,586.5,56.5,3.0,22.5,209.0,598.65,477.54
2016,9,24,17,0,512.0,52.0,3.1,22.0,157.0,510.82,409.32
2016,9,24,17,15,415.0,42.0,3.15,21.0,111.0,403.73,322.62
2016,9,24,17,30,318.0,32.0,3.2,20.0,65.0,304.64,230.66
2016,9,24,17,45,159.0,16.0,3.3,19.5,32.5,149.29,0.0
2016,9,24,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,143.5,12.5,1.1,17.5,24.0,9.83,0.0
2016,9,25,6,30,287.0,25.0,1.1,18.0,48.0,20.64,8.65
2016,9,25,6,45,395.0,36.0,1.1,19.0,92.5,29.72,19.57
2016,9,25,7,0,503.0,47.0,1.1,20.0,137.0,38.82,27.97
2016,9,25,7,15,569.0,54.5,1.05,20.5,187.5,44.85,33.49
2016,9,25,7,30,635.0,62.0,1.0,21.0,238.0,50.88,38.82
2016,9,25,7,45,678.0,67.5,1.0,21.5,289.0,55.15,42.45
2016,9,25,8,0,721.0,73.0,1.0,22.0,340.0,64.28,50.16
2016,9,25,8,15,751.5,77.5,0.95,22.5,389.0,67.8,52.92
2016,9,25,8,30,782.0,82.0,0.9,23.0,438.0,91.51,55.95
2016,9,25,8,45,800.5,86.0,0.9,24.0,483.0,152.21,85.75
2016,9,25,9,0,819.0,90.0,0.9,25.0,528.0,215.07,130.82
2016,9,25,9,15,835.5,92.5,0.85,25.5,568.5,278.17,181.97
2016,9,25,9,30,852.0,95.0,0.8,26.0,609.0,342.61,235.53
2016,9,25,9,45,876.0,92.0,0.75,26.5,646.5,407.45,288.5
2016,9,25,10,0,900.0,89.0,0.7,27.0,684.0,471.52,339.32
2016,9,25,10,15,908.0,90.5,0.7,27.5,712.5,532.64,386.56
2016,9,25,10,30,916.0,92.0,0.7,28.0,741.0,592.82,431.17
2016,9,25,10,45,900.5,103.0,0.7,28.5,755.5,646.1,469.12
2016,9,25,11,0,885.0,114.0,0.7,29.0,770.0,695.6,503.0
2016,9,25,11,15,888.5,114.5,0.65,29.5,783.0,745.33,535.36
2016,9,25,11,30,892.0,115.0,0.6,30.0,796.0,792.75,564.62
2016,9,25,11,45,873.0,125.0,0.55,30.5,795.0,838.24,590.48
2016,9,25,12,0,854.0,135.0,0.5,31.0,794.0,871.44,608.24
2016,9,25,12,15,853.0,135.0,0.45,31.0,791.0,905.97,627.95
2016,9,25,12,30,852.0,135.0,0.4,31.0,788.0,937.15,645.42
2016,9,25,12,45,861.5,128.0,0.35,31.5,780.0,967.32,660.87
2016,9,25,13,0,871.0,121.0,0.3,32.0,772.0,994.05,674.16
2016,9,25,13,15,865.0,120.0,0.4,32.0,752.5,1008.68,685.14
2016,9,25,13,30,859.0,119.0,0.5,32.0,733.0,1019.26,694.19
2016,9,25,13,45,825.0,127.5,0.6,32.0,700.0,1008.1,690.67
2016,9,25,14,0,791.0,136.0,0.7,32.0,667.0,992.12,684.6
2016,9,25,14,15,777.5,133.0,0.85,31.5,633.5,989.29,688.84
2016,9,25,14,30,764.0,130.0,1.0,31.0,600.0,974.24,685.36
2016,9,25,14,45,733.0,130.5,1.15,31.0,558.0,941.99,669.69
2016,9,25,15,0,702.0,131.0,1.3,31.0,516.0,906.51,651.62
2016,9,25,15,15,677.5,125.5,1.4,30.5,472.5,867.68,631.4
2016,9,25,15,30,653.0,120.0,1.5,30.0,429.0,826.28,608.82
2016,9,25,15,45,622.5,112.5,1.65,29.5,382.0,774.64,578.95
2016,9,25,16,0,592.0,105.0,1.8,29.0,335.0,721.45,546.69
2016,9,25,16,15,547.0,96.5,1.9,28.0,285.5,652.92,502.56
2016,9,25,16,30,502.0,88.0,2.0,27.0,236.0,584.52,456.17
2016,9,25,16,45,451.5,75.0,2.15,26.0,189.0,503.46,397.64
2016,9,25,17,0,401.0,62.0,2.3,25.0,142.0,430.86,341.97
2016,9,25,17,15,309.5,47.5,2.25,24.0,98.5,328.95,258.81
2016,9,25,17,30,218.0,33.0,2.2,23.0,55.0,235.65,171.88
2016,9,25,17,45,109.0,16.5,2.2,22.5,27.5,112.65,0.0
2016,9,25,18,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,110.0,13.0,1.05,16.5,21.0,10.23,0.0
2016,9,26,6,30,220.0,26.0,1.1,17.0,42.0,21.32,8.43
2016,9,26,6,45,328.0,38.5,1.15,18.0,85.0,31.47,21.07
2016,9,26,7,0,436.0,51.0,1.2,19.0,128.0,41.59,30.45
2016,9,26,7,15,505.0,60.0,1.2,19.5,177.5,48.56,36.84
2016,9,26,7,30,574.0,69.0,1.2,20.0,227.0,55.5,42.99
2016,9,26,7,45,622.0,75.5,1.2,20.5,277.5,60.27,47.08
2016,9,26,8,0,670.0,82.0,1.2,21.0,328.0,65.02,51.01
2016,9,26,8,15,703.0,87.0,1.15,22.0,376.5,68.43,53.59
2016,9,26,8,30,736.0,92.0,1.1,23.0,425.0,93.19,57.22
2016,9,26,8,45,760.0,95.5,1.1,24.0,470.5,156.85,90.86
2016,9,26,9,0,784.0,99.0,1.1,25.0,516.0,217.8,134.65
2016,9,26,9,15,802.0,102.5,1.05,25.5,556.5,279.95,185.08
2016,9,26,9,30,820.0,106.0,1.0,26.0,597.0,343.71,238.03
2016,9,26,9,45,832.0,108.5,1.0,26.5,631.5,405.74,289.32
2016,9,26,10,0,844.0,111.0,1.0,27.0,666.0,468.02,339.27
2016,9,26,10,15,853.5,113.0,0.95,27.5,694.0,528.62,385.87
2016,9,26,10,30,863.0,115.0,0.9,28.0,722.0,588.61,430.03
2016,9,26,10,45,868.5,116.5,0.85,28.5,742.5,644.84,469.75
2016,9,26,11,0,874.0,118.0,0.8,29.0,763.0,699.46,506.74
2016,9,26,11,15,878.0,119.0,0.8,29.0,776.0,743.64,537.37
2016,9,26,11,30,882.0,120.0,0.8,29.0,789.0,791.44,569.23
2016,9,26,11,45,883.0,120.5,0.85,29.0,794.0,833.96,596.42
2016,9,26,12,0,884.0,121.0,0.9,29.0,799.0,873.59,621.69
2016,9,26,12,15,883.0,120.5,0.95,29.0,795.5,907.45,643.29
2016,9,26,12,30,882.0,120.0,1.0,29.0,792.0,937.93,662.86
2016,9,26,12,45,906.0,106.5,1.05,29.0,788.0,974.88,686.49
2016,9,26,13,0,930.0,93.0,1.1,29.0,784.0,1008.51,707.99
2016,9,26,13,15,925.0,92.5,1.15,29.0,764.5,1024.8,719.05
2016,9,26,13,30,920.0,92.0,1.2,29.0,745.0,1037.02,728.0
2016,9,26,13,45,913.0,90.0,1.25,29.0,718.5,1041.37,732.39
2016,9,26,14,0,906.0,88.0,1.3,29.0,692.0,1041.55,734.5
2016,9,26,14,15,895.0,86.5,1.3,28.5,658.5,1034.14,732.74
2016,9,26,14,30,884.0,85.0,1.3,28.0,625.0,1022.74,728.75
2016,9,26,14,45,870.5,82.5,1.3,28.0,585.5,1003.7,718.7
2016,9,26,15,0,857.0,80.0,1.3,28.0,546.0,981.01,706.48
2016,9,26,15,15,837.0,77.0,1.3,27.5,501.0,959.72,696.53
2016,9,26,15,30,817.0,74.0,1.3,27.0,456.0,922.98,676.43
2016,9,26,15,45,791.5,70.0,1.35,27.0,407.5,876.86,649.23
2016,9,26,16,0,766.0,66.0,1.4,27.0,359.0,828.53,619.74
2016,9,26,16,15,726.5,61.5,1.35,26.0,308.0,765.13,579.92
2016,9,26,16,30,687.0,57.0,1.3,25.0,257.0,701.15,537.78
2016,9,26,16,45,629.5,51.0,1.3,24.5,206.0,620.31,480.38
2016,9,26,17,0,572.0,45.0,1.3,24.0,155.0,549.2,426.55
2016,9,26,17,15,473.0,36.0,1.3,23.0,108.5,439.72,340.55
2016,9,26,17,30,374.0,27.0,1.3,22.0,62.0,338.95,240.18
2016,9,26,17,45,187.0,13.5,1.3,21.5,31.0,131.21,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,6,15,140.0,11.5,0.7,18.5,21.5,9.05,0.0
2016,9,27,6,30,280.0,23.0,0.7,19.0,43.0,19.0,5.99
2016,9,27,6,45,388.5,33.5,0.75,19.5,87.0,27.69,17.68
2016,9,27,7,0,497.0,44.0,0.8,20.0,131.0,36.44,25.86
2016,9,27,7,15,563.5,51.5,0.7,20.5,180.5,42.52,31.45
2016,9,27,7,30,630.0,59.0,0.6,21.0,230.0,48.62,36.86
2016,9,27,7,45,673.0,64.5,0.55,21.5,280.0,52.95,40.56
2016,9,27,8,0,716.0,70.0,0.5,22.0,330.0,61.93,48.16
2016,9,27,8,15,746.5,74.0,0.4,22.5,378.5,65.14,50.66
2016,9,27,8,30,777.0,78.0,0.3,23.0,427.0,92.04,54.57
2016,9,27,8,45,798.5,81.5,0.25,24.0,472.0,152.37,85.16
2016,9,27,9,0,820.0,85.0,0.2,25.0,517.0,215.21,130.19
2016,9,27,9,15,836.0,87.0,0.2,25.5,557.0,277.78,180.62
2016,9,27,9,30,852.0,89.0,0.2,26.0,597.0,341.57,233.14
2016,9,27,9,45,871.5,88.0,0.2,26.5,633.0,406.27,285.45
2016,9,27,10,0,891.0,87.0,0.2,27.0,669.0,469.67,335.23
2016,9,27,10,15,899.0,88.5,0.3,27.0,697.0,530.16,382.82
2016,9,27,10,30,907.0,90.0,0.4,27.0,725.0,589.72,428.33
2016,9,27,10,45,912.0,91.0,0.5,27.5,745.5,645.8,469.27
2016,9,27,11,0,917.0,92.0,0.6,28.0,766.0,700.1,507.75
2016,9,27,11,15,920.5,93.0,0.7,28.0,778.5,751.32,544.22
2016,9,27,11,30,924.0,94.0,0.8,28.0,791.0,800.14,577.17
2016,9,27,11,45,924.5,94.0,0.9,28.5,795.5,842.98,604.17
2016,9,27,12,0,925.0,94.0,1.0,29.0,800.0,882.73,629.08
2016,9,27,12,15,924.5,94.0,1.1,29.0,796.5,918.36,652.6
2016,9,27,12,30,924.0,94.0,1.2,29.0,793.0,950.52,674.01
2016,9,27,12,45,923.5,92.0,1.35,29.0,782.5,976.91,692.72
2016,9,27,13,0,923.0,90.0,1.5,29.0,772.0,999.51,709.21
2016,9,27,13,15,918.0,89.5,1.55,28.5,752.5,1015.5,721.71
2016,9,27,13,30,913.0,89.0,1.6,28.0,733.0,1027.44,731.97
2016,9,27,13,45,904.5,88.0,1.7,28.0,706.5,1031.2,736.64
2016,9,27,14,0,896.0,87.0,1.8,28.0,680.0,1030.85,738.98
2016,9,27,14,15,885.5,85.0,1.85,27.5,646.5,1023.19,737.66
2016,9,27,14,30,875.0,83.0,1.9,27.0,613.0,1011.57,734.0
2016,9,27,14,45,859.5,81.5,1.95,27.0,573.5,991.68,723.7
2016,9,27,15,0,844.0,80.0,2.0,27.0,534.0,980.62,719.19
2016,9,27,15,15,823.5,77.0,2.0,26.5,489.5,946.58,700.37
2016,9,27,15,30,803.0,74.0,2.0,26.0,445.0,909.51,679.42
2016,9,27,15,45,774.5,70.5,2.05,26.0,396.5,861.42,649.69
2016,9,27,16,0,746.0,67.0,2.1,26.0,348.0,811.32,617.73
2016,9,27,16,15,705.5,62.5,2.1,25.0,297.5,747.5,576.77
2016,9,27,16,30,665.0,58.0,2.1,24.0,247.0,683.2,533.34
2016,9,27,16,45,603.0,51.5,2.15,23.5,197.0,605.85,476.81
2016,9,27,17,0,541.0,45.0,2.2,23.0,147.0,524.94,414.05
2016,9,27,17,15,439.5,35.5,2.15,22.0,101.5,414.38,324.51
2016,9,27,17,30,338.0,26.0,2.1,21.0,56.0,311.76,214.73
2016,9,27,17,45,169.0,13.0,2.1,20.5,28.0,119.15,0.0
2016,9,27,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,132.0,11.5,2.45,15.5,21.0,9.05,0.0
2016,9,28,6,30,264.0,23.0,2.4,16.0,42.0,18.99,5.06
2016,9,28,6,45,379.5,33.5,2.4,16.5,85.0,27.67,17.8
2016,9,28,7,0,495.0,44.0,2.4,17.0,128.0,36.45,26.15
2016,9,28,7,15,564.0,51.0,2.35,17.0,178.0,42.16,31.56
2016,9,28,7,30,633.0,58.0,2.3,17.0,228.0,47.92,36.84
2016,9,28,7,45,316.5,88.0,2.25,17.5,173.0,63.25,50.29
2016,9,28,8,0,0.0,118.0,2.2,18.0,118.0,85.85,69.83
2016,9,28,8,15,7.5,139.0,2.2,18.5,142.5,100.36,82.06
2016,9,28,8,30,15.0,160.0,2.2,19.0,167.0,116.0,90.48
2016,9,28,8,45,19.0,177.5,2.25,19.5,187.0,131.44,102.13
2016,9,28,9,0,23.0,195.0,2.3,20.0,207.0,147.61,114.47
2016,9,28,9,15,42.0,224.0,2.35,20.5,248.0,175.33,135.53
2016,9,28,9,30,61.0,253.0,2.4,21.0,289.0,208.22,160.78
2016,9,28,9,45,111.5,278.0,2.45,21.5,348.5,253.43,195.1
2016,9,28,10,0,162.0,303.0,2.5,22.0,408.0,310.29,238.6
2016,9,28,10,15,353.0,266.0,2.6,22.0,508.0,397.94,305.88
2016,9,28,10,30,544.0,229.0,2.7,22.0,608.0,508.73,390.87
2016,9,28,10,45,482.0,263.0,2.8,22.5,605.5,536.34,411.55
2016,9,28,11,0,420.0,297.0,2.9,23.0,603.0,556.74,426.25
2016,9,28,11,15,478.5,278.0,2.95,23.0,633.0,611.4,467.93
2016,9,28,11,30,537.0,259.0,3.0,23.0,663.0,668.84,511.01
2016,9,28,11,45,729.0,177.5,3.1,23.0,729.0,783.7,596.99
2016,9,28,12,0,921.0,96.0,3.2,23.0,795.0,882.78,666.58
2016,9,28,12,15,666.0,204.5,3.25,23.0,708.5,821.79,623.04
2016,9,28,12,30,411.0,313.0,3.3,23.0,622.0,696.7,530.66
2016,9,28,12,45,473.0,282.0,3.35,23.0,632.5,761.98,579.82
2016,9,28,13,0,535.0,251.0,3.4,23.0,643.0,808.32,614.59
2016,9,28,13,15,717.0,173.0,3.4,22.5,684.0,931.85,704.27
2016,9,28,13,30,899.0,95.0,3.4,22.0,725.0,1021.2,765.92
2016,9,28,13,45,891.5,93.0,3.45,22.0,698.5,1024.67,768.9
2016,9,28,14,0,884.0,91.0,3.5,22.0,672.0,1024.06,770.09
2016,9,28,14,15,872.5,89.5,3.5,22.0,638.5,1015.95,766.05
2016,9,28,14,30,861.0,88.0,3.5,22.0,605.0,1003.96,759.6
2016,9,28,14,45,635.5,142.5,3.5,22.0,510.0,858.12,660.66
2016,9,28,15,0,410.0,197.0,3.5,22.0,415.0,678.65,531.53
2016,9,28,15,15,413.0,177.5,3.5,21.5,381.5,656.02,518.95
2016,9,28,15,30,416.0,158.0,3.5,21.0,348.0,630.83,503.25
2016,9,28,15,45,260.5,154.5,3.5,20.5,269.5,448.53,363.36
2016,9,28,16,0,105.0,151.0,3.5,20.0,191.0,277.71,225.79
2016,9,28,16,15,96.0,130.5,3.45,19.5,162.5,245.71,200.87
2016,9,28,16,30,87.0,110.0,3.4,19.0,134.0,213.71,174.87
2016,9,28,16,45,291.0,79.0,3.4,18.5,136.5,377.84,312.27
2016,9,28,17,0,495.0,48.0,3.4,18.0,139.0,492.62,400.92
2016,9,28,17,15,384.0,38.0,3.35,17.5,94.5,376.17,301.36
2016,9,28,17,30,273.0,28.0,3.3,17.0,50.0,264.7,175.45
2016,9,28,17,45,136.5,14.0,3.3,16.5,25.0,98.94,0.0
2016,9,28,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,15,99.0,12.5,3.15,12.5,19.0,9.83,0.0
2016,9,29,6,30,198.0,25.0,3.2,13.0,38.0,19.07,3.93
2016,9,29,6,45,318.5,37.0,3.25,13.5,80.0,30.34,20.21
2016,9,29,7,0,439.0,49.0,3.3,14.0,122.0,40.14,29.69
2016,9,29,7,15,511.5,57.0,3.25,14.0,171.0,46.4,35.7
2016,9,29,7,30,584.0,65.0,3.2,14.0,220.0,52.7,41.54
2016,9,29,7,45,292.0,61.0,3.2,14.5,138.5,45.09,34.75
2016,9,29,8,0,0.0,57.0,3.2,15.0,57.0,43.65,33.36
2016,9,29,8,15,0.0,71.5,3.15,15.5,71.5,54.87,43.14
2016,9,29,8,30,0.0,86.0,3.1,16.0,86.0,65.74,50.03
2016,9,29,8,45,0.0,104.5,3.1,16.5,104.5,79.4,61.18
2016,9,29,9,0,0.0,123.0,3.1,17.0,123.0,93.25,72.34
2016,9,29,9,15,0.0,140.0,3.1,17.5,140.0,106.24,82.68
2016,9,29,9,30,0.0,157.0,3.1,18.0,157.0,119.47,93.09
2016,9,29,9,45,6.5,189.0,3.1,18.5,193.5,146.62,114.55
2016,9,29,10,0,13.0,221.0,3.1,19.0,230.0,175.2,136.98
2016,9,29,10,15,34.0,260.5,3.1,19.0,284.0,223.43,175.1
2016,9,29,10,30,55.0,300.0,3.1,19.0,338.0,272.46,213.56
2016,9,29,10,45,111.0,324.0,3.15,19.5,404.0,333.77,261.27
2016,9,29,11,0,167.0,348.0,3.2,20.0,470.0,413.01,322.04
2016,9,29,11,15,168.0,353.0,3.2,20.0,477.5,432.87,337.08
2016,9,29,11,30,169.0,358.0,3.2,20.0,485.0,452.4,352.0
2016,9,29,11,45,536.0,229.5,3.25,20.5,633.5,672.14,522.02
2016,9,29,12,0,903.0,101.0,3.3,21.0,782.0,874.04,667.37
2016,9,29,12,15,902.0,101.0,3.3,20.5,778.5,908.41,690.88
2016,9,29,12,30,901.0,101.0,3.3,20.0,775.0,939.37,713.41
2016,9,29,12,45,896.0,101.0,3.35,20.0,762.5,963.03,730.04
2016,9,29,13,0,891.0,101.0,3.4,20.0,750.0,982.85,744.23
2016,9,29,13,15,885.5,100.0,3.4,20.0,731.0,997.18,754.49
2016,9,29,13,30,880.0,99.0,3.4,20.0,712.0,1007.56,762.28
2016,9,29,13,45,870.5,98.0,3.45,20.0,685.0,1009.94,765.24
