Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,0,861.0,97.0,3.5,20.0,658.0,1008.33,765.75
2016,9,29,14,15,849.0,95.0,3.5,19.5,624.5,1012.38,771.42
2016,9,29,14,30,837.0,93.0,3.5,19.0,591.0,999.17,765.41
2016,9,29,14,45,700.0,122.0,3.55,19.0,519.5,900.08,698.59
2016,9,29,15,0,563.0,151.0,3.6,19.0,448.0,779.43,614.8
2016,9,29,15,15,660.5,116.5,3.6,18.5,436.0,841.39,663.54
2016,9,29,15,30,758.0,82.0,3.6,18.0,424.0,876.09,691.2
2016,9,29,15,45,547.5,106.0,3.65,18.0,338.5,696.1,560.47
2016,9,29,16,0,337.0,130.0,3.7,18.0,253.0,485.76,399.25
2016,9,29,16,15,310.5,114.5,3.65,17.5,215.0,435.98,361.46
2016,9,29,16,30,284.0,99.0,3.6,17.0,177.0,386.82,322.05
2016,9,29,16,45,375.5,73.5,3.55,16.5,154.0,440.66,365.86
2016,9,29,17,0,467.0,48.0,3.5,16.0,131.0,470.56,385.77
2016,9,29,17,15,356.0,37.0,3.4,15.5,88.0,354.29,284.97
2016,9,29,17,30,245.0,26.0,3.3,15.0,45.0,240.46,146.74
2016,9,29,17,45,122.5,13.0,3.25,15.0,22.5,89.09,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,6,15,106.5,11.0,2.95,12.0,18.0,8.65,0.0
2016,9,30,6,30,213.0,22.0,3.0,12.0,36.0,18.07,1.9
2016,9,30,6,45,333.5,33.5,3.15,12.5,78.0,27.52,17.8
2016,9,30,7,0,454.0,45.0,3.3,13.0,120.0,37.04,27.04
2016,9,30,7,15,526.0,53.0,3.35,13.5,168.5,43.43,33.11
2016,9,30,7,30,598.0,61.0,3.4,14.0,217.0,49.84,38.99
2016,9,30,7,45,648.0,66.0,3.45,14.5,267.0,53.78,42.48
2016,9,30,8,0,698.0,71.0,3.5,15.0,317.0,57.75,45.88
2016,9,30,8,15,730.5,75.0,3.55,15.0,365.5,65.71,52.82
2016,9,30,8,30,763.0,79.0,3.6,15.0,414.0,97.49,58.95
2016,9,30,8,45,787.5,82.0,3.65,15.5,459.0,156.97,92.59
2016,9,30,9,0,812.0,85.0,3.7,16.0,504.0,219.34,141.11
2016,9,30,9,15,829.5,87.5,3.65,16.0,544.5,282.18,196.03
2016,9,30,9,30,847.0,90.0,3.6,16.0,585.0,346.45,253.75
2016,9,30,9,45,860.5,91.5,3.6,16.5,619.5,410.34,310.39
2016,9,30,10,0,874.0,93.0,3.6,17.0,654.0,472.62,364.37
2016,9,30,10,15,883.0,94.5,3.6,17.0,682.0,532.64,415.7
2016,9,30,10,30,892.0,96.0,3.6,17.0,710.0,591.85,464.84
2016,9,30,10,45,897.0,98.0,3.6,17.5,730.0,648.0,509.26
2016,9,30,11,0,902.0,100.0,3.6,18.0,750.0,702.43,550.95
2016,9,30,11,15,906.0,100.5,3.6,18.0,763.0,752.77,589.58
2016,9,30,11,30,910.0,101.0,3.6,18.0,776.0,800.78,624.43
2016,9,30,11,45,912.0,101.0,3.65,18.0,781.0,844.14,655.1
2016,9,30,12,0,914.0,101.0,3.7,18.0,786.0,884.57,683.57
2016,9,30,12,15,913.5,101.0,3.7,18.0,782.5,919.7,707.97
2016,9,30,12,30,913.0,101.0,3.7,18.0,779.0,951.41,729.97
2016,9,30,12,45,911.5,100.0,3.75,18.0,768.0,977.53,748.49
2016,9,30,13,0,910.0,99.0,3.8,18.0,757.0,999.9,764.56
2016,9,30,13,15,905.0,98.0,3.8,17.5,738.0,1014.99,776.93
2016,9,30,13,30,900.0,97.0,3.8,17.0,719.0,1026.05,786.8
2016,9,30,13,45,894.5,94.5,3.8,17.0,692.5,1030.84,791.1
2016,9,30,14,0,889.0,92.0,3.8,17.0,666.0,1031.56,792.84
2016,9,30,14,15,877.5,90.0,3.7,17.0,632.5,1022.72,787.48
2016,9,30,14,30,866.0,88.0,3.6,17.0,599.0,1009.96,779.65
2016,9,30,14,45,761.5,104.0,3.55,17.0,531.0,933.59,727.8
2016,9,30,15,0,657.0,120.0,3.5,17.0,463.0,849.94,670.22
2016,9,30,15,15,604.5,121.5,3.45,16.5,416.0,791.78,631.24
2016,9,30,15,30,552.0,123.0,3.4,16.0,369.0,731.7,589.71
2016,9,30,15,45,431.5,127.0,3.4,16.0,306.0,601.61,492.47
2016,9,30,16,0,311.0,131.0,3.4,16.0,243.0,463.82,384.22
2016,9,30,16,15,286.0,115.0,3.35,15.5,206.0,415.59,346.9
2016,9,30,16,30,261.0,99.0,3.3,15.0,169.0,367.98,308.3
2016,9,30,16,45,229.0,80.5,3.25,15.0,132.5,311.64,260.41
2016,9,30,17,0,197.0,62.0,3.2,15.0,96.0,256.85,212.18
2016,9,30,17,15,143.5,43.5,3.1,14.5,63.5,187.92,149.84
2016,9,30,17,30,90.0,25.0,3.0,14.0,31.0,114.1,57.97
2016,9,30,17,45,45.0,12.5,2.95,14.0,15.5,38.79,0.0
2016,9,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,6,15,106.0,11.0,1.1,11.5,17.5,8.65,0.0
2016,10,1,6,30,212.0,22.0,1.1,12.0,35.0,18.12,0.0
2016,10,1,6,45,337.5,33.5,1.15,12.5,77.5,27.59,17.76
2016,10,1,7,0,463.0,45.0,1.2,13.0,120.0,37.14,27.13
2016,10,1,7,15,537.5,52.5,1.25,13.5,169.0,43.17,32.89
2016,10,1,7,30,612.0,60.0,1.3,14.0,218.0,49.27,38.49
2016,10,1,7,45,661.5,65.5,1.4,14.5,269.0,53.61,42.35
2016,10,1,8,0,711.0,71.0,1.5,15.0,320.0,57.97,46.09
2016,10,1,8,15,743.5,75.0,1.55,15.5,368.5,65.96,52.95
2016,10,1,8,30,776.0,79.0,1.6,16.0,417.0,99.94,59.63
2016,10,1,8,45,800.0,82.0,1.65,16.5,462.5,160.25,93.98
2016,10,1,9,0,824.0,85.0,1.7,17.0,508.0,223.38,142.77
2016,10,1,9,15,841.0,87.5,1.7,17.0,548.0,286.88,197.56
2016,10,1,9,30,858.0,90.0,1.7,17.0,588.0,351.73,254.78
2016,10,1,9,45,876.0,89.5,1.75,17.5,623.5,416.27,310.75
2016,10,1,10,0,894.0,89.0,1.8,18.0,659.0,479.71,364.42
2016,10,1,10,15,902.5,90.5,1.85,18.0,687.0,540.54,415.21
2016,10,1,10,30,911.0,92.0,1.9,18.0,715.0,600.47,463.7
2016,10,1,10,45,916.5,93.0,2.0,18.5,735.0,656.92,507.52
2016,10,1,11,0,922.0,94.0,2.1,19.0,755.0,711.61,548.72
2016,10,1,11,15,925.5,94.5,2.2,19.0,768.0,762.39,587.13
2016,10,1,11,30,929.0,95.0,2.3,19.0,781.0,810.72,621.51
2016,10,1,11,45,930.0,95.5,2.45,19.5,785.0,854.4,651.11
2016,10,1,12,0,931.0,96.0,2.6,20.0,789.0,895.02,678.46
2016,10,1,12,15,930.0,96.0,2.65,20.0,785.5,930.14,702.47
2016,10,1,12,30,929.0,96.0,2.7,20.0,782.0,961.73,724.14
2016,10,1,12,45,926.5,95.0,2.8,20.0,770.0,987.17,742.21
2016,10,1,13,0,924.0,94.0,2.9,20.0,758.0,1008.74,757.87
2016,10,1,13,15,918.5,93.0,2.95,20.0,738.5,1023.41,768.66
2016,10,1,13,30,913.0,92.0,3.0,20.0,719.0,1034.0,776.95
2016,10,1,13,45,905.5,90.5,3.1,20.0,692.0,1037.89,781.45
2016,10,1,14,0,898.0,89.0,3.2,20.0,665.0,1037.67,783.44
2016,10,1,14,15,886.5,87.0,3.25,19.5,631.0,1028.71,780.79
2016,10,1,14,30,875.0,85.0,3.3,19.0,597.0,1015.8,775.65
2016,10,1,14,45,859.0,82.5,3.35,19.0,557.0,1006.51,771.62
2016,10,1,15,0,843.0,80.0,3.4,19.0,517.0,980.73,756.26
2016,10,1,15,15,821.0,77.5,3.45,18.5,472.0,945.57,735.72
2016,10,1,15,30,799.0,75.0,3.5,18.0,427.0,907.43,712.68
2016,10,1,15,45,768.0,71.0,3.55,18.0,378.0,856.1,678.15
2016,10,1,16,0,737.0,67.0,3.6,18.0,329.0,802.89,641.27
2016,10,1,16,15,691.5,62.0,3.55,17.5,278.5,733.93,591.88
2016,10,1,16,30,646.0,57.0,3.5,17.0,228.0,672.2,545.73
2016,10,1,16,45,575.0,50.5,3.45,17.0,178.0,581.77,473.74
2016,10,1,17,0,504.0,44.0,3.4,17.0,128.0,494.77,400.87
2016,10,1,17,15,381.5,33.5,3.25,16.5,84.0,369.41,291.68
2016,10,1,17,30,259.0,23.0,3.1,16.0,40.0,241.36,98.25
2016,10,1,17,45,129.5,11.5,3.0,15.5,20.0,92.33,0.0
2016,10,1,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.5,1.9,12.5,0.5,0.39,0.0
2016,10,2,6,30,0.0,1.0,2.0,13.0,1.0,0.75,0.0
2016,10,2,6,45,0.0,2.5,2.15,13.5,2.5,1.89,0.0
2016,10,2,7,0,0.0,4.0,2.3,14.0,4.0,3.02,0.0
2016,10,2,7,15,0.0,5.5,2.35,14.0,5.5,4.16,0.0
2016,10,2,7,30,0.0,7.0,2.4,14.0,7.0,5.31,0.0
2016,10,2,7,45,0.0,9.0,2.45,14.5,9.0,6.83,0.49
2016,10,2,8,0,0.0,11.0,2.5,15.0,11.0,8.36,1.85
2016,10,2,8,15,161.5,87.5,2.5,15.0,157.0,62.68,50.21
2016,10,2,8,30,323.0,164.0,2.5,15.0,303.0,128.07,94.2
2016,10,2,8,45,201.0,190.5,2.5,15.5,280.5,158.6,118.43
2016,10,2,9,0,79.0,217.0,2.5,16.0,258.0,171.43,133.42
2016,10,2,9,15,118.0,239.0,2.5,16.0,305.0,207.04,161.03
2016,10,2,9,30,157.0,261.0,2.5,16.0,352.0,248.34,193.74
2016,10,2,9,45,254.0,263.0,2.5,16.0,420.0,306.59,239.27
2016,10,2,10,0,351.0,265.0,2.5,16.0,488.0,373.39,292.23
2016,10,2,10,15,607.5,185.5,2.5,16.0,590.5,477.33,373.89
2016,10,2,10,30,864.0,106.0,2.5,16.0,693.0,591.41,463.57
2016,10,2,10,45,877.0,104.5,2.55,16.5,715.5,644.69,505.22
2016,10,2,11,0,890.0,103.0,2.6,17.0,738.0,700.2,547.52
2016,10,2,11,15,894.5,103.5,2.65,17.0,751.0,750.24,585.7
2016,10,2,11,30,899.0,104.0,2.7,17.0,764.0,798.02,620.29
2016,10,2,11,45,904.0,103.0,2.75,17.0,769.5,842.25,651.29
2016,10,2,12,0,909.0,102.0,2.8,17.0,775.0,883.77,680.26
2016,10,2,12,15,908.0,102.0,2.85,17.0,771.0,918.14,704.19
2016,10,2,12,30,907.0,102.0,2.9,17.0,767.0,949.06,725.8
2016,10,2,12,45,900.5,103.0,3.0,17.0,754.5,972.32,742.67
2016,10,2,13,0,894.0,104.0,3.1,17.0,742.0,991.68,757.08
2016,10,2,13,15,887.5,103.0,3.15,17.0,722.0,1004.9,767.06
2016,10,2,13,30,881.0,102.0,3.2,17.0,702.0,1014.11,774.56
2016,10,2,13,45,871.5,100.5,3.3,17.0,674.5,1015.73,777.51
2016,10,2,14,0,862.0,99.0,3.4,17.0,647.0,1026.79,787.17
2016,10,2,14,15,849.0,96.5,3.4,17.0,613.0,1015.62,780.89
2016,10,2,14,30,836.0,94.0,3.4,17.0,579.0,1000.51,772.22
2016,10,2,14,45,820.5,91.0,3.4,17.0,539.5,978.46,758.84
2016,10,2,15,0,805.0,88.0,3.4,17.0,500.0,952.86,743.01
2016,10,2,15,15,781.5,84.5,3.4,16.5,455.5,915.34,720.0
2016,10,2,15,30,758.0,81.0,3.4,16.0,411.0,875.01,694.56
2016,10,2,15,45,729.5,76.0,3.45,16.0,363.5,825.57,660.82
2016,10,2,16,0,701.0,71.0,3.5,16.0,316.0,781.07,629.76
2016,10,2,16,15,654.0,65.5,3.45,15.5,266.5,711.71,579.24
2016,10,2,16,30,607.0,60.0,3.4,15.0,217.0,642.72,526.78
2016,10,2,16,45,538.5,52.0,3.35,15.0,168.5,553.67,454.84
2016,10,2,17,0,470.0,44.0,3.3,15.0,120.0,468.03,382.01
2016,10,2,17,15,345.5,33.0,3.15,14.5,78.0,342.24,270.06
2016,10,2,17,30,221.0,22.0,3.0,14.0,36.0,211.13,49.18
2016,10,2,17,45,110.5,11.0,2.95,14.0,18.0,79.69,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.85,11.5,7.5,5.9,0.0
2016,10,3,6,30,0.0,15.0,0.9,12.0,15.0,11.44,0.0
2016,10,3,6,45,7.0,34.0,1.0,12.5,35.0,25.28,15.52
2016,10,3,7,0,14.0,53.0,1.1,13.0,55.0,38.73,28.44
2016,10,3,7,15,24.5,73.0,1.15,13.0,78.5,52.55,41.23
2016,10,3,7,30,35.0,93.0,1.2,13.0,102.0,66.17,53.67
2016,10,3,7,45,42.0,113.0,1.3,13.5,126.0,79.54,65.54
2016,10,3,8,0,49.0,133.0,1.4,14.0,150.0,92.68,76.95
2016,10,3,8,15,24.5,110.0,1.5,14.0,118.5,79.97,65.61
2016,10,3,8,30,0.0,87.0,1.6,14.0,87.0,66.36,50.98
2016,10,3,8,45,0.0,78.5,1.75,14.5,78.5,60.31,45.65
2016,10,3,9,0,0.0,70.0,1.9,15.0,70.0,53.74,39.9
2016,10,3,9,15,2.0,123.5,2.0,15.0,124.5,94.68,73.92
2016,10,3,9,30,4.0,177.0,2.1,15.0,179.0,135.65,107.42
2016,10,3,9,45,2.0,149.0,2.25,15.0,150.0,115.02,90.27
2016,10,3,10,0,0.0,121.0,2.4,15.0,121.0,93.23,72.22
2016,10,3,10,15,0.0,111.5,2.5,15.0,111.5,86.05,66.2
2016,10,3,10,30,0.0,102.0,2.6,15.0,102.0,78.76,60.08
2016,10,3,10,45,0.0,124.5,2.75,15.5,124.5,96.48,74.47
2016,10,3,11,0,0.0,147.0,2.9,16.0,147.0,114.54,88.99
2016,10,3,11,15,2.0,165.5,2.95,16.0,167.0,131.18,102.49
2016,10,3,11,30,4.0,184.0,3.0,16.0,187.0,148.37,116.41
2016,10,3,11,45,2.0,168.0,3.1,16.0,169.5,134.16,104.8
2016,10,3,12,0,0.0,152.0,3.2,16.0,152.0,119.66,92.97
2016,10,3,12,15,0.5,158.5,3.2,16.0,159.0,125.79,98.01
2016,10,3,12,30,1.0,165.0,3.2,16.0,166.0,132.08,103.16
2016,10,3,12,45,0.5,147.5,3.2,16.0,148.0,117.17,91.06
2016,10,3,13,0,0.0,130.0,3.2,16.0,130.0,102.21,78.91
2016,10,3,13,15,0.0,134.0,3.15,15.5,134.0,105.77,82.08
2016,10,3,13,30,0.0,138.0,3.1,15.0,138.0,109.44,85.36
2016,10,3,13,45,0.0,137.0,3.1,15.0,137.0,108.91,85.05
2016,10,3,14,0,0.0,136.0,3.1,15.0,136.0,108.44,84.82
2016,10,3,14,15,0.0,85.5,3.05,15.0,85.5,65.84,49.64
2016,10,3,14,30,0.0,35.0,3.0,15.0,35.0,26.8,17.01
2016,10,3,14,45,0.0,59.5,2.95,15.0,59.5,45.65,32.99
2016,10,3,15,0,0.0,84.0,2.9,15.0,84.0,64.59,49.03
2016,10,3,15,15,0.0,54.5,2.8,15.0,54.5,41.75,29.87
2016,10,3,15,30,0.0,25.0,2.7,15.0,25.0,19.07,10.65
2016,10,3,15,45,315.0,52.5,2.6,15.0,161.0,401.02,337.54
2016,10,3,16,0,630.0,80.0,2.5,15.0,297.0,727.44,590.36
2016,10,3,16,15,579.5,73.5,2.35,14.5,249.0,655.47,533.85
2016,10,3,16,30,529.0,67.0,2.2,14.0,201.0,584.14,478.9
2016,10,3,16,45,450.5,58.0,2.05,14.0,154.0,488.02,401.03
2016,10,3,17,0,372.0,49.0,1.9,14.0,107.0,395.8,322.96
2016,10,3,17,15,251.0,35.5,1.8,14.0,68.0,274.47,213.08
2016,10,3,17,30,130.0,22.0,1.7,14.0,29.0,146.42,0.0
2016,10,3,17,45,65.0,11.0,1.65,14.0,14.5,50.42,0.0
2016,10,3,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,87.5,9.5,1.85,12.0,14.0,7.47,0.0
2016,10,4,6,30,175.0,19.0,1.9,12.0,28.0,15.58,0.0
2016,10,4,6,45,308.5,31.0,2.0,12.5,68.5,25.5,15.47
2016,10,4,7,0,442.0,43.0,2.1,13.0,109.0,35.49,25.52
2016,10,4,7,15,519.5,50.5,2.1,13.0,157.5,41.54,31.41
2016,10,4,7,30,597.0,58.0,2.1,13.0,206.0,47.66,37.17
2016,10,4,7,45,653.5,62.5,2.15,13.5,257.0,51.36,40.51
2016,10,4,8,0,710.0,67.0,2.2,14.0,308.0,59.68,47.81
2016,10,4,8,15,743.5,71.0,2.15,14.5,356.5,63.0,50.56
2016,10,4,8,30,777.0,75.0,2.1,15.0,405.0,102.1,59.59
2016,10,4,8,45,804.0,77.0,2.1,15.5,450.5,162.07,95.38
2016,10,4,9,0,831.0,79.0,2.1,16.0,496.0,225.17,145.14
2016,10,4,9,15,848.5,81.5,2.05,16.0,536.5,289.12,201.0
2016,10,4,9,30,866.0,84.0,2.0,16.0,577.0,356.18,260.46
2016,10,4,9,45,878.5,86.0,2.0,16.5,611.5,419.22,315.71
2016,10,4,10,0,891.0,88.0,2.0,17.0,646.0,482.37,369.39
2016,10,4,10,15,759.5,138.5,2.05,17.5,628.5,517.22,400.24
2016,10,4,10,30,628.0,189.0,2.1,18.0,611.0,535.71,416.26
2016,10,4,10,45,777.0,139.5,2.15,18.5,677.0,622.49,483.26
2016,10,4,11,0,926.0,90.0,2.2,19.0,743.0,714.72,552.69
2016,10,4,11,15,929.5,90.5,2.3,19.0,755.0,765.4,590.75
2016,10,4,11,30,933.0,91.0,2.4,19.0,767.0,813.62,624.77
2016,10,4,11,45,934.5,91.0,2.55,19.0,771.5,857.04,655.47
2016,10,4,12,0,936.0,91.0,2.7,19.0,776.0,897.4,684.04
2016,10,4,12,15,935.0,91.0,2.9,19.0,771.5,932.34,709.29
2016,10,4,12,30,934.0,91.0,3.1,19.0,767.0,963.72,732.22
2016,10,4,12,45,925.0,93.0,3.3,19.5,753.5,986.13,747.73
2016,10,4,13,0,916.0,95.0,3.5,20.0,740.0,1004.46,760.61
2016,10,4,13,15,910.0,94.0,3.6,20.0,720.0,1018.24,771.29
2016,10,4,13,30,904.0,93.0,3.7,20.0,700.0,1027.95,779.43
2016,10,4,13,45,894.5,92.0,3.8,20.0,672.5,1030.07,782.64
2016,10,4,14,0,885.0,91.0,3.9,20.0,645.0,1028.13,783.31
2016,10,4,14,15,872.5,89.0,3.95,19.5,611.0,1017.92,779.66
2016,10,4,14,30,860.0,87.0,4.0,19.0,577.0,1016.73,782.43
2016,10,4,14,45,840.5,85.5,4.05,19.0,536.5,992.21,767.56
2016,10,4,15,0,821.0,84.0,4.1,19.0,496.0,964.15,750.32
2016,10,4,15,15,797.0,80.5,4.1,18.5,451.0,925.79,726.68
2016,10,4,15,30,773.0,77.0,4.1,18.0,406.0,884.6,700.57
2016,10,4,15,45,733.5,74.5,4.15,18.0,356.5,827.34,660.9
2016,10,4,16,0,694.0,72.0,4.2,18.0,307.0,776.09,624.55
2016,10,4,16,15,643.5,66.0,4.1,17.5,257.0,703.05,570.73
2016,10,4,16,30,593.0,60.0,4.0,17.0,207.0,630.61,514.99
2016,10,4,16,45,505.0,53.0,3.9,17.0,157.5,527.15,431.14
2016,10,4,17,0,417.0,46.0,3.8,17.0,108.0,427.99,346.94
2016,10,4,17,15,282.5,33.0,3.65,16.5,68.0,295.17,225.14
2016,10,4,17,30,148.0,20.0,3.5,16.0,28.0,153.77,0.0
2016,10,4,17,45,74.0,10.0,3.4,15.5,14.0,55.4,0.0
2016,10,4,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,6,15,111.5,9.0,2.65,10.5,14.5,7.08,0.0
2016,10,5,6,30,223.0,18.0,2.7,11.0,29.0,14.86,0.0
2016,10,5,6,45,364.0,28.0,2.75,11.5,71.0,23.25,13.45
2016,10,5,7,0,505.0,38.0,2.8,12.0,113.0,31.84,22.37
2016,10,5,7,15,580.5,45.0,2.75,12.5,162.5,37.75,28.07
2016,10,5,7,30,656.0,52.0,2.7,13.0,212.0,47.36,36.88
2016,10,5,7,45,705.0,56.5,2.7,14.0,263.0,51.47,40.5
2016,10,5,8,0,754.0,61.0,2.7,15.0,314.0,55.62,44.02
2016,10,5,8,15,785.5,64.5,2.65,15.5,363.0,58.75,46.62
2016,10,5,8,30,817.0,68.0,2.6,16.0,412.0,100.86,56.59
2016,10,5,8,45,840.0,70.0,2.6,16.5,457.0,162.84,94.08
2016,10,5,9,0,863.0,72.0,2.6,17.0,502.0,231.07,148.36
2016,10,5,9,15,878.5,74.5,2.55,17.5,542.0,295.54,204.56
2016,10,5,9,30,894.0,77.0,2.5,18.0,582.0,360.99,262.51
2016,10,5,9,45,905.0,78.5,2.45,18.5,616.0,424.58,318.22
2016,10,5,10,0,916.0,80.0,2.4,19.0,650.0,488.03,372.07
2016,10,5,10,15,923.5,81.5,2.45,19.0,677.5,549.29,423.43
2016,10,5,10,30,931.0,83.0,2.5,19.0,705.0,609.47,472.35
2016,10,5,10,45,936.5,83.5,2.55,19.5,724.5,666.11,516.23
2016,10,5,11,0,942.0,84.0,2.6,20.0,744.0,720.9,557.37
2016,10,5,11,15,945.0,84.5,2.7,20.0,756.0,771.81,595.85
2016,10,5,11,30,948.0,85.0,2.8,20.0,768.0,820.16,629.8
2016,10,5,11,45,948.5,85.0,2.9,20.0,771.5,863.2,659.87
2016,10,5,12,0,949.0,85.0,3.0,20.0,775.0,903.05,687.69
2016,10,5,12,15,947.5,85.0,3.1,20.0,770.5,937.79,711.99
2016,10,5,12,30,946.0,85.0,3.2,20.0,766.0,968.91,733.89
2016,10,5,12,45,933.5,89.0,3.3,20.0,751.5,990.43,749.4
2016,10,5,13,0,921.0,93.0,3.4,20.0,737.0,1007.7,762.26
2016,10,5,13,15,914.5,92.0,3.5,20.0,717.0,1020.96,772.6
2016,10,5,13,30,908.0,91.0,3.6,20.0,697.0,1030.11,780.39
2016,10,5,13,45,897.0,90.5,3.75,20.0,668.5,1031.24,783.32
2016,10,5,14,0,886.0,90.0,3.9,20.0,640.0,1028.29,783.69
2016,10,5,14,15,873.5,88.0,3.95,20.0,606.0,1017.99,778.5
2016,10,5,14,30,861.0,86.0,4.0,20.0,572.0,1016.67,779.68
2016,10,5,14,45,840.5,84.5,4.05,20.0,531.0,991.05,764.11
2016,10,5,15,0,820.0,83.0,4.1,20.0,490.0,961.92,746.18
2016,10,5,15,15,795.5,79.5,4.1,19.5,445.0,923.02,722.22
2016,10,5,15,30,771.0,76.0,4.1,19.0,400.0,881.32,695.79
2016,10,5,15,45,733.5,72.5,4.15,19.0,351.0,824.75,656.68
2016,10,5,16,0,696.0,69.0,4.2,19.0,302.0,773.79,620.56
2016,10,5,16,15,644.5,63.5,4.15,18.5,252.0,700.52,566.77
2016,10,5,16,30,593.0,58.0,4.1,18.0,202.0,627.95,511.01
2016,10,5,16,45,507.0,50.5,4.1,17.5,153.0,525.69,429.04
2016,10,5,17,0,421.0,43.0,4.1,17.0,104.0,427.98,346.32
2016,10,5,17,15,283.5,30.5,4.05,16.5,64.5,293.81,219.52
2016,10,5,17,30,146.0,18.0,4.0,16.0,25.0,147.36,0.0
2016,10,5,17,45,73.0,9.0,3.95,15.5,12.5,7.08,0.0
2016,10,5,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,13.0,1.4,12.5,13.0,10.23,0.0
2016,10,6,6,30,0.0,26.0,1.4,13.0,26.0,18.35,0.0
2016,10,6,6,45,243.0,31.5,1.4,13.5,67.0,24.07,13.73
2016,10,6,7,0,486.0,37.0,1.4,14.0,108.0,30.93,21.35
2016,10,6,7,15,562.0,44.0,1.35,14.5,156.5,36.83,27.02
2016,10,6,7,30,638.0,51.0,1.3,15.0,205.0,46.35,35.69
2016,10,6,7,45,688.0,55.5,1.3,15.5,255.0,50.46,39.38
2016,10,6,8,0,738.0,60.0,1.3,16.0,305.0,54.61,42.97
2016,10,6,8,15,769.5,63.5,1.25,16.5,353.0,57.74,45.56
2016,10,6,8,30,801.0,67.0,1.2,17.0,401.0,100.76,56.05
2016,10,6,8,45,824.0,69.5,1.15,17.5,446.0,162.05,93.37
2016,10,6,9,0,847.0,72.0,1.1,18.0,491.0,229.54,146.56
2016,10,6,9,15,863.0,74.0,1.05,18.5,530.5,292.68,200.69
2016,10,6,9,30,879.0,76.0,1.0,19.0,570.0,356.86,256.28
2016,10,6,9,45,894.0,76.5,0.95,19.5,604.5,420.13,310.05
2016,10,6,10,0,909.0,77.0,0.9,20.0,639.0,483.7,362.14
2016,10,6,10,15,917.0,78.0,0.95,20.0,666.0,544.23,411.39
2016,10,6,10,30,925.0,79.0,1.0,20.0,693.0,603.72,458.24
2016,10,6,10,45,930.5,79.5,1.05,20.5,712.5,659.88,500.32
2016,10,6,11,0,936.0,80.0,1.1,21.0,732.0,714.2,539.72
2016,10,6,11,15,939.0,80.5,1.15,21.0,743.5,764.65,576.1
2016,10,6,11,30,942.0,81.0,1.2,21.0,755.0,812.55,608.23
2016,10,6,11,45,943.0,81.0,1.3,21.5,759.0,855.57,636.31
2016,10,6,12,0,944.0,81.0,1.4,22.0,763.0,895.45,662.18
2016,10,6,12,15,942.5,81.0,1.5,22.0,758.5,929.84,685.67
2016,10,6,12,30,941.0,81.0,1.6,22.0,754.0,960.62,706.91
2016,10,6,12,45,929.5,84.5,1.7,22.0,740.0,982.25,722.35
2016,10,6,13,0,918.0,88.0,1.8,22.0,726.0,999.7,735.32
2016,10,6,13,15,912.0,87.0,1.9,22.0,706.0,1013.19,745.92
2016,10,6,13,30,906.0,86.0,2.0,22.0,686.0,1022.61,754.1
2016,10,6,13,45,896.0,85.0,2.1,22.0,658.0,1023.94,757.22
2016,10,6,14,0,886.0,84.0,2.2,22.0,630.0,1021.2,757.92
2016,10,6,14,15,873.5,82.5,2.25,22.0,596.0,1011.32,753.51
2016,10,6,14,30,861.0,81.0,2.3,22.0,562.0,997.61,746.73
2016,10,6,14,45,842.0,79.0,2.4,22.0,522.0,985.44,741.6
2016,10,6,15,0,823.0,77.0,2.5,22.0,482.0,957.13,725.52
2016,10,6,15,15,723.0,86.0,2.6,21.5,418.0,865.52,666.85
2016,10,6,15,30,623.0,95.0,2.7,21.0,354.0,768.53,602.41
2016,10,6,15,45,581.0,92.0,2.8,21.0,310.0,711.7,563.69
2016,10,6,16,0,539.0,89.0,2.9,21.0,266.0,653.82,522.42
2016,10,6,16,15,570.5,71.5,2.95,20.0,231.5,644.71,517.96
2016,10,6,16,30,602.0,54.0,3.0,19.0,197.0,630.26,507.39
2016,10,6,16,45,517.5,46.5,3.05,18.5,148.5,529.18,427.17
2016,10,6,17,0,433.0,39.0,3.1,18.0,100.0,432.98,346.3
2016,10,6,17,15,216.5,30.5,3.1,17.5,61.0,244.26,175.32
2016,10,6,17,30,0.0,22.0,3.1,17.0,22.0,17.31,0.0
2016,10,6,17,45,0.0,11.0,3.15,16.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.5,1.0,14.0,11.5,9.05,0.0
2016,10,7,6,30,0.0,23.0,1.0,14.0,23.0,18.1,0.0
2016,10,7,6,45,225.5,30.5,1.05,14.5,62.0,23.27,12.71
2016,10,7,7,0,451.0,38.0,1.1,15.0,101.0,31.56,21.76
2016,10,7,7,15,528.0,45.0,1.05,15.5,148.5,37.35,27.34
2016,10,7,7,30,605.0,52.0,1.0,16.0,196.0,43.23,32.77
2016,10,7,7,45,656.0,57.0,1.0,16.5,245.0,51.3,39.96
2016,10,7,8,0,707.0,62.0,1.0,17.0,294.0,55.76,43.8
2016,10,7,8,15,547.5,103.5,0.95,17.5,299.5,78.58,63.58
2016,10,7,8,30,388.0,145.0,0.9,18.0,305.0,123.54,86.04
2016,10,7,8,45,534.0,124.5,0.85,19.0,371.5,160.51,103.68
2016,10,7,9,0,680.0,104.0,0.8,20.0,438.0,216.55,141.89
2016,10,7,9,15,607.0,139.0,0.75,20.5,455.0,273.76,192.81
2016,10,7,9,30,534.0,174.0,0.7,21.0,472.0,317.43,232.16
2016,10,7,9,45,691.0,134.5,0.65,21.5,544.0,390.15,287.7
2016,10,7,10,0,848.0,95.0,0.6,22.0,616.0,474.43,351.71
2016,10,7,10,15,857.0,97.0,0.65,22.5,642.5,534.26,398.4
2016,10,7,10,30,866.0,99.0,0.7,23.0,669.0,590.18,440.9
2016,10,7,10,45,819.5,120.5,0.75,23.5,672.5,635.57,474.02
2016,10,7,11,0,773.0,142.0,0.8,24.0,676.0,673.37,500.61
2016,10,7,11,15,754.5,153.5,0.9,24.0,682.0,714.27,530.37
2016,10,7,11,30,736.0,165.0,1.0,24.0,688.0,751.36,556.91
2016,10,7,11,45,702.5,180.5,1.1,24.5,682.0,776.31,573.59
2016,10,7,12,0,669.0,196.0,1.2,25.0,676.0,796.05,586.58
2016,10,7,12,15,674.5,190.5,1.25,25.0,672.0,825.15,607.15
2016,10,7,12,30,680.0,185.0,1.3,25.0,668.0,851.6,625.43
2016,10,7,12,45,694.5,176.5,1.4,25.0,663.0,880.62,645.78
2016,10,7,13,0,709.0,168.0,1.5,25.0,658.0,906.94,664.41
2016,10,7,13,15,710.5,160.5,1.55,25.0,639.5,918.6,673.0
2016,10,7,13,30,712.0,153.0,1.6,25.0,621.0,926.75,679.65
2016,10,7,13,45,700.5,151.0,1.7,25.0,595.5,924.45,680.31
2016,10,7,14,0,689.0,149.0,1.8,25.0,570.0,918.54,678.81
2016,10,7,14,15,740.5,125.5,1.85,25.0,555.0,948.4,700.41
2016,10,7,14,30,792.0,102.0,1.9,25.0,540.0,966.17,713.84
2016,10,7,14,45,773.0,98.5,1.95,25.0,501.0,939.83,698.58
2016,10,7,15,0,754.0,95.0,2.0,25.0,462.0,917.28,686.17
2016,10,7,15,15,727.0,91.0,2.05,24.5,418.0,876.4,662.43
2016,10,7,15,30,700.0,87.0,2.1,24.0,374.0,833.14,636.51
2016,10,7,15,45,664.0,81.5,2.15,24.0,327.0,777.31,599.65
2016,10,7,16,0,628.0,76.0,2.2,24.0,280.0,720.32,560.68
2016,10,7,16,15,573.0,69.5,2.3,23.0,231.5,644.36,508.28
2016,10,7,16,30,518.0,63.0,2.4,22.0,183.0,569.32,453.41
2016,10,7,16,45,435.5,53.0,2.5,21.5,137.0,469.33,374.99
2016,10,7,17,0,353.0,43.0,2.6,21.0,91.0,373.97,295.4
2016,10,7,17,15,176.5,30.5,2.65,20.5,54.5,213.9,144.6
2016,10,7,17,30,0.0,18.0,2.7,20.0,18.0,14.16,0.0
2016,10,7,17,45,0.0,9.0,2.75,19.5,9.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,10.0,1.15,14.5,10.0,0.0,0.0
2016,10,8,6,30,0.0,20.0,1.2,15.0,20.0,15.74,0.0
2016,10,8,6,45,196.5,30.0,1.25,16.0,57.5,22.78,11.84
2016,10,8,7,0,393.0,40.0,1.3,17.0,95.0,32.9,22.64
2016,10,8,7,15,475.0,49.0,1.25,17.5,141.5,40.13,29.48
2016,10,8,7,30,557.0,58.0,1.2,18.0,188.0,47.39,36.11
2016,10,8,7,45,606.5,64.5,1.15,18.5,236.5,52.4,40.56
2016,10,8,8,0,656.0,71.0,1.1,19.0,285.0,57.38,44.86
2016,10,8,8,15,692.0,75.5,1.0,19.5,332.0,60.72,47.6
2016,10,8,8,30,728.0,80.0,0.9,20.0,379.0,109.19,63.32
2016,10,8,8,45,751.5,84.5,0.8,20.5,422.5,167.56,99.47
2016,10,8,9,0,775.0,89.0,0.7,21.0,466.0,228.73,147.02
2016,10,8,9,15,794.0,91.5,0.55,21.5,505.0,289.6,197.73
2016,10,8,9,30,813.0,94.0,0.4,22.0,544.0,352.09,249.73
2016,10,8,9,45,844.0,89.5,0.3,23.0,581.5,414.45,299.64
2016,10,8,10,0,875.0,85.0,0.2,24.0,619.0,478.36,348.64
2016,10,8,10,15,884.0,86.5,0.2,24.0,645.5,537.94,394.8
2016,10,8,10,30,893.0,88.0,0.2,24.0,672.0,596.66,438.68
2016,10,8,10,45,899.0,89.0,0.2,24.5,691.5,651.95,477.74
2016,10,8,11,0,905.0,90.0,0.2,25.0,711.0,705.54,514.21
2016,10,8,11,15,908.5,90.5,0.3,25.0,723.0,754.91,549.23
2016,10,8,11,30,912.0,91.0,0.4,25.0,735.0,801.87,580.36
2016,10,8,11,45,913.0,91.0,0.5,25.5,739.0,843.67,606.9
2016,10,8,12,0,914.0,91.0,0.6,26.0,743.0,882.44,631.47
2016,10,8,12,15,913.0,91.0,0.7,26.0,738.5,916.26,654.15
2016,10,8,12,30,912.0,91.0,0.8,26.0,734.0,946.6,674.8
2016,10,8,12,45,910.0,89.5,0.9,26.0,722.0,970.74,691.71
2016,10,8,13,0,908.0,88.0,1.0,26.0,710.0,991.08,706.47
2016,10,8,13,15,902.0,87.5,1.1,26.0,690.5,1004.79,717.3
2016,10,8,13,30,896.0,87.0,1.2,26.0,671.0,1014.52,725.88
2016,10,8,13,45,887.5,85.5,1.35,26.0,643.5,1016.51,730.68
2016,10,8,14,0,879.0,84.0,1.5,26.0,616.0,1014.5,733.07
2016,10,8,14,15,866.5,82.0,1.55,26.0,582.5,1003.84,728.53
2016,10,8,14,30,854.0,80.0,1.6,26.0,549.0,989.37,721.72
2016,10,8,14,45,836.5,77.5,1.7,26.0,509.0,977.93,717.62
2016,10,8,15,0,819.0,75.0,1.8,26.0,469.0,950.39,702.89
2016,10,8,15,15,794.5,72.0,1.85,25.5,424.5,912.01,681.54
2016,10,8,15,30,770.0,69.0,1.9,25.0,380.0,870.93,657.79
2016,10,8,15,45,735.0,65.0,2.0,24.5,332.5,816.16,624.13
2016,10,8,16,0,700.0,61.0,2.1,24.0,285.0,759.9,587.84
2016,10,8,16,15,649.0,56.0,2.1,23.0,236.0,687.01,537.8
2016,10,8,16,30,598.0,51.0,2.1,22.0,187.0,622.59,490.98
2016,10,8,16,45,515.0,43.5,2.15,21.5,139.5,523.12,413.69
2016,10,8,17,0,432.0,36.0,2.2,21.0,92.0,428.61,334.55
2016,10,8,17,15,289.5,24.0,2.2,20.0,54.5,286.36,183.03
2016,10,8,17,30,147.0,12.0,2.2,19.0,17.0,110.3,0.0
2016,10,8,17,45,73.5,6.0,2.25,18.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,10.0,1.05,14.5,10.0,0.0,0.0
2016,10,9,6,30,0.0,20.0,1.0,15.0,20.0,15.74,0.0
2016,10,9,6,45,221.5,28.5,1.0,15.5,58.0,21.78,10.66
2016,10,9,7,0,443.0,37.0,1.0,16.0,96.0,30.76,20.85
2016,10,9,7,15,523.5,44.5,1.0,16.5,144.0,36.96,26.82
2016,10,9,7,30,604.0,52.0,1.0,17.0,192.0,43.25,32.61
2016,10,9,7,45,653.0,57.5,1.05,18.0,241.0,47.74,36.56
2016,10,9,8,0,702.0,63.0,1.1,19.0,290.0,56.51,44.1
2016,10,9,8,15,736.5,67.5,1.05,19.5,337.5,60.31,47.25
2016,10,9,8,30,771.0,72.0,1.0,20.0,385.0,107.35,60.05
2016,10,9,8,45,794.0,75.5,1.0,20.5,429.0,167.58,97.73
2016,10,9,9,0,817.0,79.0,1.0,21.0,473.0,230.45,147.17
2016,10,9,9,15,834.5,81.5,0.95,21.5,512.5,293.42,200.48
2016,10,9,9,30,852.0,84.0,0.9,22.0,552.0,357.75,255.2
2016,10,9,9,45,867.0,85.0,0.9,22.5,586.5,421.23,308.33
2016,10,9,10,0,882.0,86.0,0.9,23.0,621.0,483.72,358.97
2016,10,9,10,15,891.0,87.5,0.9,23.5,647.5,543.68,405.9
2016,10,9,10,30,900.0,89.0,0.9,24.0,674.0,602.77,450.32
2016,10,9,10,45,904.5,90.5,0.9,24.5,693.5,657.94,490.3
2016,10,9,11,0,909.0,92.0,0.9,25.0,713.0,711.26,527.56
2016,10,9,11,15,912.0,93.0,0.9,25.0,724.5,760.93,562.22
2016,10,9,11,30,915.0,94.0,0.9,25.0,736.0,808.15,592.58
2016,10,9,11,45,914.0,95.0,0.9,25.0,739.0,849.48,618.75
2016,10,9,12,0,913.0,96.0,0.9,25.0,742.0,887.66,642.73
2016,10,9,12,15,911.5,96.0,0.9,25.0,738.0,921.02,663.55
2016,10,9,12,30,910.0,96.0,0.9,25.0,734.0,950.89,682.17
2016,10,9,12,45,905.0,96.0,0.95,25.0,721.0,973.86,697.48
2016,10,9,13,0,900.0,96.0,1.0,25.0,708.0,992.97,710.6
2016,10,9,13,15,893.5,95.0,1.0,24.5,688.0,1005.55,720.29
2016,10,9,13,30,887.0,94.0,1.0,24.0,668.0,1014.13,727.76
2016,10,9,13,45,876.0,93.0,1.05,24.0,640.0,1014.18,729.74
2016,10,9,14,0,865.0,92.0,1.1,24.0,612.0,1023.33,737.69
2016,10,9,14,15,851.5,90.0,1.1,23.5,578.0,1011.66,733.09
2016,10,9,14,30,838.0,88.0,1.1,23.0,544.0,996.1,726.39
2016,10,9,14,45,819.0,85.5,1.1,23.0,504.0,970.59,712.0
2016,10,9,15,0,800.0,83.0,1.1,23.0,464.0,941.65,695.41
2016,10,9,15,15,774.5,79.5,1.1,22.5,419.5,901.8,672.75
2016,10,9,15,30,749.0,76.0,1.1,22.0,375.0,859.27,647.78
2016,10,9,15,45,713.5,71.0,1.1,22.0,327.0,803.04,611.39
2016,10,9,16,0,678.0,66.0,1.1,22.0,279.0,752.84,577.92
2016,10,9,16,15,624.5,60.0,1.1,21.0,230.0,677.68,526.99
