Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,30,571.0,54.0,1.1,20.0,181.0,603.5,473.69
2016,10,9,16,45,487.0,45.5,1.1,19.5,134.0,502.74,395.97
2016,10,9,17,0,403.0,37.0,1.1,19.0,87.0,406.94,315.81
2016,10,9,17,15,201.5,25.5,1.1,18.5,50.5,218.91,126.36
2016,10,9,17,30,0.0,14.0,1.1,18.0,14.0,11.02,0.0
2016,10,9,17,45,0.0,7.0,1.1,17.5,7.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,0.65,13.0,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,0.6,13.0,7.0,5.51,0.0
2016,10,10,6,45,0.0,22.5,0.6,13.5,22.5,17.11,6.84
2016,10,10,7,0,0.0,38.0,0.6,14.0,38.0,28.48,19.03
2016,10,10,7,15,0.0,57.5,0.55,14.0,57.5,42.4,31.9
2016,10,10,7,30,0.0,77.0,0.5,14.0,77.0,56.16,44.49
2016,10,10,7,45,5.5,95.5,0.45,14.5,97.5,69.24,56.15
2016,10,10,8,0,11.0,114.0,0.4,15.0,118.0,82.23,67.46
2016,10,10,8,15,16.0,131.5,0.4,15.5,138.0,94.5,77.9
2016,10,10,8,30,21.0,149.0,0.4,16.0,158.0,109.32,85.63
2016,10,10,8,45,10.5,134.0,0.4,16.5,138.5,101.39,78.87
2016,10,10,9,0,0.0,119.0,0.4,17.0,119.0,90.31,69.89
2016,10,10,9,15,4.5,152.0,0.45,17.0,154.5,116.38,90.93
2016,10,10,9,30,9.0,185.0,0.5,17.0,190.0,143.66,112.63
2016,10,10,9,45,7.5,188.0,0.55,17.5,192.5,147.13,114.98
2016,10,10,10,0,6.0,191.0,0.6,18.0,195.0,150.26,117.13
2016,10,10,10,15,5.5,192.5,0.65,18.5,196.5,152.44,118.5
2016,10,10,10,30,5.0,194.0,0.7,19.0,198.0,154.46,119.76
2016,10,10,10,45,9.0,211.5,0.75,19.5,218.0,172.22,133.5
2016,10,10,11,0,13.0,229.0,0.8,20.0,238.0,190.78,147.72
2016,10,10,11,15,21.5,253.0,0.85,20.0,268.5,218.99,169.75
2016,10,10,11,30,30.0,277.0,0.9,20.0,299.0,263.59,204.17
2016,10,10,11,45,56.0,300.0,0.95,20.0,340.0,311.24,240.98
2016,10,10,12,0,82.0,323.0,1.0,20.0,381.0,362.21,279.89
2016,10,10,12,15,189.5,319.0,1.05,20.0,451.5,479.96,369.78
2016,10,10,12,30,297.0,315.0,1.1,20.0,522.0,606.74,462.76
2016,10,10,12,45,255.5,316.0,1.2,20.0,491.5,583.31,445.14
2016,10,10,13,0,214.0,317.0,1.3,20.0,461.0,533.86,410.29
2016,10,10,13,15,374.5,263.5,1.35,19.5,507.5,665.63,511.35
2016,10,10,13,30,535.0,210.0,1.4,19.0,554.0,802.42,611.41
2016,10,10,13,45,513.5,211.0,1.5,19.0,529.5,791.86,604.28
2016,10,10,14,0,492.0,212.0,1.6,19.0,505.0,778.4,596.78
2016,10,10,14,15,637.0,159.5,1.6,18.5,517.0,881.61,672.29
2016,10,10,14,30,782.0,107.0,1.6,18.0,529.0,961.75,727.98
2016,10,10,14,45,756.5,105.0,1.65,18.0,488.5,938.66,713.87
2016,10,10,15,0,731.0,103.0,1.7,18.0,448.0,904.77,693.52
2016,10,10,15,15,702.0,98.5,1.7,17.5,403.5,861.41,667.0
2016,10,10,15,30,673.0,94.0,1.7,17.0,359.0,815.74,638.2
2016,10,10,15,45,630.0,88.5,1.7,17.0,311.5,753.57,595.41
2016,10,10,16,0,587.0,83.0,1.7,17.0,264.0,690.46,550.49
2016,10,10,16,15,527.5,74.5,1.65,16.5,216.0,608.82,490.26
2016,10,10,16,30,468.0,66.0,1.6,16.0,168.0,528.34,427.99
2016,10,10,16,45,378.5,54.5,1.6,15.5,122.5,421.61,342.02
2016,10,10,17,0,289.0,43.0,1.6,15.0,77.0,326.06,258.34
2016,10,10,17,15,163.0,26.5,1.6,14.5,43.5,191.09,96.0
2016,10,10,17,30,37.0,10.0,1.6,14.0,10.0,33.22,0.0
2016,10,10,17,45,18.5,5.0,1.6,14.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,35.5,6.5,0.85,12.0,7.5,0.0,0.0
2016,10,11,6,30,71.0,13.0,0.9,12.0,15.0,10.23,0.0
2016,10,11,6,45,204.5,27.5,0.95,12.5,50.0,20.96,9.0
2016,10,11,7,0,338.0,42.0,1.0,13.0,85.0,34.45,24.17
2016,10,11,7,15,424.5,52.5,1.0,13.5,131.0,42.74,32.2
2016,10,11,7,30,511.0,63.0,1.0,14.0,177.0,51.03,39.89
2016,10,11,7,45,311.5,96.0,1.05,14.5,170.5,68.87,55.82
2016,10,11,8,0,112.0,129.0,1.1,15.0,164.0,88.73,73.22
2016,10,11,8,15,123.5,147.5,1.05,15.0,192.5,100.44,83.36
2016,10,11,8,30,135.0,166.0,1.0,15.0,221.0,124.25,94.82
2016,10,11,8,45,134.0,188.0,1.0,15.5,247.5,152.55,116.04
2016,10,11,9,0,133.0,210.0,1.0,16.0,274.0,181.37,139.11
2016,10,11,9,15,468.5,154.0,1.0,16.5,404.0,249.63,182.79
2016,10,11,9,30,804.0,98.0,1.0,17.0,534.0,356.74,261.59
2016,10,11,9,45,835.5,93.5,1.0,17.5,570.5,418.78,313.86
2016,10,11,10,0,867.0,89.0,1.0,18.0,607.0,482.07,365.91
2016,10,11,10,15,876.5,90.5,1.0,18.0,633.5,541.37,414.09
2016,10,11,10,30,886.0,92.0,1.0,18.0,660.0,599.88,460.01
2016,10,11,10,45,892.0,93.0,1.05,18.5,679.5,654.69,501.3
2016,10,11,11,0,898.0,94.0,1.1,19.0,699.0,707.81,540.08
2016,10,11,11,15,901.5,94.5,1.1,19.0,710.5,756.71,575.32
2016,10,11,11,30,905.0,95.0,1.1,19.0,722.0,803.21,606.24
2016,10,11,11,45,905.0,95.5,1.15,19.5,725.0,844.28,632.66
2016,10,11,12,0,905.0,96.0,1.2,20.0,728.0,882.28,656.87
2016,10,11,12,15,903.5,96.0,1.2,20.0,724.0,915.2,678.16
2016,10,11,12,30,902.0,96.0,1.2,20.0,720.0,944.66,697.2
2016,10,11,12,45,890.0,99.0,1.3,20.0,705.5,963.99,711.4
2016,10,11,13,0,878.0,102.0,1.4,20.0,691.0,979.26,723.23
2016,10,11,13,15,766.0,134.5,1.5,20.0,637.0,945.63,703.31
2016,10,11,13,30,654.0,167.0,1.6,20.0,583.0,885.36,665.84
2016,10,11,13,45,679.5,149.5,1.7,20.0,565.5,902.63,680.37
2016,10,11,14,0,705.0,132.0,1.8,20.0,548.0,916.05,691.58
2016,10,11,14,15,535.5,170.5,1.9,19.5,476.0,780.22,601.59
2016,10,11,14,30,366.0,209.0,2.0,19.0,404.0,630.12,494.95
2016,10,11,14,45,219.5,202.0,2.15,19.0,316.5,451.14,360.95
2016,10,11,15,0,73.0,195.0,2.3,19.0,229.0,276.25,221.99
2016,10,11,15,15,194.0,170.0,2.35,18.5,248.0,390.67,318.58
2016,10,11,15,30,315.0,145.0,2.4,18.0,267.0,499.15,407.29
2016,10,11,15,45,288.0,130.5,2.45,17.5,231.5,452.16,371.19
2016,10,11,16,0,261.0,116.0,2.5,17.0,196.0,405.53,335.09
2016,10,11,16,15,236.0,97.5,2.5,16.5,160.0,355.24,294.76
2016,10,11,16,30,211.0,79.0,2.5,16.0,124.0,305.53,253.26
2016,10,11,16,45,167.5,60.0,2.5,15.5,89.5,240.61,197.22
2016,10,11,17,0,124.0,41.0,2.5,15.0,55.0,177.89,139.85
2016,10,11,17,15,62.0,20.5,2.45,14.5,27.5,88.27,31.18
2016,10,11,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,6,15,38.0,5.5,1.65,12.0,6.5,0.0,0.0
2016,10,12,6,30,76.0,11.0,1.5,12.0,13.0,8.65,0.0
2016,10,12,6,45,208.0,25.5,1.35,12.5,48.0,20.87,8.08
2016,10,12,7,0,340.0,40.0,1.2,13.0,83.0,32.84,22.68
2016,10,12,7,15,425.5,50.5,1.05,13.5,128.5,41.18,30.78
2016,10,12,7,30,511.0,61.0,0.9,14.0,174.0,49.5,38.52
2016,10,12,7,45,567.0,68.5,0.8,14.5,221.5,55.16,43.68
2016,10,12,8,0,623.0,76.0,0.7,15.0,269.0,60.81,48.65
2016,10,12,8,15,321.5,111.0,0.7,15.0,211.5,77.78,63.55
2016,10,12,8,30,20.0,146.0,0.7,15.0,154.0,107.31,84.49
2016,10,12,8,45,10.0,146.0,0.75,15.5,150.0,109.57,86.12
2016,10,12,9,0,0.0,146.0,0.8,16.0,146.0,109.74,86.32
2016,10,12,9,15,17.0,179.0,0.9,16.0,188.5,139.47,109.9
2016,10,12,9,30,34.0,212.0,1.0,16.0,231.0,174.41,137.64
2016,10,12,9,45,26.5,215.0,1.1,16.5,230.0,175.4,138.24
2016,10,12,10,0,19.0,218.0,1.2,17.0,229.0,177.42,139.66
2016,10,12,10,15,40.5,248.0,1.2,17.0,273.5,221.63,174.73
2016,10,12,10,30,62.0,278.0,1.2,17.0,318.0,264.74,208.53
2016,10,12,10,45,102.5,297.0,1.25,17.5,365.0,313.6,246.43
2016,10,12,11,0,143.0,316.0,1.3,18.0,412.0,379.79,296.96
2016,10,12,11,15,268.5,300.5,1.35,18.0,484.5,483.04,376.5
2016,10,12,11,30,394.0,285.0,1.4,18.0,557.0,583.46,452.26
2016,10,12,11,45,460.0,261.5,1.5,18.5,580.0,653.92,503.48
2016,10,12,12,0,526.0,238.0,1.6,19.0,603.0,711.97,545.77
2016,10,12,12,15,488.0,251.5,1.7,19.0,588.5,716.31,548.78
2016,10,12,12,30,450.0,265.0,1.8,19.0,574.0,716.29,549.12
2016,10,12,12,45,248.5,273.5,1.95,19.0,444.0,532.39,414.23
2016,10,12,13,0,47.0,282.0,2.1,19.0,314.0,312.43,244.49
2016,10,12,13,15,179.5,278.0,2.2,18.5,393.0,467.15,369.15
2016,10,12,13,30,312.0,274.0,2.3,18.0,472.0,627.49,492.36
2016,10,12,13,45,204.5,268.5,2.4,18.0,396.0,496.56,392.81
2016,10,12,14,0,97.0,263.0,2.5,18.0,320.0,363.26,289.25
2016,10,12,14,15,225.0,236.0,2.5,18.0,358.0,490.92,393.13
2016,10,12,14,30,353.0,209.0,2.5,18.0,396.0,617.48,492.01
2016,10,12,14,45,562.5,145.0,2.5,18.0,416.0,778.74,614.25
2016,10,12,15,0,772.0,81.0,2.5,18.0,436.0,910.53,708.01
2016,10,12,15,15,744.5,77.0,2.35,17.5,392.5,868.37,678.77
2016,10,12,15,30,717.0,73.0,2.2,17.0,349.0,823.74,648.88
2016,10,12,15,45,680.0,68.5,2.1,17.0,302.0,774.29,613.89
2016,10,12,16,0,643.0,64.0,2.0,17.0,255.0,717.55,572.38
2016,10,12,16,15,586.5,57.5,1.9,16.5,208.0,640.18,514.69
2016,10,12,16,30,530.0,51.0,1.8,16.0,161.0,564.18,455.17
2016,10,12,16,45,442.0,42.0,1.75,16.0,116.5,461.36,370.92
2016,10,12,17,0,354.0,33.0,1.7,16.0,72.0,364.38,282.56
2016,10,12,17,15,177.0,16.5,1.65,15.5,36.0,183.88,39.07
2016,10,12,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.5,1.4,13.0,3.5,0.0,0.0
2016,10,13,6,30,0.0,7.0,1.4,13.0,7.0,5.51,0.0
2016,10,13,6,45,30.5,24.5,1.45,13.0,28.0,18.46,5.51
2016,10,13,7,0,61.0,42.0,1.5,13.0,49.0,31.04,21.02
2016,10,13,7,15,79.0,62.0,1.55,13.0,76.0,44.92,34.07
2016,10,13,7,30,97.0,82.0,1.6,13.0,103.0,58.52,46.63
2016,10,13,7,45,107.5,102.5,1.65,13.5,131.0,72.04,58.82
2016,10,13,8,0,118.0,123.0,1.7,14.0,159.0,85.24,70.46
2016,10,13,8,15,124.0,143.0,1.7,14.5,186.5,97.77,81.27
2016,10,13,8,30,130.0,163.0,1.7,15.0,214.0,122.74,93.77
2016,10,13,8,45,155.0,182.0,1.7,15.5,249.5,152.48,115.35
2016,10,13,9,0,180.0,201.0,1.7,16.0,285.0,185.93,141.38
2016,10,13,9,15,115.0,210.5,1.75,16.0,266.0,192.06,149.54
2016,10,13,9,30,50.0,220.0,1.8,16.0,247.0,185.96,146.9
2016,10,13,9,45,180.0,235.5,1.9,16.5,340.5,260.85,204.97
2016,10,13,10,0,310.0,251.0,2.0,17.0,434.0,354.82,278.29
2016,10,13,10,15,189.0,265.0,2.0,17.0,378.5,320.49,252.89
2016,10,13,10,30,68.0,279.0,2.0,17.0,323.0,269.53,212.95
2016,10,13,10,45,100.5,296.0,2.05,17.5,362.5,312.07,246.53
2016,10,13,11,0,133.0,313.0,2.1,18.0,402.0,371.07,292.03
2016,10,13,11,15,148.0,319.0,2.1,18.0,419.5,399.62,314.05
2016,10,13,11,30,163.0,325.0,2.1,18.0,437.0,429.32,336.96
2016,10,13,11,45,166.5,325.0,2.15,18.0,439.5,444.74,348.92
2016,10,13,12,0,170.0,325.0,2.2,18.0,442.0,459.83,360.7
2016,10,13,12,15,163.5,324.5,2.2,18.0,436.5,465.19,364.78
2016,10,13,12,30,157.0,324.0,2.2,18.0,431.0,469.55,368.16
2016,10,13,12,45,111.5,308.5,2.25,18.0,384.0,397.82,313.37
2016,10,13,13,0,66.0,293.0,2.3,18.0,337.0,343.77,271.21
2016,10,13,13,15,118.0,292.5,2.3,18.0,367.5,423.82,334.89
2016,10,13,13,30,170.0,292.0,2.3,18.0,398.0,482.83,381.38
2016,10,13,13,45,126.5,274.5,2.35,18.0,352.0,425.62,337.2
2016,10,13,14,0,83.0,257.0,2.4,18.0,306.0,342.59,272.99
2016,10,13,14,15,46.0,218.0,2.45,17.5,245.0,262.79,210.41
2016,10,13,14,30,9.0,179.0,2.5,17.0,184.0,163.7,130.21
2016,10,13,14,45,67.5,187.5,2.55,17.0,219.0,257.03,208.98
2016,10,13,15,0,126.0,196.0,2.6,17.0,254.0,355.56,289.82
2016,10,13,15,15,121.0,177.0,2.65,17.0,228.0,330.22,270.05
2016,10,13,15,30,116.0,158.0,2.7,17.0,202.0,304.39,250.06
2016,10,13,15,45,107.5,137.5,2.75,17.0,174.0,272.58,224.71
2016,10,13,16,0,99.0,117.0,2.8,17.0,146.0,240.48,198.52
2016,10,13,16,15,85.5,96.0,2.75,16.5,118.0,202.83,167.18
2016,10,13,16,30,72.0,75.0,2.7,16.0,90.0,165.06,134.86
2016,10,13,16,45,48.0,55.0,2.65,16.0,64.0,105.48,83.33
2016,10,13,17,0,24.0,35.0,2.6,16.0,38.0,61.5,43.52
2016,10,13,17,15,12.0,17.5,2.6,15.5,19.0,26.48,0.0
2016,10,13,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,1.1,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,1.0,15.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,12.0,0.9,15.0,12.0,9.12,0.0
2016,10,14,7,0,0.0,21.0,0.8,15.0,21.0,16.0,7.97
2016,10,14,7,15,0.0,33.5,0.7,15.0,33.5,25.59,16.88
2016,10,14,7,30,0.0,46.0,0.6,15.0,46.0,35.21,25.71
2016,10,14,7,45,0.0,59.5,0.55,15.5,59.5,45.22,34.72
2016,10,14,8,0,0.0,73.0,0.5,16.0,73.0,55.13,43.47
2016,10,14,8,15,0.0,86.0,0.45,16.0,86.0,64.62,51.78
2016,10,14,8,30,0.0,99.0,0.4,16.0,99.0,74.47,57.5
2016,10,14,8,45,0.0,94.0,0.35,16.0,94.0,71.59,54.93
2016,10,14,9,0,0.0,89.0,0.3,16.0,89.0,68.23,51.99
2016,10,14,9,15,0.0,112.0,0.3,16.0,112.0,85.66,66.31
2016,10,14,9,30,0.0,135.0,0.3,16.0,135.0,103.39,80.66
2016,10,14,9,45,0.0,111.0,0.35,16.5,111.0,85.43,65.57
2016,10,14,10,0,0.0,87.0,0.4,17.0,87.0,66.98,50.22
2016,10,14,10,15,2.0,136.0,0.4,17.0,137.5,106.35,82.37
2016,10,14,10,30,4.0,185.0,0.4,17.0,188.0,147.06,114.89
2016,10,14,10,45,2.0,123.0,0.45,17.0,124.5,96.69,74.09
2016,10,14,11,0,0.0,61.0,0.5,17.0,61.0,46.92,33.4
2016,10,14,11,15,6.0,144.0,0.55,17.0,148.5,117.1,90.96
2016,10,14,11,30,12.0,227.0,0.6,17.0,236.0,192.31,150.78
2016,10,14,11,45,6.0,175.5,0.65,17.5,180.0,144.52,112.22
2016,10,14,12,0,0.0,124.0,0.7,18.0,124.0,96.92,73.83
2016,10,14,12,15,0.0,104.5,0.75,18.0,104.5,81.04,61.09
2016,10,14,12,30,0.0,85.0,0.8,18.0,85.0,65.54,48.5
2016,10,14,12,45,24.0,182.0,0.9,18.0,198.0,184.11,145.11
2016,10,14,13,0,48.0,279.0,1.0,18.0,311.0,311.57,244.74
2016,10,14,13,15,113.5,284.0,1.0,18.0,355.5,410.45,321.37
2016,10,14,13,30,179.0,289.0,1.0,18.0,400.0,489.2,381.56
2016,10,14,13,45,104.5,257.0,1.05,18.0,321.5,359.25,282.85
2016,10,14,14,0,30.0,225.0,1.1,18.0,243.0,250.82,197.86
2016,10,14,14,15,41.5,220.0,1.1,17.5,243.0,261.44,208.06
2016,10,14,14,30,53.0,215.0,1.1,17.0,243.0,272.51,218.11
2016,10,14,14,45,28.0,182.0,1.1,17.0,197.0,210.89,168.73
2016,10,14,15,0,3.0,149.0,1.1,17.0,151.0,132.38,104.69
2016,10,14,15,15,69.5,151.5,1.05,16.5,178.0,223.68,182.78
2016,10,14,15,30,136.0,154.0,1.0,16.0,205.0,319.08,261.53
2016,10,14,15,45,125.0,134.5,1.0,16.0,176.5,285.81,234.58
2016,10,14,16,0,114.0,115.0,1.0,16.0,148.0,252.41,207.68
2016,10,14,16,15,100.0,94.5,0.95,15.5,119.5,214.63,176.6
2016,10,14,16,30,86.0,74.0,0.9,15.0,91.0,176.82,144.49
2016,10,14,16,45,62.0,54.0,0.85,15.0,64.5,131.54,104.74
2016,10,14,17,0,38.0,34.0,0.8,15.0,38.0,85.85,62.02
2016,10,14,17,15,19.0,17.0,0.8,14.5,19.0,39.37,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,15,6,45,165.5,17.5,2.85,12.5,36.5,14.12,0.78
2016,10,15,7,0,331.0,35.0,2.9,13.0,73.0,28.77,18.81
2016,10,15,7,15,421.5,44.0,2.95,13.0,117.0,36.02,26.13
2016,10,15,7,30,512.0,53.0,3.0,13.0,161.0,43.34,33.08
2016,10,15,7,45,256.0,64.0,3.15,13.5,118.0,46.92,36.45
2016,10,15,8,0,0.0,75.0,3.3,14.0,75.0,56.44,44.94
2016,10,15,8,15,0.0,88.5,3.45,14.5,88.5,66.25,53.54
2016,10,15,8,30,0.0,102.0,3.6,15.0,102.0,76.52,59.53
2016,10,15,8,45,0.0,95.0,3.8,15.5,95.0,72.3,55.71
2016,10,15,9,0,0.0,88.0,4.0,16.0,88.0,67.48,51.42
2016,10,15,9,15,0.0,119.5,4.15,16.0,119.5,91.26,71.16
2016,10,15,9,30,0.0,151.0,4.3,16.0,151.0,115.5,91.09
2016,10,15,9,45,0.0,130.0,4.5,16.5,130.0,100.04,77.93
2016,10,15,10,0,0.0,109.0,4.7,17.0,109.0,84.04,64.43
2016,10,15,10,15,0.0,118.0,4.75,17.0,118.0,91.2,70.24
2016,10,15,10,30,0.0,127.0,4.8,17.0,127.0,98.47,76.1
2016,10,15,10,45,15.5,194.0,4.9,17.0,204.5,162.59,128.67
2016,10,15,11,0,31.0,261.0,5.0,17.0,282.0,243.08,193.7
2016,10,15,11,15,26.0,256.5,5.05,17.0,274.5,226.59,180.24
2016,10,15,11,30,21.0,252.0,5.1,17.0,267.0,221.33,175.92
2016,10,15,11,45,10.5,194.0,5.15,17.0,201.5,164.09,129.53
2016,10,15,12,0,0.0,136.0,5.2,17.0,136.0,106.87,82.64
2016,10,15,12,15,0.0,83.5,5.25,17.0,83.5,64.37,47.77
2016,10,15,12,30,0.0,31.0,5.3,17.0,31.0,23.79,14.17
2016,10,15,12,45,0.0,25.5,5.35,17.0,25.5,19.56,10.66
2016,10,15,13,0,0.0,20.0,5.4,17.0,20.0,15.33,7.14
2016,10,15,13,15,0.0,67.5,5.4,17.0,67.5,51.92,37.64
2016,10,15,13,30,0.0,115.0,5.4,17.0,115.0,90.26,69.43
2016,10,15,13,45,0.0,63.0,5.45,17.0,63.0,48.4,34.8
2016,10,15,14,0,0.0,11.0,5.5,17.0,11.0,8.4,1.4
2016,10,15,14,15,0.0,17.0,5.3,17.0,17.0,12.99,5.27
2016,10,15,14,30,0.0,23.0,5.1,17.0,23.0,17.57,9.16
2016,10,15,14,45,0.0,44.5,4.95,17.0,44.5,34.05,23.1
2016,10,15,15,0,0.0,66.0,4.8,17.0,66.0,50.62,37.13
2016,10,15,15,15,0.0,36.0,4.5,16.5,36.0,27.49,17.72
2016,10,15,15,30,0.0,6.0,4.2,16.0,6.0,4.56,0.0
2016,10,15,15,45,0.0,5.0,3.95,16.0,5.0,3.79,0.0
2016,10,15,16,0,0.0,4.0,3.7,16.0,4.0,3.03,0.0
2016,10,15,16,15,0.0,3.0,3.5,16.0,3.0,2.27,0.0
2016,10,15,16,30,0.0,2.0,3.3,16.0,2.0,1.51,0.0
2016,10,15,16,45,0.0,1.5,3.15,16.0,1.5,1.13,0.0
2016,10,15,17,0,0.0,1.0,3.0,16.0,1.0,0.75,0.0
2016,10,15,17,15,0.0,0.5,2.8,16.0,0.5,0.38,0.0
2016,10,15,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,17.0,1.6,13.5,17.0,12.98,0.0
2016,10,16,7,0,0.0,34.0,1.6,14.0,34.0,25.39,15.76
2016,10,16,7,15,5.5,53.0,1.65,14.0,54.5,38.98,28.58
2016,10,16,7,30,11.0,72.0,1.7,14.0,75.0,52.46,40.99
2016,10,16,7,45,18.0,91.0,1.75,14.5,96.5,65.87,53.08
2016,10,16,8,0,25.0,110.0,1.8,15.0,118.0,77.55,63.41
2016,10,16,8,15,30.0,128.0,1.85,15.0,139.0,89.44,73.85
2016,10,16,8,30,35.0,146.0,1.9,15.0,160.0,106.72,83.62
2016,10,16,8,45,34.5,162.0,1.95,15.5,176.5,123.12,96.57
2016,10,16,9,0,34.0,178.0,2.0,16.0,193.0,139.71,109.93
2016,10,16,9,15,84.5,205.0,2.05,16.0,248.0,178.38,139.87
2016,10,16,9,30,135.0,232.0,2.1,16.0,303.0,228.38,179.53
2016,10,16,9,45,89.0,234.5,2.15,16.5,282.5,220.17,174.03
2016,10,16,10,0,43.0,237.0,2.2,17.0,262.0,209.76,166.06
2016,10,16,10,15,21.5,195.5,2.25,17.0,208.0,163.73,129.15
2016,10,16,10,30,0.0,154.0,2.3,17.0,154.0,120.01,93.53
2016,10,16,10,45,0.0,158.5,2.35,17.0,158.5,124.02,96.75
2016,10,16,11,0,0.0,163.0,2.4,17.0,163.0,128.09,99.95
2016,10,16,11,15,17.5,217.5,2.4,17.0,229.0,187.01,147.85
2016,10,16,11,30,35.0,272.0,2.4,17.0,295.0,265.71,210.55
2016,10,16,11,45,21.5,241.0,2.45,17.5,255.5,214.39,169.13
2016,10,16,12,0,8.0,210.0,2.5,18.0,216.0,177.25,139.01
2016,10,16,12,15,141.5,257.0,2.6,18.0,352.0,377.47,300.8
2016,10,16,12,30,275.0,304.0,2.7,18.0,488.0,579.76,455.96
2016,10,16,12,45,277.5,297.0,2.8,18.0,480.0,588.24,461.99
2016,10,16,13,0,280.0,290.0,2.9,18.0,472.0,595.4,468.33
2016,10,16,13,15,140.0,205.0,3.05,18.0,296.0,348.84,279.55
2016,10,16,13,30,0.0,120.0,3.2,18.0,120.0,94.62,72.41
2016,10,16,13,45,0.0,114.5,3.35,18.0,114.5,90.13,69.11
2016,10,16,14,0,0.0,109.0,3.5,18.0,109.0,85.63,65.55
2016,10,16,14,15,0.0,111.0,3.6,17.5,111.0,87.82,67.63
2016,10,16,14,30,0.0,113.0,3.7,17.0,113.0,90.28,69.97
2016,10,16,14,45,0.0,79.0,3.8,17.0,79.0,60.7,45.46
2016,10,16,15,0,0.0,45.0,3.9,17.0,45.0,34.42,23.49
2016,10,16,15,15,0.0,37.5,3.9,16.5,37.5,28.64,18.71
2016,10,16,15,30,0.0,30.0,3.9,16.0,30.0,22.87,13.89
2016,10,16,15,45,0.0,25.5,3.95,16.0,25.5,19.42,10.96
2016,10,16,16,0,0.0,21.0,4.0,16.0,21.0,15.97,8.0
2016,10,16,16,15,0.0,17.0,3.95,15.5,17.0,12.91,5.37
2016,10,16,16,30,0.0,13.0,3.9,15.0,13.0,9.86,2.7
2016,10,16,16,45,0.0,9.0,3.9,15.0,9.0,6.82,0.0
2016,10,16,17,0,0.0,5.0,3.9,15.0,5.0,3.78,0.0
2016,10,16,17,15,0.0,2.5,3.85,15.0,2.5,1.97,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,6,45,138.0,19.0,1.45,13.5,34.0,14.51,0.0
2016,10,17,7,0,276.0,38.0,1.5,14.0,68.0,28.93,18.56
2016,10,17,7,15,374.0,48.5,1.45,14.0,111.5,39.52,29.0
2016,10,17,7,30,472.0,59.0,1.4,14.0,155.0,47.89,36.93
2016,10,17,7,45,542.5,65.0,1.4,14.5,202.5,52.49,41.23
2016,10,17,8,0,613.0,71.0,1.4,15.0,250.0,57.22,45.45
2016,10,17,8,15,653.0,76.0,1.4,15.0,296.0,60.88,48.69
2016,10,17,8,30,693.0,81.0,1.4,15.0,342.0,114.71,67.11
2016,10,17,8,45,726.5,83.5,1.4,15.5,385.5,171.25,105.66
2016,10,17,9,0,760.0,86.0,1.4,16.0,429.0,234.94,157.59
2016,10,17,9,15,780.0,88.5,1.4,16.0,467.0,294.84,210.22
2016,10,17,9,30,800.0,91.0,1.4,16.0,505.0,356.44,264.67
2016,10,17,9,45,814.0,93.5,1.45,16.5,537.0,417.08,317.16
2016,10,17,10,0,828.0,96.0,1.5,17.0,569.0,478.13,368.37
2016,10,17,10,15,837.5,97.5,1.5,17.0,595.0,536.05,416.09
2016,10,17,10,30,847.0,99.0,1.5,17.0,621.0,593.27,461.71
2016,10,17,10,45,853.5,100.0,1.55,17.5,639.0,647.15,502.9
2016,10,17,11,0,860.0,101.0,1.6,18.0,657.0,699.48,541.71
2016,10,17,11,15,863.5,101.5,1.65,18.0,668.0,747.31,577.36
2016,10,17,11,30,867.0,102.0,1.7,18.0,679.0,792.82,609.36
2016,10,17,11,45,866.5,103.0,1.75,18.0,681.5,833.09,637.11
2016,10,17,12,0,866.0,104.0,1.8,18.0,684.0,870.34,662.73
2016,10,17,12,15,864.0,103.5,1.8,18.0,679.0,901.41,683.57
2016,10,17,12,30,862.0,103.0,1.8,18.0,674.0,929.04,702.14
2016,10,17,12,45,860.0,101.0,1.8,18.0,661.5,951.37,717.22
2016,10,17,13,0,858.0,99.0,1.8,18.0,649.0,970.0,730.0
2016,10,17,13,15,850.5,98.0,1.8,18.0,629.0,980.66,737.66
2016,10,17,13,30,843.0,97.0,1.8,18.0,609.0,987.4,742.97
2016,10,17,13,45,832.0,95.0,1.85,18.0,581.5,985.45,743.41
2016,10,17,14,0,821.0,93.0,1.9,18.0,554.0,979.58,741.47
2016,10,17,14,15,806.0,91.0,1.9,17.5,520.5,965.82,735.15
2016,10,17,14,30,791.0,89.0,1.9,17.0,487.0,948.38,726.44
2016,10,17,14,45,769.5,86.0,1.9,17.0,448.0,919.6,708.61
2016,10,17,15,0,748.0,83.0,1.9,17.0,409.0,887.63,688.48
2016,10,17,15,15,718.5,79.0,1.85,17.0,365.5,850.76,664.02
2016,10,17,15,30,689.0,75.0,1.8,17.0,322.0,805.12,632.78
2016,10,17,15,45,648.5,69.5,1.8,17.0,276.5,745.29,590.79
2016,10,17,16,0,608.0,64.0,1.8,17.0,231.0,684.74,546.58
2016,10,17,16,15,543.0,57.0,1.7,16.5,184.5,600.28,482.42
2016,10,17,16,30,478.0,50.0,1.6,16.0,138.0,517.71,416.49
2016,10,17,16,45,373.5,40.0,1.55,15.5,95.5,402.42,321.0
2016,10,17,17,0,269.0,30.0,1.5,15.0,53.0,292.3,203.67
2016,10,17,17,15,134.5,15.0,1.5,14.5,26.5,109.37,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,6,45,173.0,16.5,1.85,12.5,34.5,13.4,0.0
2016,10,18,7,0,346.0,33.0,1.9,13.0,69.0,27.31,17.08
2016,10,18,7,15,443.5,42.0,1.95,13.0,113.5,34.67,24.82
2016,10,18,7,30,541.0,51.0,2.0,13.0,158.0,42.13,31.93
2016,10,18,7,45,602.0,56.5,2.05,13.5,206.0,46.6,36.12
2016,10,18,8,0,663.0,62.0,2.1,14.0,254.0,51.15,40.22
2016,10,18,8,15,702.0,66.5,2.1,14.5,300.5,59.86,47.89
2016,10,18,8,30,741.0,71.0,2.1,15.0,347.0,116.15,66.42
2016,10,18,8,45,770.0,73.5,2.1,15.5,390.5,174.34,106.49
2016,10,18,9,0,799.0,76.0,2.1,16.0,434.0,235.87,157.36
2016,10,18,9,15,818.0,78.5,2.1,16.0,472.5,297.74,212.33
2016,10,18,9,30,837.0,81.0,2.1,16.0,511.0,361.12,269.0
2016,10,18,9,45,858.5,80.0,2.1,16.5,545.0,423.48,323.38
2016,10,18,10,0,880.0,79.0,2.1,17.0,579.0,486.03,376.35
2016,10,18,10,15,889.5,80.5,2.05,17.0,605.0,545.45,425.8
2016,10,18,10,30,899.0,82.0,2.0,17.0,631.0,604.03,472.9
2016,10,18,10,45,909.0,81.0,2.0,17.5,651.0,659.35,515.43
2016,10,18,11,0,919.0,80.0,2.0,18.0,671.0,713.25,555.54
2016,10,18,11,15,922.5,80.5,2.0,18.0,682.0,762.32,591.33
2016,10,18,11,30,926.0,81.0,2.0,18.0,693.0,808.93,623.36
2016,10,18,11,45,929.0,80.5,2.05,18.5,696.5,851.38,651.46
2016,10,18,12,0,932.0,80.0,2.1,19.0,700.0,890.89,677.32
2016,10,18,12,15,930.5,79.5,2.15,19.0,695.0,923.29,699.56
2016,10,18,12,30,929.0,79.0,2.2,19.0,690.0,952.12,719.5
2016,10,18,12,45,921.5,80.0,2.3,19.5,676.5,973.41,733.62
2016,10,18,13,0,914.0,81.0,2.4,20.0,663.0,990.74,745.26
2016,10,18,13,15,775.0,120.5,2.5,20.0,603.0,932.16,707.35
2016,10,18,13,30,636.0,160.0,2.6,20.0,543.0,860.6,660.42
2016,10,18,13,45,755.5,119.5,2.75,20.0,554.0,944.65,721.38
2016,10,18,14,0,875.0,79.0,2.9,20.0,565.0,1003.8,763.49
2016,10,18,14,15,860.5,77.0,2.95,19.5,531.0,990.51,757.28
2016,10,18,14,30,846.0,75.0,3.0,19.0,497.0,985.84,757.72
2016,10,18,14,45,822.5,73.5,3.1,19.0,456.5,956.67,740.14
2016,10,18,15,0,799.0,72.0,3.2,19.0,416.0,924.23,720.16
2016,10,18,15,15,771.5,68.5,3.25,18.5,372.0,882.22,693.86
2016,10,18,15,30,744.0,65.0,3.3,18.0,328.0,837.72,664.91
2016,10,18,15,45,702.0,61.0,3.35,18.0,281.0,776.75,621.37
2016,10,18,16,0,660.0,57.0,3.4,18.0,234.0,714.64,575.14
2016,10,18,16,15,597.0,50.5,3.45,17.0,186.5,639.01,518.08
2016,10,18,16,30,534.0,44.0,3.5,16.0,139.0,557.66,452.81
2016,10,18,16,45,426.5,35.0,3.55,15.5,95.5,439.78,352.67
2016,10,18,17,0,319.0,26.0,3.6,15.0,52.0,324.83,216.57
2016,10,18,17,15,159.5,13.0,3.6,14.5,26.0,125.85,0.0
2016,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,6,45,202.5,14.0,1.35,12.5,34.5,11.41,0.0
2016,10,19,7,0,405.0,28.0,1.4,13.0,69.0,23.41,13.65
2016,10,19,7,15,496.5,35.5,1.4,13.5,113.5,29.77,20.45
2016,10,19,7,30,588.0,43.0,1.4,14.0,158.0,39.31,29.29
2016,10,19,7,45,643.5,48.0,1.45,14.5,205.5,43.92,33.6
2016,10,19,8,0,699.0,53.0,1.5,15.0,253.0,48.59,37.79
2016,10,19,8,15,702.5,59.5,1.4,15.5,289.5,55.42,43.78
2016,10,19,8,30,706.0,66.0,1.3,16.0,326.0,110.35,62.26
2016,10,19,8,45,762.0,66.5,1.2,16.5,377.5,168.45,101.38
2016,10,19,9,0,818.0,67.0,1.1,17.0,429.0,233.29,153.39
2016,10,19,9,15,835.5,69.0,1.05,17.5,467.0,297.14,208.95
2016,10,19,9,30,853.0,71.0,1.0,18.0,505.0,359.51,263.32
2016,10,19,9,45,863.0,73.5,1.0,18.5,536.5,420.26,315.44
2016,10,19,10,0,873.0,76.0,1.0,19.0,568.0,480.81,365.57
2016,10,19,10,15,881.5,77.5,0.95,19.0,593.5,539.16,412.58
2016,10,19,10,30,890.0,79.0,0.9,19.0,619.0,596.59,457.09
2016,10,19,10,45,894.0,80.5,0.9,19.5,637.0,650.02,496.67
2016,10,19,11,0,898.0,82.0,0.9,20.0,655.0,701.56,533.54
2016,10,19,11,15,901.0,82.5,0.9,20.0,665.5,749.23,567.07
2016,10,19,11,30,904.0,83.0,0.9,20.0,676.0,794.47,596.89
2016,10,19,11,45,906.0,82.5,0.95,20.5,679.0,835.16,622.97
2016,10,19,12,0,908.0,82.0,1.0,21.0,682.0,872.91,646.94
2016,10,19,12,15,906.5,82.0,1.1,21.0,677.0,905.03,669.21
2016,10,19,12,30,905.0,82.0,1.2,21.0,672.0,933.69,689.36
2016,10,19,12,45,899.0,82.0,1.3,21.5,659.0,954.57,703.24
2016,10,19,13,0,893.0,82.0,1.4,22.0,646.0,971.59,714.81
2016,10,19,13,15,886.0,81.0,1.5,22.0,626.0,982.56,723.99
2016,10,19,13,30,879.0,80.0,1.6,22.0,606.0,989.6,730.87
2016,10,19,13,45,868.5,79.0,1.75,22.0,578.5,989.23,733.79
2016,10,19,14,0,858.0,78.0,1.9,22.0,551.0,984.99,734.29
2016,10,19,14,15,843.5,76.0,1.95,21.5,517.0,971.61,728.97
2016,10,19,14,30,829.0,74.0,2.0,21.0,483.0,966.89,729.55
2016,10,19,14,45,808.5,71.5,2.15,21.0,444.0,939.48,714.48
2016,10,19,15,0,788.0,69.0,2.3,21.0,405.0,908.84,696.96
2016,10,19,15,15,759.5,65.5,2.35,20.5,361.5,866.02,670.76
2016,10,19,15,30,731.0,62.0,2.4,20.0,318.0,820.84,642.01
2016,10,19,15,45,690.5,58.0,2.45,20.0,271.5,761.7,600.67
2016,10,19,16,0,650.0,54.0,2.5,20.0,225.0,701.5,556.69
2016,10,19,16,15,587.0,48.0,2.55,19.0,178.5,626.41,500.94
2016,10,19,16,30,524.0,42.0,2.6,18.0,132.0,546.34,437.56
2016,10,19,16,45,418.5,33.0,2.65,17.5,90.0,430.76,340.01
