Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,0,313.0,24.0,2.7,17.0,48.0,315.26,192.71
2016,10,19,17,15,156.5,12.0,2.75,16.5,24.0,122.81,0.0
2016,10,19,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,6,45,198.5,14.0,0.7,14.0,33.0,11.42,0.0
2016,10,20,7,0,397.0,28.0,0.7,14.0,66.0,23.4,13.35
2016,10,20,7,15,491.0,36.0,0.7,14.5,111.0,30.16,20.66
2016,10,20,7,30,585.0,44.0,0.7,15.0,156.0,40.15,29.9
2016,10,20,7,45,644.0,48.5,0.7,16.0,203.5,44.35,33.77
2016,10,20,8,0,703.0,53.0,0.7,17.0,251.0,48.63,37.53
2016,10,20,8,15,739.5,57.0,0.7,17.5,297.5,55.11,43.16
2016,10,20,8,30,776.0,61.0,0.7,18.0,344.0,113.1,61.23
2016,10,20,8,45,802.5,63.5,0.7,18.5,387.0,172.94,102.24
2016,10,20,9,0,829.0,66.0,0.7,19.0,430.0,235.76,153.39
2016,10,20,9,15,846.5,68.0,0.75,19.5,468.0,300.19,208.93
2016,10,20,9,30,864.0,70.0,0.8,20.0,506.0,363.17,263.39
2016,10,20,9,45,878.5,71.0,0.85,20.5,539.0,424.95,315.84
2016,10,20,10,0,893.0,72.0,0.9,21.0,572.0,486.96,366.77
2016,10,20,10,15,901.5,73.5,0.95,21.5,597.5,546.31,413.94
2016,10,20,10,30,910.0,75.0,1.0,22.0,623.0,604.7,458.68
2016,10,20,10,45,915.5,76.0,1.1,22.5,641.5,659.47,499.8
2016,10,20,11,0,921.0,77.0,1.2,23.0,660.0,712.43,538.45
2016,10,20,11,15,924.0,77.5,1.3,23.0,670.5,761.02,573.37
2016,10,20,11,30,927.0,78.0,1.4,23.0,681.0,807.09,604.92
2016,10,20,11,45,927.0,78.0,1.55,23.5,683.5,847.47,631.87
2016,10,20,12,0,927.0,78.0,1.7,24.0,686.0,884.71,656.64
2016,10,20,12,15,925.5,78.0,1.85,24.0,681.0,917.32,679.63
2016,10,20,12,30,924.0,78.0,2.0,24.0,676.0,946.42,700.41
2016,10,20,12,45,918.0,78.0,2.15,24.0,663.0,967.65,716.17
2016,10,20,13,0,912.0,78.0,2.3,24.0,650.0,984.98,729.57
2016,10,20,13,15,905.5,77.0,2.4,24.0,629.5,996.64,738.91
2016,10,20,13,30,899.0,76.0,2.5,24.0,609.0,1004.33,745.86
2016,10,20,13,45,889.5,74.5,2.6,24.0,581.5,1004.39,747.99
2016,10,20,14,0,880.0,73.0,2.7,24.0,554.0,1000.5,747.71
2016,10,20,14,15,866.0,71.0,2.75,23.5,520.0,987.53,742.48
2016,10,20,14,30,852.0,69.0,2.8,23.0,486.0,970.84,734.84
2016,10,20,14,45,832.5,67.0,2.85,23.0,446.5,957.08,727.73
2016,10,20,15,0,813.0,65.0,2.9,23.0,407.0,927.87,709.88
2016,10,20,15,15,785.5,62.0,2.95,22.5,363.5,886.36,684.49
2016,10,20,15,30,758.0,59.0,3.0,22.0,320.0,842.4,656.5
2016,10,20,15,45,717.0,55.0,3.1,22.0,273.0,782.27,614.59
2016,10,20,16,0,676.0,51.0,3.2,22.0,226.0,721.1,569.92
2016,10,20,16,15,612.5,45.0,3.25,21.0,179.0,636.98,507.23
2016,10,20,16,30,549.0,39.0,3.3,20.0,132.0,554.3,441.53
2016,10,20,16,45,437.5,31.0,3.35,19.5,89.0,443.52,346.5
2016,10,20,17,0,326.0,23.0,3.4,19.0,46.0,321.28,174.46
2016,10,20,17,15,163.0,11.5,3.4,18.5,23.0,127.05,0.0
2016,10,20,17,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.5,13.5,2.65,14.5,31.5,11.01,0.0
2016,10,21,7,0,389.0,27.0,2.6,15.0,63.0,22.56,12.25
2016,10,21,7,15,484.5,34.5,2.5,15.0,107.0,28.92,19.43
2016,10,21,7,30,580.0,42.0,2.4,15.0,151.0,38.41,28.28
2016,10,21,7,45,636.0,47.5,2.35,15.5,198.0,43.44,32.98
2016,10,21,8,0,692.0,53.0,2.3,16.0,245.0,48.51,37.53
2016,10,21,8,15,729.0,57.0,2.2,16.5,291.0,55.93,44.04
2016,10,21,8,30,766.0,61.0,2.1,17.0,337.0,113.27,61.87
2016,10,21,8,45,791.0,64.0,2.05,18.0,379.5,172.62,103.2
2016,10,21,9,0,816.0,67.0,2.0,19.0,422.0,234.78,154.38
2016,10,21,9,15,834.0,69.5,1.95,19.5,460.0,297.09,208.96
2016,10,21,9,30,852.0,72.0,1.9,20.0,498.0,361.64,265.36
2016,10,21,9,45,863.5,74.0,1.9,20.5,530.0,422.39,317.85
2016,10,21,10,0,875.0,76.0,1.9,21.0,562.0,483.08,368.58
2016,10,21,10,15,884.0,77.5,1.95,21.0,587.5,541.68,416.93
2016,10,21,10,30,893.0,79.0,2.0,21.0,613.0,599.4,463.12
2016,10,21,10,45,899.0,80.0,2.05,21.5,631.5,653.6,504.46
2016,10,21,11,0,905.0,81.0,2.1,22.0,650.0,706.09,543.3
2016,10,21,11,15,908.0,81.5,2.2,22.0,660.5,753.93,578.57
2016,10,21,11,30,911.0,82.0,2.3,22.0,671.0,799.31,610.29
2016,10,21,11,45,910.5,82.5,2.45,22.5,673.5,839.19,637.23
2016,10,21,12,0,910.0,83.0,2.6,23.0,676.0,875.96,661.95
2016,10,21,12,15,908.5,83.0,2.75,23.0,671.0,908.03,684.75
2016,10,21,12,30,907.0,83.0,2.9,23.0,666.0,936.66,705.32
2016,10,21,12,45,895.0,85.5,3.1,23.0,651.5,954.79,719.33
2016,10,21,13,0,883.0,88.0,3.3,23.0,637.0,968.89,730.84
2016,10,21,13,15,875.5,86.5,3.45,22.5,616.5,978.61,740.63
2016,10,21,13,30,868.0,85.0,3.6,22.0,596.0,984.42,747.99
2016,10,21,13,45,856.0,84.0,3.75,22.0,568.0,994.94,757.33
2016,10,21,14,0,844.0,83.0,3.9,22.0,540.0,989.22,755.66
2016,10,21,14,15,690.0,114.5,3.95,22.0,473.0,883.36,683.63
2016,10,21,14,30,536.0,146.0,4.0,22.0,406.0,754.46,593.38
2016,10,21,14,45,654.0,109.5,4.05,22.0,400.5,839.11,657.18
2016,10,21,15,0,772.0,73.0,4.1,22.0,395.0,897.46,700.06
2016,10,21,15,15,742.5,69.5,4.05,21.5,351.5,853.83,670.86
2016,10,21,15,30,713.0,66.0,4.0,21.0,308.0,807.86,639.76
2016,10,21,15,45,672.0,61.0,4.0,20.5,262.5,747.21,596.72
2016,10,21,16,0,631.0,56.0,4.0,20.0,217.0,693.88,557.14
2016,10,21,16,15,563.5,49.5,3.9,19.0,170.5,607.68,490.59
2016,10,21,16,30,496.0,43.0,3.8,18.0,124.0,523.74,422.0
2016,10,21,16,45,383.0,33.0,3.75,17.5,82.5,402.07,316.08
2016,10,21,17,0,270.0,23.0,3.7,17.0,41.0,275.27,126.54
2016,10,21,17,15,135.0,11.5,3.65,16.5,20.5,106.72,0.0
2016,10,21,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,2.5,15.0,2.8,12.5,15.0,11.8,0.0
2016,10,22,7,0,5.0,30.0,2.8,13.0,30.0,22.3,11.8
2016,10,22,7,15,22.0,49.0,2.8,13.0,52.5,35.76,25.49
2016,10,22,7,30,39.0,68.0,2.8,13.0,75.0,48.98,37.83
2016,10,22,7,45,49.5,87.5,2.8,13.5,99.5,62.27,49.96
2016,10,22,8,0,60.0,107.0,2.8,14.0,124.0,75.34,61.67
2016,10,22,8,15,67.5,125.5,2.7,14.0,147.5,88.34,73.22
2016,10,22,8,30,75.0,144.0,2.6,14.0,171.0,109.1,84.52
2016,10,22,8,45,142.5,162.0,2.55,14.5,221.0,140.71,107.0
2016,10,22,9,0,210.0,180.0,2.5,15.0,271.0,181.72,138.15
2016,10,22,9,15,114.5,182.0,2.4,15.5,232.5,174.67,136.53
2016,10,22,9,30,19.0,184.0,2.3,16.0,194.0,147.38,116.85
2016,10,22,9,45,18.5,193.5,2.25,16.5,203.5,157.03,124.48
2016,10,22,10,0,18.0,203.0,2.2,17.0,213.0,166.65,131.94
2016,10,22,10,15,83.0,238.5,2.2,17.0,287.5,239.47,190.56
2016,10,22,10,30,148.0,274.0,2.2,17.0,362.0,325.8,259.09
2016,10,22,10,45,190.0,280.0,2.25,17.5,396.5,370.51,293.98
2016,10,22,11,0,232.0,286.0,2.3,18.0,431.0,419.2,331.79
2016,10,22,11,15,335.5,268.5,2.3,18.0,482.5,508.43,401.4
2016,10,22,11,30,439.0,251.0,2.3,18.0,534.0,607.62,476.81
2016,10,22,11,45,570.5,204.0,2.35,18.5,572.5,693.5,541.54
2016,10,22,12,0,702.0,157.0,2.4,19.0,611.0,793.66,614.59
2016,10,22,12,15,647.5,174.0,2.45,19.0,590.5,791.79,612.73
2016,10,22,12,30,593.0,191.0,2.5,19.0,570.0,783.22,606.56
2016,10,22,12,45,520.0,213.0,2.55,19.0,540.0,750.68,583.01
2016,10,22,13,0,447.0,235.0,2.6,19.0,510.0,720.42,560.73
2016,10,22,13,15,463.5,221.5,2.65,19.0,498.5,735.49,573.54
2016,10,22,13,30,480.0,208.0,2.7,19.0,487.0,748.37,584.53
2016,10,22,13,45,543.5,176.5,2.75,19.0,479.0,785.5,614.31
2016,10,22,14,0,607.0,145.0,2.8,19.0,471.0,830.64,647.65
2016,10,22,14,15,532.5,154.0,2.8,18.5,427.0,758.81,598.11
2016,10,22,14,30,458.0,163.0,2.8,18.0,383.0,696.24,554.46
2016,10,22,14,45,597.5,117.0,2.8,18.0,378.5,790.73,626.2
2016,10,22,15,0,737.0,71.0,2.8,18.0,374.0,859.56,676.37
2016,10,22,15,15,692.5,73.0,2.8,17.5,333.0,815.56,646.64
2016,10,22,15,30,648.0,75.0,2.8,17.0,292.0,764.47,611.7
2016,10,22,15,45,613.0,67.5,2.8,17.0,248.5,708.11,570.31
2016,10,22,16,0,578.0,60.0,2.8,17.0,205.0,650.94,526.43
2016,10,22,16,15,507.5,53.5,2.7,16.0,160.5,563.46,458.26
2016,10,22,16,30,437.0,47.0,2.6,15.0,116.0,477.99,387.89
2016,10,22,16,45,337.5,34.5,2.55,14.5,76.5,366.6,288.55
2016,10,22,17,0,238.0,22.0,2.5,14.0,37.0,247.05,84.74
2016,10,22,17,15,119.0,11.0,2.45,13.5,18.5,94.71,0.0
2016,10,22,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,45,172.0,14.0,1.05,11.0,28.5,11.02,0.0
2016,10,23,7,0,344.0,28.0,1.1,11.0,57.0,23.31,12.27
2016,10,23,7,15,448.0,36.5,1.05,11.5,101.0,30.38,20.94
2016,10,23,7,30,552.0,45.0,1.0,12.0,145.0,37.59,27.9
2016,10,23,7,45,612.0,51.5,1.0,12.5,192.0,42.96,32.97
2016,10,23,8,0,672.0,58.0,1.0,13.0,239.0,52.38,41.48
2016,10,23,8,15,689.5,60.5,1.05,13.0,275.5,59.8,48.15
2016,10,23,8,30,707.0,63.0,1.1,13.0,312.0,111.69,63.26
2016,10,23,8,45,705.0,73.0,1.15,13.5,347.5,168.96,105.59
2016,10,23,9,0,703.0,83.0,1.2,14.0,383.0,222.86,151.93
2016,10,23,9,15,709.5,90.5,1.3,14.0,416.5,279.86,203.11
2016,10,23,9,30,716.0,98.0,1.4,14.0,450.0,337.17,254.68
2016,10,23,9,45,702.5,110.5,1.5,14.5,475.0,390.98,302.32
2016,10,23,10,0,689.0,123.0,1.6,15.0,500.0,442.43,346.45
2016,10,23,10,15,698.0,128.0,1.7,15.0,524.5,496.25,391.49
2016,10,23,10,30,707.0,133.0,1.8,15.0,549.0,549.75,435.09
2016,10,23,10,45,655.5,156.0,1.9,15.0,551.5,581.52,460.81
2016,10,23,11,0,604.0,179.0,2.0,15.0,554.0,606.16,480.39
2016,10,23,11,15,639.0,171.0,2.05,15.0,573.5,658.93,521.26
2016,10,23,11,30,674.0,163.0,2.1,15.0,593.0,712.31,561.75
2016,10,23,11,45,675.5,163.5,2.2,15.5,596.0,747.17,587.04
2016,10,23,12,0,677.0,164.0,2.3,16.0,599.0,779.68,610.47
2016,10,23,12,15,634.5,177.0,2.35,16.0,582.0,783.32,613.01
2016,10,23,12,30,592.0,190.0,2.4,16.0,565.0,773.07,606.02
2016,10,23,12,45,578.0,190.0,2.45,16.0,550.0,780.46,612.29
2016,10,23,13,0,564.0,190.0,2.5,16.0,535.0,784.69,616.17
2016,10,23,13,15,563.5,183.0,2.5,16.0,518.5,791.17,621.86
2016,10,23,13,30,563.0,176.0,2.5,16.0,502.0,794.88,625.3
2016,10,23,13,45,647.0,141.0,2.55,16.0,498.5,859.94,673.1
2016,10,23,14,0,731.0,106.0,2.6,16.0,495.0,909.61,709.15
2016,10,23,14,15,636.5,123.5,2.55,16.0,446.5,839.43,659.93
2016,10,23,14,30,542.0,141.0,2.5,16.0,398.0,754.26,599.99
2016,10,23,14,45,563.5,123.0,2.45,16.0,370.5,762.85,608.02
2016,10,23,15,0,585.0,105.0,2.4,16.0,343.0,758.67,605.86
2016,10,23,15,15,552.0,99.5,2.35,15.5,304.5,711.8,573.18
2016,10,23,15,30,519.0,94.0,2.3,15.0,266.0,663.15,538.51
2016,10,23,15,45,485.5,83.5,2.25,15.0,225.0,607.37,496.14
2016,10,23,16,0,452.0,73.0,2.2,15.0,184.0,550.92,451.57
2016,10,23,16,15,398.5,61.0,2.05,14.5,143.0,471.37,387.14
2016,10,23,16,30,345.0,49.0,1.9,14.0,102.0,399.85,326.11
2016,10,23,16,45,252.0,35.0,1.8,13.5,66.5,296.82,232.32
2016,10,23,17,0,159.0,21.0,1.7,13.0,31.0,181.75,31.58
2016,10,23,17,15,79.5,10.5,1.65,13.0,15.5,65.73,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.0,4.2,14.0,8.0,6.29,0.0
2016,10,24,7,0,0.0,16.0,4.3,14.0,16.0,12.18,3.28
2016,10,24,7,15,0.0,30.0,4.3,14.0,30.0,22.92,14.14
2016,10,24,7,30,0.0,44.0,4.3,14.0,44.0,33.36,23.82
2016,10,24,7,45,0.0,59.0,4.35,14.0,59.0,44.31,33.87
2016,10,24,8,0,0.0,74.0,4.4,14.0,74.0,55.17,43.74
2016,10,24,8,15,0.0,89.0,4.45,14.0,89.0,66.02,53.46
2016,10,24,8,30,0.0,104.0,4.5,14.0,104.0,77.56,60.75
2016,10,24,8,45,0.0,102.0,4.55,14.5,102.0,77.19,60.21
2016,10,24,9,0,0.0,100.0,4.6,15.0,100.0,76.31,59.22
2016,10,24,9,15,0.5,128.5,4.6,15.0,129.0,98.24,77.49
2016,10,24,9,30,1.0,157.0,4.6,15.0,158.0,120.82,96.13
2016,10,24,9,45,0.5,111.0,4.7,15.0,111.5,85.72,66.66
2016,10,24,10,0,0.0,65.0,4.8,15.0,65.0,49.9,36.52
2016,10,24,10,15,0.0,79.0,4.8,15.0,79.0,60.76,45.58
2016,10,24,10,30,0.0,93.0,4.8,15.0,93.0,71.66,54.62
2016,10,24,10,45,0.0,111.0,4.85,15.5,111.0,86.01,66.37
2016,10,24,11,0,0.0,129.0,4.9,16.0,129.0,100.67,78.29
2016,10,24,11,15,0.0,118.0,4.85,16.0,118.0,91.85,70.93
2016,10,24,11,30,0.0,107.0,4.8,16.0,107.0,82.99,63.56
2016,10,24,11,45,0.0,132.5,4.8,16.0,132.5,104.11,80.99
2016,10,24,12,0,0.0,158.0,4.8,16.0,158.0,126.06,99.01
2016,10,24,12,15,0.0,99.5,4.7,16.0,99.5,76.99,58.57
2016,10,24,12,30,0.0,41.0,4.6,16.0,41.0,31.46,20.72
2016,10,24,12,45,0.0,32.0,4.6,16.0,32.0,24.53,14.94
2016,10,24,13,0,0.0,23.0,4.6,16.0,23.0,17.61,9.15
2016,10,24,13,15,0.0,19.0,4.6,16.0,19.0,14.53,6.58
2016,10,24,13,30,0.0,15.0,4.6,16.0,15.0,11.46,4.01
2016,10,24,13,45,0.5,89.5,4.65,16.0,90.0,69.42,52.73
2016,10,24,14,0,1.0,164.0,4.7,16.0,165.0,139.61,111.14
2016,10,24,14,15,0.5,86.0,4.55,15.5,86.5,66.72,50.72
2016,10,24,14,30,0.0,8.0,4.4,15.0,8.0,6.09,0.0
2016,10,24,14,45,0.0,12.5,4.3,15.0,12.5,9.52,2.48
2016,10,24,15,0,0.0,17.0,4.2,15.0,17.0,12.95,5.43
2016,10,24,15,15,0.0,15.0,3.95,15.0,15.0,11.41,4.14
2016,10,24,15,30,0.0,13.0,3.7,15.0,13.0,9.88,2.83
2016,10,24,15,45,0.0,10.5,3.5,15.0,10.5,7.97,1.19
2016,10,24,16,0,0.0,8.0,3.3,15.0,8.0,6.06,0.0
2016,10,24,16,15,0.0,6.0,3.1,14.5,6.0,4.54,0.0
2016,10,24,16,30,0.0,4.0,2.9,14.0,4.0,3.02,0.0
2016,10,24,16,45,0.0,2.5,2.75,14.0,2.5,1.89,0.0
2016,10,24,17,0,0.0,1.0,2.6,14.0,1.0,0.75,0.0
2016,10,24,17,15,0.0,0.5,2.55,14.0,0.5,0.39,0.0
2016,10,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.0,2.8,14.5,1.0,0.79,0.0
2016,10,25,7,0,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,10,25,7,15,0.0,4.0,2.9,15.0,4.0,3.02,0.0
2016,10,25,7,30,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,10,25,7,45,0.0,8.5,2.9,15.0,8.5,6.44,0.09
2016,10,25,8,0,0.0,11.0,2.9,15.0,11.0,8.35,1.82
2016,10,25,8,15,0.0,13.5,2.9,15.0,13.5,10.26,3.16
2016,10,25,8,30,0.0,16.0,2.9,15.0,16.0,12.17,4.8
2016,10,25,8,45,0.0,44.0,2.95,15.5,44.0,33.63,23.1
2016,10,25,9,0,0.0,72.0,3.0,16.0,72.0,55.26,41.29
2016,10,25,9,15,0.0,83.5,3.05,16.0,83.5,64.14,48.65
2016,10,25,9,30,0.0,95.0,3.1,16.0,95.0,73.02,55.97
2016,10,25,9,45,0.0,59.5,3.2,16.0,59.5,45.63,32.89
2016,10,25,10,0,0.0,24.0,3.3,16.0,24.0,18.34,9.85
2016,10,25,10,15,0.0,43.5,3.4,16.0,43.5,33.33,22.45
2016,10,25,10,30,0.0,63.0,3.5,16.0,63.0,48.39,35.02
2016,10,25,10,45,0.0,81.0,3.6,16.5,81.0,62.34,46.5
2016,10,25,11,0,0.0,99.0,3.7,17.0,99.0,76.47,58.04
2016,10,25,11,15,0.0,86.0,3.75,17.0,86.0,66.24,49.53
2016,10,25,11,30,0.0,73.0,3.8,17.0,73.0,56.17,41.17
2016,10,25,11,45,0.0,78.5,3.85,17.0,78.5,60.44,44.7
2016,10,25,12,0,0.0,84.0,3.9,17.0,84.0,64.7,48.22
2016,10,25,12,15,0.0,127.0,3.85,17.0,127.0,99.91,77.25
2016,10,25,12,30,0.0,170.0,3.8,17.0,170.0,137.78,108.22
2016,10,25,12,45,9.5,196.0,3.8,17.0,201.5,171.5,136.06
2016,10,25,13,0,19.0,222.0,3.8,17.0,233.0,207.5,165.63
2016,10,25,13,15,18.0,215.0,3.75,17.0,225.5,201.91,161.22
2016,10,25,13,30,17.0,208.0,3.7,17.0,218.0,196.32,156.91
2016,10,25,13,45,8.5,184.0,3.7,17.0,189.0,165.69,131.93
2016,10,25,14,0,0.0,160.0,3.7,17.0,160.0,134.88,106.6
2016,10,25,14,15,11.0,167.5,3.65,17.0,173.0,156.07,124.82
2016,10,25,14,30,22.0,175.0,3.6,17.0,186.0,178.85,144.27
2016,10,25,14,45,11.0,143.5,3.55,17.0,149.0,136.29,109.02
2016,10,25,15,0,0.0,112.0,3.5,17.0,112.0,94.18,73.75
2016,10,25,15,15,0.0,98.5,3.45,16.5,98.5,82.45,64.22
2016,10,25,15,30,0.0,85.0,3.4,16.0,85.0,70.68,54.5
2016,10,25,15,45,0.0,71.5,3.4,16.0,71.5,58.86,44.47
2016,10,25,16,0,0.0,58.0,3.4,16.0,58.0,46.94,34.23
2016,10,25,16,15,0.0,44.5,3.4,16.0,44.5,34.84,23.74
2016,10,25,16,30,0.0,31.0,3.4,16.0,31.0,23.68,13.99
2016,10,25,16,45,0.0,19.5,3.4,16.0,19.5,14.86,5.84
2016,10,25,17,0,0.0,8.0,3.4,16.0,8.0,6.07,0.0
2016,10,25,17,15,0.0,4.0,3.4,15.5,4.0,3.15,0.0
2016,10,25,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,6,45,145.5,12.5,2.7,13.5,23.5,9.83,0.0
2016,10,26,7,0,291.0,25.0,2.8,14.0,47.0,20.7,7.99
2016,10,26,7,15,400.5,34.5,2.8,14.0,88.5,28.58,18.86
2016,10,26,7,30,510.0,44.0,2.8,14.0,130.0,36.57,26.58
2016,10,26,7,45,574.5,50.0,2.85,14.5,175.5,41.51,31.29
2016,10,26,8,0,639.0,56.0,2.9,15.0,221.0,46.53,35.88
2016,10,26,8,15,680.5,60.5,2.9,15.0,266.0,61.99,41.71
2016,10,26,8,30,722.0,65.0,2.9,15.0,311.0,116.92,66.24
2016,10,26,8,45,751.0,68.0,2.95,15.5,353.0,173.93,107.35
2016,10,26,9,0,780.0,71.0,3.0,16.0,395.0,234.26,158.23
2016,10,26,9,15,482.5,140.0,3.0,16.0,346.5,254.52,190.04
2016,10,26,9,30,185.0,209.0,3.0,16.0,298.0,232.21,182.59
2016,10,26,9,45,228.0,219.0,3.05,16.5,335.5,273.4,216.28
2016,10,26,10,0,271.0,229.0,3.1,17.0,373.0,327.34,259.89
2016,10,26,10,15,270.0,241.0,3.1,17.0,390.5,358.51,285.68
2016,10,26,10,30,269.0,253.0,3.1,17.0,408.0,389.42,310.83
2016,10,26,10,45,576.5,167.5,3.15,17.5,513.0,543.27,433.04
2016,10,26,11,0,884.0,82.0,3.2,18.0,618.0,693.88,549.93
2016,10,26,11,15,887.5,82.5,3.2,18.0,628.5,740.76,584.62
2016,10,26,11,30,891.0,83.0,3.2,18.0,639.0,785.29,616.31
2016,10,26,11,45,889.0,84.5,3.2,18.5,641.0,823.93,642.34
2016,10,26,12,0,887.0,86.0,3.2,19.0,643.0,859.47,665.98
2016,10,26,12,15,886.0,85.5,3.15,19.0,638.5,890.4,687.24
2016,10,26,12,30,885.0,85.0,3.1,19.0,634.0,917.98,706.15
2016,10,26,12,45,875.5,86.5,3.05,19.0,620.5,936.52,718.85
2016,10,26,13,0,866.0,88.0,3.0,19.0,607.0,951.23,729.07
2016,10,26,13,15,859.5,87.0,2.9,18.5,587.5,974.02,745.99
2016,10,26,13,30,853.0,86.0,2.8,18.0,568.0,981.32,752.3
2016,10,26,13,45,839.5,85.5,2.75,18.0,540.5,978.38,750.93
2016,10,26,14,0,826.0,85.0,2.7,18.0,513.0,971.55,747.13
2016,10,26,14,15,810.5,83.0,2.6,18.0,480.0,956.99,737.7
2016,10,26,14,30,795.0,81.0,2.5,18.0,447.0,938.79,725.85
2016,10,26,14,45,770.0,78.5,2.4,18.0,408.0,906.97,704.5
2016,10,26,15,0,745.0,76.0,2.3,18.0,369.0,872.06,680.81
2016,10,26,15,15,712.5,72.0,2.15,17.5,326.0,832.55,654.19
2016,10,26,15,30,680.0,68.0,2.0,17.0,283.0,784.34,620.45
2016,10,26,15,45,628.5,63.0,1.9,17.0,237.5,715.44,569.56
2016,10,26,16,0,577.0,58.0,1.8,17.0,192.0,646.39,516.54
2016,10,26,16,15,499.0,50.0,1.7,16.5,147.0,550.71,441.56
2016,10,26,16,30,421.0,42.0,1.6,16.0,102.0,457.99,364.63
2016,10,26,16,45,210.5,34.0,1.55,15.5,64.0,265.4,196.27
2016,10,26,17,0,0.0,26.0,1.5,15.0,26.0,36.86,0.0
2016,10,26,17,15,0.0,13.0,1.45,14.5,13.0,10.23,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,6,45,53.0,12.5,3.3,14.0,16.5,9.83,0.0
2016,10,27,7,0,106.0,25.0,3.4,14.0,33.0,18.88,5.78
2016,10,27,7,15,165.5,41.0,3.45,14.0,63.5,30.57,20.44
2016,10,27,7,30,225.0,57.0,3.5,14.0,94.0,42.13,31.41
2016,10,27,7,45,254.5,73.5,3.55,14.5,128.5,53.58,41.92
2016,10,27,8,0,284.0,90.0,3.6,15.0,163.0,65.34,52.52
2016,10,27,8,15,305.0,105.5,3.4,15.0,197.0,80.07,59.9
2016,10,27,8,30,326.0,121.0,3.2,15.0,231.0,116.97,81.24
2016,10,27,8,45,168.5,134.0,3.05,15.0,191.5,126.94,94.33
2016,10,27,9,0,11.0,147.0,2.9,15.0,152.0,113.12,89.64
2016,10,27,9,15,22.5,167.0,2.7,15.0,177.5,133.32,105.98
2016,10,27,9,30,34.0,187.0,2.5,15.0,203.0,158.87,126.77
2016,10,27,9,45,40.5,203.0,2.3,15.5,223.5,179.02,142.89
2016,10,27,10,0,47.0,219.0,2.1,16.0,244.0,200.39,159.87
2016,10,27,10,15,29.0,208.0,1.95,16.0,224.0,186.81,148.8
2016,10,27,10,30,11.0,197.0,1.8,16.0,204.0,162.53,128.89
2016,10,27,10,45,12.0,203.0,1.7,16.0,210.5,169.65,134.6
2016,10,27,11,0,13.0,209.0,1.6,16.0,217.0,176.95,140.37
2016,10,27,11,15,6.5,186.0,1.55,16.0,190.0,153.74,121.38
2016,10,27,11,30,0.0,163.0,1.5,16.0,163.0,129.8,101.76
2016,10,27,11,45,0.0,164.0,1.45,16.0,164.0,131.1,102.84
2016,10,27,12,0,0.0,165.0,1.4,16.0,165.0,132.45,103.91
2016,10,27,12,15,0.0,137.5,1.25,16.0,137.5,108.97,84.77
2016,10,27,12,30,0.0,110.0,1.1,16.0,110.0,85.8,65.83
2016,10,27,12,45,0.0,122.5,1.0,16.0,122.5,96.59,74.78
2016,10,27,13,0,0.0,135.0,0.9,16.0,135.0,107.84,84.04
2016,10,27,13,15,0.0,119.0,0.75,16.0,119.0,94.09,72.81
2016,10,27,13,30,0.0,103.0,0.6,16.0,103.0,80.42,61.65
2016,10,27,13,45,0.0,76.0,0.5,16.0,76.0,58.41,43.5
2016,10,27,14,0,0.0,49.0,0.4,16.0,49.0,37.54,26.14
2016,10,27,14,15,0.0,75.5,0.4,16.0,75.5,57.99,43.43
2016,10,27,14,30,0.0,102.0,0.4,16.0,102.0,81.42,63.06
2016,10,27,14,45,0.0,80.0,0.4,16.0,80.0,61.78,46.72
2016,10,27,15,0,0.0,58.0,0.4,16.0,58.0,44.42,32.22
2016,10,27,15,15,0.0,51.0,0.45,16.0,51.0,39.01,27.72
2016,10,27,15,30,0.0,44.0,0.5,16.0,44.0,33.62,23.15
2016,10,27,15,45,0.0,36.5,0.55,16.0,36.5,27.85,18.2
2016,10,27,16,0,0.0,29.0,0.6,16.0,29.0,22.09,13.21
2016,10,27,16,15,0.0,22.0,0.6,15.5,22.0,16.73,8.53
2016,10,27,16,30,0.0,15.0,0.6,15.0,15.0,11.39,3.83
2016,10,27,16,45,0.0,9.0,0.65,15.0,9.0,6.82,0.0
2016,10,27,17,0,0.0,3.0,0.7,15.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.75,15.0,1.5,1.18,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.25,14.0,4.5,3.54,0.0
2016,10,28,7,0,0.0,9.0,0.3,14.0,9.0,6.83,0.0
2016,10,28,7,15,0.0,19.0,0.3,14.0,19.0,14.46,6.71
2016,10,28,7,30,0.0,29.0,0.3,14.0,29.0,22.12,13.91
2016,10,28,7,45,0.0,40.5,0.3,14.5,40.5,30.96,21.99
2016,10,28,8,0,0.0,52.0,0.3,15.0,52.0,39.82,30.0
2016,10,28,8,15,0.0,63.5,0.3,15.0,63.5,48.43,35.9
2016,10,28,8,30,0.0,75.0,0.3,15.0,75.0,57.1,43.24
2016,10,28,8,45,0.0,54.0,0.35,15.5,54.0,41.33,29.71
2016,10,28,9,0,0.0,33.0,0.4,16.0,33.0,25.19,15.89
2016,10,28,9,15,44.5,118.0,0.45,16.0,139.0,104.59,81.09
2016,10,28,9,30,89.0,203.0,0.5,16.0,245.0,190.49,149.96
2016,10,28,9,45,114.0,219.0,0.6,16.0,277.0,228.16,179.88
2016,10,28,10,0,139.0,235.0,0.7,16.0,309.0,264.34,208.88
2016,10,28,10,15,69.5,160.5,0.8,16.0,197.5,167.4,132.57
2016,10,28,10,30,0.0,86.0,0.9,16.0,86.0,66.19,49.73
2016,10,28,10,45,8.0,150.5,1.05,16.5,155.0,123.27,96.8
2016,10,28,11,0,16.0,215.0,1.2,17.0,224.0,184.39,145.85
2016,10,28,11,15,10.0,201.5,1.3,17.0,207.5,169.89,133.9
2016,10,28,11,30,4.0,188.0,1.4,17.0,191.0,154.64,121.52
2016,10,28,11,45,2.0,157.0,1.5,17.0,158.5,126.77,98.99
2016,10,28,12,0,0.0,126.0,1.6,17.0,126.0,99.01,76.38
2016,10,28,12,15,0.0,83.5,1.6,17.0,83.5,64.3,47.9
2016,10,28,12,30,0.0,41.0,1.6,17.0,41.0,31.44,20.68
2016,10,28,12,45,0.0,77.0,1.65,17.0,77.0,59.24,43.85
2016,10,28,13,0,0.0,113.0,1.7,17.0,113.0,88.68,68.18
2016,10,28,13,15,0.0,68.5,1.65,17.0,68.5,52.63,38.4
2016,10,28,13,30,0.0,24.0,1.6,17.0,24.0,18.35,9.8
2016,10,28,13,45,0.0,24.5,1.6,17.0,24.5,18.73,10.15
2016,10,28,14,0,0.0,25.0,1.6,17.0,25.0,19.1,10.49
2016,10,28,14,15,0.0,53.0,1.55,16.5,53.0,40.6,28.72
2016,10,28,14,30,0.0,81.0,1.5,16.0,81.0,62.29,47.12
2016,10,28,14,45,390.0,74.0,1.45,16.0,224.0,525.3,431.02
2016,10,28,15,0,780.0,67.0,1.4,16.0,367.0,894.13,696.39
2016,10,28,15,15,747.5,63.5,1.25,15.5,323.5,847.6,659.51
2016,10,28,15,30,715.0,60.0,1.1,15.0,280.0,798.84,625.37
2016,10,28,15,45,671.5,54.5,1.0,15.0,235.0,735.49,578.91
2016,10,28,16,0,628.0,49.0,0.9,15.0,190.0,671.31,529.81
2016,10,28,16,15,550.0,42.5,0.85,14.5,144.5,585.04,463.0
2016,10,28,16,30,472.0,36.0,0.8,14.0,99.0,493.77,387.44
2016,10,28,16,45,333.5,25.5,0.75,13.5,61.0,352.61,246.14
2016,10,28,17,0,195.0,15.0,0.7,13.0,23.0,160.15,0.0
2016,10,28,17,15,97.5,7.5,0.7,13.0,11.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,7.0,1.55,14.0,7.0,5.51,0.0
2016,10,29,7,0,0.0,14.0,1.6,14.0,14.0,10.66,0.0
2016,10,29,7,15,0.0,29.5,1.7,14.0,29.5,22.39,13.28
2016,10,29,7,30,0.0,45.0,1.8,14.0,45.0,33.7,23.96
2016,10,29,7,45,0.0,62.5,1.9,14.5,62.5,46.23,35.39
2016,10,29,8,0,0.0,80.0,2.0,15.0,80.0,58.62,46.55
2016,10,29,8,15,1.0,97.0,2.05,15.0,97.0,70.84,54.81
2016,10,29,8,30,2.0,114.0,2.1,15.0,114.0,84.29,66.1
2016,10,29,8,45,1.0,64.5,2.2,15.5,64.5,49.6,36.63
2016,10,29,9,0,0.0,15.0,2.3,16.0,15.0,11.42,4.1
2016,10,29,9,15,6.5,91.0,2.35,16.0,94.0,71.64,54.86
2016,10,29,9,30,13.0,167.0,2.4,16.0,173.0,132.97,105.59
2016,10,29,9,45,6.5,162.5,2.5,16.0,165.5,128.61,101.88
2016,10,29,10,0,0.0,158.0,2.6,16.0,158.0,123.11,97.25
2016,10,29,10,15,0.5,163.0,2.6,16.0,163.5,127.98,101.1
2016,10,29,10,30,1.0,168.0,2.6,16.0,169.0,132.94,105.01
2016,10,29,10,45,6.5,187.0,2.65,16.5,191.0,152.93,121.1
2016,10,29,11,0,12.0,206.0,2.7,17.0,213.0,174.04,137.96
2016,10,29,11,15,61.5,243.5,2.65,17.0,281.0,258.98,207.12
2016,10,29,11,30,111.0,281.0,2.6,17.0,349.0,340.24,272.01
2016,10,29,11,45,227.5,271.0,2.6,17.5,411.0,449.52,358.71
2016,10,29,12,0,344.0,261.0,2.6,18.0,473.0,569.74,450.98
2016,10,29,12,15,344.5,258.5,2.55,18.0,469.0,584.71,461.74
2016,10,29,12,30,345.0,256.0,2.5,18.0,465.0,598.3,472.12
2016,10,29,12,45,238.5,262.5,2.5,18.0,405.5,498.47,395.66
2016,10,29,13,0,132.0,269.0,2.5,18.0,346.0,414.54,329.47
2016,10,29,13,15,112.0,257.0,2.45,18.0,321.0,365.88,292.37
2016,10,29,13,30,92.0,245.0,2.4,18.0,296.0,338.22,270.81
2016,10,29,13,45,56.5,217.0,2.35,18.0,248.0,274.06,219.66
2016,10,29,14,0,21.0,189.0,2.3,18.0,200.0,188.01,150.02
2016,10,29,14,15,30.0,183.5,2.25,17.5,197.5,215.93,173.79
2016,10,29,14,30,39.0,178.0,2.2,17.0,195.0,223.62,181.03
2016,10,29,14,45,28.0,159.0,2.2,17.0,170.5,193.33,156.36
2016,10,29,15,0,17.0,140.0,2.2,17.0,146.0,144.73,116.4
2016,10,29,15,15,12.5,124.0,2.15,16.5,128.5,126.25,101.36
2016,10,29,15,30,8.0,108.0,2.1,16.0,111.0,107.9,86.09
2016,10,29,15,45,4.0,91.0,2.1,16.0,92.5,88.83,69.83
2016,10,29,16,0,0.0,74.0,2.1,16.0,74.0,69.78,53.35
2016,10,29,16,15,0.0,55.5,2.0,15.5,55.5,51.78,37.85
2016,10,29,16,30,0.0,37.0,1.9,15.0,37.0,32.67,21.25
2016,10,29,16,45,0.0,22.5,1.85,14.5,22.5,18.13,6.99
2016,10,29,17,0,0.0,8.0,1.8,14.0,8.0,6.29,0.0
2016,10,29,17,15,0.0,4.0,1.85,14.0,4.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
