Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,6,45,10.5,11.5,4.25,14.0,12.0,9.05,0.0
2016,10,30,7,0,21.0,23.0,4.3,14.0,24.0,17.19,0.08
2016,10,30,7,15,75.5,42.0,4.3,14.0,52.5,30.71,20.07
2016,10,30,7,30,130.0,61.0,4.3,14.0,81.0,44.04,32.88
2016,10,30,7,45,162.5,79.5,4.3,14.5,113.5,56.72,44.56
2016,10,30,8,0,195.0,98.0,4.3,15.0,146.0,69.12,55.79
2016,10,30,8,15,220.5,115.5,4.3,15.0,179.5,84.85,64.31
2016,10,30,8,30,246.0,133.0,4.3,15.0,213.0,118.66,85.66
2016,10,30,8,45,273.5,143.5,4.35,15.0,243.5,151.56,110.4
2016,10,30,9,0,301.0,154.0,4.4,15.0,274.0,187.84,140.41
2016,10,30,9,15,158.5,161.5,4.3,15.0,225.5,173.69,135.44
2016,10,30,9,30,16.0,169.0,4.2,15.0,177.0,135.63,108.21
2016,10,30,9,45,92.0,200.0,4.15,15.5,247.5,198.11,158.57
2016,10,30,10,0,168.0,231.0,4.1,16.0,318.0,275.12,220.74
2016,10,30,10,15,433.5,178.5,4.05,16.0,417.0,400.32,321.98
2016,10,30,10,30,699.0,126.0,4.0,16.0,516.0,540.6,434.57
2016,10,30,10,45,548.0,180.0,4.0,16.0,492.0,531.29,427.57
2016,10,30,11,0,397.0,234.0,4.0,16.0,468.0,498.74,401.78
2016,10,30,11,15,593.0,178.5,4.0,16.0,534.5,626.28,503.81
2016,10,30,11,30,789.0,123.0,4.0,16.0,601.0,755.98,604.52
2016,10,30,11,45,790.0,123.5,4.0,16.0,604.0,793.25,631.02
2016,10,30,12,0,791.0,124.0,4.0,16.0,607.0,827.82,656.05
2016,10,30,12,15,788.5,123.5,4.0,16.0,602.0,855.45,676.01
2016,10,30,12,30,786.0,123.0,4.0,16.0,597.0,886.42,698.45
2016,10,30,12,45,780.0,122.5,4.05,16.5,584.0,904.81,710.82
2016,10,30,13,0,774.0,122.0,4.1,17.0,571.0,919.68,720.86
2016,10,30,13,15,764.5,120.0,4.0,16.5,551.0,925.78,726.71
2016,10,30,13,30,755.0,118.0,3.9,16.0,531.0,928.19,730.15
2016,10,30,13,45,633.0,140.0,3.85,16.0,474.5,842.31,669.0
2016,10,30,14,0,511.0,162.0,3.8,16.0,418.0,741.87,596.4
2016,10,30,14,15,600.5,134.0,3.65,16.0,415.0,812.0,649.61
2016,10,30,14,30,690.0,106.0,3.5,16.0,412.0,870.26,692.18
2016,10,30,14,45,345.0,109.5,3.4,16.0,262.5,515.32,423.97
2016,10,30,15,0,0.0,113.0,3.3,16.0,113.0,97.06,76.13
2016,10,30,15,15,292.5,96.5,3.25,15.5,184.0,444.3,372.28
2016,10,30,15,30,585.0,80.0,3.2,15.0,255.0,707.61,578.52
2016,10,30,15,45,546.0,70.5,3.15,15.0,213.0,646.63,528.94
2016,10,30,16,0,507.0,61.0,3.1,15.0,171.0,585.16,479.11
2016,10,30,16,15,419.0,52.0,3.05,14.5,128.0,481.36,394.2
2016,10,30,16,30,331.0,43.0,3.0,14.0,85.0,380.69,306.75
2016,10,30,16,45,165.5,30.0,2.95,14.0,51.0,219.37,141.45
2016,10,30,17,0,0.0,17.0,2.9,14.0,17.0,13.38,0.0
2016,10,30,17,15,0.0,8.5,2.9,14.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,6,45,13.0,10.5,1.65,12.5,11.5,8.26,0.0
2016,10,31,7,0,26.0,21.0,1.7,13.0,23.0,15.84,0.0
2016,10,31,7,15,78.5,39.0,1.8,13.0,50.0,28.76,18.36
2016,10,31,7,30,131.0,57.0,1.9,13.0,77.0,41.43,30.71
2016,10,31,7,45,163.0,75.5,2.05,13.5,108.5,54.17,42.47
2016,10,31,8,0,195.0,94.0,2.2,14.0,140.0,66.63,53.78
2016,10,31,8,15,213.0,111.5,2.3,14.0,171.5,82.38,62.41
2016,10,31,8,30,231.0,129.0,2.4,14.0,203.0,114.89,83.28
2016,10,31,8,45,252.0,142.0,2.55,14.0,233.0,147.45,108.16
2016,10,31,9,0,273.0,155.0,2.7,14.0,263.0,182.76,137.56
2016,10,31,9,15,136.5,112.5,2.75,14.0,166.5,129.73,99.91
2016,10,31,9,30,0.0,70.0,2.8,14.0,70.0,53.72,40.14
2016,10,31,9,45,20.5,139.0,2.9,14.5,149.5,119.58,95.07
2016,10,31,10,0,41.0,208.0,3.0,15.0,229.0,189.46,152.26
2016,10,31,10,15,73.5,228.5,3.05,15.0,268.5,229.07,184.53
2016,10,31,10,30,106.0,249.0,3.1,15.0,308.0,273.07,220.42
2016,10,31,10,45,53.0,205.0,3.2,15.0,234.5,207.52,167.09
2016,10,31,11,0,0.0,161.0,3.3,15.0,161.0,127.64,100.84
2016,10,31,11,15,15.0,199.5,3.4,15.0,208.5,172.29,137.91
2016,10,31,11,30,30.0,238.0,3.5,15.0,256.0,235.51,189.52
2016,10,31,11,45,24.5,231.0,3.6,15.5,245.5,211.84,169.85
2016,10,31,12,0,19.0,224.0,3.7,16.0,235.0,202.87,162.23
2016,10,31,12,15,9.5,139.0,3.75,16.0,144.5,118.89,93.6
2016,10,31,12,30,0.0,54.0,3.8,16.0,54.0,41.45,29.13
2016,10,31,12,45,15.5,141.0,3.9,16.0,150.0,127.58,101.38
2016,10,31,13,0,31.0,228.0,4.0,16.0,246.0,248.91,200.68
2016,10,31,13,15,82.0,236.5,4.05,16.0,281.5,313.21,254.35
2016,10,31,13,30,133.0,245.0,4.1,16.0,317.0,403.28,327.71
2016,10,31,13,45,69.0,205.5,4.15,16.0,243.0,273.71,222.84
2016,10,31,14,0,5.0,166.0,4.2,16.0,169.0,148.12,118.32
2016,10,31,14,15,2.5,92.0,4.2,15.5,93.5,74.42,57.4
2016,10,31,14,30,0.0,18.0,4.2,15.0,18.0,13.72,6.06
2016,10,31,14,45,0.0,49.5,4.2,15.0,49.5,37.87,26.71
2016,10,31,15,0,0.0,81.0,4.2,15.0,81.0,63.98,48.98
2016,10,31,15,15,0.0,71.0,4.1,15.0,71.0,55.47,41.79
2016,10,31,15,30,0.0,61.0,4.0,15.0,61.0,46.96,34.55
2016,10,31,15,45,0.0,50.0,3.9,15.0,50.0,38.27,27.07
2016,10,31,16,0,0.0,39.0,3.8,15.0,39.0,29.79,19.7
2016,10,31,16,15,0.0,29.0,3.7,14.5,29.0,22.12,12.99
2016,10,31,16,30,0.0,19.0,3.6,14.0,19.0,14.46,6.2
2016,10,31,16,45,0.0,11.0,3.5,14.0,11.0,8.35,0.0
2016,10,31,17,0,0.0,3.0,3.4,14.0,3.0,2.36,0.0
2016,10,31,17,15,0.0,1.5,3.2,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,85.5,11.0,1.95,11.5,15.5,8.65,0.0
2016,11,1,7,0,171.0,22.0,1.9,12.0,31.0,16.76,0.0
2016,11,1,7,15,299.0,33.5,1.85,12.5,69.5,27.58,17.17
2016,11,1,7,30,427.0,45.0,1.8,13.0,108.0,37.11,26.87
2016,11,1,7,45,506.0,52.0,1.8,13.5,152.5,42.71,32.32
2016,11,1,8,0,585.0,59.0,1.8,14.0,197.0,48.43,37.64
2016,11,1,8,15,633.5,64.5,1.8,14.0,241.5,63.32,41.25
2016,11,1,8,30,682.0,70.0,1.8,14.0,286.0,117.06,67.51
2016,11,1,8,45,717.0,73.5,1.85,14.0,328.0,173.21,108.83
2016,11,1,9,0,752.0,77.0,1.9,14.0,370.0,236.01,162.0
2016,11,1,9,15,775.0,79.5,1.8,14.5,407.5,295.32,214.69
2016,11,1,9,30,798.0,82.0,1.7,15.0,445.0,356.63,268.94
2016,11,1,9,45,815.0,84.0,1.65,15.5,477.0,416.8,321.27
2016,11,1,10,0,832.0,86.0,1.6,16.0,509.0,477.67,372.4
2016,11,1,10,15,843.0,87.5,1.55,16.0,534.0,535.35,420.06
2016,11,1,10,30,854.0,89.0,1.5,16.0,559.0,592.47,465.64
2016,11,1,10,45,594.0,166.5,1.45,16.0,498.0,553.97,436.67
2016,11,1,11,0,334.0,244.0,1.4,16.0,437.0,466.41,369.26
2016,11,1,11,15,604.0,168.5,1.3,16.0,526.0,631.86,497.1
2016,11,1,11,30,874.0,93.0,1.2,16.0,615.0,789.34,610.38
2016,11,1,11,45,654.5,162.0,1.2,16.5,553.5,728.25,563.29
2016,11,1,12,0,435.0,231.0,1.2,17.0,492.0,634.2,492.37
2016,11,1,12,15,653.0,162.0,1.15,17.0,550.5,783.26,603.17
2016,11,1,12,30,871.0,93.0,1.1,17.0,609.0,922.75,695.57
2016,11,1,12,45,868.5,91.0,1.1,17.0,596.0,943.8,708.0
2016,11,1,13,0,866.0,89.0,1.1,17.0,583.0,961.17,719.77
2016,11,1,13,15,857.5,87.5,1.1,17.0,562.5,969.6,725.86
2016,11,1,13,30,849.0,86.0,1.1,17.0,542.0,974.11,729.68
2016,11,1,13,45,834.0,85.0,1.1,17.0,514.5,968.91,727.33
2016,11,1,14,0,819.0,84.0,1.1,17.0,487.0,959.83,722.67
2016,11,1,14,15,801.0,81.5,1.15,17.0,453.5,942.07,713.26
2016,11,1,14,30,783.0,79.0,1.2,17.0,420.0,920.75,701.45
2016,11,1,14,45,754.5,76.5,1.3,17.0,380.5,885.57,680.74
2016,11,1,15,0,726.0,74.0,1.4,17.0,341.0,847.4,657.37
2016,11,1,15,15,689.0,70.0,1.5,16.5,298.5,804.68,630.96
2016,11,1,15,30,652.0,66.0,1.6,16.0,256.0,752.85,596.49
2016,11,1,15,45,599.5,59.5,1.7,16.0,211.5,681.93,544.84
2016,11,1,16,0,547.0,53.0,1.8,16.0,167.0,611.14,490.4
2016,11,1,16,15,458.5,45.0,1.85,15.5,123.5,507.84,408.2
2016,11,1,16,30,370.0,37.0,1.9,15.0,80.0,408.32,321.87
2016,11,1,16,45,226.0,24.5,1.95,14.5,47.0,254.78,138.97
2016,11,1,17,0,82.0,12.0,2.0,14.0,14.0,71.69,0.0
2016,11,1,17,15,41.0,6.0,1.95,13.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,6,45,106.5,9.5,1.7,10.5,15.0,7.47,0.0
2016,11,2,7,0,213.0,19.0,1.7,11.0,30.0,15.67,0.0
2016,11,2,7,15,339.0,29.5,1.75,11.0,68.5,24.41,14.41
2016,11,2,7,30,465.0,40.0,1.8,11.0,107.0,33.26,23.66
2016,11,2,7,45,537.5,47.0,1.9,11.5,151.5,39.02,29.27
2016,11,2,8,0,610.0,54.0,2.0,12.0,196.0,44.84,34.72
2016,11,2,8,15,656.5,59.0,2.0,12.5,240.5,60.16,38.27
2016,11,2,8,30,703.0,64.0,2.0,13.0,285.0,118.02,67.73
2016,11,2,8,45,735.5,67.5,2.0,13.5,326.5,174.41,109.28
2016,11,2,9,0,768.0,71.0,2.0,14.0,368.0,234.58,160.32
2016,11,2,9,15,790.0,74.0,2.0,14.5,405.0,294.85,214.17
2016,11,2,9,30,812.0,77.0,2.0,15.0,442.0,357.01,269.57
2016,11,2,9,45,834.0,77.0,2.05,15.5,474.5,417.95,323.04
2016,11,2,10,0,856.0,77.0,2.1,16.0,507.0,480.03,375.9
2016,11,2,10,15,866.0,78.0,2.05,16.0,532.0,535.21,422.36
2016,11,2,10,30,876.0,79.0,2.0,16.0,557.0,591.22,467.87
2016,11,2,10,45,881.5,80.5,1.95,16.5,574.5,643.92,508.47
2016,11,2,11,0,887.0,82.0,1.9,17.0,592.0,694.93,546.41
2016,11,2,11,15,890.5,82.5,1.85,17.0,602.5,741.52,580.5
2016,11,2,11,30,894.0,83.0,1.8,17.0,613.0,785.77,610.79
2016,11,2,11,45,893.0,84.0,1.75,17.5,615.0,824.42,635.61
2016,11,2,12,0,892.0,85.0,1.7,18.0,617.0,860.05,658.05
2016,11,2,12,15,890.0,84.5,1.6,18.0,612.0,889.92,677.0
2016,11,2,12,30,888.0,84.0,1.5,18.0,607.0,916.41,693.52
2016,11,2,12,45,885.0,82.5,1.45,18.0,594.0,937.27,706.92
2016,11,2,13,0,882.0,81.0,1.4,18.0,581.0,954.51,718.0
2016,11,2,13,15,874.5,80.0,1.3,18.0,561.0,964.32,723.47
2016,11,2,13,30,867.0,79.0,1.2,18.0,541.0,970.33,726.57
2016,11,2,13,45,854.0,78.0,1.15,18.0,513.5,979.14,732.49
2016,11,2,14,0,841.0,77.0,1.1,18.0,486.0,972.18,728.15
2016,11,2,14,15,824.0,74.5,1.05,18.0,453.0,955.44,717.68
2016,11,2,14,30,807.0,72.0,1.0,18.0,420.0,935.09,704.93
2016,11,2,14,45,781.5,69.5,0.95,18.0,381.0,902.87,684.16
2016,11,2,15,0,756.0,67.0,0.9,18.0,342.0,867.63,661.12
2016,11,2,15,15,721.5,63.0,0.85,17.5,299.5,818.98,629.45
2016,11,2,15,30,687.0,59.0,0.8,17.0,257.0,768.25,595.17
2016,11,2,15,45,633.0,54.0,0.8,16.5,212.0,704.94,550.84
2016,11,2,16,0,579.0,49.0,0.8,16.0,167.0,634.38,498.55
2016,11,2,16,15,494.0,41.0,0.9,15.5,123.5,533.57,421.14
2016,11,2,16,30,409.0,33.0,1.0,15.0,80.0,436.89,337.98
2016,11,2,16,45,259.5,21.5,1.1,14.5,46.0,276.63,130.75
2016,11,2,17,0,110.0,10.0,1.2,14.0,12.0,91.33,0.0
2016,11,2,17,15,55.0,5.0,1.2,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,13.5,1.4,10.5,13.5,10.62,0.0
2016,11,3,7,0,0.0,27.0,1.4,11.0,27.0,19.03,0.0
2016,11,3,7,15,229.5,32.5,1.4,11.5,65.0,24.73,14.32
2016,11,3,7,30,459.0,38.0,1.4,12.0,103.0,31.62,22.07
2016,11,3,7,45,532.5,45.5,1.45,12.5,147.0,37.82,28.05
2016,11,3,8,0,606.0,53.0,1.5,13.0,191.0,44.05,33.86
2016,11,3,8,15,653.0,57.5,1.4,13.5,235.0,59.29,37.18
2016,11,3,8,30,700.0,62.0,1.3,14.0,279.0,116.38,66.1
2016,11,3,8,45,732.0,66.0,1.25,14.5,320.5,172.84,107.52
2016,11,3,9,0,764.0,70.0,1.2,15.0,362.0,233.03,158.11
2016,11,3,9,15,786.5,72.5,1.1,15.5,398.5,292.65,210.62
2016,11,3,9,30,809.0,75.0,1.0,16.0,435.0,354.21,264.4
2016,11,3,9,45,766.5,87.0,0.95,16.5,447.5,400.1,305.81
2016,11,3,10,0,724.0,99.0,0.9,17.0,460.0,439.7,340.3
2016,11,3,10,15,795.5,89.5,0.75,17.0,504.5,512.5,397.41
2016,11,3,10,30,867.0,80.0,0.6,17.0,549.0,586.83,453.32
2016,11,3,10,45,797.5,100.5,0.5,17.5,543.0,616.23,473.7
2016,11,3,11,0,728.0,121.0,0.4,18.0,537.0,635.66,486.09
2016,11,3,11,15,711.0,129.5,0.35,18.0,542.0,670.76,510.78
2016,11,3,11,30,694.0,138.0,0.3,18.0,547.0,702.33,532.09
2016,11,3,11,45,691.5,140.5,0.25,18.5,549.0,735.78,553.46
2016,11,3,12,0,689.0,143.0,0.2,19.0,551.0,766.65,572.0
2016,11,3,12,15,644.5,155.0,0.25,19.0,534.5,767.94,573.27
2016,11,3,12,30,600.0,167.0,0.3,19.0,518.0,763.55,571.3
2016,11,3,12,45,738.0,124.5,0.35,19.5,546.5,866.2,639.39
2016,11,3,13,0,876.0,82.0,0.4,20.0,575.0,949.36,691.47
2016,11,3,13,15,783.0,100.0,0.45,20.0,529.0,910.96,667.43
2016,11,3,13,30,690.0,118.0,0.5,20.0,483.0,862.02,638.19
2016,11,3,13,45,693.0,110.0,0.55,20.0,460.5,865.16,642.96
2016,11,3,14,0,696.0,102.0,0.6,20.0,438.0,864.94,644.86
2016,11,3,14,15,667.5,100.5,0.6,20.0,404.5,838.25,628.37
2016,11,3,14,30,639.0,99.0,0.6,20.0,371.0,808.48,610.02
2016,11,3,14,45,647.0,87.0,0.65,20.0,341.0,798.78,605.89
2016,11,3,15,0,655.0,75.0,0.7,20.0,311.0,785.49,598.74
2016,11,3,15,15,611.0,73.5,0.65,19.5,272.0,733.16,563.69
2016,11,3,15,30,567.0,72.0,0.6,19.0,233.0,679.21,526.65
2016,11,3,15,45,515.0,64.5,0.6,19.0,191.5,609.29,476.03
2016,11,3,16,0,463.0,57.0,0.6,19.0,150.0,539.54,423.06
2016,11,3,16,15,392.5,46.0,0.65,18.5,110.0,450.89,353.92
2016,11,3,16,30,322.0,35.0,0.7,18.0,70.0,365.83,279.37
2016,11,3,16,45,161.0,17.5,0.75,17.5,35.0,190.62,71.42
2016,11,3,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,12.5,1.8,11.5,12.5,9.83,0.0
2016,11,4,7,0,0.0,25.0,1.8,12.0,25.0,17.72,0.0
2016,11,4,7,15,221.5,32.5,1.8,12.5,62.5,24.68,13.79
2016,11,4,7,30,443.0,40.0,1.8,13.0,100.0,33.22,23.27
2016,11,4,7,45,520.0,47.0,1.8,13.5,144.0,38.95,28.88
2016,11,4,8,0,597.0,54.0,1.8,14.0,188.0,44.77,34.32
2016,11,4,8,15,645.5,59.5,1.7,14.5,232.5,60.92,38.31
2016,11,4,8,30,694.0,65.0,1.6,15.0,277.0,115.19,65.05
2016,11,4,8,45,727.0,69.0,1.5,15.5,318.5,174.82,109.07
2016,11,4,9,0,760.0,73.0,1.4,16.0,360.0,234.9,159.38
2016,11,4,9,15,783.0,76.0,1.25,16.5,397.5,294.87,211.98
2016,11,4,9,30,806.0,79.0,1.1,17.0,435.0,356.86,265.83
2016,11,4,9,45,822.0,81.0,1.0,17.5,466.5,416.82,316.9
2016,11,4,10,0,838.0,83.0,0.9,18.0,498.0,477.36,366.4
2016,11,4,10,15,849.5,84.5,0.8,18.0,523.0,535.36,412.65
2016,11,4,10,30,861.0,86.0,0.7,18.0,548.0,592.84,456.57
2016,11,4,10,45,868.0,87.5,0.65,18.5,566.0,646.72,495.75
2016,11,4,11,0,875.0,89.0,0.6,19.0,584.0,699.1,532.33
2016,11,4,11,15,879.0,89.5,0.5,19.0,594.5,746.48,564.42
2016,11,4,11,30,883.0,90.0,0.4,19.0,605.0,791.57,592.15
2016,11,4,11,45,884.0,90.0,0.35,19.5,608.0,822.78,609.96
2016,11,4,12,0,885.0,90.0,0.3,20.0,611.0,858.68,630.79
2016,11,4,12,15,883.0,90.0,0.3,20.0,605.5,898.84,656.19
2016,11,4,12,30,881.0,90.0,0.3,20.0,600.0,926.4,673.37
2016,11,4,12,45,879.5,88.0,0.35,20.5,588.0,948.47,687.09
2016,11,4,13,0,878.0,86.0,0.4,21.0,576.0,966.9,698.71
2016,11,4,13,15,869.5,84.5,0.45,21.0,555.5,975.46,705.7
2016,11,4,13,30,861.0,83.0,0.5,21.0,535.0,980.09,710.56
2016,11,4,13,45,849.0,81.5,0.55,21.0,508.0,977.34,710.99
2016,11,4,14,0,837.0,80.0,0.6,21.0,481.0,970.72,709.2
2016,11,4,14,15,819.0,77.5,0.6,20.5,447.0,953.03,700.65
2016,11,4,14,30,801.0,75.0,0.6,20.0,413.0,931.72,689.84
2016,11,4,14,45,776.0,72.0,0.65,20.0,374.5,899.41,671.36
2016,11,4,15,0,751.0,69.0,0.7,20.0,336.0,864.05,650.4
2016,11,4,15,15,714.5,64.5,0.7,19.5,293.0,812.92,618.2
2016,11,4,15,30,678.0,60.0,0.7,19.0,250.0,767.98,588.92
2016,11,4,15,45,623.5,54.5,0.75,19.0,205.5,696.36,538.58
2016,11,4,16,0,569.0,49.0,0.8,19.0,161.0,624.94,485.53
2016,11,4,16,15,479.0,41.0,0.85,18.5,117.5,520.24,405.07
2016,11,4,16,30,389.0,33.0,0.9,18.0,74.0,419.82,316.98
2016,11,4,16,45,194.5,16.5,0.95,17.5,37.0,214.12,57.61
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,11.5,0.8,12.5,11.5,9.05,0.0
2016,11,5,7,0,0.0,23.0,0.8,13.0,23.0,18.1,0.0
2016,11,5,7,15,212.0,30.5,0.75,13.0,59.0,23.19,12.14
2016,11,5,7,30,424.0,38.0,0.7,13.0,95.0,31.5,21.75
2016,11,5,7,45,496.5,46.0,0.7,13.5,137.5,38.0,28.05
2016,11,5,8,0,569.0,54.0,0.7,14.0,180.0,44.54,34.13
2016,11,5,8,15,617.0,59.5,0.7,14.0,222.5,60.42,38.18
2016,11,5,8,30,665.0,65.0,0.7,14.0,265.0,112.77,64.29
2016,11,5,8,45,698.0,69.0,0.75,14.5,305.5,167.59,104.5
2016,11,5,9,0,731.0,73.0,0.8,15.0,346.0,228.65,155.55
2016,11,5,9,15,644.0,98.5,0.7,15.0,357.0,273.47,199.47
2016,11,5,9,30,557.0,124.0,0.6,15.0,368.0,309.55,234.83
2016,11,5,9,45,616.0,117.0,0.55,15.5,405.0,365.8,281.26
2016,11,5,10,0,675.0,110.0,0.5,16.0,442.0,427.34,330.65
2016,11,5,10,15,668.5,119.0,0.5,16.5,461.5,475.14,368.8
2016,11,5,10,30,662.0,128.0,0.5,17.0,481.0,521.06,404.18
2016,11,5,10,45,549.5,169.5,0.5,17.5,469.0,522.46,405.04
2016,11,5,11,0,437.0,211.0,0.5,18.0,457.0,518.55,401.16
2016,11,5,11,15,495.5,196.5,0.55,18.0,480.0,573.31,443.04
2016,11,5,11,30,554.0,182.0,0.6,18.0,503.0,630.67,485.6
2016,11,5,11,45,449.5,213.0,0.7,18.0,474.5,605.71,467.01
2016,11,5,12,0,345.0,244.0,0.8,18.0,446.0,554.04,429.75
2016,11,5,12,15,260.0,254.5,0.8,18.0,405.5,508.26,395.51
2016,11,5,12,30,175.0,265.0,0.8,18.0,365.0,435.9,340.99
2016,11,5,12,45,357.0,220.5,0.85,18.0,420.0,584.84,456.65
2016,11,5,13,0,539.0,176.0,0.9,18.0,475.0,743.37,572.27
2016,11,5,13,15,530.5,172.5,0.9,18.0,458.0,745.12,572.26
2016,11,5,13,30,522.0,169.0,0.9,18.0,441.0,744.2,572.45
2016,11,5,13,45,340.0,189.0,0.95,18.0,362.5,571.77,447.97
2016,11,5,14,0,158.0,209.0,1.0,18.0,284.0,399.57,317.52
2016,11,5,14,15,138.5,193.5,1.0,17.5,256.0,366.01,293.84
2016,11,5,14,30,119.0,178.0,1.0,17.0,228.0,331.74,268.07
2016,11,5,14,45,96.0,160.5,1.0,17.0,198.5,269.25,219.04
2016,11,5,15,0,73.0,143.0,1.0,17.0,169.0,228.68,186.42
2016,11,5,15,15,66.5,125.5,0.95,16.5,147.0,204.3,167.14
2016,11,5,15,30,60.0,108.0,0.9,16.0,125.0,179.82,147.22
2016,11,5,15,45,50.0,89.5,0.9,16.0,102.0,150.28,122.26
2016,11,5,16,0,40.0,71.0,0.9,16.0,79.0,120.57,96.64
2016,11,5,16,15,24.0,53.0,0.85,15.5,57.0,86.19,66.62
2016,11,5,16,30,8.0,35.0,0.8,15.0,35.0,42.7,28.42
2016,11,5,16,45,4.0,17.5,0.8,15.0,17.5,17.29,0.0
2016,11,5,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,3.5,1.15,14.0,3.5,0.0,0.0
2016,11,6,7,0,0.0,7.0,1.1,14.0,7.0,5.51,0.0
2016,11,6,7,15,0.0,19.0,1.05,14.0,19.0,14.49,5.06
2016,11,6,7,30,0.0,31.0,1.0,14.0,31.0,23.67,14.81
2016,11,6,7,45,0.0,46.0,1.0,14.0,46.0,34.66,24.99
2016,11,6,8,0,0.0,61.0,1.0,14.0,61.0,45.53,34.97
2016,11,6,8,15,0.0,76.0,0.95,14.0,76.0,56.49,42.78
2016,11,6,8,30,0.0,91.0,0.9,14.0,91.0,68.06,52.69
2016,11,6,8,45,0.0,105.0,0.9,14.5,105.0,79.15,61.94
2016,11,6,9,0,0.0,119.0,0.9,15.0,119.0,90.42,71.18
2016,11,6,9,15,22.5,146.5,0.85,15.0,156.5,118.5,93.71
2016,11,6,9,30,45.0,174.0,0.8,15.0,194.0,154.19,122.56
2016,11,6,9,45,313.0,155.0,0.8,15.0,306.5,263.58,207.69
2016,11,6,10,0,581.0,136.0,0.8,15.0,419.0,407.21,319.62
2016,11,6,10,15,564.5,149.5,0.8,15.0,435.5,442.83,348.79
2016,11,6,10,30,548.0,163.0,0.8,15.0,452.0,481.59,380.01
2016,11,6,10,45,501.0,183.5,0.8,15.5,455.0,505.31,397.93
2016,11,6,11,0,454.0,204.0,0.8,16.0,458.0,523.43,410.92
2016,11,6,11,15,664.5,142.0,0.8,16.0,520.5,648.96,506.12
2016,11,6,11,30,875.0,80.0,0.8,16.0,583.0,765.83,589.49
2016,11,6,11,45,627.0,157.0,0.85,16.5,518.5,699.48,539.82
2016,11,6,12,0,379.0,234.0,0.9,17.0,454.0,571.87,445.14
2016,11,6,12,15,383.0,231.0,0.85,17.0,451.5,589.78,459.67
2016,11,6,12,30,387.0,228.0,0.8,17.0,449.0,606.41,471.65
2016,11,6,12,45,442.0,208.5,0.75,17.0,456.0,672.22,519.3
2016,11,6,13,0,497.0,189.0,0.7,17.0,463.0,717.76,551.87
2016,11,6,13,15,407.5,201.0,0.7,17.0,420.0,657.74,508.05
2016,11,6,13,30,318.0,213.0,0.7,17.0,377.0,571.96,446.5
2016,11,6,13,45,281.0,206.5,0.7,17.0,346.0,535.55,420.96
2016,11,6,14,0,244.0,200.0,0.7,17.0,315.0,497.44,393.18
2016,11,6,14,15,124.5,171.5,0.65,16.5,230.5,322.71,259.26
2016,11,6,14,30,5.0,143.0,0.6,16.0,146.0,131.62,104.13
2016,11,6,14,45,2.5,130.5,0.55,16.0,132.0,118.71,94.25
2016,11,6,15,0,0.0,118.0,0.5,16.0,118.0,105.97,83.75
2016,11,6,15,15,0.0,102.5,0.45,15.5,102.5,92.14,72.48
2016,11,6,15,30,0.0,87.0,0.4,15.0,87.0,78.24,60.93
2016,11,6,15,45,0.0,71.0,0.4,15.0,71.0,63.53,48.39
2016,11,6,16,0,0.0,55.0,0.4,15.0,55.0,48.48,35.38
2016,11,6,16,15,0.0,39.5,0.45,14.5,39.5,33.54,22.39
2016,11,6,16,30,0.0,24.0,0.5,14.0,24.0,18.33,8.81
2016,11,6,16,45,0.0,12.0,0.55,14.0,12.0,9.13,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,13.0,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,13.0,11.0,8.65,0.0
2016,11,7,7,15,36.0,27.5,2.05,13.5,32.0,20.61,8.91
2016,11,7,7,30,72.0,44.0,2.1,14.0,53.0,32.47,22.25
2016,11,7,7,45,91.0,62.5,2.15,14.5,79.0,45.3,34.18
2016,11,7,8,0,110.0,81.0,2.2,15.0,105.0,57.9,45.66
2016,11,7,8,15,122.0,99.5,2.15,15.0,131.0,73.39,55.24
2016,11,7,8,30,134.0,118.0,2.1,15.0,157.0,98.86,73.18
2016,11,7,8,45,141.5,135.0,2.05,15.5,181.5,124.65,93.53
2016,11,7,9,0,149.0,152.0,2.0,16.0,206.0,151.77,116.0
2016,11,7,9,15,245.0,157.5,1.95,16.5,258.0,200.27,153.54
2016,11,7,9,30,341.0,163.0,1.9,17.0,310.0,257.09,198.9
2016,11,7,9,45,358.0,173.5,1.85,17.5,337.5,297.61,232.99
2016,11,7,10,0,375.0,184.0,1.8,18.0,365.0,339.87,267.83
2016,11,7,10,15,416.5,185.0,1.75,18.0,396.0,398.08,314.72
2016,11,7,10,30,458.0,186.0,1.7,18.0,427.0,451.19,356.94
2016,11,7,10,45,427.5,201.0,1.7,18.5,431.5,475.57,375.56
2016,11,7,11,0,397.0,216.0,1.7,19.0,436.0,482.38,380.68
2016,11,7,11,15,421.0,214.5,1.65,19.0,452.0,536.71,421.9
2016,11,7,11,30,445.0,213.0,1.6,19.0,468.0,577.94,452.71
2016,11,7,11,45,447.0,214.0,1.6,19.5,470.5,604.36,471.44
2016,11,7,12,0,449.0,215.0,1.6,20.0,473.0,629.28,488.95
2016,11,7,12,15,514.5,191.5,1.55,20.0,485.0,682.43,528.65
2016,11,7,12,30,580.0,168.0,1.5,20.0,497.0,735.89,567.78
2016,11,7,12,45,475.5,193.0,1.5,20.0,459.0,686.35,530.64
2016,11,7,13,0,371.0,218.0,1.5,20.0,421.0,608.14,473.65
2016,11,7,13,15,257.5,223.5,1.45,20.0,362.0,516.76,405.13
2016,11,7,13,30,144.0,229.0,1.4,20.0,303.0,398.3,314.45
2016,11,7,13,45,290.5,196.5,1.35,20.0,335.5,532.5,420.76
2016,11,7,14,0,437.0,164.0,1.3,20.0,368.0,668.66,522.65
2016,11,7,14,15,395.5,158.0,1.25,19.5,333.0,624.2,490.09
2016,11,7,14,30,354.0,152.0,1.2,19.0,298.0,554.17,440.49
2016,11,7,14,45,341.5,139.5,1.2,19.0,269.0,527.63,422.16
2016,11,7,15,0,329.0,127.0,1.2,19.0,240.0,499.83,402.06
2016,11,7,15,15,312.5,112.0,1.15,18.5,208.5,463.41,375.25
2016,11,7,15,30,296.0,97.0,1.1,18.0,177.0,426.14,346.89
2016,11,7,15,45,266.0,81.5,1.1,18.0,143.5,375.02,305.84
2016,11,7,16,0,236.0,66.0,1.1,18.0,110.0,324.3,263.57
2016,11,7,16,15,188.5,50.0,1.1,17.5,79.0,258.22,207.26
2016,11,7,16,30,141.0,34.0,1.1,17.0,48.0,214.63,159.93
2016,11,7,16,45,70.5,17.0,1.15,17.0,24.0,93.08,0.0
2016,11,7,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,7.5,1.6,13.0,7.5,0.0,0.0
2016,11,8,7,0,0.0,15.0,1.6,13.0,15.0,11.8,0.0
2016,11,8,7,15,171.5,27.0,1.55,13.5,48.0,20.48,7.99
2016,11,8,7,30,343.0,39.0,1.5,14.0,81.0,32.07,21.81
2016,11,8,7,45,424.0,48.5,1.5,14.5,122.0,39.66,29.21
2016,11,8,8,0,505.0,58.0,1.5,15.0,163.0,47.26,36.27
2016,11,8,8,15,558.0,64.0,1.4,15.5,205.0,62.84,40.44
2016,11,8,8,30,611.0,70.0,1.3,16.0,247.0,112.23,65.44
2016,11,8,8,45,646.0,75.5,1.25,16.5,287.0,165.13,104.22
2016,11,8,9,0,681.0,81.0,1.2,17.0,327.0,222.22,151.63
2016,11,8,9,15,683.5,84.5,1.15,17.0,353.5,272.43,196.92
2016,11,8,9,30,686.0,88.0,1.1,17.0,380.0,322.25,241.84
2016,11,8,9,45,651.0,105.5,1.05,17.5,399.0,369.34,283.49
2016,11,8,10,0,616.0,123.0,1.0,18.0,418.0,411.59,319.39
2016,11,8,10,15,724.5,103.5,0.95,18.5,467.5,488.55,379.51
2016,11,8,10,30,833.0,84.0,0.9,19.0,517.0,573.27,443.57
2016,11,8,10,45,826.5,90.5,0.9,19.5,532.0,622.22,479.76
2016,11,8,11,0,820.0,97.0,0.9,20.0,547.0,668.54,513.12
2016,11,8,11,15,824.5,97.5,0.85,20.0,557.5,713.72,545.27
2016,11,8,11,30,829.0,98.0,0.8,20.0,568.0,756.81,574.03
2016,11,8,11,45,817.0,103.0,0.8,20.0,568.0,789.3,595.39
2016,11,8,12,0,805.0,108.0,0.8,20.0,568.0,818.15,614.35
2016,11,8,12,15,803.5,107.5,0.75,20.0,563.5,846.53,632.16
2016,11,8,12,30,802.0,107.0,0.7,20.0,559.0,871.77,647.79
2016,11,8,12,45,822.0,97.5,0.7,20.5,551.5,903.46,667.3
2016,11,8,13,0,842.0,88.0,0.7,21.0,544.0,932.11,684.65
2016,11,8,13,15,833.5,86.5,0.65,21.0,524.5,940.04,689.03
2016,11,8,13,30,825.0,85.0,0.6,21.0,505.0,944.2,691.41
2016,11,8,13,45,797.5,87.5,0.6,21.0,476.0,930.78,683.78
2016,11,8,14,0,770.0,90.0,0.6,21.0,447.0,913.26,673.81
2016,11,8,14,15,751.0,87.0,0.6,21.0,414.5,901.23,667.47
2016,11,8,14,30,732.0,84.0,0.6,21.0,382.0,879.04,654.32
2016,11,8,14,45,697.0,82.0,0.65,21.0,343.5,839.33,630.36
2016,11,8,15,0,662.0,80.0,0.7,21.0,305.0,797.03,604.09
2016,11,8,15,15,622.0,74.5,0.9,20.5,264.0,743.16,571.94
2016,11,8,15,30,582.0,69.0,1.1,20.0,223.0,687.77,536.26
2016,11,8,15,45,522.5,61.5,1.3,19.5,180.5,610.9,481.9
2016,11,8,16,0,463.0,54.0,1.5,19.0,138.0,534.43,424.01
2016,11,8,16,15,372.0,43.0,1.55,18.5,98.0,428.5,338.51
2016,11,8,16,30,281.0,32.0,1.6,18.0,58.0,327.76,241.09
2016,11,8,16,45,140.5,16.0,1.7,17.5,29.0,164.45,0.0
2016,11,8,17,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
