Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,6.5,1.4,13.0,6.5,0.0,0.0
2016,11,9,7,0,0.0,13.0,1.3,13.0,13.0,10.23,0.0
2016,11,9,7,15,151.0,25.5,1.25,13.5,43.5,19.32,6.22
2016,11,9,7,30,302.0,38.0,1.2,14.0,74.0,31.09,20.87
2016,11,9,7,45,362.0,50.5,1.2,14.5,112.0,40.95,30.29
2016,11,9,8,0,422.0,63.0,1.2,15.0,150.0,50.64,39.22
2016,11,9,8,15,465.0,72.5,1.15,15.5,188.5,67.13,45.25
2016,11,9,8,30,508.0,82.0,1.1,16.0,227.0,112.5,69.65
2016,11,9,8,45,549.5,85.0,1.05,16.5,263.5,157.99,102.53
2016,11,9,9,0,591.0,88.0,1.0,17.0,300.0,208.49,143.95
2016,11,9,9,15,649.0,85.0,0.95,17.0,340.0,263.11,190.37
2016,11,9,9,30,707.0,82.0,0.9,17.0,380.0,323.74,242.16
2016,11,9,9,45,762.5,81.0,0.85,17.5,424.0,391.88,298.69
2016,11,9,10,0,818.0,80.0,0.8,18.0,468.0,463.81,356.5
2016,11,9,10,15,829.5,82.0,0.8,18.5,493.0,520.78,401.89
2016,11,9,10,30,841.0,84.0,0.8,19.0,518.0,577.3,445.36
2016,11,9,10,45,846.0,85.5,0.8,19.5,535.0,628.57,483.5
2016,11,9,11,0,851.0,87.0,0.8,20.0,552.0,678.19,519.21
2016,11,9,11,15,855.0,88.0,0.8,20.0,562.0,724.71,552.69
2016,11,9,11,30,859.0,89.0,0.8,20.0,572.0,769.04,582.4
2016,11,9,11,45,858.0,89.5,0.8,20.5,574.5,806.44,605.81
2016,11,9,12,0,857.0,90.0,0.8,21.0,577.0,840.88,627.1
2016,11,9,12,15,855.0,90.0,0.75,21.0,571.5,870.77,645.58
2016,11,9,12,30,853.0,90.0,0.7,21.0,566.0,897.38,661.86
2016,11,9,12,45,853.5,87.0,0.7,21.0,554.5,919.27,676.07
2016,11,9,13,0,854.0,84.0,0.7,21.0,543.0,937.69,688.19
2016,11,9,13,15,845.0,82.5,0.7,21.0,523.0,945.3,693.55
2016,11,9,13,30,836.0,81.0,0.7,21.0,503.0,949.09,696.78
2016,11,9,13,45,755.5,91.0,0.7,21.5,457.0,892.68,659.97
2016,11,9,14,0,675.0,101.0,0.7,22.0,411.0,839.43,625.64
2016,11,9,14,15,722.5,87.5,0.65,21.5,397.5,872.89,649.91
2016,11,9,14,30,770.0,74.0,0.6,21.0,384.0,896.1,666.06
2016,11,9,14,45,743.0,70.5,0.6,21.0,346.5,861.57,644.05
2016,11,9,15,0,716.0,67.0,0.6,21.0,309.0,824.17,620.38
2016,11,9,15,15,677.5,63.0,0.55,20.5,267.5,780.39,591.77
2016,11,9,15,30,639.0,59.0,0.5,20.0,226.0,727.99,555.92
2016,11,9,15,45,580.5,52.5,0.45,20.0,183.0,652.55,501.03
2016,11,9,16,0,522.0,46.0,0.4,20.0,140.0,577.72,443.95
2016,11,9,16,15,428.0,37.5,0.45,19.5,99.5,471.03,361.36
2016,11,9,16,30,334.0,29.0,0.5,19.0,59.0,369.59,261.59
2016,11,9,16,45,167.0,14.5,0.55,18.5,29.5,182.12,0.0
2016,11,9,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,1.05,14.0,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,1.0,14.0,13.0,10.23,0.0
2016,11,10,7,15,186.5,24.0,1.0,14.5,45.5,18.33,4.34
2016,11,10,7,30,373.0,35.0,1.0,15.0,78.0,28.97,18.85
2016,11,10,7,45,456.0,43.0,1.05,15.5,119.0,35.49,25.37
2016,11,10,8,0,539.0,51.0,1.1,16.0,160.0,42.09,31.53
2016,11,10,8,15,591.5,57.0,1.05,16.0,202.5,58.43,36.15
2016,11,10,8,30,644.0,63.0,1.0,16.0,245.0,109.65,61.99
2016,11,10,8,45,433.5,102.5,0.95,16.5,233.0,150.26,101.23
2016,11,10,9,0,223.0,142.0,0.9,17.0,221.0,163.69,121.98
2016,11,10,9,15,402.5,126.5,0.8,17.5,287.5,224.63,166.92
2016,11,10,9,30,582.0,111.0,0.7,18.0,354.0,306.76,230.36
2016,11,10,9,45,563.5,126.0,0.65,18.5,375.5,351.88,268.84
2016,11,10,10,0,545.0,141.0,0.6,19.0,397.0,388.91,299.81
2016,11,10,10,15,690.0,111.0,0.55,19.0,453.0,477.35,368.18
2016,11,10,10,30,835.0,81.0,0.5,19.0,509.0,570.25,438.05
2016,11,10,10,45,841.0,83.0,0.5,19.5,526.0,622.23,475.89
2016,11,10,11,0,847.0,85.0,0.5,20.0,543.0,672.71,511.81
2016,11,10,11,15,850.5,85.5,0.45,20.0,553.0,718.03,543.37
2016,11,10,11,30,854.0,86.0,0.4,20.0,563.0,761.14,571.02
2016,11,10,11,45,853.0,87.0,0.35,20.5,565.0,798.81,593.4
2016,11,10,12,0,852.0,88.0,0.3,21.0,567.0,833.58,613.58
2016,11,10,12,15,849.5,87.5,0.3,21.0,562.0,862.22,631.73
2016,11,10,12,30,847.0,87.0,0.3,21.0,557.0,887.55,647.84
2016,11,10,12,45,844.0,85.5,0.3,21.5,545.0,907.81,659.53
2016,11,10,13,0,841.0,84.0,0.3,22.0,533.0,924.54,669.12
2016,11,10,13,15,832.0,82.5,0.3,22.0,513.0,931.93,674.24
2016,11,10,13,30,823.0,81.0,0.3,22.0,493.0,935.56,677.28
2016,11,10,13,45,809.5,79.5,0.35,22.0,466.5,931.02,676.42
2016,11,10,14,0,796.0,78.0,0.4,22.0,440.0,922.79,673.45
2016,11,10,14,15,777.0,75.5,0.4,22.0,408.0,904.2,662.84
2016,11,10,14,30,758.0,73.0,0.4,22.0,376.0,882.2,650.07
2016,11,10,14,45,731.5,69.5,0.4,22.0,339.0,848.31,629.29
2016,11,10,15,0,705.0,66.0,0.4,22.0,302.0,811.59,606.21
2016,11,10,15,15,666.5,61.5,0.4,21.5,261.0,767.21,578.2
2016,11,10,15,30,628.0,57.0,0.4,21.0,220.0,714.41,542.97
2016,11,10,15,45,569.5,51.0,0.4,21.0,178.0,640.07,489.64
2016,11,10,16,0,511.0,45.0,0.4,21.0,136.0,566.38,433.95
2016,11,10,16,15,417.0,36.5,0.4,20.5,96.0,460.2,351.1
2016,11,10,16,30,323.0,28.0,0.4,20.0,56.0,359.5,248.51
2016,11,10,16,45,161.5,14.0,0.45,19.5,28.0,139.07,0.0
2016,11,10,17,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,0.9,13.5,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,0.9,14.0,11.0,8.65,0.0
2016,11,11,7,15,162.0,23.5,1.0,14.0,41.5,17.88,2.59
2016,11,11,7,30,324.0,36.0,1.1,14.0,72.0,29.64,19.34
2016,11,11,7,45,401.5,46.0,1.2,14.5,111.5,37.64,27.3
2016,11,11,8,0,479.0,56.0,1.3,15.0,151.0,45.62,34.73
2016,11,11,8,15,533.0,63.0,1.3,15.0,192.0,61.57,39.74
2016,11,11,8,30,587.0,70.0,1.3,15.0,233.0,110.07,64.85
2016,11,11,8,45,620.5,75.5,1.35,15.5,271.5,161.04,102.43
2016,11,11,9,0,654.0,81.0,1.4,16.0,310.0,216.02,148.43
2016,11,11,9,15,522.0,114.5,1.3,16.5,309.5,248.05,183.01
2016,11,11,9,30,390.0,148.0,1.2,17.0,309.0,267.68,205.45
2016,11,11,9,45,361.5,166.0,1.2,17.5,324.5,292.63,228.19
2016,11,11,10,0,333.0,184.0,1.2,18.0,340.0,320.75,252.21
2016,11,11,10,15,313.5,198.5,1.15,18.0,351.5,347.15,274.2
2016,11,11,10,30,294.0,213.0,1.1,18.0,363.0,371.33,293.68
2016,11,11,10,45,270.0,225.0,1.05,18.0,366.0,388.18,306.9
2016,11,11,11,0,246.0,237.0,1.0,18.0,369.0,402.43,317.68
2016,11,11,11,15,265.0,239.0,0.95,18.0,384.0,434.71,342.53
2016,11,11,11,30,284.0,241.0,0.9,18.0,399.0,467.95,367.62
2016,11,11,11,45,158.5,233.0,0.85,18.5,321.5,358.37,282.34
2016,11,11,12,0,33.0,225.0,0.8,19.0,244.0,236.6,185.51
2016,11,11,12,15,28.5,218.5,0.8,19.0,234.5,229.47,180.54
2016,11,11,12,30,24.0,212.0,0.8,19.0,225.0,203.22,159.97
2016,11,11,12,45,64.0,224.5,0.8,19.0,259.0,276.95,219.38
2016,11,11,13,0,104.0,237.0,0.8,19.0,293.0,335.36,265.48
2016,11,11,13,15,101.5,229.5,0.8,19.0,282.0,330.45,261.67
2016,11,11,13,30,99.0,222.0,0.8,19.0,271.0,325.32,258.15
2016,11,11,13,45,115.5,209.5,0.8,19.0,264.0,354.43,281.46
2016,11,11,14,0,132.0,197.0,0.8,19.0,257.0,361.09,287.58
2016,11,11,14,15,66.0,161.5,0.8,18.5,191.5,231.68,185.87
2016,11,11,14,30,0.0,126.0,0.8,18.0,126.0,109.42,85.52
2016,11,11,14,45,0.0,113.5,0.8,18.0,113.5,98.65,77.11
2016,11,11,15,0,0.0,101.0,0.8,18.0,101.0,87.93,68.33
2016,11,11,15,15,0.0,87.0,0.8,17.5,87.0,75.45,58.09
2016,11,11,15,30,0.0,73.0,0.8,17.0,73.0,62.89,47.6
2016,11,11,15,45,0.0,59.0,0.8,17.0,59.0,50.18,36.72
2016,11,11,16,0,0.0,45.0,0.8,17.0,45.0,37.21,25.51
2016,11,11,16,15,0.0,31.5,0.8,16.5,31.5,24.39,14.39
2016,11,11,16,30,0.0,18.0,0.8,16.0,18.0,13.72,4.25
2016,11,11,16,45,0.0,9.0,0.85,15.5,9.0,7.08,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,7,15,0.0,16.0,1.1,14.0,16.0,12.2,0.0
2016,11,12,7,30,0.0,32.0,1.1,14.0,32.0,23.99,14.44
2016,11,12,7,45,1.5,49.5,1.1,14.5,50.0,36.49,26.25
2016,11,12,8,0,3.0,67.0,1.1,15.0,68.0,48.86,37.55
2016,11,12,8,15,10.0,84.0,1.05,15.5,87.0,61.41,46.41
2016,11,12,8,30,17.0,101.0,1.0,16.0,106.0,76.14,58.34
2016,11,12,8,45,22.5,116.5,1.0,16.5,124.0,90.75,70.14
2016,11,12,9,0,28.0,132.0,1.0,17.0,142.0,108.07,84.22
2016,11,12,9,15,258.5,130.0,1.0,17.0,235.0,182.23,137.96
2016,11,12,9,30,489.0,128.0,1.0,17.0,328.0,284.48,216.7
2016,11,12,9,45,656.5,100.0,1.0,17.5,390.5,365.47,280.68
2016,11,12,10,0,824.0,72.0,1.0,18.0,453.0,457.15,353.0
2016,11,12,10,15,835.5,73.5,1.1,18.0,477.5,513.55,399.68
2016,11,12,10,30,847.0,75.0,1.2,18.0,502.0,569.48,444.99
2016,11,12,10,45,855.0,75.5,1.3,18.5,519.5,617.0,482.2
2016,11,12,11,0,863.0,76.0,1.4,19.0,537.0,666.68,519.9
2016,11,12,11,15,867.5,77.0,1.5,19.0,547.5,712.82,554.79
2016,11,12,11,30,872.0,78.0,1.6,19.0,558.0,756.84,586.11
2016,11,12,11,45,871.5,78.5,1.75,19.0,560.5,794.01,612.99
2016,11,12,12,0,871.0,79.0,1.9,19.0,563.0,828.3,637.93
2016,11,12,12,15,869.0,78.5,1.95,19.0,558.0,857.1,658.15
2016,11,12,12,30,867.0,78.0,2.0,19.0,553.0,882.65,676.23
2016,11,12,12,45,854.0,80.0,2.1,19.0,539.5,908.41,695.11
2016,11,12,13,0,841.0,82.0,2.2,19.0,526.0,920.29,704.6
2016,11,12,13,15,832.5,81.0,2.2,19.0,506.5,928.8,711.07
2016,11,12,13,30,824.0,80.0,2.2,19.0,487.0,933.59,715.17
2016,11,12,13,45,809.5,78.5,2.2,19.0,460.5,928.14,712.43
2016,11,12,14,0,795.0,77.0,2.2,19.0,434.0,918.97,707.34
2016,11,12,14,15,607.5,105.0,2.25,18.5,366.0,779.17,611.93
2016,11,12,14,30,420.0,133.0,2.3,18.0,298.0,619.4,497.69
2016,11,12,14,45,560.0,99.5,2.35,18.0,296.5,723.65,577.9
2016,11,12,15,0,700.0,66.0,2.4,18.0,295.0,805.54,637.5
2016,11,12,15,15,660.0,61.5,2.45,17.5,254.5,760.26,605.32
2016,11,12,15,30,620.0,57.0,2.5,17.0,214.0,706.3,566.18
2016,11,12,15,45,557.5,51.0,2.6,17.0,172.0,628.63,506.15
2016,11,12,16,0,495.0,45.0,2.7,17.0,130.0,551.75,443.58
2016,11,12,16,15,395.0,36.0,2.55,16.5,90.5,440.44,349.75
2016,11,12,16,30,295.0,27.0,2.4,16.0,51.0,331.58,227.07
2016,11,12,16,45,147.5,13.5,2.3,15.5,25.5,127.51,0.0
2016,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,7,15,174.5,16.0,0.55,13.0,34.0,12.96,0.0
2016,11,13,7,30,349.0,32.0,0.5,13.0,68.0,26.49,16.44
2016,11,13,7,45,435.5,40.5,0.5,13.5,108.0,33.45,23.69
2016,11,13,8,0,522.0,49.0,0.5,14.0,148.0,40.47,30.31
2016,11,13,8,15,577.0,54.5,0.4,14.0,189.5,55.95,34.69
2016,11,13,8,30,632.0,60.0,0.3,14.0,231.0,105.82,59.72
2016,11,13,8,45,390.0,100.5,0.25,14.5,211.0,141.87,96.64
2016,11,13,9,0,148.0,141.0,0.2,15.0,191.0,143.63,108.91
2016,11,13,9,15,305.0,136.0,0.15,15.5,255.0,199.96,150.44
2016,11,13,9,30,462.0,131.0,0.1,16.0,319.0,277.68,210.22
2016,11,13,9,45,630.0,104.5,0.1,16.5,381.5,358.64,272.95
2016,11,13,10,0,798.0,78.0,0.1,17.0,444.0,450.66,343.85
2016,11,13,10,15,811.0,79.5,0.1,17.0,469.0,506.48,388.16
2016,11,13,10,30,824.0,81.0,0.1,17.0,494.0,562.05,431.17
2016,11,13,10,45,835.5,81.5,0.15,17.5,512.5,615.12,470.63
2016,11,13,11,0,847.0,82.0,0.2,18.0,531.0,667.19,508.24
2016,11,13,11,15,852.0,82.5,0.25,18.0,541.5,713.39,541.8
2016,11,13,11,30,857.0,83.0,0.3,18.0,552.0,757.51,571.79
2016,11,13,11,45,861.0,82.5,0.35,18.5,555.5,797.4,597.51
2016,11,13,12,0,865.0,82.0,0.4,19.0,559.0,825.9,615.57
2016,11,13,12,15,863.5,81.5,0.45,19.0,554.5,855.0,635.36
2016,11,13,12,30,862.0,81.0,0.5,19.0,550.0,880.9,653.13
2016,11,13,12,45,861.0,79.0,0.6,19.0,538.5,902.14,669.01
2016,11,13,13,0,860.0,77.0,0.7,19.0,527.0,919.97,682.91
2016,11,13,13,15,851.5,75.5,0.7,19.0,507.5,939.03,695.78
2016,11,13,13,30,843.0,74.0,0.7,19.0,488.0,943.39,699.2
2016,11,13,13,45,832.0,72.0,0.75,19.5,462.0,940.88,698.24
2016,11,13,14,0,821.0,70.0,0.8,20.0,436.0,934.66,695.05
2016,11,13,14,15,802.5,68.0,0.8,19.5,403.5,917.41,686.3
2016,11,13,14,30,784.0,66.0,0.8,19.0,371.0,896.71,675.26
2016,11,13,14,45,758.5,63.0,0.85,19.0,334.0,864.52,655.87
2016,11,13,15,0,733.0,60.0,0.9,19.0,297.0,829.47,633.94
2016,11,13,15,15,695.0,56.0,0.9,18.5,256.5,778.53,600.35
2016,11,13,15,30,657.0,52.0,0.9,18.0,216.0,725.75,563.87
2016,11,13,15,45,599.0,46.5,0.95,18.0,173.5,651.34,509.12
2016,11,13,16,0,541.0,41.0,1.0,18.0,131.0,587.22,458.58
2016,11,13,16,15,442.5,32.5,1.1,17.5,91.5,476.88,369.38
2016,11,13,16,30,344.0,24.0,1.2,17.0,52.0,367.4,240.11
2016,11,13,16,45,172.0,12.0,1.3,16.5,26.0,145.7,0.0
2016,11,13,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,14.5,1.8,12.5,34.5,11.8,0.0
2016,11,14,7,30,399.0,29.0,1.7,13.0,69.0,24.22,14.28
2016,11,14,7,45,487.5,36.5,1.65,13.5,110.5,30.54,21.04
2016,11,14,8,0,576.0,44.0,1.6,14.0,152.0,36.96,27.13
2016,11,14,8,15,630.0,49.0,1.5,14.5,194.5,56.12,34.15
2016,11,14,8,30,684.0,54.0,1.4,15.0,237.0,108.2,59.63
2016,11,14,8,45,379.5,95.5,1.35,15.5,200.0,136.34,92.62
2016,11,14,9,0,75.0,137.0,1.3,16.0,163.0,122.0,94.21
2016,11,14,9,15,121.0,153.5,1.15,16.5,200.0,158.76,123.37
2016,11,14,9,30,167.0,170.0,1.0,17.0,237.0,198.58,155.19
2016,11,14,9,45,165.5,184.0,0.9,17.5,255.0,223.31,175.71
2016,11,14,10,0,164.0,198.0,0.8,18.0,273.0,248.05,195.75
2016,11,14,10,15,256.0,197.5,0.7,18.0,321.5,316.89,250.08
2016,11,14,10,30,348.0,197.0,0.6,18.0,370.0,386.62,304.16
2016,11,14,10,45,610.5,137.5,0.5,18.5,453.5,533.84,414.9
2016,11,14,11,0,873.0,78.0,0.4,19.0,537.0,673.79,515.2
2016,11,14,11,15,877.0,78.5,0.45,19.0,547.0,719.46,547.15
2016,11,14,11,30,881.0,79.0,0.5,19.0,557.0,762.93,576.66
2016,11,14,11,45,881.0,79.5,0.55,19.0,560.0,800.85,602.29
2016,11,14,12,0,881.0,80.0,0.6,19.0,563.0,835.91,626.0
2016,11,14,12,15,879.0,79.5,0.7,19.0,558.0,865.05,646.76
2016,11,14,12,30,877.0,79.0,0.8,19.0,553.0,890.93,665.53
2016,11,14,12,45,871.0,78.5,0.9,19.0,540.5,909.78,679.83
2016,11,14,13,0,865.0,78.0,1.0,19.0,528.0,925.03,691.99
2016,11,14,13,15,856.0,77.0,1.1,19.0,508.0,944.41,707.05
2016,11,14,13,30,847.0,76.0,1.2,19.0,488.0,949.06,712.47
2016,11,14,13,45,832.5,74.5,1.35,19.0,461.5,943.88,712.44
2016,11,14,14,0,818.0,73.0,1.5,19.0,435.0,934.94,709.88
2016,11,14,14,15,799.0,70.5,1.55,18.5,402.5,916.58,700.77
2016,11,14,14,30,780.0,68.0,1.6,18.0,370.0,894.75,689.16
2016,11,14,14,45,752.5,65.0,1.7,18.0,332.5,860.67,667.96
2016,11,14,15,0,725.0,62.0,1.8,18.0,295.0,823.73,643.99
2016,11,14,15,15,685.0,58.0,1.85,17.5,254.0,770.96,608.19
2016,11,14,15,30,645.0,54.0,1.9,17.0,213.0,716.34,569.22
2016,11,14,15,45,585.0,48.0,2.0,17.0,171.0,649.19,517.78
2016,11,14,16,0,525.0,42.0,2.1,17.0,129.0,574.26,457.23
2016,11,14,16,15,423.5,33.5,2.05,16.0,89.5,461.88,363.34
2016,11,14,16,30,322.0,25.0,2.0,15.0,50.0,348.47,223.32
2016,11,14,16,45,161.0,12.5,1.95,14.5,25.0,137.36,0.0
2016,11,14,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,7,15,170.5,14.5,1.5,14.0,31.0,11.75,0.0
2016,11,15,7,30,341.0,29.0,1.6,14.0,62.0,24.02,13.78
2016,11,15,7,45,428.0,37.0,1.75,14.5,100.5,30.62,20.95
2016,11,15,8,0,515.0,45.0,1.9,15.0,139.0,37.3,27.26
2016,11,15,8,15,571.0,50.5,1.95,15.0,179.5,52.34,31.73
2016,11,15,8,30,627.0,56.0,2.0,15.0,220.0,101.67,56.42
2016,11,15,8,45,313.5,46.5,2.1,15.5,128.5,89.18,56.18
2016,11,15,9,0,0.0,37.0,2.2,16.0,37.0,28.24,18.48
2016,11,15,9,15,9.0,92.5,2.3,16.0,96.0,73.52,56.56
2016,11,15,9,30,18.0,148.0,2.4,16.0,155.0,121.11,96.11
2016,11,15,9,45,9.0,130.5,2.5,16.0,134.0,105.23,82.97
2016,11,15,10,0,0.0,113.0,2.6,16.0,113.0,87.82,68.45
2016,11,15,10,15,3.5,141.5,2.7,16.0,143.5,113.23,89.51
2016,11,15,10,30,7.0,170.0,2.8,16.0,174.0,140.01,111.53
2016,11,15,10,45,3.5,161.0,2.9,16.5,163.0,130.95,103.69
2016,11,15,11,0,0.0,152.0,3.0,17.0,152.0,121.41,95.5
2016,11,15,11,15,42.0,195.5,3.05,16.5,218.5,203.03,163.45
2016,11,15,11,30,84.0,239.0,3.1,16.0,285.0,283.5,229.48
2016,11,15,11,45,52.0,221.5,3.2,16.0,250.0,245.53,198.13
2016,11,15,12,0,20.0,204.0,3.3,16.0,215.0,188.53,151.21
2016,11,15,12,15,24.5,207.5,3.35,16.0,221.0,197.91,159.21
2016,11,15,12,30,29.0,211.0,3.4,16.0,227.0,226.84,182.92
2016,11,15,12,45,53.5,218.0,3.45,16.0,246.5,261.45,211.94
2016,11,15,13,0,78.0,225.0,3.5,16.0,266.0,298.16,242.52
2016,11,15,13,15,126.5,219.0,3.5,16.0,282.0,364.97,297.74
2016,11,15,13,30,175.0,213.0,3.5,16.0,298.0,411.76,336.74
2016,11,15,13,45,90.5,182.5,3.5,16.0,226.5,274.24,224.82
2016,11,15,14,0,6.0,152.0,3.5,16.0,155.0,139.39,111.54
2016,11,15,14,15,44.0,155.5,3.45,15.5,173.0,203.92,167.34
2016,11,15,14,30,82.0,159.0,3.4,15.0,191.0,253.08,209.83
2016,11,15,14,45,75.5,144.5,3.35,15.0,171.5,233.14,193.4
2016,11,15,15,0,69.0,130.0,3.3,15.0,152.0,213.23,176.93
2016,11,15,15,15,62.5,112.5,3.25,14.5,130.5,188.5,156.48
2016,11,15,15,30,56.0,95.0,3.2,14.0,109.0,163.59,135.41
2016,11,15,15,45,44.5,77.0,3.15,14.0,86.5,132.92,108.58
2016,11,15,16,0,33.0,59.0,3.1,14.0,64.0,101.93,81.11
2016,11,15,16,15,16.5,41.5,3.05,13.5,44.0,66.81,49.65
2016,11,15,16,30,0.0,24.0,3.0,13.0,24.0,22.29,8.57
2016,11,15,16,45,0.0,12.0,3.0,13.0,12.0,9.44,0.0
2016,11,15,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,7,15,181.0,15.0,2.85,9.5,32.0,12.22,0.0
2016,11,16,7,30,362.0,30.0,2.9,10.0,64.0,24.99,14.5
2016,11,16,7,45,456.0,38.5,2.95,10.5,105.0,32.04,22.5
2016,11,16,8,0,550.0,47.0,3.0,11.0,146.0,39.19,29.37
2016,11,16,8,15,607.0,53.0,3.05,11.5,188.5,54.99,34.16
2016,11,16,8,30,664.0,59.0,3.1,12.0,231.0,107.07,60.33
2016,11,16,8,45,701.0,63.0,3.2,12.5,271.0,164.07,102.92
2016,11,16,9,0,738.0,67.0,3.3,13.0,311.0,222.4,152.73
2016,11,16,9,15,763.0,70.0,3.3,13.0,347.5,280.6,205.77
2016,11,16,9,30,788.0,73.0,3.3,13.0,384.0,341.05,261.19
2016,11,16,9,45,804.0,75.5,3.35,13.0,414.5,399.48,314.54
2016,11,16,10,0,820.0,78.0,3.4,13.0,445.0,458.53,367.2
2016,11,16,10,15,832.0,80.0,3.4,13.0,469.5,515.4,416.69
2016,11,16,10,30,844.0,82.0,3.4,13.0,494.0,571.91,464.47
2016,11,16,10,45,835.0,88.5,3.4,13.0,508.5,619.58,504.0
2016,11,16,11,0,826.0,95.0,3.4,13.0,523.0,664.38,540.24
2016,11,16,11,15,830.5,96.0,3.4,13.0,533.5,710.02,576.46
2016,11,16,11,30,835.0,97.0,3.4,13.0,544.0,753.6,609.5
2016,11,16,11,45,819.0,103.0,3.4,13.5,543.5,784.09,630.55
2016,11,16,12,0,803.0,109.0,3.4,14.0,543.0,810.62,648.67
2016,11,16,12,15,800.5,109.0,3.4,14.0,538.5,838.52,669.0
2016,11,16,12,30,798.0,109.0,3.4,14.0,534.0,863.25,687.05
2016,11,16,12,45,811.0,101.5,3.4,14.0,525.0,890.74,707.18
2016,11,16,13,0,824.0,94.0,3.4,14.0,516.0,915.19,725.14
2016,11,16,13,15,814.5,92.5,3.4,14.0,496.5,922.05,730.63
2016,11,16,13,30,805.0,91.0,3.4,14.0,477.0,925.18,733.74
2016,11,16,13,45,772.5,94.0,3.4,14.0,448.0,914.76,727.26
2016,11,16,14,0,740.0,97.0,3.4,14.0,419.0,894.21,713.61
2016,11,16,14,15,718.0,93.5,3.4,13.5,387.0,872.04,700.08
2016,11,16,14,30,696.0,90.0,3.4,13.0,355.0,846.65,683.94
2016,11,16,14,45,661.5,86.0,3.45,13.0,317.5,805.36,654.58
2016,11,16,15,0,627.0,82.0,3.5,13.0,280.0,761.54,622.58
2016,11,16,15,15,582.0,76.0,3.45,12.5,239.5,703.09,578.9
2016,11,16,15,30,537.0,70.0,3.4,12.0,199.0,643.18,532.32
2016,11,16,15,45,481.5,60.0,3.4,12.0,159.0,568.58,471.15
2016,11,16,16,0,426.0,50.0,3.4,12.0,119.0,494.51,407.57
2016,11,16,16,15,323.0,38.5,3.35,11.5,81.0,379.87,306.71
2016,11,16,16,30,220.0,27.0,3.3,11.0,43.0,261.42,156.66
2016,11,16,16,45,110.0,13.5,3.25,11.0,21.5,97.72,0.0
2016,11,16,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,7,15,202.5,13.5,1.45,7.5,31.5,11.02,0.0
2016,11,17,7,30,405.0,27.0,1.3,8.0,63.0,22.65,12.4
2016,11,17,7,45,495.5,34.0,1.2,8.5,104.0,31.09,21.83
2016,11,17,8,0,586.0,41.0,1.1,9.0,145.0,37.64,28.24
2016,11,17,8,15,642.0,46.0,1.0,9.5,187.5,53.11,32.64
2016,11,17,8,30,698.0,51.0,0.9,10.0,230.0,105.82,58.39
2016,11,17,8,45,734.0,55.0,0.85,10.5,270.5,161.6,99.61
2016,11,17,9,0,770.0,59.0,0.8,11.0,311.0,221.52,150.46
2016,11,17,9,15,795.0,61.5,0.7,11.5,347.5,280.95,203.4
2016,11,17,9,30,820.0,64.0,0.6,12.0,384.0,342.57,257.86
2016,11,17,9,45,838.0,65.5,0.5,12.5,415.0,402.38,309.5
2016,11,17,10,0,856.0,67.0,0.4,13.0,446.0,461.25,358.36
2016,11,17,10,15,867.5,68.5,0.35,13.5,471.0,518.15,404.04
2016,11,17,10,30,879.0,70.0,0.3,14.0,496.0,574.51,447.35
2016,11,17,10,45,885.0,71.5,0.3,14.5,514.0,626.72,486.5
2016,11,17,11,0,891.0,73.0,0.3,15.0,532.0,677.35,523.16
2016,11,17,11,15,895.0,73.5,0.35,15.0,542.5,723.65,557.12
2016,11,17,11,30,899.0,74.0,0.4,15.0,553.0,767.72,587.34
2016,11,17,11,45,897.0,75.5,0.5,15.0,555.0,805.8,614.22
2016,11,17,12,0,895.0,77.0,0.6,15.0,557.0,840.87,639.18
2016,11,17,12,15,892.5,76.5,0.7,15.0,552.0,870.0,660.23
2016,11,17,12,30,890.0,76.0,0.8,15.0,547.0,895.79,679.22
2016,11,17,12,45,882.0,76.0,0.9,15.0,534.5,913.77,693.16
2016,11,17,13,0,874.0,76.0,1.0,15.0,522.0,928.06,704.88
2016,11,17,13,15,865.0,75.0,1.0,15.0,502.0,947.54,718.42
2016,11,17,13,30,856.0,74.0,1.0,15.0,482.0,952.42,722.28
2016,11,17,13,45,838.0,73.5,1.05,15.0,455.0,945.37,719.46
2016,11,17,14,0,820.0,73.0,1.1,15.0,428.0,934.49,714.26
2016,11,17,14,15,800.0,70.5,1.05,15.0,395.5,915.32,701.71
2016,11,17,14,30,780.0,68.0,1.0,15.0,363.0,892.69,686.77
2016,11,17,14,45,749.5,65.5,0.95,15.0,325.0,856.51,662.27
2016,11,17,15,0,719.0,63.0,0.9,15.0,287.0,817.45,635.28
2016,11,17,15,15,677.0,58.5,0.8,14.5,246.0,762.39,596.39
2016,11,17,15,30,635.0,54.0,0.7,14.0,205.0,714.69,561.2
2016,11,17,15,45,571.0,47.5,0.65,14.0,163.0,635.13,500.47
2016,11,17,16,0,507.0,41.0,0.6,14.0,121.0,556.56,437.5
2016,11,17,16,15,403.0,32.0,0.5,13.5,82.5,442.35,341.42
2016,11,17,16,30,299.0,23.0,0.4,13.0,44.0,322.77,176.67
2016,11,17,16,45,149.5,11.5,0.3,13.0,22.0,127.42,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,13.5,3.2,7.5,28.5,10.62,0.0
2016,11,18,7,30,349.0,27.0,3.2,8.0,57.0,22.48,11.76
2016,11,18,7,45,442.0,36.0,3.25,8.5,97.0,29.97,20.73
2016,11,18,8,0,535.0,45.0,3.3,9.0,137.0,37.53,28.05
2016,11,18,8,15,594.0,51.5,3.3,9.5,179.5,52.88,33.19
2016,11,18,8,30,653.0,58.0,3.3,10.0,222.0,104.52,59.21
2016,11,18,8,45,691.0,62.5,3.35,10.5,262.5,158.72,99.61
2016,11,18,9,0,729.0,67.0,3.4,11.0,303.0,219.36,151.63
2016,11,18,9,15,755.0,70.0,3.4,11.5,339.0,277.13,204.26
2016,11,18,9,30,781.0,73.0,3.4,12.0,375.0,337.29,259.24
2016,11,18,9,45,803.5,74.0,3.45,12.5,406.5,396.3,312.65
2016,11,18,10,0,826.0,75.0,3.5,13.0,438.0,456.61,365.8
2016,11,18,10,15,837.5,77.0,3.5,13.0,462.5,513.39,415.37
2016,11,18,10,30,849.0,79.0,3.5,13.0,487.0,569.73,463.18
2016,11,18,10,45,855.5,80.0,3.55,13.5,504.5,621.27,505.23
2016,11,18,11,0,862.0,81.0,3.6,14.0,522.0,671.32,544.93
2016,11,18,11,15,866.0,82.0,3.65,14.0,532.5,717.89,582.05
2016,11,18,11,30,870.0,83.0,3.7,14.0,543.0,762.31,615.32
2016,11,18,11,45,870.5,83.0,3.75,14.5,545.5,800.45,642.23
2016,11,18,12,0,871.0,83.0,3.8,15.0,548.0,835.75,666.9
2016,11,18,12,15,869.5,83.0,3.8,15.0,543.5,866.35,689.08
2016,11,18,12,30,868.0,83.0,3.8,15.0,539.0,893.71,708.95
2016,11,18,12,45,865.5,81.0,3.85,15.5,527.5,914.33,722.98
2016,11,18,13,0,863.0,79.0,3.9,16.0,516.0,931.4,734.6
2016,11,18,13,15,854.5,78.0,3.9,16.0,497.0,940.45,741.7
2016,11,18,13,30,846.0,77.0,3.9,16.0,478.0,945.74,746.33
2016,11,18,13,45,833.5,75.0,3.9,16.0,452.0,942.06,744.7
2016,11,18,14,0,821.0,73.0,3.9,16.0,426.0,934.65,740.54
2016,11,18,14,15,801.0,70.5,3.9,15.5,393.5,915.56,729.34
2016,11,18,14,30,781.0,68.0,3.9,15.0,361.0,892.99,715.48
2016,11,18,14,45,755.0,64.5,3.9,15.0,324.0,859.99,692.24
2016,11,18,15,0,729.0,61.0,3.9,15.0,287.0,824.1,666.22
2016,11,18,15,15,687.0,57.0,3.85,14.5,246.0,769.67,626.17
2016,11,18,15,30,645.0,53.0,3.8,14.0,205.0,713.37,582.92
2016,11,18,15,45,581.0,47.0,3.75,14.0,163.0,643.41,525.72
2016,11,18,16,0,517.0,41.0,3.7,14.0,121.0,565.36,459.13
2016,11,18,16,15,407.0,32.0,3.7,13.5,82.0,445.82,353.56
2016,11,18,16,30,297.0,23.0,3.7,13.0,43.0,319.69,167.85
2016,11,18,16,45,148.5,11.5,3.7,12.5,21.5,126.62,0.0
2016,11,18,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
