Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.0,3.8,13.0,4.0,3.15,0.0
2016,11,19,7,30,0.0,8.0,3.8,13.0,8.0,6.06,0.0
2016,11,19,7,45,0.0,14.0,3.85,13.5,14.0,10.63,3.51
2016,11,19,8,0,0.0,20.0,3.9,14.0,20.0,15.21,7.77
2016,11,19,8,15,0.0,27.0,3.9,14.0,27.0,20.56,11.92
2016,11,19,8,30,0.0,34.0,3.9,14.0,34.0,25.93,16.62
2016,11,19,8,45,0.0,40.5,3.95,14.0,40.5,30.92,20.96
2016,11,19,9,0,0.0,47.0,4.0,14.0,47.0,35.93,25.26
2016,11,19,9,15,0.0,53.0,4.0,14.0,53.0,40.56,29.21
2016,11,19,9,30,0.0,59.0,4.0,14.0,59.0,45.19,33.12
2016,11,19,9,45,0.0,55.5,4.05,14.0,55.5,42.5,30.76
2016,11,19,10,0,0.0,52.0,4.1,14.0,52.0,39.81,28.41
2016,11,19,10,15,0.0,81.0,4.1,14.0,81.0,62.24,47.42
2016,11,19,10,30,0.0,110.0,4.1,14.0,110.0,85.75,67.18
2016,11,19,10,45,0.0,105.5,4.15,14.5,105.5,82.1,63.88
2016,11,19,11,0,0.0,101.0,4.2,15.0,101.0,78.43,60.61
2016,11,19,11,15,0.0,94.0,4.15,15.0,94.0,72.67,55.74
2016,11,19,11,30,0.0,87.0,4.1,15.0,87.0,66.93,50.9
2016,11,19,11,45,0.0,98.5,4.05,15.0,98.5,76.45,58.87
2016,11,19,12,0,0.0,110.0,4.0,15.0,110.0,86.3,67.09
2016,11,19,12,15,0.0,96.0,3.9,15.0,96.0,74.46,57.19
2016,11,19,12,30,0.0,82.0,3.8,15.0,82.0,63.05,47.65
2016,11,19,12,45,0.0,92.0,3.75,15.5,92.0,71.22,54.43
2016,11,19,13,0,0.0,102.0,3.7,16.0,102.0,80.09,61.78
2016,11,19,13,15,0.0,93.0,3.6,16.0,93.0,72.39,55.41
2016,11,19,13,30,0.0,84.0,3.5,16.0,84.0,64.71,49.04
2016,11,19,13,45,0.0,89.0,3.45,16.0,89.0,69.43,53.1
2016,11,19,14,0,0.0,94.0,3.4,16.0,94.0,74.61,57.54
2016,11,19,14,15,0.0,92.5,3.3,15.5,92.5,74.06,57.28
2016,11,19,14,30,0.0,91.0,3.2,15.0,91.0,73.83,57.29
2016,11,19,14,45,0.0,81.5,3.15,15.0,81.5,65.7,50.47
2016,11,19,15,0,0.0,72.0,3.1,15.0,72.0,57.6,43.62
2016,11,19,15,15,0.0,61.5,3.0,14.5,61.5,48.45,35.87
2016,11,19,15,30,0.0,51.0,2.9,14.0,51.0,39.27,27.99
2016,11,19,15,45,0.0,40.5,2.85,14.0,40.5,30.97,20.71
2016,11,19,16,0,0.0,30.0,2.8,14.0,30.0,22.9,13.58
2016,11,19,16,15,0.0,20.0,2.75,13.5,20.0,15.23,6.69
2016,11,19,16,30,0.0,10.0,2.7,13.0,10.0,7.59,0.0
2016,11,19,16,45,0.0,5.0,2.65,13.0,5.0,3.93,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,1.85,12.0,10.0,7.87,0.0
2016,11,20,7,30,0.0,20.0,1.8,12.0,20.0,15.27,5.17
2016,11,20,7,45,0.0,36.0,1.8,12.5,36.0,26.98,17.63
2016,11,20,8,0,0.0,52.0,1.8,13.0,52.0,38.46,28.34
2016,11,20,8,15,1.0,69.0,1.75,13.0,69.5,50.72,37.69
2016,11,20,8,30,2.0,86.0,1.7,13.0,87.0,64.09,49.28
2016,11,20,8,45,7.0,101.0,1.7,13.5,103.5,77.09,60.13
2016,11,20,9,0,12.0,116.0,1.7,14.0,120.0,90.93,71.56
2016,11,20,9,15,16.5,129.5,1.75,14.0,135.5,104.31,82.73
2016,11,20,9,30,21.0,143.0,1.8,14.0,151.0,118.4,94.49
2016,11,20,9,45,44.0,162.0,1.85,14.0,181.0,150.46,120.95
2016,11,20,10,0,67.0,181.0,1.9,14.0,211.0,181.88,146.93
2016,11,20,10,15,157.0,192.0,1.95,14.0,265.5,252.02,204.64
2016,11,20,10,30,247.0,203.0,2.0,14.0,320.0,335.16,272.43
2016,11,20,10,45,209.0,214.5,2.15,14.0,316.0,328.36,267.39
2016,11,20,11,0,171.0,226.0,2.3,14.0,312.0,328.83,267.94
2016,11,20,11,15,115.0,224.5,2.25,14.0,283.0,299.61,243.83
2016,11,20,11,30,59.0,223.0,2.2,14.0,254.0,249.3,202.33
2016,11,20,11,45,34.0,203.5,2.15,14.0,221.5,213.61,172.98
2016,11,20,12,0,9.0,184.0,2.1,14.0,189.0,161.14,129.42
2016,11,20,12,15,165.5,200.0,1.95,14.0,286.5,347.87,285.49
2016,11,20,12,30,322.0,216.0,1.8,14.0,384.0,533.81,432.28
2016,11,20,12,45,464.0,176.0,1.65,14.5,411.5,651.87,521.49
2016,11,20,13,0,606.0,136.0,1.5,15.0,439.0,763.0,601.26
2016,11,20,13,15,591.5,134.0,1.4,15.0,420.5,761.48,598.5
2016,11,20,13,30,577.0,132.0,1.3,15.0,402.0,756.72,594.75
2016,11,20,13,45,576.5,124.0,1.25,15.0,381.5,756.14,594.64
2016,11,20,14,0,576.0,116.0,1.2,15.0,361.0,752.67,592.47
2016,11,20,14,15,666.0,92.5,1.15,15.0,355.0,816.92,638.26
2016,11,20,14,30,756.0,69.0,1.1,15.0,349.0,868.34,673.34
2016,11,20,14,45,732.0,65.0,1.05,15.0,313.0,836.94,650.82
2016,11,20,15,0,708.0,61.0,1.0,15.0,277.0,802.71,626.78
2016,11,20,15,15,665.0,56.5,0.95,14.5,236.5,747.16,587.75
2016,11,20,15,30,622.0,52.0,0.9,14.0,196.0,698.87,552.3
2016,11,20,15,45,555.5,46.0,0.85,14.0,155.0,618.38,490.02
2016,11,20,16,0,489.0,40.0,0.8,14.0,114.0,538.99,425.44
2016,11,20,16,15,377.0,31.0,0.85,13.5,76.5,418.87,323.1
2016,11,20,16,30,265.0,22.0,0.9,13.0,39.0,289.78,126.1
2016,11,20,16,45,132.5,11.0,0.95,13.0,19.5,113.56,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,12.0,2.5,10.0,25.5,9.44,0.0
2016,11,21,7,30,358.0,24.0,2.5,10.0,51.0,20.06,7.88
2016,11,21,7,45,457.5,31.5,2.55,10.5,90.0,26.43,17.21
2016,11,21,8,0,557.0,39.0,2.6,11.0,129.0,35.74,26.11
2016,11,21,8,15,616.5,44.0,2.65,11.0,170.5,49.14,30.37
2016,11,21,8,30,676.0,49.0,2.7,11.0,212.0,100.13,54.63
2016,11,21,8,45,713.0,53.0,2.75,11.5,252.0,154.31,94.45
2016,11,21,9,0,750.0,57.0,2.8,12.0,292.0,212.76,144.37
2016,11,21,9,15,776.0,59.5,2.75,12.0,328.0,270.88,197.5
2016,11,21,9,30,802.0,62.0,2.7,12.0,364.0,331.35,253.13
2016,11,21,9,45,810.5,67.0,2.7,12.5,393.5,389.56,306.07
2016,11,21,10,0,819.0,72.0,2.7,13.0,423.0,447.64,357.33
2016,11,21,10,15,832.0,73.5,2.7,13.5,448.0,504.05,405.6
2016,11,21,10,30,845.0,75.0,2.7,14.0,473.0,560.19,452.05
2016,11,21,10,45,856.0,75.5,2.7,14.5,491.5,613.5,494.88
2016,11,21,11,0,867.0,76.0,2.7,15.0,510.0,665.77,535.61
2016,11,21,11,15,871.5,76.5,2.7,15.0,520.5,706.0,567.48
2016,11,21,11,30,876.0,77.0,2.7,15.0,531.0,749.46,599.12
2016,11,21,11,45,878.5,77.0,2.7,15.0,534.5,788.48,627.15
2016,11,21,12,0,881.0,77.0,2.7,15.0,538.0,824.86,653.14
2016,11,21,12,15,879.5,76.5,2.75,15.0,534.0,854.43,674.54
2016,11,21,12,30,878.0,76.0,2.8,15.0,530.0,880.81,693.76
2016,11,21,12,45,870.5,76.5,2.85,15.0,517.5,899.71,707.77
2016,11,21,13,0,863.0,77.0,2.9,15.0,505.0,925.73,727.02
2016,11,21,13,15,854.0,75.5,2.95,15.0,486.0,933.76,733.61
2016,11,21,13,30,845.0,74.0,3.0,15.0,467.0,938.03,737.84
2016,11,21,13,45,829.5,73.0,3.05,15.0,441.0,932.89,735.55
2016,11,21,14,0,814.0,72.0,3.1,15.0,415.0,924.01,730.73
2016,11,21,14,15,794.5,69.5,3.1,15.0,383.5,905.61,718.71
2016,11,21,14,30,775.0,67.0,3.1,15.0,352.0,883.76,704.1
2016,11,21,14,45,744.5,64.5,3.1,15.0,315.0,847.94,678.94
2016,11,21,15,0,714.0,62.0,3.1,15.0,278.0,809.23,651.0
2016,11,21,15,15,671.5,57.5,3.05,14.5,237.5,754.1,610.54
2016,11,21,15,30,629.0,53.0,3.0,14.0,197.0,706.68,574.08
2016,11,21,15,45,559.0,47.0,3.0,14.0,155.5,622.89,506.67
2016,11,21,16,0,489.0,41.0,3.0,14.0,114.0,540.19,436.75
2016,11,21,16,15,374.0,32.0,2.95,13.5,76.5,417.45,327.11
2016,11,21,16,30,259.0,23.0,2.9,13.0,39.0,284.27,112.33
2016,11,21,16,45,129.5,11.5,2.9,12.5,19.5,111.59,0.0
2016,11,21,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,7,15,66.5,13.0,0.95,9.0,18.0,10.23,0.0
2016,11,22,7,30,133.0,26.0,0.9,9.0,36.0,19.63,6.72
2016,11,22,7,45,189.0,41.0,0.9,9.5,65.5,30.69,20.91
2016,11,22,8,0,245.0,56.0,0.9,10.0,95.0,41.58,31.4
2016,11,22,8,15,277.0,71.0,1.0,10.0,127.0,56.63,40.53
2016,11,22,8,30,309.0,86.0,1.1,10.0,159.0,92.58,62.47
2016,11,22,8,45,328.0,99.5,1.2,10.5,189.5,129.84,91.18
2016,11,22,9,0,347.0,113.0,1.3,11.0,220.0,169.66,124.9
2016,11,22,9,15,372.0,121.0,1.35,11.0,248.5,209.12,159.59
2016,11,22,9,30,397.0,129.0,1.4,11.0,277.0,251.38,197.05
2016,11,22,9,45,449.5,131.0,1.5,11.5,311.5,301.71,240.18
2016,11,22,10,0,502.0,133.0,1.6,12.0,346.0,357.32,287.23
2016,11,22,10,15,524.5,137.0,1.65,12.0,371.0,404.76,327.72
2016,11,22,10,30,547.0,141.0,1.7,12.0,396.0,453.65,368.6
2016,11,22,10,45,505.0,157.5,1.75,12.5,400.5,476.96,387.55
2016,11,22,11,0,463.0,174.0,1.8,13.0,405.0,495.23,401.86
2016,11,22,11,15,439.5,184.0,1.85,13.0,407.0,515.22,417.98
2016,11,22,11,30,416.0,194.0,1.9,13.0,409.0,532.04,431.28
2016,11,22,11,45,431.0,192.0,1.95,13.0,415.5,563.89,456.65
2016,11,22,12,0,446.0,190.0,2.0,13.0,422.0,595.24,481.34
2016,11,22,12,15,452.0,186.5,2.05,13.0,420.5,616.62,498.29
2016,11,22,12,30,458.0,183.0,2.1,13.0,419.0,636.48,514.13
2016,11,22,12,45,377.5,194.5,2.15,13.0,386.0,571.63,464.51
2016,11,22,13,0,297.0,206.0,2.2,13.0,353.0,523.86,427.06
2016,11,22,13,15,226.0,204.5,2.25,13.0,314.0,443.23,363.99
2016,11,22,13,30,155.0,203.0,2.3,13.0,275.0,381.6,314.18
2016,11,22,13,45,180.5,190.0,2.4,13.0,269.0,396.55,328.15
2016,11,22,14,0,206.0,177.0,2.5,13.0,263.0,411.1,341.44
2016,11,22,14,15,286.5,153.5,2.55,13.0,263.5,486.65,404.36
2016,11,22,14,30,367.0,130.0,2.6,13.0,264.0,561.58,465.4
2016,11,22,14,45,340.5,121.0,2.7,13.0,235.5,525.59,437.14
2016,11,22,15,0,314.0,112.0,2.8,13.0,207.0,466.64,391.13
2016,11,22,15,15,291.0,98.0,2.8,12.5,176.0,425.98,358.81
2016,11,22,15,30,268.0,84.0,2.8,12.0,145.0,384.91,324.82
2016,11,22,15,45,234.5,68.5,2.85,12.0,114.0,331.48,278.62
2016,11,22,16,0,201.0,53.0,2.9,12.0,83.0,278.54,231.16
2016,11,22,16,15,138.5,38.0,2.95,12.0,55.0,202.72,159.87
2016,11,22,16,30,76.0,23.0,3.0,12.0,27.0,115.93,37.61
2016,11,22,16,45,38.0,11.5,3.15,12.0,13.5,39.14,0.0
2016,11,22,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,7,15,69.0,15.0,2.35,10.0,19.5,11.8,0.0
2016,11,23,7,30,138.0,30.0,2.3,10.0,39.0,22.52,7.1
2016,11,23,7,45,253.0,42.5,2.25,10.5,75.5,32.05,21.79
2016,11,23,8,0,368.0,55.0,2.2,11.0,112.0,41.69,31.26
2016,11,23,8,15,439.5,63.5,2.2,11.0,152.0,57.36,39.66
2016,11,23,8,30,511.0,72.0,2.2,11.0,192.0,101.56,62.33
2016,11,23,8,45,560.0,78.0,2.25,11.5,231.5,149.59,97.24
2016,11,23,9,0,609.0,84.0,2.3,12.0,271.0,203.62,142.23
2016,11,23,9,15,642.0,88.5,2.3,12.0,306.5,257.82,190.67
2016,11,23,9,30,675.0,93.0,2.3,12.0,342.0,315.46,242.6
2016,11,23,9,45,707.5,93.5,2.3,12.5,374.5,372.42,293.09
2016,11,23,10,0,740.0,94.0,2.3,13.0,407.0,431.93,344.54
2016,11,23,10,15,755.5,96.5,2.25,13.0,431.5,487.19,391.92
2016,11,23,10,30,771.0,99.0,2.2,13.0,456.0,542.65,438.08
2016,11,23,10,45,557.5,148.5,2.2,13.0,412.0,499.2,405.5
2016,11,23,11,0,344.0,198.0,2.2,13.0,368.0,426.72,348.28
2016,11,23,11,15,351.5,201.0,2.15,13.0,378.0,455.25,371.88
2016,11,23,11,30,359.0,204.0,2.1,13.0,388.0,483.54,394.4
2016,11,23,11,45,181.0,187.0,2.1,13.0,279.5,327.81,269.25
2016,11,23,12,0,3.0,170.0,2.1,13.0,171.0,143.33,114.83
2016,11,23,12,15,1.5,122.0,2.15,13.0,122.5,98.47,77.84
2016,11,23,12,30,0.0,74.0,2.2,13.0,74.0,56.84,42.8
2016,11,23,12,45,74.5,146.5,2.25,13.5,183.0,219.9,181.57
2016,11,23,13,0,149.0,219.0,2.3,14.0,292.0,380.94,312.35
2016,11,23,13,15,225.5,203.0,2.3,13.5,309.0,440.96,362.56
2016,11,23,13,30,302.0,187.0,2.3,13.0,326.0,524.71,430.84
2016,11,23,13,45,385.0,161.5,2.35,13.0,328.5,603.92,494.23
2016,11,23,14,0,468.0,136.0,2.4,13.0,331.0,660.5,539.92
2016,11,23,14,15,451.5,127.0,2.35,13.0,303.5,637.65,522.55
2016,11,23,14,30,435.0,118.0,2.3,13.0,276.0,612.66,503.97
2016,11,23,14,45,402.5,112.5,2.3,13.0,247.0,574.87,475.35
2016,11,23,15,0,370.0,107.0,2.3,13.0,218.0,535.95,444.87
2016,11,23,15,15,468.0,84.0,2.15,12.5,203.5,596.28,492.14
2016,11,23,15,30,566.0,61.0,2.0,12.0,189.0,657.92,536.95
2016,11,23,15,45,497.0,53.5,1.9,12.0,148.5,574.04,467.94
2016,11,23,16,0,428.0,46.0,1.8,12.0,108.0,490.87,397.43
2016,11,23,16,15,310.0,34.5,1.8,11.5,71.5,364.41,284.73
2016,11,23,16,30,192.0,23.0,1.8,11.0,35.0,226.54,67.04
2016,11,23,16,45,96.0,11.5,1.8,10.5,17.5,85.09,0.0
2016,11,23,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,93.0,13.5,1.5,7.0,19.5,10.62,0.0
2016,11,24,7,30,186.0,27.0,1.5,7.0,39.0,20.48,4.56
2016,11,24,7,45,302.0,38.5,1.55,7.5,76.5,31.69,21.63
2016,11,24,8,0,418.0,50.0,1.6,8.0,114.0,41.13,31.12
2016,11,24,8,15,488.0,58.5,1.6,8.0,155.0,53.77,36.92
2016,11,24,8,30,558.0,67.0,1.6,8.0,196.0,100.77,60.68
2016,11,24,8,45,609.5,71.5,1.6,8.5,236.0,150.69,96.92
2016,11,24,9,0,661.0,76.0,1.6,9.0,276.0,206.79,143.95
2016,11,24,9,15,692.5,80.0,1.6,9.5,312.5,263.05,194.41
2016,11,24,9,30,724.0,84.0,1.6,10.0,349.0,322.48,247.89
2016,11,24,9,45,746.0,87.0,1.6,10.5,380.5,380.23,299.45
2016,11,24,10,0,768.0,90.0,1.6,11.0,412.0,439.43,350.79
2016,11,24,10,15,782.5,92.0,1.55,11.5,437.0,495.08,397.61
2016,11,24,10,30,797.0,94.0,1.5,12.0,462.0,549.38,441.73
2016,11,24,10,45,670.0,122.5,1.5,12.5,440.0,547.9,441.44
2016,11,24,11,0,543.0,151.0,1.5,13.0,418.0,523.36,422.75
2016,11,24,11,15,690.0,123.5,1.45,13.0,470.0,635.51,510.14
2016,11,24,11,30,837.0,96.0,1.4,13.0,522.0,745.03,591.53
2016,11,24,11,45,845.0,94.0,1.4,13.0,526.5,785.85,619.36
2016,11,24,12,0,853.0,92.0,1.4,13.0,531.0,824.39,646.12
2016,11,24,12,15,851.0,92.0,1.4,13.0,527.0,854.24,666.68
2016,11,24,12,30,849.0,92.0,1.4,13.0,523.0,880.88,685.09
2016,11,24,12,45,686.0,124.5,1.45,13.5,467.5,802.57,629.66
2016,11,24,13,0,523.0,157.0,1.5,14.0,412.0,697.59,554.75
2016,11,24,13,15,596.5,130.0,1.5,14.0,411.0,758.9,601.09
2016,11,24,13,30,670.0,103.0,1.5,14.0,410.0,810.16,637.78
2016,11,24,13,45,586.0,115.5,1.55,14.0,373.0,753.34,597.84
2016,11,24,14,0,502.0,128.0,1.6,14.0,336.0,683.29,548.5
2016,11,24,14,15,575.5,103.5,1.6,13.5,324.5,738.98,592.03
2016,11,24,14,30,649.0,79.0,1.6,13.0,313.0,781.64,624.36
2016,11,24,14,45,594.5,82.0,1.6,13.0,279.0,731.05,587.5
2016,11,24,15,0,540.0,85.0,1.6,13.0,245.0,677.17,548.15
2016,11,24,15,15,497.0,78.0,1.5,12.5,208.5,620.98,505.89
2016,11,24,15,30,454.0,71.0,1.4,12.0,172.0,563.34,460.8
2016,11,24,15,45,394.5,60.0,1.35,11.5,134.5,485.01,397.79
2016,11,24,16,0,335.0,49.0,1.3,11.0,97.0,411.48,335.52
2016,11,24,16,15,240.0,35.5,1.3,10.5,64.0,306.2,239.39
2016,11,24,16,30,145.0,22.0,1.3,10.0,31.0,186.02,44.71
2016,11,24,16,45,72.5,11.0,1.3,10.0,15.5,66.1,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,7,15,16.5,11.5,2.95,9.0,12.5,9.05,0.0
2016,11,25,7,30,33.0,23.0,3.0,9.0,25.0,17.29,1.28
2016,11,25,7,45,80.5,39.5,3.05,9.5,50.0,29.13,19.05
2016,11,25,8,0,128.0,56.0,3.1,10.0,75.0,40.73,30.42
2016,11,25,8,15,154.0,73.0,3.1,10.0,103.0,54.63,40.16
2016,11,25,8,30,180.0,90.0,3.1,10.0,131.0,82.73,59.07
2016,11,25,8,45,196.0,106.0,3.15,10.5,158.5,112.4,82.47
2016,11,25,9,0,212.0,122.0,3.2,11.0,186.0,144.44,109.59
2016,11,25,9,15,233.5,133.0,3.2,11.0,211.0,176.13,137.28
2016,11,25,9,30,255.0,144.0,3.2,11.0,236.0,210.41,167.56
2016,11,25,9,45,247.5,158.0,3.2,11.0,254.0,238.76,193.4
2016,11,25,10,0,240.0,172.0,3.2,11.0,272.0,266.38,218.06
2016,11,25,10,15,188.0,186.5,3.2,11.0,268.0,262.11,215.94
2016,11,25,10,30,136.0,201.0,3.2,11.0,264.0,260.71,215.28
2016,11,25,10,45,280.5,190.0,3.25,11.5,325.0,358.89,297.22
2016,11,25,11,0,425.0,179.0,3.3,12.0,386.0,473.5,390.64
2016,11,25,11,15,246.5,198.5,3.3,12.0,319.5,379.11,313.25
2016,11,25,11,30,68.0,218.0,3.3,12.0,253.0,251.83,206.87
2016,11,25,11,45,98.0,224.5,3.3,12.0,274.5,287.59,237.4
2016,11,25,12,0,128.0,231.0,3.3,12.0,296.0,343.58,283.58
2016,11,25,12,15,130.5,229.0,3.3,12.0,295.0,351.95,290.49
2016,11,25,12,30,133.0,227.0,3.3,12.0,294.0,360.16,297.47
2016,11,25,12,45,100.0,217.5,3.3,12.5,267.5,306.78,253.32
2016,11,25,13,0,67.0,208.0,3.3,13.0,241.0,270.84,222.95
2016,11,25,13,15,36.5,183.0,3.25,13.0,201.0,216.18,177.42
2016,11,25,13,30,6.0,158.0,3.2,13.0,161.0,143.17,115.88
2016,11,25,13,45,42.0,165.5,3.2,13.0,183.5,208.63,172.31
2016,11,25,14,0,78.0,173.0,3.2,13.0,206.0,259.73,216.1
2016,11,25,14,15,62.0,158.0,3.2,13.0,182.5,229.79,191.01
2016,11,25,14,30,46.0,143.0,3.2,13.0,159.0,199.56,165.59
2016,11,25,14,45,41.5,129.0,3.25,13.0,142.5,181.97,150.99
2016,11,25,15,0,37.0,115.0,3.3,13.0,126.0,164.45,136.18
2016,11,25,15,15,30.0,98.5,3.3,12.5,107.0,140.5,115.81
2016,11,25,15,30,23.0,82.0,3.3,12.0,88.0,116.44,94.96
2016,11,25,15,45,14.0,65.5,3.3,12.0,69.0,78.28,61.61
2016,11,25,16,0,5.0,49.0,3.3,12.0,50.0,53.83,39.75
2016,11,25,16,15,2.5,32.0,3.3,11.5,32.5,33.06,20.8
2016,11,25,16,30,0.0,15.0,3.3,11.0,15.0,11.44,0.0
2016,11,25,16,45,0.0,7.5,3.3,11.0,7.5,5.9,0.0
2016,11,25,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.65,11.0,4.5,3.54,0.0
2016,11,26,7,30,0.0,9.0,2.6,11.0,9.0,6.83,0.0
2016,11,26,7,45,0.0,18.5,2.6,11.0,18.5,14.08,6.15
2016,11,26,8,0,0.0,28.0,2.6,11.0,28.0,21.36,13.21
2016,11,26,8,15,0.0,39.0,2.65,11.0,39.0,29.82,21.08
2016,11,26,8,30,0.0,50.0,2.7,11.0,50.0,38.22,27.41
2016,11,26,8,45,0.0,60.5,2.75,11.0,60.5,46.24,34.47
2016,11,26,9,0,0.0,71.0,2.8,11.0,71.0,54.37,41.55
2016,11,26,9,15,0.0,81.5,2.9,11.0,81.5,62.63,48.66
2016,11,26,9,30,0.0,92.0,3.0,11.0,92.0,71.02,55.83
2016,11,26,9,45,11.5,124.5,3.1,11.0,129.5,101.81,81.91
2016,11,26,10,0,23.0,157.0,3.2,11.0,167.0,135.15,110.08
2016,11,26,10,15,29.5,169.0,3.25,11.0,182.5,158.36,129.64
2016,11,26,10,30,36.0,181.0,3.3,11.0,198.0,176.33,144.75
2016,11,26,10,45,24.5,178.5,3.4,11.5,190.5,160.41,131.03
2016,11,26,11,0,13.0,176.0,3.5,12.0,183.0,152.53,123.99
2016,11,26,11,15,112.5,200.0,3.55,12.0,256.5,272.88,225.86
2016,11,26,11,30,212.0,224.0,3.6,12.0,330.0,379.86,314.7
2016,11,26,11,45,161.0,226.0,3.65,12.0,307.0,354.86,293.38
2016,11,26,12,0,110.0,228.0,3.7,12.0,284.0,308.06,254.59
2016,11,26,12,15,429.0,170.5,3.65,12.0,386.5,577.71,478.11
2016,11,26,12,30,748.0,113.0,3.6,12.0,489.0,820.15,664.95
2016,11,26,12,45,555.5,151.5,3.6,12.0,427.0,703.39,575.54
2016,11,26,13,0,363.0,190.0,3.6,12.0,365.0,564.76,466.15
2016,11,26,13,15,249.0,194.5,3.65,12.0,312.5,474.45,393.52
2016,11,26,13,30,135.0,199.0,3.7,12.0,260.0,358.08,297.76
2016,11,26,13,45,107.5,186.0,3.75,12.0,233.0,321.25,267.82
2016,11,26,14,0,80.0,173.0,3.8,12.0,206.0,262.06,218.92
2016,11,26,14,15,70.5,159.0,3.9,12.0,186.0,239.95,200.8
2016,11,26,14,30,61.0,145.0,4.0,12.0,166.0,217.61,182.19
2016,11,26,14,45,50.0,130.5,4.15,12.0,147.0,192.99,161.37
2016,11,26,15,0,39.0,116.0,4.3,12.0,128.0,168.45,140.32
2016,11,26,15,15,31.0,99.5,4.35,11.5,108.0,143.62,119.05
2016,11,26,15,30,23.0,83.0,4.4,11.0,88.0,118.73,97.32
2016,11,26,15,45,11.5,65.5,4.5,11.0,68.0,76.4,60.13
2016,11,26,16,0,0.0,48.0,4.6,11.0,48.0,48.02,34.78
2016,11,26,16,15,0.0,31.0,4.6,11.0,31.0,29.36,17.69
2016,11,26,16,30,0.0,14.0,4.6,11.0,14.0,10.67,0.0
2016,11,26,16,45,0.0,7.0,4.6,11.0,7.0,5.51,0.0
2016,11,26,17,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,91.5,11.5,3.4,9.0,17.0,9.05,0.0
2016,11,27,7,30,183.0,23.0,3.4,9.0,34.0,17.53,0.0
2016,11,27,7,45,315.0,33.0,3.4,9.5,70.5,27.24,17.04
2016,11,27,8,0,447.0,43.0,3.4,10.0,107.0,35.64,25.81
2016,11,27,8,15,519.0,50.0,3.4,10.0,147.5,45.74,35.38
2016,11,27,8,30,591.0,57.0,3.4,10.0,188.0,93.18,52.96
2016,11,27,8,45,642.5,60.5,3.4,10.5,228.0,143.79,89.08
2016,11,27,9,0,694.0,64.0,3.4,11.0,268.0,200.45,136.55
2016,11,27,9,15,602.5,83.5,3.35,11.0,276.5,239.79,177.88
2016,11,27,9,30,511.0,103.0,3.3,11.0,285.0,263.17,205.0
2016,11,27,9,45,465.0,122.5,3.3,11.5,299.5,297.19,237.79
2016,11,27,10,0,419.0,142.0,3.3,12.0,314.0,325.75,264.48
2016,11,27,10,15,624.0,110.0,3.25,12.0,383.0,431.03,351.78
2016,11,27,10,30,829.0,78.0,3.2,12.0,452.0,547.29,447.06
2016,11,27,10,45,838.5,79.0,3.15,12.5,470.5,599.36,489.27
2016,11,27,11,0,848.0,80.0,3.1,13.0,489.0,650.32,529.65
2016,11,27,11,15,749.5,102.0,3.05,13.0,469.0,650.82,530.28
2016,11,27,11,30,651.0,124.0,3.0,13.0,449.0,638.5,520.68
2016,11,27,11,45,752.5,104.0,2.95,13.0,482.5,725.57,588.2
2016,11,27,12,0,854.0,84.0,2.9,13.0,516.0,812.34,651.53
2016,11,27,12,15,721.0,113.0,2.8,13.0,476.0,770.04,619.1
2016,11,27,12,30,588.0,142.0,2.7,13.0,436.0,710.61,574.85
2016,11,27,12,45,446.5,170.0,2.65,13.5,390.5,625.61,508.16
2016,11,27,13,0,305.0,198.0,2.6,14.0,345.0,520.8,424.84
2016,11,27,13,15,263.5,195.5,2.55,13.5,319.0,489.31,401.23
2016,11,27,13,30,222.0,193.0,2.5,13.0,293.0,433.58,358.07
2016,11,27,13,45,215.5,182.0,2.45,13.0,275.0,420.61,348.56
2016,11,27,14,0,209.0,171.0,2.4,13.0,257.0,406.67,337.98
2016,11,27,14,15,176.0,159.0,2.35,13.0,227.5,364.55,303.86
2016,11,27,14,30,143.0,147.0,2.3,13.0,198.0,321.78,268.81
2016,11,27,14,45,131.0,133.5,2.25,13.0,176.5,296.94,248.63
2016,11,27,15,0,119.0,120.0,2.2,13.0,155.0,271.95,227.87
2016,11,27,15,15,108.0,103.5,2.1,12.5,131.5,242.81,203.66
2016,11,27,15,30,97.0,87.0,2.0,12.0,108.0,213.43,178.6
2016,11,27,15,45,81.0,69.0,1.95,12.0,84.0,176.28,145.93
2016,11,27,16,0,65.0,51.0,1.9,12.0,60.0,138.48,112.0
2016,11,27,16,15,32.5,34.5,1.9,11.5,39.0,73.51,53.53
2016,11,27,16,30,0.0,18.0,1.9,11.0,18.0,15.24,0.0
2016,11,27,16,45,0.0,9.0,1.9,11.0,9.0,7.08,0.0
2016,11,27,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,7,15,58.0,12.0,4.25,10.0,15.0,9.44,0.0
2016,11,28,7,30,116.0,24.0,4.3,10.0,30.0,18.08,0.0
2016,11,28,7,45,236.5,37.0,4.4,10.5,64.5,27.99,17.3
2016,11,28,8,0,357.0,50.0,4.5,11.0,99.0,38.03,27.71
2016,11,28,8,15,434.5,58.5,4.5,11.0,138.5,50.9,39.77
2016,11,28,8,30,512.0,67.0,4.5,11.0,178.0,94.6,57.02
2016,11,28,8,45,578.0,70.0,4.5,11.5,219.0,142.0,90.2
2016,11,28,9,0,644.0,73.0,4.5,12.0,260.0,197.33,135.65
2016,11,28,9,15,677.5,77.0,4.45,12.0,296.0,252.7,185.7
2016,11,28,9,30,711.0,81.0,4.4,12.0,332.0,311.5,239.57
2016,11,28,9,45,672.5,89.0,4.4,12.0,343.0,349.99,277.93
2016,11,28,10,0,634.0,97.0,4.4,12.0,354.0,383.28,310.56
2016,11,28,10,15,669.0,106.5,4.35,12.0,393.0,448.81,367.27
2016,11,28,10,30,704.0,116.0,4.3,12.0,432.0,517.04,424.8
2016,11,28,10,45,725.0,115.0,4.3,12.5,451.5,569.15,467.85
2016,11,28,11,0,746.0,114.0,4.3,13.0,471.0,621.4,509.99
2016,11,28,11,15,752.5,115.0,4.25,13.0,482.0,665.59,545.58
2016,11,28,11,30,759.0,116.0,4.2,13.0,493.0,708.17,579.24
2016,11,28,11,45,769.5,113.0,4.2,13.5,498.0,747.66,608.64
2016,11,28,12,0,780.0,110.0,4.2,14.0,503.0,785.22,635.39
2016,11,28,12,15,777.5,109.5,4.15,14.0,499.0,812.59,655.45
2016,11,28,12,30,775.0,109.0,4.1,14.0,495.0,836.96,673.34
2016,11,28,12,45,765.0,109.0,4.1,14.0,483.0,852.1,684.72
2016,11,28,13,0,755.0,109.0,4.1,14.0,471.0,863.75,693.72
2016,11,28,13,15,743.5,107.5,4.1,14.0,452.5,868.7,697.94
2016,11,28,13,30,732.0,106.0,4.1,14.0,434.0,870.14,699.75
2016,11,28,13,45,727.0,100.0,4.15,14.0,410.5,868.9,699.97
2016,11,28,14,0,722.0,94.0,4.2,14.0,387.0,864.29,697.76
2016,11,28,14,15,697.5,90.5,4.15,14.0,356.0,840.53,680.83
2016,11,28,14,30,673.0,87.0,4.1,14.0,325.0,813.6,661.41
2016,11,28,14,45,656.5,79.5,4.1,14.0,291.0,786.55,641.7
2016,11,28,15,0,640.0,72.0,4.1,14.0,257.0,756.78,619.22
2016,11,28,15,15,590.5,66.5,4.0,13.5,218.0,695.8,572.46
2016,11,28,15,30,541.0,61.0,3.9,13.0,179.0,633.52,522.89
2016,11,28,15,45,485.5,52.0,3.85,12.5,140.5,561.17,463.06
2016,11,28,16,0,430.0,43.0,3.8,12.0,102.0,489.36,400.07
2016,11,28,16,15,307.0,32.5,3.75,11.5,67.0,360.12,278.83
2016,11,28,16,30,184.0,22.0,3.7,11.0,32.0,215.29,8.16
2016,11,28,16,45,92.0,11.0,3.7,11.0,16.0,81.64,0.0
2016,11,28,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
