Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,15,0.0,17.0,2.35,7.5,17.0,13.38,0.0
2016,11,29,7,30,0.0,34.0,2.3,8.0,34.0,23.08,0.0
2016,11,29,7,45,281.5,33.0,2.25,8.5,71.5,27.22,16.55
2016,11,29,8,0,563.0,32.0,2.2,9.0,109.0,29.69,20.58
2016,11,29,8,15,627.0,37.0,2.1,9.0,150.0,37.95,28.5
2016,11,29,8,30,691.0,42.0,2.0,9.0,191.0,88.93,46.26
2016,11,29,8,45,730.5,45.5,1.95,9.5,230.5,143.08,84.73
2016,11,29,9,0,770.0,49.0,1.9,10.0,270.0,201.76,134.34
2016,11,29,9,15,796.5,51.5,1.8,10.5,306.0,260.41,187.58
2016,11,29,9,30,823.0,54.0,1.7,11.0,342.0,321.38,243.24
2016,11,29,9,45,839.5,56.5,1.65,11.5,373.0,380.07,296.45
2016,11,29,10,0,856.0,59.0,1.6,12.0,404.0,439.41,348.56
2016,11,29,10,15,868.5,60.5,1.55,12.0,429.0,496.11,397.55
2016,11,29,10,30,881.0,62.0,1.5,12.0,454.0,552.46,444.59
2016,11,29,10,45,887.0,63.5,1.45,12.5,472.0,604.35,485.77
2016,11,29,11,0,893.0,65.0,1.4,13.0,490.0,654.72,524.3
2016,11,29,11,15,897.5,65.5,1.4,13.0,501.5,701.19,560.16
2016,11,29,11,30,902.0,66.0,1.4,13.0,513.0,745.54,591.73
2016,11,29,11,45,769.0,97.0,1.45,13.5,480.0,724.1,574.94
2016,11,29,12,0,636.0,128.0,1.5,14.0,447.0,687.42,547.74
2016,11,29,12,15,767.0,98.0,1.5,14.0,480.0,784.09,618.16
2016,11,29,12,30,898.0,68.0,1.5,14.0,513.0,878.95,684.04
2016,11,29,12,45,886.5,69.5,1.55,14.0,500.5,896.36,695.96
2016,11,29,13,0,875.0,71.0,1.6,14.0,488.0,910.03,706.39
2016,11,29,13,15,866.5,70.0,1.6,14.0,470.0,919.5,713.44
2016,11,29,13,30,858.0,69.0,1.6,14.0,452.0,936.3,725.69
2016,11,29,13,45,844.0,67.5,1.65,14.0,427.0,932.69,724.59
2016,11,29,14,0,830.0,66.0,1.7,14.0,402.0,925.35,721.19
2016,11,29,14,15,810.5,64.0,1.75,14.0,371.0,908.35,711.03
2016,11,29,14,30,791.0,62.0,1.8,14.0,340.0,887.91,698.28
2016,11,29,14,45,761.5,59.0,1.85,14.0,303.5,853.15,674.91
2016,11,29,15,0,732.0,56.0,1.9,14.0,267.0,815.55,648.7
2016,11,29,15,15,689.5,52.0,1.85,13.5,227.5,761.78,609.63
2016,11,29,15,30,647.0,48.0,1.8,13.0,188.0,706.16,567.31
2016,11,29,15,45,579.5,42.0,1.75,12.5,147.5,624.11,502.55
2016,11,29,16,0,512.0,36.0,1.7,12.0,107.0,542.25,433.87
2016,11,29,16,15,394.0,27.5,1.55,12.0,70.0,430.0,324.96
2016,11,29,16,30,276.0,19.0,1.4,12.0,33.0,289.29,0.0
2016,11,29,16,45,138.0,9.5,1.3,12.0,16.5,117.0,0.0
2016,11,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,7,15,83.0,10.0,2.35,9.0,14.0,7.87,0.0
2016,11,30,7,30,166.0,20.0,2.4,9.0,28.0,15.25,0.0
2016,11,30,7,45,291.5,30.5,2.45,9.5,62.0,25.17,14.48
2016,11,30,8,0,417.0,41.0,2.5,10.0,96.0,33.94,24.14
2016,11,30,8,15,492.0,48.0,2.55,10.0,136.0,41.8,31.76
2016,11,30,8,30,567.0,55.0,2.6,10.0,176.0,87.36,49.39
2016,11,30,8,45,623.5,59.0,2.7,10.5,216.0,137.23,84.32
2016,11,30,9,0,680.0,63.0,2.8,11.0,256.0,193.79,131.12
2016,11,30,9,15,375.0,102.0,2.8,11.0,211.0,190.26,143.87
2016,11,30,9,30,70.0,141.0,2.8,11.0,166.0,136.93,110.12
2016,11,30,9,45,108.0,156.0,2.8,11.5,198.0,176.39,143.17
2016,11,30,10,0,146.0,171.0,2.8,12.0,230.0,215.38,175.77
2016,11,30,10,15,78.5,165.0,2.8,12.0,197.0,178.9,146.26
2016,11,30,10,30,11.0,159.0,2.8,12.0,164.0,134.2,108.7
2016,11,30,10,45,11.0,164.5,2.8,12.0,169.5,140.13,113.68
2016,11,30,11,0,11.0,170.0,2.8,12.0,175.0,146.18,118.67
2016,11,30,11,15,80.0,195.0,2.85,12.0,234.5,231.34,190.9
2016,11,30,11,30,149.0,220.0,2.9,12.0,294.0,329.21,272.1
2016,11,30,11,45,240.0,212.0,2.95,12.5,331.5,417.05,343.99
2016,11,30,12,0,331.0,204.0,3.0,13.0,369.0,495.0,407.03
2016,11,30,12,15,594.0,142.5,3.05,13.0,436.5,691.6,564.08
2016,11,30,12,30,857.0,81.0,3.1,13.0,504.0,867.79,694.22
2016,11,30,12,45,847.0,82.0,3.15,13.0,492.0,885.56,706.28
2016,11,30,13,0,837.0,83.0,3.2,13.0,480.0,899.64,717.18
2016,11,30,13,15,827.5,81.5,3.2,13.0,462.0,907.4,723.34
2016,11,30,13,30,818.0,80.0,3.2,13.0,444.0,911.48,727.02
2016,11,30,13,45,636.0,106.5,3.2,13.0,380.0,787.45,636.93
2016,11,30,14,0,454.0,133.0,3.2,13.0,316.0,640.62,527.3
2016,11,30,14,15,227.0,72.5,3.2,13.0,164.0,341.03,288.12
2016,11,30,14,30,0.0,12.0,3.2,13.0,12.0,9.12,2.2
2016,11,30,14,45,340.0,38.5,3.2,13.0,136.0,414.18,352.4
2016,11,30,15,0,680.0,65.0,3.2,13.0,260.0,785.24,641.81
2016,11,30,15,15,633.5,60.0,3.2,12.5,221.0,727.66,595.42
2016,11,30,15,30,587.0,55.0,3.2,12.0,182.0,668.78,549.3
2016,11,30,15,45,510.5,48.5,3.25,11.5,141.5,579.83,477.3
2016,11,30,16,0,434.0,42.0,3.3,11.0,101.0,491.91,402.01
2016,11,30,16,15,217.0,36.5,3.3,10.5,66.0,290.91,224.34
2016,11,30,16,30,0.0,31.0,3.3,10.0,31.0,49.71,0.0
2016,11,30,16,45,0.0,15.5,3.3,10.0,15.5,12.2,0.0
2016,11,30,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,15.0,3.25,6.5,15.0,11.8,0.0
2016,12,1,7,30,0.0,30.0,3.3,7.0,30.0,20.6,0.0
2016,12,1,7,45,272.0,31.5,3.35,7.5,67.0,26.01,14.89
2016,12,1,8,0,544.0,33.0,3.4,8.0,104.0,30.48,21.23
2016,12,1,8,15,613.0,38.5,3.45,8.5,145.0,37.37,27.95
2016,12,1,8,30,682.0,44.0,3.5,9.0,186.0,88.03,46.31
2016,12,1,8,45,725.0,47.5,3.6,9.5,226.5,141.94,84.18
2016,12,1,9,0,768.0,51.0,3.7,10.0,267.0,200.84,133.89
2016,12,1,9,15,796.5,54.0,3.75,10.5,304.0,260.29,188.19
2016,12,1,9,30,825.0,57.0,3.8,11.0,341.0,322.41,245.63
2016,12,1,9,45,838.0,60.5,3.85,11.5,371.5,381.65,300.51
2016,12,1,10,0,851.0,64.0,3.9,12.0,402.0,441.24,354.3
2016,12,1,10,15,864.5,65.5,3.85,12.0,427.5,499.06,405.68
2016,12,1,10,30,878.0,67.0,3.8,12.0,453.0,553.35,452.87
2016,12,1,10,45,886.0,68.5,3.8,12.5,472.0,606.37,496.9
2016,12,1,11,0,894.0,70.0,3.8,13.0,491.0,658.1,538.57
2016,12,1,11,15,899.0,70.5,3.75,13.0,502.5,705.11,576.38
2016,12,1,11,30,904.0,71.0,3.7,13.0,514.0,750.06,610.15
2016,12,1,11,45,906.0,71.0,3.65,13.5,518.0,789.86,638.07
2016,12,1,12,0,908.0,71.0,3.6,14.0,522.0,826.96,663.72
2016,12,1,12,15,905.5,71.0,3.5,14.0,518.0,857.44,685.3
2016,12,1,12,30,903.0,71.0,3.4,14.0,514.0,884.67,704.47
2016,12,1,12,45,893.0,72.0,3.35,14.0,502.0,903.12,717.63
2016,12,1,13,0,883.0,73.0,3.3,14.0,490.0,917.87,728.27
2016,12,1,13,15,873.5,72.0,3.3,14.0,471.5,937.45,742.86
2016,12,1,13,30,864.0,71.0,3.3,14.0,453.0,942.87,747.38
2016,12,1,13,45,846.0,70.0,3.3,14.0,427.0,936.34,743.58
2016,12,1,14,0,828.0,69.0,3.3,14.0,401.0,925.98,737.16
2016,12,1,14,15,807.5,66.5,3.3,13.5,369.5,907.54,726.21
2016,12,1,14,30,787.0,64.0,3.3,13.0,338.0,885.61,712.5
2016,12,1,14,45,755.0,61.5,3.35,13.0,301.5,849.27,686.7
2016,12,1,15,0,723.0,59.0,3.4,13.0,265.0,810.0,657.91
2016,12,1,15,15,678.5,54.5,3.4,12.5,225.5,753.86,615.98
2016,12,1,15,30,634.0,50.0,3.4,12.0,186.0,695.85,570.58
2016,12,1,15,45,560.0,44.0,3.45,11.5,145.0,618.99,508.03
2016,12,1,16,0,486.0,38.0,3.5,11.0,104.0,533.72,434.66
2016,12,1,16,15,243.0,34.5,3.55,10.5,67.5,309.52,238.43
2016,12,1,16,30,0.0,31.0,3.6,10.0,31.0,50.1,0.0
2016,12,1,16,45,0.0,15.5,3.65,10.0,15.5,12.2,0.0
2016,12,1,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,7,15,141.0,8.0,2.25,7.0,13.5,6.29,0.0
2016,12,2,7,30,282.0,16.0,2.2,7.0,27.0,12.59,0.0
2016,12,2,7,45,405.5,24.0,2.2,7.5,63.5,21.94,11.31
2016,12,2,8,0,529.0,32.0,2.2,8.0,100.0,29.52,20.34
2016,12,2,8,15,598.0,37.5,2.2,8.5,140.5,35.48,26.24
2016,12,2,8,30,667.0,43.0,2.2,9.0,181.0,85.06,44.56
2016,12,2,8,45,709.5,47.0,2.2,9.5,220.5,138.31,81.7
2016,12,2,9,0,752.0,51.0,2.2,10.0,260.0,196.51,130.47
2016,12,2,9,15,649.0,71.5,2.15,10.5,269.0,236.29,172.52
2016,12,2,9,30,546.0,92.0,2.1,11.0,278.0,265.04,204.38
2016,12,2,9,45,550.5,101.0,2.1,11.5,303.5,311.05,246.27
2016,12,2,10,0,555.0,110.0,2.1,12.0,329.0,357.01,286.98
2016,12,2,10,15,706.5,89.0,2.05,12.0,386.0,445.49,360.37
2016,12,2,10,30,858.0,68.0,2.0,12.0,443.0,545.53,441.7
2016,12,2,10,45,867.0,69.0,2.0,12.5,461.5,594.28,481.14
2016,12,2,11,0,876.0,70.0,2.0,13.0,480.0,645.18,521.19
2016,12,2,11,15,881.0,70.5,2.0,13.0,491.5,691.38,557.54
2016,12,2,11,30,886.0,71.0,2.0,13.0,503.0,735.58,590.14
2016,12,2,11,45,575.5,141.5,2.0,13.0,423.0,623.51,503.96
2016,12,2,12,0,265.0,212.0,2.0,13.0,343.0,450.28,366.78
2016,12,2,12,15,575.0,141.5,2.1,13.0,423.0,672.81,545.6
2016,12,2,12,30,885.0,71.0,2.2,13.0,503.0,867.84,687.82
2016,12,2,12,45,871.5,73.0,2.3,13.5,490.5,884.04,697.32
2016,12,2,13,0,858.0,75.0,2.4,14.0,478.0,906.8,713.43
2016,12,2,13,15,764.5,87.0,2.45,14.0,436.0,853.11,676.01
2016,12,2,13,30,671.0,99.0,2.5,14.0,394.0,800.28,639.39
2016,12,2,13,45,482.5,128.0,2.65,14.0,334.5,654.07,532.58
2016,12,2,14,0,294.0,157.0,2.8,14.0,275.0,492.33,406.43
2016,12,2,14,15,283.0,147.0,2.8,13.5,253.5,474.29,394.36
2016,12,2,14,30,272.0,137.0,2.8,13.0,232.0,455.11,380.29
2016,12,2,14,45,486.0,98.0,2.85,13.0,245.0,634.82,525.36
2016,12,2,15,0,700.0,59.0,2.9,13.0,258.0,787.61,640.13
2016,12,2,15,15,655.0,54.5,2.9,12.5,219.5,731.38,596.6
2016,12,2,15,30,610.0,50.0,2.9,12.0,181.0,683.1,558.75
2016,12,2,15,45,538.0,44.0,2.95,12.0,141.0,598.98,489.94
2016,12,2,16,0,466.0,38.0,3.0,12.0,101.0,516.07,418.11
2016,12,2,16,15,345.0,28.5,3.05,11.5,65.5,389.55,296.66
2016,12,2,16,30,224.0,19.0,3.1,11.0,30.0,245.43,0.0
2016,12,2,16,45,112.0,9.5,3.15,10.5,15.0,96.51,0.0
2016,12,2,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,2.15,8.0,11.5,9.05,0.0
2016,12,3,7,30,0.0,23.0,2.1,8.0,23.0,18.1,0.0
2016,12,3,7,45,231.5,28.5,2.1,8.5,57.0,23.39,11.86
2016,12,3,8,0,463.0,34.0,2.1,9.0,91.0,28.48,19.27
2016,12,3,8,15,535.5,40.0,2.05,9.5,130.5,33.57,24.39
2016,12,3,8,30,608.0,46.0,2.0,10.0,170.0,82.57,44.57
2016,12,3,8,45,657.5,49.5,1.95,10.5,209.0,132.62,78.88
2016,12,3,9,0,707.0,53.0,1.9,11.0,248.0,188.49,124.98
2016,12,3,9,15,659.0,66.0,1.9,11.5,267.0,232.74,168.33
2016,12,3,9,30,611.0,79.0,1.9,12.0,286.0,272.74,207.97
2016,12,3,9,45,701.0,73.5,1.9,12.5,332.0,340.25,265.99
2016,12,3,10,0,791.0,68.0,1.9,13.0,378.0,416.78,330.67
2016,12,3,10,15,806.0,70.0,1.95,13.0,403.5,472.61,379.27
2016,12,3,10,30,821.0,72.0,2.0,13.0,429.0,528.53,426.71
2016,12,3,10,45,826.0,74.5,2.05,13.5,446.5,578.95,467.77
2016,12,3,11,0,831.0,77.0,2.1,14.0,464.0,627.96,506.53
2016,12,3,11,15,836.5,78.0,2.1,14.0,475.5,674.02,542.76
2016,12,3,11,30,842.0,79.0,2.1,14.0,487.0,718.24,576.17
2016,12,3,11,45,838.5,81.0,2.15,14.5,490.5,754.69,601.58
2016,12,3,12,0,835.0,83.0,2.2,15.0,494.0,788.26,624.76
2016,12,3,12,15,834.0,83.0,2.2,15.0,491.0,818.55,646.3
2016,12,3,12,30,833.0,83.0,2.2,15.0,488.0,845.85,665.7
2016,12,3,12,45,831.5,81.0,2.25,15.5,478.0,867.16,680.08
2016,12,3,13,0,830.0,79.0,2.3,16.0,468.0,885.18,692.26
2016,12,3,13,15,821.0,78.0,2.35,16.0,450.5,894.09,699.45
2016,12,3,13,30,812.0,77.0,2.4,16.0,433.0,899.4,704.32
2016,12,3,13,45,792.0,76.5,2.5,16.0,408.0,891.18,700.2
2016,12,3,14,0,772.0,76.0,2.6,16.0,383.0,879.22,693.51
2016,12,3,14,15,750.5,73.5,2.65,15.5,353.0,859.77,682.22
2016,12,3,14,30,729.0,71.0,2.7,15.0,323.0,836.96,668.23
2016,12,3,14,45,692.0,68.5,2.75,15.0,287.0,804.39,645.35
2016,12,3,15,0,655.0,66.0,2.8,15.0,251.0,761.88,614.32
2016,12,3,15,15,608.5,60.5,2.9,14.5,213.0,704.19,571.94
2016,12,3,15,30,562.0,55.0,3.0,14.0,175.0,645.27,526.46
2016,12,3,15,45,488.0,48.0,3.1,13.5,136.0,558.71,456.82
2016,12,3,16,0,414.0,41.0,3.2,13.0,97.0,473.3,383.96
2016,12,3,16,15,297.0,30.5,3.25,12.5,62.5,350.31,266.26
2016,12,3,16,30,180.0,20.0,3.3,12.0,28.0,209.45,0.0
2016,12,3,16,45,90.0,10.0,3.35,12.0,14.0,79.46,0.0
2016,12,3,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,11.0,3.05,8.0,11.0,8.65,0.0
2016,12,4,7,30,0.0,22.0,3.0,8.0,22.0,17.31,0.0
2016,12,4,7,45,224.0,28.5,3.0,8.5,55.5,21.76,10.1
2016,12,4,8,0,448.0,35.0,3.0,9.0,89.0,29.25,19.85
2016,12,4,8,15,523.0,41.5,2.95,9.5,128.5,34.7,25.35
2016,12,4,8,30,598.0,48.0,2.9,10.0,168.0,80.1,43.06
2016,12,4,8,45,641.5,53.0,2.9,10.5,206.5,130.42,77.82
2016,12,4,9,0,685.0,58.0,2.9,11.0,245.0,187.59,125.32
2016,12,4,9,15,609.0,75.0,2.85,11.0,258.0,227.16,166.08
2016,12,4,9,30,533.0,92.0,2.8,11.0,271.0,259.06,200.03
2016,12,4,9,45,452.5,116.5,2.75,11.0,278.5,281.92,224.95
2016,12,4,10,0,372.0,141.0,2.7,11.0,286.0,299.96,243.96
2016,12,4,10,15,428.5,140.5,2.7,11.0,318.0,352.19,288.86
2016,12,4,10,30,485.0,140.0,2.7,11.0,350.0,409.49,337.35
2016,12,4,10,45,547.0,131.5,2.7,11.5,377.5,466.71,384.66
2016,12,4,11,0,609.0,123.0,2.7,12.0,405.0,535.96,440.39
2016,12,4,11,15,722.0,102.0,2.75,12.0,445.0,623.63,510.99
2016,12,4,11,30,835.0,81.0,2.8,12.0,485.0,714.08,581.95
2016,12,4,11,45,669.5,121.5,2.85,12.5,447.5,673.18,548.58
2016,12,4,12,0,504.0,162.0,2.9,13.0,410.0,604.5,493.76
2016,12,4,12,15,448.0,173.5,2.9,13.0,392.5,591.92,484.06
2016,12,4,12,30,392.0,185.0,2.9,13.0,375.0,554.32,454.92
2016,12,4,12,45,367.0,185.0,2.95,13.5,360.0,546.88,448.79
2016,12,4,13,0,342.0,185.0,3.0,14.0,345.0,537.01,440.53
2016,12,4,13,15,459.5,153.5,2.95,14.0,360.0,642.22,524.75
2016,12,4,13,30,577.0,122.0,2.9,14.0,375.0,736.28,596.45
2016,12,4,13,45,566.0,116.5,2.9,14.0,353.0,728.88,590.88
2016,12,4,14,0,555.0,111.0,2.9,14.0,331.0,718.57,583.94
2016,12,4,14,15,608.0,97.5,2.85,13.5,321.0,758.72,615.71
2016,12,4,14,30,661.0,84.0,2.8,13.0,311.0,795.5,644.25
2016,12,4,14,45,641.0,77.0,2.75,13.0,278.5,766.24,622.17
2016,12,4,15,0,621.0,70.0,2.7,13.0,246.0,734.4,598.01
2016,12,4,15,15,573.0,64.5,2.6,12.5,208.0,675.68,553.16
2016,12,4,15,30,525.0,59.0,2.5,12.0,170.0,615.68,505.6
2016,12,4,15,45,466.0,50.0,2.45,12.0,133.0,541.01,443.58
2016,12,4,16,0,407.0,41.0,2.4,12.0,96.0,467.16,378.71
2016,12,4,16,15,203.5,34.5,2.4,11.5,62.0,276.34,209.79
2016,12,4,16,30,0.0,28.0,2.4,11.0,28.0,41.12,0.0
2016,12,4,16,45,0.0,14.0,2.45,11.0,14.0,11.02,0.0
2016,12,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,8.0,7.0,5.51,0.0
2016,12,5,7,30,0.0,14.0,2.9,8.0,14.0,11.02,0.0
2016,12,5,7,45,62.5,28.5,2.9,8.0,36.0,21.28,9.17
2016,12,5,8,0,125.0,43.0,2.9,8.0,58.0,31.77,22.05
2016,12,5,8,15,147.0,59.5,2.85,8.0,84.0,43.3,33.17
2016,12,5,8,30,169.0,76.0,2.8,8.0,110.0,68.9,48.41
2016,12,5,8,45,185.0,91.5,2.8,8.5,135.5,96.92,70.17
2016,12,5,9,0,201.0,107.0,2.8,9.0,161.0,127.29,95.85
2016,12,5,9,15,215.0,119.5,2.75,9.0,185.0,156.97,122.17
2016,12,5,9,30,229.0,132.0,2.7,9.0,209.0,188.46,150.42
2016,12,5,9,45,260.5,142.0,2.65,9.5,237.0,225.88,182.99
2016,12,5,10,0,292.0,152.0,2.6,10.0,265.0,266.84,218.34
2016,12,5,10,15,338.0,155.5,2.55,10.0,294.5,311.92,257.16
2016,12,5,10,30,384.0,159.0,2.5,10.0,324.0,372.67,308.27
2016,12,5,10,45,287.0,180.5,2.5,10.0,307.0,349.6,290.2
2016,12,5,11,0,190.0,202.0,2.5,10.0,290.0,315.31,262.05
2016,12,5,11,15,197.0,207.0,2.5,10.0,300.0,337.36,280.77
2016,12,5,11,30,204.0,212.0,2.5,10.0,310.0,359.77,299.4
2016,12,5,11,45,281.0,202.5,2.5,10.0,339.5,436.43,362.85
2016,12,5,12,0,358.0,193.0,2.5,10.0,369.0,502.16,416.75
2016,12,5,12,15,336.0,196.0,2.45,10.0,360.0,503.79,417.54
2016,12,5,12,30,314.0,199.0,2.4,10.0,351.0,503.1,416.81
2016,12,5,12,45,284.0,198.5,2.4,10.0,334.0,488.97,405.52
2016,12,5,13,0,254.0,198.0,2.4,10.0,317.0,472.45,392.31
2016,12,5,13,15,250.0,190.5,2.45,10.0,304.0,469.29,390.62
2016,12,5,13,30,246.0,183.0,2.5,10.0,291.0,464.91,387.88
2016,12,5,13,45,238.5,175.5,2.55,10.0,275.0,456.06,381.47
2016,12,5,14,0,231.0,168.0,2.6,10.0,259.0,446.18,374.19
2016,12,5,14,15,226.0,155.0,2.65,10.0,238.5,430.08,362.03
2016,12,5,14,30,221.0,142.0,2.7,10.0,218.0,412.87,348.79
2016,12,5,14,45,215.5,127.0,2.8,10.0,195.0,391.17,331.72
2016,12,5,15,0,210.0,112.0,2.9,10.0,172.0,368.44,313.33
2016,12,5,15,15,194.0,97.0,2.9,9.5,146.0,334.86,285.43
2016,12,5,15,30,178.0,82.0,2.9,9.0,120.0,300.86,256.26
2016,12,5,15,45,159.5,65.0,2.95,9.0,93.5,260.55,220.31
2016,12,5,16,0,141.0,48.0,3.0,9.0,67.0,219.56,182.32
2016,12,5,16,15,70.5,34.0,3.0,9.0,43.5,122.95,92.4
2016,12,5,16,30,0.0,20.0,3.0,9.0,20.0,20.22,0.0
2016,12,5,16,45,0.0,10.0,3.05,9.0,10.0,7.87,0.0
2016,12,5,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.0,2.7,5.5,8.0,0.0,0.0
2016,12,6,7,30,0.0,16.0,2.7,6.0,16.0,12.59,0.0
2016,12,6,7,45,130.5,28.0,2.7,6.5,43.0,21.07,8.4
2016,12,6,8,0,261.0,40.0,2.7,7.0,70.0,30.33,20.8
2016,12,6,8,15,307.5,53.0,2.7,7.5,103.0,39.9,30.16
2016,12,6,8,30,354.0,66.0,2.7,8.0,136.0,74.16,46.91
2016,12,6,8,45,386.5,77.0,2.75,8.5,168.0,112.94,74.91
2016,12,6,9,0,419.0,88.0,2.8,9.0,200.0,155.8,110.62
2016,12,6,9,15,455.0,92.5,2.85,9.0,230.0,198.04,148.16
2016,12,6,9,30,491.0,97.0,2.9,9.0,260.0,244.13,190.04
2016,12,6,9,45,642.0,85.0,3.0,9.5,319.0,325.91,259.15
2016,12,6,10,0,793.0,73.0,3.1,10.0,378.0,418.28,337.32
2016,12,6,10,15,809.0,75.0,3.15,10.0,403.5,474.77,387.68
2016,12,6,10,30,825.0,77.0,3.2,10.0,429.0,531.46,437.03
2016,12,6,10,45,833.5,78.5,3.25,10.5,448.0,583.21,480.35
2016,12,6,11,0,842.0,80.0,3.3,11.0,467.0,633.84,521.56
2016,12,6,11,15,545.5,143.0,3.25,11.0,396.5,536.17,443.52
2016,12,6,11,30,249.0,206.0,3.2,11.0,326.0,400.96,332.36
2016,12,6,11,45,124.5,158.0,3.2,11.0,218.0,251.88,210.01
2016,12,6,12,0,0.0,110.0,3.2,11.0,110.0,86.87,68.67
2016,12,6,12,15,425.0,97.0,3.2,11.0,301.5,495.81,417.63
2016,12,6,12,30,850.0,84.0,3.2,11.0,493.0,858.24,695.19
2016,12,6,12,45,855.5,80.0,3.25,11.0,484.5,884.03,711.65
2016,12,6,13,0,861.0,76.0,3.3,11.0,476.0,906.68,728.79
2016,12,6,13,15,430.5,46.5,3.3,11.0,246.5,483.35,404.97
2016,12,6,13,30,0.0,17.0,3.3,11.0,17.0,12.96,5.51
2016,12,6,13,45,240.5,71.0,3.35,11.0,166.0,342.65,293.82
2016,12,6,14,0,481.0,125.0,3.4,11.0,315.0,654.57,545.96
2016,12,6,14,15,464.0,119.0,3.35,10.5,290.5,635.76,530.64
2016,12,6,14,30,447.0,113.0,3.3,10.0,266.0,614.92,515.64
2016,12,6,14,45,585.0,85.5,3.25,10.0,263.5,721.87,599.29
2016,12,6,15,0,723.0,58.0,3.2,10.0,261.0,807.46,663.11
2016,12,6,15,15,679.0,54.0,3.1,9.5,222.0,752.91,620.35
2016,12,6,15,30,635.0,50.0,3.0,9.0,183.0,696.33,575.15
2016,12,6,15,45,565.0,43.5,2.95,9.0,143.0,623.07,513.66
2016,12,6,16,0,495.0,37.0,2.9,9.0,103.0,540.97,441.24
2016,12,6,16,15,372.0,28.0,2.9,8.5,67.0,412.78,315.42
2016,12,6,16,30,249.0,19.0,2.9,8.0,31.0,266.15,0.0
2016,12,6,16,45,124.5,9.5,2.9,8.0,15.5,106.72,0.0
2016,12,6,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,2.0,6.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,2.0,6.0,9.0,7.08,0.0
2016,12,7,7,45,13.5,24.0,2.05,6.0,25.5,18.1,5.75
2016,12,7,8,0,27.0,39.0,2.1,6.0,42.0,28.87,19.53
2016,12,7,8,15,37.5,55.5,2.15,6.0,62.0,40.41,30.78
2016,12,7,8,30,48.0,72.0,2.2,6.0,82.0,56.46,42.09
2016,12,7,8,45,55.5,88.0,2.3,6.5,101.5,74.03,56.69
2016,12,7,9,0,63.0,104.0,2.4,7.0,121.0,92.93,72.9
2016,12,7,9,15,66.5,119.0,2.45,7.0,139.0,111.35,89.25
2016,12,7,9,30,70.0,134.0,2.5,7.0,157.0,130.54,106.3
2016,12,7,9,45,73.0,146.5,2.6,7.5,173.0,148.13,121.7
2016,12,7,10,0,76.0,159.0,2.7,8.0,189.0,166.3,137.44
2016,12,7,10,15,38.0,141.0,2.75,8.0,156.0,137.15,113.09
2016,12,7,10,30,0.0,123.0,2.8,8.0,123.0,97.36,78.9
2016,12,7,10,45,39.5,160.0,2.9,8.5,178.0,162.09,134.46
2016,12,7,11,0,79.0,197.0,3.0,9.0,233.0,227.46,189.68
2016,12,7,11,15,39.5,164.0,3.1,9.0,182.0,172.27,142.73
2016,12,7,11,30,0.0,131.0,3.2,9.0,131.0,105.09,84.88
2016,12,7,11,45,0.0,134.0,3.35,9.0,134.0,108.09,87.48
2016,12,7,12,0,0.0,137.0,3.5,9.0,137.0,111.22,90.14
2016,12,7,12,15,0.0,80.5,3.55,9.0,80.5,61.87,47.91
2016,12,7,12,30,0.0,24.0,3.6,9.0,24.0,18.32,10.29
2016,12,7,12,45,77.5,114.5,3.7,9.0,150.5,186.55,157.7
2016,12,7,13,0,155.0,205.0,3.8,9.0,277.0,369.85,311.88
2016,12,7,13,15,81.0,179.0,3.85,8.5,216.5,254.95,214.95
2016,12,7,13,30,7.0,153.0,3.9,8.0,156.0,140.43,115.97
2016,12,7,13,45,3.5,127.5,4.0,8.0,129.0,111.81,91.62
2016,12,7,14,0,0.0,102.0,4.1,8.0,102.0,83.62,67.28
2016,12,7,14,15,0.0,94.0,4.1,8.0,94.0,76.86,61.53
2016,12,7,14,30,0.0,86.0,4.1,8.0,86.0,70.15,55.76
2016,12,7,14,45,0.0,76.5,4.1,8.0,76.5,61.91,48.62
2016,12,7,15,0,0.0,67.0,4.1,8.0,67.0,53.69,41.44
2016,12,7,15,15,0.0,57.0,4.1,7.5,57.0,44.93,33.77
2016,12,7,15,30,0.0,47.0,4.1,7.0,47.0,36.14,25.98
2016,12,7,15,45,0.0,36.0,4.1,7.0,36.0,27.51,18.22
2016,12,7,16,0,0.0,25.0,4.1,7.0,25.0,19.06,10.58
2016,12,7,16,15,0.0,16.0,4.1,6.5,16.0,12.17,3.95
2016,12,7,16,30,0.0,7.0,4.1,6.0,7.0,5.3,0.0
2016,12,7,16,45,0.0,3.5,4.2,6.0,3.5,2.75,0.0
2016,12,7,17,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,1.9,11.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,1.9,11.0,3.0,2.36,0.0
2016,12,8,7,45,0.0,9.5,1.95,11.0,9.5,7.21,0.0
2016,12,8,8,0,0.0,16.0,2.0,11.0,16.0,12.16,4.74
2016,12,8,8,15,0.0,24.0,2.0,11.0,24.0,18.28,10.56
2016,12,8,8,30,0.0,32.0,2.0,11.0,32.0,24.41,15.37
2016,12,8,8,45,0.0,40.0,2.0,11.5,40.0,30.56,20.78
2016,12,8,9,0,0.0,48.0,2.0,12.0,48.0,36.71,26.15
2016,12,8,9,15,0.0,55.5,2.0,12.0,55.5,42.5,31.18
2016,12,8,9,30,0.0,63.0,2.0,12.0,63.0,48.29,36.17
2016,12,8,9,45,0.0,69.5,2.05,12.0,69.5,53.33,40.47
2016,12,8,10,0,0.0,76.0,2.1,12.0,76.0,58.44,44.8
2016,12,8,10,15,0.0,106.0,2.1,12.0,106.0,82.94,65.64
2016,12,8,10,30,0.0,136.0,2.1,12.0,136.0,108.62,87.27
2016,12,8,10,45,0.0,129.0,2.15,12.5,129.0,102.74,82.01
2016,12,8,11,0,0.0,122.0,2.2,13.0,122.0,96.81,76.79
2016,12,8,11,15,0.0,134.0,2.2,13.0,134.0,107.55,85.76
2016,12,8,11,30,0.0,146.0,2.2,13.0,146.0,118.71,95.02
2016,12,8,11,45,0.0,147.5,2.2,13.0,147.5,120.53,96.49
2016,12,8,12,0,0.0,149.0,2.2,13.0,149.0,122.46,98.09
2016,12,8,12,15,0.0,152.0,2.15,13.0,152.0,125.99,101.03
2016,12,8,12,30,0.0,155.0,2.1,13.0,155.0,129.78,104.2
2016,12,8,12,45,0.0,124.0,2.1,13.0,124.0,100.66,79.89
2016,12,8,13,0,0.0,93.0,2.1,13.0,93.0,72.67,56.38
2016,12,8,13,15,0.0,106.0,2.1,13.0,106.0,84.91,66.82
2016,12,8,13,30,0.0,119.0,2.1,13.0,119.0,98.3,78.19
2016,12,8,13,45,0.0,109.0,2.1,13.0,109.0,89.46,70.81
2016,12,8,14,0,0.0,99.0,2.1,13.0,99.0,80.63,63.43
2016,12,8,14,15,0.0,91.5,2.05,13.0,91.5,74.34,58.17
2016,12,8,14,30,0.0,84.0,2.0,13.0,84.0,68.1,52.92
2016,12,8,14,45,0.0,75.0,1.95,13.0,75.0,60.36,46.34
2016,12,8,15,0,0.0,66.0,1.9,13.0,66.0,52.64,39.72
2016,12,8,15,15,0.0,56.0,1.8,13.0,56.0,43.86,32.11
2016,12,8,15,30,0.0,46.0,1.7,13.0,46.0,35.2,24.55
2016,12,8,15,45,0.0,35.5,1.65,13.0,35.5,27.12,17.42
2016,12,8,16,0,0.0,25.0,1.6,13.0,25.0,19.06,10.27
2016,12,8,16,15,0.0,16.0,1.55,12.5,16.0,12.17,3.78
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,5.3,0.0
2016,12,8,16,45,0.0,3.5,1.5,12.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,5.5,1.2,12.0,7.5,0.0,0.0
2016,12,9,7,30,147.0,11.0,1.2,12.0,15.0,8.65,0.0
2016,12,9,7,45,291.0,20.5,1.3,12.0,46.0,16.97,3.17
2016,12,9,8,0,435.0,30.0,1.4,12.0,77.0,25.14,15.66
2016,12,9,8,15,512.0,36.5,1.45,12.0,115.0,33.31,23.72
2016,12,9,8,30,589.0,43.0,1.5,12.0,153.0,72.47,38.13
2016,12,9,8,45,637.5,47.0,1.55,12.5,191.5,120.97,69.59
2016,12,9,9,0,686.0,51.0,1.6,13.0,230.0,175.22,113.19
2016,12,9,9,15,362.0,89.0,1.6,13.0,184.5,170.03,125.28
2016,12,9,9,30,38.0,127.0,1.6,13.0,139.0,114.78,91.27
2016,12,9,9,45,39.0,138.5,1.65,13.5,152.5,128.69,103.17
2016,12,9,10,0,40.0,150.0,1.7,14.0,166.0,142.95,115.09
2016,12,9,10,15,20.0,144.0,1.7,14.0,152.0,124.74,100.07
2016,12,9,10,30,0.0,138.0,1.7,14.0,138.0,110.4,87.99
2016,12,9,10,45,406.5,105.0,1.75,14.0,289.5,353.93,291.29
2016,12,9,11,0,813.0,72.0,1.8,14.0,441.0,602.6,487.64
2016,12,9,11,15,415.5,125.0,1.8,14.0,314.0,427.24,348.92
2016,12,9,11,30,18.0,178.0,1.8,14.0,187.0,161.67,129.9
2016,12,9,11,45,67.5,196.0,1.8,14.0,229.0,233.87,191.07
2016,12,9,12,0,117.0,214.0,1.8,14.0,271.0,315.44,257.79
2016,12,9,12,15,74.5,202.0,1.8,14.0,238.0,256.19,209.05
2016,12,9,12,30,32.0,190.0,1.8,14.0,205.0,210.79,171.19
2016,12,9,12,45,38.0,189.5,1.8,14.0,207.0,219.34,178.69
2016,12,9,13,0,44.0,189.0,1.8,14.0,209.0,228.52,186.55
2016,12,9,13,15,193.0,178.5,1.75,14.0,262.0,378.8,312.61
2016,12,9,13,30,342.0,168.0,1.7,14.0,315.0,535.39,437.67
2016,12,9,13,45,347.5,157.0,1.65,14.0,299.5,535.1,436.99
2016,12,9,14,0,353.0,146.0,1.6,14.0,284.0,533.28,436.4
2016,12,9,14,15,344.5,135.5,1.5,14.0,262.0,517.06,424.11
2016,12,9,14,30,336.0,125.0,1.4,14.0,240.0,499.33,410.58
2016,12,9,14,45,328.5,112.0,1.35,14.0,214.5,500.51,411.19
2016,12,9,15,0,321.0,99.0,1.3,14.0,189.0,477.16,392.83
2016,12,9,15,15,300.5,86.0,1.25,13.5,160.5,440.06,363.6
2016,12,9,15,30,280.0,73.0,1.2,13.0,132.0,402.12,332.62
