Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,45,249.5,59.0,1.15,13.0,103.0,353.06,290.59
2016,12,9,16,0,219.0,45.0,1.1,13.0,74.0,304.27,246.7
2016,12,9,16,15,109.5,33.5,1.1,12.5,48.0,172.78,129.23
2016,12,9,16,30,0.0,22.0,1.1,12.0,22.0,24.63,0.0
2016,12,9,16,45,0.0,11.0,1.15,12.0,11.0,8.65,0.0
2016,12,9,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,2.65,13.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,2.5,13.0,1.0,0.79,0.0
2016,12,10,7,45,0.0,4.0,2.45,13.0,4.0,3.02,0.0
2016,12,10,8,0,0.0,7.0,2.4,13.0,7.0,5.3,0.0
2016,12,10,8,15,0.0,11.0,2.35,13.0,11.0,8.34,1.67
2016,12,10,8,30,0.0,15.0,2.3,13.0,15.0,11.39,4.07
2016,12,10,8,45,0.0,19.5,2.25,13.0,19.5,14.82,7.11
2016,12,10,9,0,0.0,24.0,2.2,13.0,24.0,18.26,10.13
2016,12,10,9,15,0.0,27.5,2.2,13.0,27.5,20.94,12.48
2016,12,10,9,30,0.0,31.0,2.2,13.0,31.0,23.63,14.8
2016,12,10,9,45,0.0,34.5,2.2,13.5,34.5,26.32,17.07
2016,12,10,10,0,0.0,38.0,2.2,14.0,38.0,29.02,19.31
2016,12,10,10,15,0.0,30.5,2.2,14.0,30.5,23.27,14.36
2016,12,10,10,30,0.0,23.0,2.2,14.0,23.0,17.54,9.42
2016,12,10,10,45,0.0,23.5,2.25,14.0,23.5,17.92,9.73
2016,12,10,11,0,0.0,24.0,2.3,14.0,24.0,18.31,10.05
2016,12,10,11,15,0.0,49.5,2.25,14.0,49.5,37.89,26.75
2016,12,10,11,30,0.0,75.0,2.2,14.0,75.0,57.6,43.45
2016,12,10,11,45,0.0,76.0,2.15,14.0,76.0,58.38,44.07
2016,12,10,12,0,0.0,77.0,2.1,14.0,77.0,59.15,44.71
2016,12,10,12,15,0.0,64.0,2.1,13.5,64.0,49.09,36.27
2016,12,10,12,30,0.0,51.0,2.1,13.0,51.0,39.06,27.82
2016,12,10,12,45,0.0,59.5,2.1,13.0,59.5,45.61,33.43
2016,12,10,13,0,0.0,68.0,2.1,13.0,68.0,52.17,39.04
2016,12,10,13,15,0.0,88.0,2.15,13.0,88.0,68.48,52.94
2016,12,10,13,30,0.0,108.0,2.2,13.0,108.0,87.54,69.14
2016,12,10,13,45,0.0,104.0,2.25,13.0,104.0,84.55,66.68
2016,12,10,14,0,0.0,100.0,2.3,13.0,100.0,81.68,64.34
2016,12,10,14,15,0.0,92.0,2.25,13.0,92.0,74.88,58.64
2016,12,10,14,30,0.0,84.0,2.2,13.0,84.0,68.13,52.95
2016,12,10,14,45,0.0,75.0,2.2,13.0,75.0,60.38,46.36
2016,12,10,15,0,0.0,66.0,2.2,13.0,66.0,52.65,39.73
2016,12,10,15,15,0.0,56.0,2.15,12.5,56.0,43.86,32.18
2016,12,10,15,30,0.0,46.0,2.1,12.0,46.0,35.2,24.65
2016,12,10,15,45,0.0,36.0,2.05,12.0,36.0,27.51,17.83
2016,12,10,16,0,0.0,26.0,2.0,12.0,26.0,19.83,10.97
2016,12,10,16,15,0.0,17.0,1.95,12.0,17.0,12.94,4.41
2016,12,10,16,30,0.0,8.0,1.9,12.0,8.0,6.07,0.0
2016,12,10,16,45,0.0,4.0,1.9,12.0,4.0,3.15,0.0
2016,12,10,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,2.15,6.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,2.1,6.0,9.0,7.08,0.0
2016,12,11,7,45,73.0,23.0,2.05,6.5,30.5,17.29,1.35
2016,12,11,8,0,146.0,37.0,2.0,7.0,52.0,27.65,17.95
2016,12,11,8,15,174.0,53.0,2.0,7.0,79.0,39.04,29.26
2016,12,11,8,30,202.0,69.0,2.0,7.0,106.0,63.38,43.32
2016,12,11,8,45,220.5,83.0,2.05,7.5,132.5,92.19,64.79
2016,12,11,9,0,239.0,97.0,2.1,8.0,159.0,123.55,91.01
2016,12,11,9,15,248.5,111.0,2.05,8.0,183.5,155.27,119.44
2016,12,11,9,30,258.0,125.0,2.0,8.0,208.0,188.35,149.46
2016,12,11,9,45,265.5,136.5,2.0,8.5,229.0,219.79,177.77
2016,12,11,10,0,273.0,148.0,2.0,9.0,250.0,252.1,206.35
2016,12,11,10,15,431.5,130.0,1.95,9.0,304.5,338.1,278.3
2016,12,11,10,30,590.0,112.0,1.9,9.0,359.0,437.23,360.37
2016,12,11,10,45,477.0,142.5,1.9,9.5,348.0,430.49,355.65
2016,12,11,11,0,364.0,173.0,1.9,10.0,337.0,404.84,335.14
2016,12,11,11,15,314.5,186.5,1.9,10.0,331.0,406.72,337.04
2016,12,11,11,30,265.0,200.0,1.9,10.0,325.0,403.94,334.53
2016,12,11,11,45,242.0,205.0,1.95,10.5,320.0,407.42,336.85
2016,12,11,12,0,219.0,210.0,2.0,11.0,315.0,391.13,323.5
2016,12,11,12,15,190.0,210.5,2.05,11.0,301.5,379.2,313.85
2016,12,11,12,30,161.0,211.0,2.1,11.0,288.0,365.0,302.19
2016,12,11,12,45,107.5,201.5,2.2,11.0,252.0,295.44,245.21
2016,12,11,13,0,54.0,192.0,2.3,11.0,216.0,241.41,199.74
2016,12,11,13,15,50.0,184.0,2.25,11.0,206.0,232.65,192.79
2016,12,11,13,30,46.0,176.0,2.2,11.0,196.0,223.72,185.53
2016,12,11,13,45,39.0,164.5,2.2,11.0,181.0,207.13,171.8
2016,12,11,14,0,32.0,153.0,2.2,11.0,166.0,190.3,157.8
2016,12,11,14,15,29.0,142.0,2.1,10.5,153.0,177.93,147.83
2016,12,11,14,30,26.0,131.0,2.0,10.0,140.0,165.63,137.79
2016,12,11,14,45,23.0,118.0,1.95,10.0,125.5,133.58,110.64
2016,12,11,15,0,20.0,105.0,1.9,10.0,111.0,119.54,98.57
2016,12,11,15,15,14.5,90.0,1.85,9.5,94.0,100.43,81.99
2016,12,11,15,30,9.0,75.0,1.8,9.0,77.0,81.34,65.15
2016,12,11,15,45,4.5,59.0,1.8,9.0,60.0,61.49,47.41
2016,12,11,16,0,0.0,43.0,1.8,9.0,43.0,41.07,29.09
2016,12,11,16,15,0.0,28.0,1.8,8.5,28.0,25.09,14.13
2016,12,11,16,30,0.0,13.0,1.8,8.0,13.0,9.9,0.0
2016,12,11,16,45,0.0,6.5,1.85,8.0,6.5,5.11,0.0
2016,12,11,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,15.0,1.5,6.5,36.0,12.2,0.0
2016,12,12,8,0,419.0,30.0,1.5,7.0,72.0,25.12,15.68
2016,12,12,8,15,502.0,36.5,1.45,7.5,110.5,30.63,21.71
2016,12,12,8,30,585.0,43.0,1.4,8.0,149.0,68.85,36.96
2016,12,12,8,45,633.5,48.0,1.4,8.5,187.5,117.67,68.26
2016,12,12,9,0,682.0,53.0,1.4,9.0,226.0,172.29,112.25
2016,12,12,9,15,715.5,56.5,1.3,9.0,262.0,227.56,161.57
2016,12,12,9,30,749.0,60.0,1.2,9.0,298.0,286.25,215.08
2016,12,12,9,45,570.0,95.5,1.15,9.5,287.0,302.36,237.69
2016,12,12,10,0,391.0,131.0,1.1,10.0,276.0,292.9,236.08
2016,12,12,10,15,600.5,101.5,1.05,10.0,343.0,395.04,319.76
2016,12,12,10,30,810.0,72.0,1.0,10.0,410.0,509.41,411.45
2016,12,12,10,45,656.0,108.5,0.95,10.0,390.0,505.23,409.45
2016,12,12,11,0,502.0,145.0,0.9,10.0,370.0,475.57,387.23
2016,12,12,11,15,529.0,143.0,0.85,10.0,386.0,519.42,422.54
2016,12,12,11,30,556.0,141.0,0.8,10.0,402.0,564.04,456.98
2016,12,12,11,45,525.0,150.5,0.75,10.0,399.0,578.03,466.88
2016,12,12,12,0,494.0,160.0,0.7,10.0,396.0,588.14,473.89
2016,12,12,12,15,530.0,150.0,0.7,10.0,402.5,628.33,505.02
2016,12,12,12,30,566.0,140.0,0.7,10.0,409.0,668.35,535.32
2016,12,12,12,45,534.5,144.5,0.7,10.0,394.0,665.48,532.81
2016,12,12,13,0,503.0,149.0,0.7,10.0,379.0,659.06,528.21
2016,12,12,13,15,481.5,147.0,0.7,10.0,361.0,650.95,522.77
2016,12,12,13,30,460.0,145.0,0.7,10.0,343.0,640.07,515.28
2016,12,12,13,45,425.0,142.0,0.7,10.0,317.5,612.55,495.22
2016,12,12,14,0,390.0,139.0,0.7,10.0,292.0,582.46,473.18
2016,12,12,14,15,372.5,132.5,0.65,10.0,269.5,562.84,458.68
2016,12,12,14,30,355.0,126.0,0.6,10.0,247.0,541.45,442.48
2016,12,12,14,45,344.0,113.5,0.6,10.0,220.5,517.14,424.56
2016,12,12,15,0,333.0,101.0,0.6,10.0,194.0,491.21,404.84
2016,12,12,15,15,459.5,76.5,0.65,9.5,184.5,576.53,471.63
2016,12,12,15,30,586.0,52.0,0.7,9.0,175.0,663.89,534.8
2016,12,12,15,45,519.0,45.0,0.8,9.0,137.0,584.01,470.84
2016,12,12,16,0,452.0,38.0,0.9,9.0,99.0,505.1,405.18
2016,12,12,16,15,334.5,28.5,0.9,9.0,64.5,382.12,289.48
2016,12,12,16,30,217.0,19.0,0.9,9.0,30.0,241.85,0.0
2016,12,12,16,45,108.5,9.5,0.95,9.0,15.0,94.4,0.0
2016,12,12,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,45,18.5,17.0,1.5,7.5,19.0,13.14,0.0
2016,12,13,8,0,37.0,34.0,1.5,8.0,38.0,25.32,15.65
2016,12,13,8,15,56.5,50.5,1.5,8.0,59.5,36.9,27.18
2016,12,13,8,30,76.0,67.0,1.5,8.0,81.0,54.02,38.92
2016,12,13,8,45,86.0,83.5,1.55,8.5,103.0,74.78,55.5
2016,12,13,9,0,96.0,100.0,1.6,9.0,125.0,97.28,74.46
2016,12,13,9,15,103.0,115.0,1.65,9.0,145.0,119.55,93.99
2016,12,13,9,30,110.0,130.0,1.7,9.0,165.0,143.01,114.72
2016,12,13,9,45,114.5,143.0,1.75,9.5,183.0,165.02,133.99
2016,12,13,10,0,119.0,156.0,1.8,10.0,201.0,187.79,153.68
2016,12,13,10,15,123.0,167.5,1.8,10.0,216.5,209.69,172.65
2016,12,13,10,30,127.0,179.0,1.8,10.0,232.0,232.22,191.92
2016,12,13,10,45,210.5,181.0,1.85,10.0,273.5,291.0,241.59
2016,12,13,11,0,294.0,183.0,1.9,10.0,315.0,370.59,307.59
2016,12,13,11,15,368.5,175.0,1.9,10.0,344.5,429.37,356.16
2016,12,13,11,30,443.0,167.0,1.9,10.0,374.0,509.99,421.07
2016,12,13,11,45,430.5,171.5,1.9,10.5,375.0,528.35,434.57
2016,12,13,12,0,418.0,176.0,1.9,11.0,376.0,544.42,446.48
2016,12,13,12,15,218.0,177.0,1.9,11.0,281.5,381.33,315.44
2016,12,13,12,30,18.0,178.0,1.9,11.0,187.0,168.59,137.48
2016,12,13,12,45,14.5,171.5,1.95,11.0,179.0,160.79,131.53
2016,12,13,13,0,11.0,165.0,2.0,11.0,171.0,152.84,124.88
2016,12,13,13,15,5.5,137.0,2.05,11.0,140.0,120.43,97.59
2016,12,13,13,30,0.0,109.0,2.1,11.0,109.0,88.55,70.47
2016,12,13,13,45,0.0,90.5,2.15,11.0,90.5,71.58,56.12
2016,12,13,14,0,0.0,72.0,2.2,11.0,72.0,55.25,42.19
2016,12,13,14,15,0.0,66.0,2.2,11.0,66.0,50.61,38.25
2016,12,13,14,30,0.0,60.0,2.2,11.0,60.0,45.97,34.28
2016,12,13,14,45,0.0,53.5,2.25,11.0,53.5,40.95,29.96
2016,12,13,15,0,0.0,47.0,2.3,11.0,47.0,35.93,25.61
2016,12,13,15,15,0.0,40.0,2.35,10.5,40.0,30.55,20.93
2016,12,13,15,30,0.0,33.0,2.4,10.0,33.0,25.17,16.19
2016,12,13,15,45,0.0,25.5,2.45,10.0,25.5,19.42,11.06
2016,12,13,16,0,0.0,18.0,2.5,10.0,18.0,13.68,5.91
2016,12,13,16,15,0.0,11.5,2.5,10.0,11.5,8.73,1.23
2016,12,13,16,30,0.0,5.0,2.5,10.0,5.0,3.78,0.0
2016,12,13,16,45,0.0,2.5,2.5,10.0,2.5,1.97,0.0
2016,12,13,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,7.0,3.1,13.0,7.0,5.3,0.0
2016,12,14,8,0,0.0,14.0,3.1,13.0,14.0,10.64,3.07
2016,12,14,8,15,0.0,22.0,3.1,13.0,22.0,16.75,8.98
2016,12,14,8,30,0.0,30.0,3.1,13.0,30.0,22.88,13.82
2016,12,14,8,45,0.0,38.5,3.15,13.0,38.5,29.41,19.59
2016,12,14,9,0,0.0,47.0,3.2,13.0,47.0,35.95,25.32
2016,12,14,9,15,0.0,54.5,3.25,13.0,54.5,41.73,30.36
2016,12,14,9,30,0.0,62.0,3.3,13.0,62.0,47.52,35.34
2016,12,14,9,45,0.0,68.5,3.4,13.5,68.5,52.57,39.57
2016,12,14,10,0,0.0,75.0,3.5,14.0,75.0,57.68,43.8
2016,12,14,10,15,0.5,108.0,3.5,14.0,108.0,84.94,66.88
2016,12,14,10,30,1.0,141.0,3.5,14.0,141.0,113.7,91.0
2016,12,14,10,45,9.5,154.5,3.55,14.0,158.5,130.92,105.41
2016,12,14,11,0,18.0,168.0,3.6,14.0,176.0,149.43,120.93
2016,12,14,11,15,24.5,176.5,3.65,14.0,188.0,163.15,132.44
2016,12,14,11,30,31.0,185.0,3.7,14.0,200.0,191.23,155.84
2016,12,14,11,45,33.5,188.5,3.75,14.0,205.0,200.0,163.14
2016,12,14,12,0,36.0,192.0,3.8,14.0,210.0,209.21,170.85
2016,12,14,12,15,35.0,190.5,3.8,14.0,208.0,210.28,171.77
2016,12,14,12,30,34.0,189.0,3.8,14.0,206.0,211.37,172.75
2016,12,14,12,45,26.5,180.5,3.8,14.0,193.5,180.84,147.45
2016,12,14,13,0,19.0,172.0,3.8,14.0,181.0,167.54,136.32
2016,12,14,13,15,9.5,157.5,3.8,14.0,162.0,145.57,117.8
2016,12,14,13,30,0.0,143.0,3.8,14.0,143.0,123.24,98.85
2016,12,14,13,45,0.0,113.5,3.8,14.0,113.5,94.08,74.47
2016,12,14,14,0,0.0,84.0,3.8,14.0,84.0,66.08,50.86
2016,12,14,14,15,0.0,77.5,3.8,14.0,77.5,60.6,46.28
2016,12,14,14,30,0.0,71.0,3.8,14.0,71.0,55.14,41.68
2016,12,14,14,45,0.0,63.5,3.8,14.0,63.5,48.75,36.24
2016,12,14,15,0,0.0,56.0,3.8,14.0,56.0,42.89,31.21
2016,12,14,15,15,0.0,47.5,3.8,13.5,47.5,36.33,25.59
2016,12,14,15,30,0.0,39.0,3.8,13.0,39.0,29.79,19.9
2016,12,14,15,45,0.0,30.0,3.85,13.0,30.0,22.88,13.81
2016,12,14,16,0,0.0,21.0,3.9,13.0,21.0,15.98,7.7
2016,12,14,16,15,0.0,13.5,3.9,13.0,13.5,10.25,2.36
2016,12,14,16,30,0.0,6.0,3.9,13.0,6.0,4.54,0.0
2016,12,14,16,45,0.0,3.0,3.95,13.0,3.0,2.36,0.0
2016,12,14,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,3.5,2.6,13.0,3.5,2.64,0.0
2016,12,15,8,0,0.0,7.0,2.4,13.0,7.0,5.3,0.0
2016,12,15,8,15,0.0,11.5,2.3,13.0,11.5,8.72,1.96
2016,12,15,8,30,0.0,16.0,2.2,13.0,16.0,12.15,4.7
2016,12,15,8,45,0.0,20.5,2.1,13.0,20.5,15.58,7.75
2016,12,15,9,0,0.0,25.0,2.0,13.0,25.0,19.03,10.78
2016,12,15,9,15,0.0,29.0,1.95,13.0,29.0,22.09,13.47
2016,12,15,9,30,0.0,33.0,1.9,13.0,33.0,25.16,16.13
2016,12,15,9,45,0.0,37.0,1.9,13.5,37.0,28.24,18.73
2016,12,15,10,0,0.0,41.0,1.9,14.0,41.0,31.32,21.3
2016,12,15,10,15,0.0,41.0,1.75,14.0,41.0,31.32,21.28
2016,12,15,10,30,0.0,41.0,1.6,14.0,41.0,31.33,21.26
2016,12,15,10,45,0.0,27.5,1.5,14.0,27.5,20.98,12.37
2016,12,15,11,0,0.0,14.0,1.4,14.0,14.0,10.67,3.51
2016,12,15,11,15,0.0,35.0,1.3,14.0,35.0,26.74,17.28
2016,12,15,11,30,0.0,56.0,1.2,14.0,56.0,42.91,31.03
2016,12,15,11,45,0.0,56.5,1.1,14.0,56.5,43.3,31.34
2016,12,15,12,0,0.0,57.0,1.0,14.0,57.0,43.68,31.66
2016,12,15,12,15,0.0,62.0,1.0,14.0,62.0,47.54,34.93
2016,12,15,12,30,0.0,67.0,1.0,14.0,67.0,51.41,38.21
2016,12,15,12,45,0.0,57.0,1.05,14.0,57.0,43.68,31.67
2016,12,15,13,0,0.0,47.0,1.1,14.0,47.0,35.97,25.14
2016,12,15,13,15,0.0,73.5,1.2,14.0,73.5,56.43,42.56
2016,12,15,13,30,0.0,100.0,1.3,14.0,100.0,79.93,62.46
2016,12,15,13,45,0.0,84.0,1.4,14.0,84.0,65.54,50.34
2016,12,15,14,0,0.0,68.0,1.5,14.0,68.0,52.16,39.05
2016,12,15,14,15,0.0,63.0,1.55,13.5,63.0,48.28,35.88
2016,12,15,14,30,0.0,58.0,1.6,13.0,58.0,44.42,32.68
2016,12,15,14,45,0.0,52.0,1.7,13.0,52.0,39.79,28.72
2016,12,15,15,0,0.0,46.0,1.8,13.0,46.0,35.16,24.73
2016,12,15,15,15,0.0,39.0,1.8,13.0,39.0,29.78,20.04
2016,12,15,15,30,0.0,32.0,1.8,13.0,32.0,24.4,15.32
2016,12,15,15,45,0.0,25.0,1.85,13.0,25.0,19.04,10.57
2016,12,15,16,0,0.0,18.0,1.9,13.0,18.0,13.68,5.81
2016,12,15,16,15,0.0,11.5,1.95,12.5,11.5,8.73,1.21
2016,12,15,16,30,0.0,5.0,2.0,12.0,5.0,3.78,0.0
2016,12,15,16,45,0.0,2.5,2.05,12.0,2.5,1.97,0.0
2016,12,15,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,205.5,15.0,4.45,7.0,34.0,12.23,0.0
2016,12,16,8,0,411.0,30.0,4.5,7.0,68.0,25.15,15.08
2016,12,16,8,15,501.0,37.0,4.5,7.0,107.5,31.08,21.96
2016,12,16,8,30,591.0,44.0,4.5,7.0,147.0,65.19,35.69
2016,12,16,8,45,646.5,49.0,4.55,7.5,187.0,114.69,66.03
2016,12,16,9,0,702.0,54.0,4.6,8.0,227.0,170.9,110.81
2016,12,16,9,15,737.5,57.5,4.6,8.0,264.0,227.61,161.99
2016,12,16,9,30,773.0,61.0,4.6,8.0,301.0,288.0,218.4
2016,12,16,9,45,801.0,62.5,4.65,8.5,334.5,347.26,273.99
2016,12,16,10,0,829.0,64.0,4.7,9.0,368.0,408.62,330.54
2016,12,16,10,15,845.5,66.0,4.7,9.0,395.0,467.04,384.1
2016,12,16,10,30,862.0,68.0,4.7,9.0,422.0,525.73,436.53
2016,12,16,10,45,872.5,69.5,4.7,9.5,442.5,580.49,483.57
2016,12,16,11,0,883.0,71.0,4.7,10.0,463.0,634.35,528.49
2016,12,16,11,15,890.0,71.5,4.7,10.0,476.5,678.08,565.45
2016,12,16,11,30,897.0,72.0,4.7,10.0,490.0,724.75,603.32
2016,12,16,11,45,900.5,72.5,4.7,10.0,496.0,766.85,635.44
2016,12,16,12,0,904.0,73.0,4.7,10.0,502.0,806.51,665.51
2016,12,16,12,15,903.0,72.5,4.75,10.0,500.0,838.66,690.08
2016,12,16,12,30,902.0,72.0,4.8,10.0,498.0,867.7,712.37
2016,12,16,12,45,897.0,72.0,4.85,10.0,488.5,890.69,730.17
2016,12,16,13,0,892.0,72.0,4.9,10.0,479.0,910.21,745.52
2016,12,16,13,15,883.5,71.0,4.95,10.0,462.0,932.05,762.74
2016,12,16,13,30,875.0,70.0,5.0,10.0,445.0,940.11,769.75
2016,12,16,13,45,862.5,68.0,5.05,10.0,421.5,939.29,770.3
2016,12,16,14,0,850.0,66.0,5.1,10.0,398.0,934.69,768.11
2016,12,16,14,15,830.5,64.0,5.05,10.0,368.0,919.66,757.29
2016,12,16,14,30,811.0,62.0,5.0,10.0,338.0,901.04,743.63
2016,12,16,14,45,784.5,58.5,5.0,10.0,303.0,870.3,720.68
2016,12,16,15,0,758.0,55.0,5.0,10.0,268.0,836.5,694.66
2016,12,16,15,15,715.5,51.0,4.95,9.5,229.0,784.15,654.03
2016,12,16,15,30,673.0,47.0,4.9,9.0,190.0,729.75,609.89
2016,12,16,15,45,609.0,41.5,4.85,9.0,150.0,652.34,543.98
2016,12,16,16,0,545.0,36.0,4.8,9.0,110.0,574.53,474.01
2016,12,16,16,15,428.0,27.5,4.7,8.5,73.0,449.5,352.58
2016,12,16,16,30,311.0,19.0,4.6,8.0,36.0,313.2,51.36
2016,12,16,16,45,155.5,9.5,4.55,8.0,18.0,132.58,0.0
2016,12,16,17,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,237.0,13.5,1.8,4.5,35.5,12.06,0.0
2016,12,17,8,0,474.0,27.0,1.7,5.0,71.0,24.9,14.89
2016,12,17,8,15,560.5,34.0,1.7,5.0,111.5,31.45,22.5
2016,12,17,8,30,647.0,41.0,1.7,5.0,152.0,63.74,33.9
2016,12,17,8,45,699.0,45.5,1.7,5.5,193.0,115.73,65.21
2016,12,17,9,0,751.0,50.0,1.7,6.0,234.0,173.94,111.47
2016,12,17,9,15,784.0,53.0,1.8,6.5,271.5,232.43,163.85
2016,12,17,9,30,817.0,56.0,1.9,7.0,309.0,294.23,220.92
2016,12,17,9,45,836.5,59.0,2.05,7.5,342.0,354.42,277.09
2016,12,17,10,0,856.0,62.0,2.2,8.0,375.0,415.78,333.18
2016,12,17,10,15,871.5,64.0,2.3,8.0,402.0,475.2,386.85
2016,12,17,10,30,887.0,66.0,2.4,8.0,429.0,531.76,436.88
2016,12,17,10,45,895.5,67.5,2.5,8.5,449.5,585.84,482.75
2016,12,17,11,0,904.0,69.0,2.6,9.0,470.0,638.76,526.33
2016,12,17,11,15,910.0,70.0,2.65,9.0,483.0,688.09,566.74
2016,12,17,11,30,916.0,71.0,2.7,9.0,496.0,735.54,604.32
2016,12,17,11,45,917.0,71.5,2.8,9.5,501.5,776.62,634.08
2016,12,17,12,0,918.0,72.0,2.9,10.0,507.0,815.02,661.68
2016,12,17,12,15,917.0,72.0,2.95,10.0,505.5,848.33,686.3
2016,12,17,12,30,916.0,72.0,3.0,10.0,504.0,878.54,708.67
2016,12,17,12,45,907.0,72.5,3.05,10.0,493.5,899.15,724.11
2016,12,17,13,0,898.0,73.0,3.1,10.0,483.0,926.07,744.33
2016,12,17,13,15,889.5,72.0,3.1,10.0,466.5,938.15,753.44
2016,12,17,13,30,881.0,71.0,3.1,10.0,450.0,946.45,760.05
2016,12,17,13,45,867.0,70.0,3.1,10.0,426.0,945.74,760.29
2016,12,17,14,0,853.0,69.0,3.1,10.0,402.0,941.19,757.88
2016,12,17,14,15,833.0,66.5,3.05,9.5,372.0,925.14,748.06
2016,12,17,14,30,813.0,64.0,3.0,9.0,342.0,905.48,735.45
2016,12,17,14,45,783.5,61.0,3.0,9.0,306.5,872.57,711.69
2016,12,17,15,0,754.0,58.0,3.0,9.0,271.0,836.56,684.91
2016,12,17,15,15,710.5,54.0,2.95,8.5,231.5,783.24,644.72
2016,12,17,15,30,667.0,50.0,2.9,8.0,192.0,727.72,600.97
2016,12,17,15,45,598.5,44.0,2.9,8.0,151.5,645.48,533.2
2016,12,17,16,0,530.0,38.0,2.9,8.0,111.0,575.89,471.4
2016,12,17,16,15,410.5,29.0,2.95,7.5,73.5,449.51,352.0
2016,12,17,16,30,291.0,20.0,3.0,7.0,36.0,308.66,66.37
2016,12,17,16,45,145.5,10.0,3.1,7.0,18.0,125.06,0.0
2016,12,17,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,45,242.0,13.0,1.4,3.5,35.0,11.62,0.0
2016,12,18,8,0,484.0,26.0,1.4,4.0,70.0,24.03,14.09
2016,12,18,8,15,572.0,32.5,1.4,4.5,110.5,30.19,21.4
2016,12,18,8,30,660.0,39.0,1.4,5.0,151.0,61.14,31.98
2016,12,18,8,45,712.0,43.0,1.4,5.5,192.0,113.37,62.78
2016,12,18,9,0,764.0,47.0,1.4,6.0,233.0,171.77,108.86
2016,12,18,9,15,797.5,50.0,1.4,6.0,271.5,231.01,161.95
2016,12,18,9,30,831.0,53.0,1.4,6.0,310.0,293.62,219.91
2016,12,18,9,45,850.5,56.5,1.4,6.5,343.0,355.03,276.81
2016,12,18,10,0,870.0,60.0,1.4,7.0,376.0,417.65,333.34
2016,12,18,10,15,885.5,61.5,1.3,7.0,403.5,475.15,384.37
2016,12,18,10,30,901.0,63.0,1.2,7.0,431.0,534.05,434.58
2016,12,18,10,45,911.5,64.0,1.15,7.5,452.0,589.39,479.67
2016,12,18,11,0,922.0,65.0,1.1,8.0,473.0,643.73,522.22
2016,12,18,11,15,927.5,66.0,1.05,8.0,486.5,693.53,560.81
2016,12,18,11,30,933.0,67.0,1.0,8.0,500.0,741.39,596.14
2016,12,18,11,45,935.0,67.0,1.0,8.5,505.5,783.3,624.44
2016,12,18,12,0,937.0,67.0,1.0,9.0,511.0,822.54,650.53
2016,12,18,12,15,935.5,67.0,1.05,9.0,509.5,856.09,674.4
2016,12,18,12,30,934.0,67.0,1.1,9.0,508.0,886.44,696.1
2016,12,18,12,45,930.0,66.5,1.15,9.5,498.0,910.64,712.33
2016,12,18,13,0,926.0,66.0,1.2,10.0,488.0,931.31,726.23
2016,12,18,13,15,918.0,65.0,1.2,10.0,471.5,944.04,735.27
2016,12,18,13,30,910.0,64.0,1.2,10.0,455.0,953.01,741.95
2016,12,18,13,45,897.0,63.0,1.25,10.0,431.0,953.52,743.85
2016,12,18,14,0,884.0,62.0,1.3,10.0,407.0,950.29,743.33
2016,12,18,14,15,865.5,60.0,1.35,9.5,377.0,936.7,736.95
2016,12,18,14,30,847.0,58.0,1.4,9.0,347.0,930.12,735.36
2016,12,18,14,45,819.0,55.5,1.45,9.0,311.5,899.45,714.95
2016,12,18,15,0,791.0,53.0,1.5,9.0,276.0,865.63,691.71
2016,12,18,15,15,750.5,49.5,1.55,8.5,236.5,815.75,656.73
2016,12,18,15,30,710.0,46.0,1.6,8.0,197.0,763.65,618.07
2016,12,18,15,45,645.0,40.5,1.7,8.0,156.0,684.94,556.04
2016,12,18,16,0,580.0,35.0,1.8,8.0,115.0,605.95,489.45
2016,12,18,16,15,465.5,27.5,1.8,7.5,77.0,483.04,375.08
2016,12,18,16,30,351.0,20.0,1.8,7.0,39.0,348.9,92.36
2016,12,18,16,45,175.5,10.0,1.8,7.0,19.5,149.39,0.0
2016,12,18,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,45,206.0,13.5,1.4,4.5,32.0,11.01,0.0
2016,12,19,8,0,412.0,27.0,1.4,5.0,64.0,22.67,12.74
2016,12,19,8,15,500.0,34.0,1.35,5.5,102.0,31.13,22.11
2016,12,19,8,30,588.0,41.0,1.3,6.0,140.0,58.65,31.99
2016,12,19,8,45,639.5,46.0,1.3,6.5,179.0,107.21,60.5
2016,12,19,9,0,691.0,51.0,1.3,7.0,218.0,161.98,103.34
2016,12,19,9,15,726.0,54.5,1.35,7.5,254.5,217.67,152.52
2016,12,19,9,30,761.0,58.0,1.4,8.0,291.0,277.01,206.63
2016,12,19,9,45,776.0,62.0,1.45,8.5,322.0,333.4,258.89
2016,12,19,10,0,791.0,66.0,1.5,9.0,353.0,390.59,310.71
2016,12,19,10,15,807.5,68.0,1.5,9.0,379.5,446.99,360.89
2016,12,19,10,30,824.0,70.0,1.5,9.0,406.0,503.75,409.86
2016,12,19,10,45,834.5,71.5,1.5,9.5,426.0,556.72,453.62
2016,12,19,11,0,845.0,73.0,1.5,10.0,446.0,608.88,495.3
2016,12,19,11,15,851.5,74.0,1.45,10.0,459.5,656.82,533.05
2016,12,19,11,30,858.0,75.0,1.4,10.0,473.0,703.07,568.49
2016,12,19,11,45,744.5,98.0,1.4,10.5,446.5,686.84,554.86
2016,12,19,12,0,631.0,121.0,1.4,11.0,420.0,656.3,530.69
2016,12,19,12,15,744.5,98.5,1.3,11.0,450.5,749.65,599.3
2016,12,19,12,30,858.0,76.0,1.2,11.0,481.0,841.4,662.63
2016,12,19,12,45,704.5,106.5,1.2,11.0,435.0,776.22,615.36
2016,12,19,13,0,551.0,137.0,1.2,11.0,389.0,684.17,549.6
2016,12,19,13,15,691.0,105.0,1.15,11.0,409.5,801.08,635.38
2016,12,19,13,30,831.0,73.0,1.1,11.0,430.0,901.03,703.88
2016,12,19,13,45,817.5,71.0,1.1,11.0,407.0,899.08,701.85
2016,12,19,14,0,804.0,69.0,1.1,11.0,384.0,893.47,698.8
2016,12,19,14,15,784.0,67.0,1.05,11.0,355.5,878.05,688.11
2016,12,19,14,30,764.0,65.0,1.0,11.0,327.0,859.19,674.96
2016,12,19,14,45,734.5,62.0,1.0,11.0,293.0,826.61,652.66
2016,12,19,15,0,705.0,59.0,1.0,11.0,259.0,791.1,627.67
2016,12,19,15,15,662.0,54.5,1.0,10.5,221.5,738.33,590.16
2016,12,19,15,30,619.0,50.0,1.0,10.0,184.0,692.99,556.31
2016,12,19,15,45,549.0,44.5,1.0,10.0,145.0,612.27,492.76
2016,12,19,16,0,479.0,39.0,1.0,10.0,106.0,532.29,426.32
2016,12,19,16,15,366.0,30.0,1.0,10.0,70.5,412.64,318.32
2016,12,19,16,30,253.0,21.0,1.0,10.0,35.0,279.86,85.66
2016,12,19,16,45,126.5,10.5,1.05,10.0,17.5,110.38,0.0
2016,12,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
