Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,13.0,2.0,7.5,29.5,10.57,0.0
2016,12,20,8,0,376.0,26.0,2.0,8.0,59.0,21.7,11.6
2016,12,20,8,15,465.0,33.0,2.0,8.5,96.0,27.64,18.71
2016,12,20,8,30,554.0,40.0,2.0,9.0,133.0,55.21,29.98
2016,12,20,8,45,610.5,44.5,2.05,9.5,171.5,101.64,56.49
2016,12,20,9,0,667.0,49.0,2.1,10.0,210.0,154.87,97.39
2016,12,20,9,15,702.5,52.0,2.05,10.5,245.5,208.66,144.49
2016,12,20,9,30,738.0,55.0,2.0,11.0,281.0,266.15,196.62
2016,12,20,9,45,660.0,74.0,2.0,11.5,292.5,303.49,235.07
2016,12,20,10,0,582.0,93.0,2.0,12.0,304.0,332.21,264.41
2016,12,20,10,15,705.0,77.5,1.95,12.0,351.5,409.0,329.27
2016,12,20,10,30,828.0,62.0,1.9,12.0,399.0,495.73,401.1
2016,12,20,10,45,839.0,63.0,1.9,12.5,419.0,544.77,441.78
2016,12,20,11,0,850.0,64.0,1.9,13.0,439.0,595.9,482.88
2016,12,20,11,15,641.5,115.0,1.85,13.0,403.0,564.47,458.16
2016,12,20,11,30,433.0,166.0,1.8,13.0,367.0,496.4,404.34
2016,12,20,11,45,415.5,172.0,1.8,13.5,367.0,512.56,417.04
2016,12,20,12,0,398.0,178.0,1.8,14.0,367.0,526.13,426.85
2016,12,20,12,15,632.5,122.5,1.7,14.0,421.0,684.62,550.28
2016,12,20,12,30,867.0,67.0,1.6,14.0,475.0,827.8,651.54
2016,12,20,12,45,723.5,98.0,1.5,14.0,434.5,781.86,616.34
2016,12,20,13,0,580.0,129.0,1.4,14.0,394.0,709.61,564.08
2016,12,20,13,15,559.5,129.0,1.25,14.0,377.5,697.17,554.78
2016,12,20,13,30,539.0,129.0,1.1,14.0,361.0,691.39,549.67
2016,12,20,13,45,525.5,125.0,1.0,14.0,341.5,684.47,544.19
2016,12,20,14,0,512.0,121.0,0.9,14.0,322.0,675.04,536.89
2016,12,20,14,15,635.0,91.5,0.85,13.5,322.0,772.89,608.29
2016,12,20,14,30,758.0,62.0,0.8,13.0,322.0,849.39,661.39
2016,12,20,14,45,728.0,59.5,0.75,13.0,288.5,817.17,637.33
2016,12,20,15,0,698.0,57.0,0.7,13.0,255.0,782.06,612.2
2016,12,20,15,15,656.0,53.0,0.65,12.5,218.5,731.1,575.88
2016,12,20,15,30,614.0,49.0,0.6,12.0,182.0,678.2,536.58
2016,12,20,15,45,548.0,43.0,0.6,12.0,143.5,609.42,483.12
2016,12,20,16,0,482.0,37.0,0.6,12.0,105.0,532.61,420.39
2016,12,20,16,15,372.5,28.5,0.75,11.5,70.0,416.6,319.38
2016,12,20,16,30,263.0,20.0,0.9,11.0,35.0,288.49,101.46
2016,12,20,16,45,131.5,10.0,1.05,11.0,17.5,114.16,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,7,45,199.0,12.5,1.15,8.5,29.5,10.18,0.0
2016,12,21,8,0,398.0,25.0,1.2,9.0,59.0,22.81,12.26
2016,12,21,8,15,489.0,32.0,1.2,9.5,97.5,29.3,20.07
2016,12,21,8,30,580.0,39.0,1.2,10.0,136.0,54.02,28.93
2016,12,21,8,45,636.0,43.5,1.3,10.5,175.0,101.87,55.58
2016,12,21,9,0,692.0,48.0,1.4,11.0,214.0,156.45,97.05
2016,12,21,9,15,728.5,51.5,1.3,11.0,251.0,212.35,145.68
2016,12,21,9,30,765.0,55.0,1.2,11.0,288.0,272.09,199.54
2016,12,21,9,45,791.0,57.0,1.15,11.5,321.0,330.38,252.27
2016,12,21,10,0,817.0,59.0,1.1,12.0,354.0,390.64,305.43
2016,12,21,10,15,834.5,60.5,1.05,12.0,381.0,448.24,355.57
2016,12,21,10,30,852.0,62.0,1.0,12.0,408.0,503.42,402.24
2016,12,21,10,45,865.0,63.0,1.0,12.5,429.5,557.72,446.18
2016,12,21,11,0,878.0,64.0,1.0,13.0,451.0,611.4,488.1
2016,12,21,11,15,885.5,65.0,1.0,13.0,465.0,660.62,526.31
2016,12,21,11,30,893.0,66.0,1.0,13.0,479.0,708.2,562.02
2016,12,21,11,45,897.5,66.0,1.0,13.5,486.0,750.53,590.46
2016,12,21,12,0,902.0,66.0,1.0,14.0,493.0,790.51,616.89
2016,12,21,12,15,902.5,66.0,0.95,14.0,492.5,824.73,639.45
2016,12,21,12,30,903.0,66.0,0.9,14.0,492.0,855.99,659.81
2016,12,21,12,45,893.5,67.5,0.9,14.5,483.0,877.42,673.01
2016,12,21,13,0,884.0,69.0,0.9,15.0,474.0,895.23,683.91
2016,12,21,13,15,877.0,68.0,0.85,15.0,458.0,908.43,692.14
2016,12,21,13,30,870.0,67.0,0.8,15.0,442.0,918.06,698.08
2016,12,21,13,45,856.5,66.0,0.8,15.0,419.0,928.71,705.81
2016,12,21,14,0,843.0,65.0,0.8,15.0,396.0,925.03,704.0
2016,12,21,14,15,824.5,63.0,0.75,14.5,367.0,911.51,696.06
2016,12,21,14,30,806.0,61.0,0.7,14.0,338.0,894.44,685.69
2016,12,21,14,45,778.0,58.5,0.7,14.0,304.0,864.16,665.75
2016,12,21,15,0,750.0,56.0,0.7,14.0,270.0,830.81,643.16
2016,12,21,15,15,709.0,52.0,0.7,13.5,231.5,780.41,608.7
2016,12,21,15,30,668.0,48.0,0.7,13.0,193.0,727.88,571.02
2016,12,21,15,45,602.5,42.5,0.7,12.5,153.0,649.47,512.12
2016,12,21,16,0,537.0,37.0,0.7,12.0,113.0,570.72,449.26
2016,12,21,16,15,424.5,29.0,0.7,11.5,76.0,462.72,353.58
2016,12,21,16,30,312.0,21.0,0.7,11.0,39.0,332.0,131.29
2016,12,21,16,45,156.0,10.5,0.75,10.5,19.5,134.51,0.0
2016,12,21,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,192.5,13.5,1.1,8.5,29.5,11.01,0.0
2016,12,22,8,0,385.0,27.0,1.1,9.0,59.0,22.6,11.93
2016,12,22,8,15,479.0,34.5,1.05,9.0,98.0,28.96,19.79
2016,12,22,8,30,573.0,42.0,1.0,9.0,137.0,55.12,30.79
2016,12,22,8,45,629.0,47.0,0.95,9.5,176.5,102.87,57.13
2016,12,22,9,0,685.0,52.0,0.9,10.0,216.0,157.43,98.34
2016,12,22,9,15,722.0,56.0,0.95,10.5,253.5,213.52,146.71
2016,12,22,9,30,759.0,60.0,1.0,11.0,291.0,273.55,200.35
2016,12,22,9,45,785.0,62.5,1.1,11.5,324.0,332.12,253.39
2016,12,22,10,0,811.0,65.0,1.2,12.0,357.0,392.69,307.17
2016,12,22,10,15,828.5,67.0,1.2,12.0,384.5,450.68,357.9
2016,12,22,10,30,846.0,69.0,1.2,12.0,412.0,509.12,407.44
2016,12,22,10,45,858.5,70.0,1.25,12.5,433.0,563.91,452.2
2016,12,22,11,0,871.0,71.0,1.3,13.0,454.0,618.04,495.04
2016,12,22,11,15,878.0,71.5,1.25,13.0,468.0,667.1,532.97
2016,12,22,11,30,885.0,72.0,1.2,13.0,482.0,708.31,564.26
2016,12,22,11,45,888.5,72.5,1.15,13.0,488.5,750.39,593.31
2016,12,22,12,0,892.0,73.0,1.1,13.0,495.0,790.11,620.25
2016,12,22,12,15,891.0,73.0,1.05,13.0,494.0,823.02,642.12
2016,12,22,12,30,890.0,73.0,1.0,13.0,493.0,852.93,661.79
2016,12,22,12,45,887.5,72.0,1.0,13.0,484.5,877.15,678.29
2016,12,22,13,0,885.0,71.0,1.0,13.0,476.0,898.05,692.64
2016,12,22,13,15,876.0,70.0,0.9,13.0,459.5,919.88,705.88
2016,12,22,13,30,867.0,69.0,0.8,13.0,443.0,928.04,709.74
2016,12,22,13,45,852.5,68.0,0.75,13.0,419.5,927.27,708.83
2016,12,22,14,0,838.0,67.0,0.7,13.0,396.0,922.71,705.56
2016,12,22,14,15,817.5,64.5,0.75,13.0,367.0,906.68,696.64
2016,12,22,14,30,797.0,62.0,0.8,13.0,338.0,887.09,685.22
2016,12,22,14,45,767.0,59.5,0.85,13.0,303.0,854.99,664.76
2016,12,22,15,0,737.0,57.0,0.9,13.0,268.0,819.85,641.49
2016,12,22,15,15,695.0,53.0,0.9,12.0,230.0,768.68,607.1
2016,12,22,15,30,653.0,49.0,0.9,11.0,192.0,715.41,569.33
2016,12,22,15,45,589.0,43.5,0.95,10.5,152.5,638.59,511.18
2016,12,22,16,0,525.0,38.0,1.0,10.0,113.0,573.14,457.65
2016,12,22,16,15,415.5,29.5,1.0,9.5,76.5,455.84,354.32
2016,12,22,16,30,306.0,21.0,1.0,9.0,40.0,328.36,145.79
2016,12,22,16,45,153.0,10.5,1.0,9.0,20.0,132.25,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,4.0,3.35,8.0,4.0,3.02,0.0
2016,12,23,8,0,0.0,8.0,3.1,8.0,8.0,6.06,0.0
2016,12,23,8,15,0.0,13.5,2.7,8.0,13.5,10.25,3.37
2016,12,23,8,30,0.0,19.0,2.3,8.0,19.0,14.44,6.82
2016,12,23,8,45,0.0,25.0,1.95,8.5,25.0,19.03,10.94
2016,12,23,9,0,0.0,31.0,1.6,9.0,31.0,23.63,15.03
2016,12,23,9,15,0.0,37.0,1.6,9.0,37.0,28.23,19.12
2016,12,23,9,30,0.0,43.0,1.6,9.0,43.0,32.85,23.17
2016,12,23,9,45,0.0,48.0,1.6,9.0,48.0,36.7,26.53
2016,12,23,10,0,0.0,53.0,1.6,9.0,53.0,40.56,29.86
2016,12,23,10,15,0.0,71.5,1.95,9.0,71.5,54.87,42.24
2016,12,23,10,30,0.0,90.0,2.3,9.0,90.0,69.79,55.07
2016,12,23,10,45,0.0,68.0,2.7,9.5,68.0,52.16,39.68
2016,12,23,11,0,0.0,46.0,3.1,10.0,46.0,35.19,24.9
2016,12,23,11,15,0.0,33.5,3.3,10.0,33.5,25.59,16.57
2016,12,23,11,30,0.0,21.0,3.5,10.0,21.0,16.02,8.26
2016,12,23,11,45,0.0,56.0,3.75,10.0,56.0,42.91,31.51
2016,12,23,12,0,0.0,91.0,4.0,10.0,91.0,70.54,55.23
2016,12,23,12,15,191.5,136.5,4.05,10.0,227.0,309.88,262.88
2016,12,23,12,30,383.0,182.0,4.1,10.0,363.0,533.55,447.88
2016,12,23,12,45,203.0,179.5,4.2,10.0,275.5,369.05,310.91
2016,12,23,13,0,23.0,177.0,4.3,10.0,188.0,175.9,145.36
2016,12,23,13,15,403.0,132.0,4.3,10.0,306.5,555.84,470.13
2016,12,23,13,30,783.0,87.0,4.3,10.0,425.0,871.35,715.42
2016,12,23,13,45,765.5,86.0,4.3,10.0,402.5,873.79,715.71
2016,12,23,14,0,748.0,85.0,4.3,10.0,380.0,866.21,710.82
2016,12,23,14,15,727.0,82.5,4.2,10.0,352.0,849.84,698.57
2016,12,23,14,30,706.0,80.0,4.1,10.0,324.0,830.2,683.83
2016,12,23,14,45,671.5,77.0,4.1,10.0,290.5,793.81,656.62
2016,12,23,15,0,637.0,74.0,4.1,10.0,257.0,754.67,626.72
2016,12,23,15,15,591.0,68.5,4.05,9.5,220.0,699.11,583.82
2016,12,23,15,30,545.0,63.0,4.0,9.0,183.0,641.87,537.89
2016,12,23,15,45,475.0,55.5,3.95,9.0,144.5,559.16,468.56
2016,12,23,16,0,405.0,48.0,3.9,9.0,106.0,476.67,396.59
2016,12,23,16,15,292.0,37.0,3.85,8.5,71.5,355.54,286.97
2016,12,23,16,30,179.0,26.0,3.8,8.0,37.0,229.07,112.74
2016,12,23,16,45,89.5,13.0,3.75,8.0,18.5,82.85,0.0
2016,12,23,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,7,45,200.0,12.5,3.65,5.5,29.0,9.83,0.0
2016,12,24,8,0,400.0,25.0,3.7,6.0,58.0,22.85,11.92
2016,12,24,8,15,494.0,32.0,3.75,6.0,96.5,29.34,20.29
2016,12,24,8,30,588.0,39.0,3.8,6.0,135.0,50.35,28.15
2016,12,24,8,45,645.5,43.5,3.85,6.5,174.5,98.5,53.92
2016,12,24,9,0,703.0,48.0,3.9,7.0,214.0,153.59,95.8
2016,12,24,9,15,739.0,51.0,3.9,7.0,251.5,209.44,145.36
2016,12,24,9,30,775.0,54.0,3.9,7.0,289.0,269.06,200.88
2016,12,24,9,45,799.0,56.5,3.95,7.5,322.0,327.71,256.21
2016,12,24,10,0,823.0,59.0,4.0,8.0,355.0,388.13,312.29
2016,12,24,10,15,840.0,61.0,3.95,8.0,382.5,446.44,365.89
2016,12,24,10,30,857.0,63.0,3.9,8.0,410.0,502.39,416.26
2016,12,24,10,45,868.5,64.0,3.9,8.5,431.0,556.3,462.86
2016,12,24,11,0,880.0,65.0,3.9,9.0,452.0,609.44,507.43
2016,12,24,11,15,887.0,65.5,3.9,9.0,466.0,658.09,548.18
2016,12,24,11,30,894.0,66.0,3.9,9.0,480.0,705.05,586.57
2016,12,24,11,45,898.5,66.0,3.9,9.0,487.0,747.68,618.9
2016,12,24,12,0,903.0,66.0,3.9,9.0,494.0,787.98,649.26
2016,12,24,12,15,903.5,66.0,3.9,9.0,493.5,822.54,675.13
2016,12,24,12,30,904.0,66.0,3.9,9.0,493.0,854.15,698.76
2016,12,24,12,45,894.0,68.0,3.9,9.5,484.0,876.16,713.93
2016,12,24,13,0,884.0,70.0,3.9,10.0,475.0,894.54,726.51
2016,12,24,13,15,876.5,69.0,3.85,10.0,459.5,907.65,736.33
2016,12,24,13,30,869.0,68.0,3.8,10.0,444.0,927.73,751.4
2016,12,24,13,45,860.0,66.0,3.8,10.0,422.5,931.08,754.5
2016,12,24,14,0,851.0,64.0,3.8,10.0,401.0,930.74,755.09
2016,12,24,14,15,833.0,62.0,3.75,9.5,372.0,918.09,747.68
2016,12,24,14,30,815.0,60.0,3.7,9.0,343.0,901.87,737.53
2016,12,24,14,45,791.5,57.0,3.65,9.0,309.5,875.56,718.17
2016,12,24,15,0,768.0,54.0,3.6,9.0,276.0,846.14,695.91
2016,12,24,15,15,728.5,50.5,3.5,8.5,238.0,797.98,659.38
2016,12,24,15,30,689.0,47.0,3.4,8.0,200.0,747.62,619.52
2016,12,24,15,45,630.0,41.5,3.35,7.5,160.0,675.12,560.36
2016,12,24,16,0,571.0,36.0,3.3,7.0,120.0,602.17,497.39
2016,12,24,16,15,462.5,29.0,3.25,6.5,82.0,484.91,390.47
2016,12,24,16,30,354.0,22.0,3.2,6.0,44.0,360.67,193.17
2016,12,24,16,45,177.0,11.0,3.2,6.0,22.0,152.48,0.0
2016,12,24,17,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,25,7,45,202.0,12.0,2.45,4.0,28.5,9.44,0.0
2016,12,25,8,0,404.0,24.0,2.6,4.0,57.0,21.95,11.21
2016,12,25,8,15,497.5,31.0,2.7,4.5,95.5,28.47,19.65
2016,12,25,8,30,591.0,38.0,2.8,5.0,134.0,48.23,27.15
2016,12,25,8,45,645.5,43.0,2.95,5.5,173.5,96.62,52.76
2016,12,25,9,0,700.0,48.0,3.1,6.0,213.0,151.61,94.5
2016,12,25,9,15,736.0,51.5,3.15,6.0,250.5,207.7,144.19
2016,12,25,9,30,772.0,55.0,3.2,6.0,288.0,267.59,199.92
2016,12,25,9,45,784.5,60.0,3.3,6.5,319.5,324.75,254.29
2016,12,25,10,0,797.0,65.0,3.4,7.0,351.0,382.49,308.27
2016,12,25,10,15,814.5,67.0,3.45,7.0,378.0,439.77,361.05
2016,12,25,10,30,832.0,69.0,3.5,7.0,405.0,497.55,412.93
2016,12,25,10,45,592.5,119.5,3.55,7.5,365.5,464.52,388.53
2016,12,25,11,0,353.0,170.0,3.6,8.0,326.0,385.46,324.03
2016,12,25,11,15,280.0,186.5,3.6,8.0,312.5,376.07,316.69
2016,12,25,11,30,207.0,203.0,3.6,8.0,299.0,345.21,290.82
2016,12,25,11,45,215.0,205.0,3.6,8.5,306.0,365.32,307.56
2016,12,25,12,0,223.0,207.0,3.6,9.0,313.0,385.64,324.14
2016,12,25,12,15,286.5,197.5,3.6,9.0,333.5,455.75,382.71
2016,12,25,12,30,350.0,188.0,3.6,9.0,354.0,511.81,429.47
2016,12,25,12,45,339.0,186.5,3.6,9.0,345.0,515.0,432.09
2016,12,25,13,0,328.0,185.0,3.6,9.0,336.0,516.45,433.58
2016,12,25,13,15,283.0,184.5,3.6,9.0,311.5,486.38,408.95
2016,12,25,13,30,238.0,184.0,3.6,9.0,287.0,453.74,382.11
2016,12,25,13,45,232.5,176.0,3.6,9.0,272.5,446.65,377.05
2016,12,25,14,0,227.0,168.0,3.6,9.0,258.0,438.49,370.97
2016,12,25,14,15,223.5,156.0,3.55,9.0,239.5,425.72,361.17
2016,12,25,14,30,220.0,144.0,3.5,9.0,221.0,411.87,350.37
2016,12,25,14,45,213.5,130.0,3.45,9.0,198.5,391.16,333.7
2016,12,25,15,0,207.0,116.0,3.4,9.0,176.0,369.46,315.86
2016,12,25,15,15,195.0,101.0,3.35,8.5,151.5,340.03,291.52
2016,12,25,15,30,183.0,86.0,3.3,8.0,127.0,309.9,265.8
2016,12,25,15,45,163.0,70.0,3.25,7.5,101.5,270.02,230.71
2016,12,25,16,0,143.0,54.0,3.2,7.0,76.0,229.72,194.09
2016,12,25,16,15,103.0,39.0,3.2,6.5,52.0,173.77,141.05
2016,12,25,16,30,63.0,24.0,3.2,6.0,28.0,109.59,59.86
2016,12,25,16,45,31.5,12.0,3.25,6.0,14.0,35.07,0.0
2016,12,25,17,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,45,198.5,12.5,2.4,3.5,28.5,9.83,0.0
2016,12,26,8,0,397.0,25.0,2.4,4.0,57.0,22.85,11.75
2016,12,26,8,15,491.5,32.0,2.4,4.5,95.5,29.34,20.4
2016,12,26,8,30,586.0,39.0,2.4,5.0,134.0,47.64,27.51
2016,12,26,8,45,642.5,44.0,2.4,5.5,174.0,95.8,52.44
2016,12,26,9,0,699.0,49.0,2.4,6.0,214.0,150.82,93.78
2016,12,26,9,15,735.5,53.0,2.35,6.5,251.5,207.4,143.29
2016,12,26,9,30,772.0,57.0,2.3,7.0,289.0,267.87,198.67
2016,12,26,9,45,795.0,60.0,2.3,7.5,322.5,326.59,253.45
2016,12,26,10,0,818.0,63.0,2.3,8.0,356.0,387.02,308.78
2016,12,26,10,15,835.0,64.5,2.25,8.0,383.5,444.71,361.08
2016,12,26,10,30,852.0,66.0,2.2,8.0,411.0,502.8,412.16
2016,12,26,10,45,864.5,67.0,2.15,8.5,432.5,558.02,458.6
2016,12,26,11,0,877.0,68.0,2.1,9.0,454.0,608.21,499.64
2016,12,26,11,15,884.0,69.0,2.0,9.0,468.5,657.51,539.21
2016,12,26,11,30,891.0,70.0,1.9,9.0,483.0,705.17,576.31
2016,12,26,11,45,894.5,70.5,1.85,9.5,490.0,747.82,606.09
2016,12,26,12,0,898.0,71.0,1.8,10.0,497.0,788.1,633.52
2016,12,26,12,15,897.5,71.0,1.65,10.0,496.5,822.0,656.07
2016,12,26,12,30,897.0,71.0,1.5,10.0,496.0,852.92,676.11
2016,12,26,12,45,893.0,70.5,1.4,10.0,487.5,877.07,691.71
2016,12,26,13,0,889.0,70.0,1.3,10.0,479.0,897.83,704.86
2016,12,26,13,15,881.0,69.0,1.2,10.0,463.5,910.82,712.56
2016,12,26,13,30,873.0,68.0,1.1,10.0,448.0,920.19,717.8
2016,12,26,13,45,861.0,66.5,1.0,10.0,425.5,932.22,724.88
2016,12,26,14,0,849.0,65.0,0.9,10.0,403.0,929.94,722.04
2016,12,26,14,15,831.0,63.0,0.8,10.0,374.5,917.51,712.42
2016,12,26,14,30,813.0,61.0,0.7,10.0,346.0,901.5,700.35
2016,12,26,14,45,787.5,58.0,0.6,10.0,312.0,873.48,679.78
2016,12,26,15,0,762.0,55.0,0.5,10.0,278.0,842.34,656.71
2016,12,26,15,15,722.5,51.5,0.5,9.5,240.0,794.37,624.08
2016,12,26,15,30,683.0,48.0,0.5,9.0,202.0,744.19,588.3
2016,12,26,15,45,620.5,43.0,0.55,8.5,161.5,669.17,532.86
2016,12,26,16,0,558.0,38.0,0.6,8.0,121.0,593.58,473.37
2016,12,26,16,15,454.0,30.0,0.6,7.5,83.5,479.46,376.44
2016,12,26,16,30,350.0,22.0,0.6,7.0,46.0,361.14,212.0
2016,12,26,16,45,175.0,11.0,0.65,7.0,23.0,151.25,0.0
2016,12,26,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,170.5,13.0,1.65,5.5,26.5,10.23,0.0
2016,12,27,8,0,341.0,26.0,1.6,6.0,53.0,21.64,10.6
2016,12,27,8,15,437.5,34.0,1.55,6.5,90.5,28.36,19.36
2016,12,27,8,30,534.0,42.0,1.5,7.0,128.0,44.97,26.53
2016,12,27,8,45,593.5,47.5,1.5,7.5,167.0,91.02,50.11
2016,12,27,9,0,653.0,53.0,1.5,8.0,206.0,146.15,91.05
2016,12,27,9,15,691.0,56.5,1.5,8.5,243.0,199.85,137.22
2016,12,27,9,30,729.0,60.0,1.5,9.0,280.0,257.64,189.31
2016,12,27,9,45,667.0,74.0,1.55,9.5,292.0,296.01,228.54
2016,12,27,10,0,605.0,88.0,1.6,10.0,304.0,327.81,260.7
2016,12,27,10,15,589.5,99.5,1.65,10.0,323.5,369.95,299.37
2016,12,27,10,30,574.0,111.0,1.7,10.0,343.0,409.55,334.65
2016,12,27,10,45,705.5,92.5,1.75,10.5,392.5,497.69,406.85
2016,12,27,11,0,837.0,74.0,1.8,11.0,442.0,593.99,483.65
2016,12,27,11,15,639.5,119.5,1.75,11.0,406.0,560.08,457.04
2016,12,27,11,30,442.0,165.0,1.7,11.0,370.0,496.23,406.61
2016,12,27,11,45,446.0,166.5,1.65,11.5,376.0,524.35,428.83
2016,12,27,12,0,450.0,168.0,1.6,12.0,382.0,551.4,449.1
2016,12,27,12,15,432.5,172.0,1.6,12.0,377.5,562.59,457.71
2016,12,27,12,30,415.0,176.0,1.6,12.0,373.0,571.12,464.31
2016,12,27,12,45,453.5,164.5,1.6,12.0,376.5,608.79,494.31
2016,12,27,13,0,492.0,153.0,1.6,12.0,380.0,646.15,523.63
2016,12,27,13,15,511.0,143.0,1.7,12.0,372.5,666.71,540.62
2016,12,27,13,30,530.0,133.0,1.8,12.0,365.0,685.51,555.73
2016,12,27,13,45,558.0,120.0,1.9,12.0,353.0,716.56,580.05
2016,12,27,14,0,586.0,107.0,2.0,12.0,341.0,737.38,596.66
2016,12,27,14,15,552.5,108.0,2.05,12.0,316.0,711.87,578.52
2016,12,27,14,30,519.0,109.0,2.1,12.0,291.0,676.49,553.05
2016,12,27,14,45,499.5,100.0,2.15,12.0,262.0,648.33,532.63
2016,12,27,15,0,480.0,91.0,2.2,12.0,233.0,618.12,509.96
2016,12,27,15,15,524.0,75.5,2.2,11.5,211.0,644.75,530.99
2016,12,27,15,30,568.0,60.0,2.2,11.0,189.0,661.45,542.72
2016,12,27,15,45,510.0,52.5,2.25,10.5,151.0,589.82,485.29
2016,12,27,16,0,452.0,45.0,2.3,10.0,113.0,518.3,425.45
2016,12,27,16,15,347.5,35.5,2.35,9.5,78.0,405.01,326.52
2016,12,27,16,30,243.0,26.0,2.4,9.0,43.0,287.59,179.57
2016,12,27,16,45,121.5,13.0,2.45,9.0,21.5,109.37,0.0
2016,12,27,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,7,45,205.5,11.5,1.75,5.5,27.5,9.05,0.0
2016,12,28,8,0,411.0,23.0,1.7,6.0,55.0,21.07,10.05
2016,12,28,8,15,503.0,29.5,1.65,6.5,93.0,27.17,18.3
2016,12,28,8,30,595.0,36.0,1.6,7.0,131.0,42.53,24.6
2016,12,28,8,45,651.0,40.5,1.55,7.5,171.0,90.54,47.78
2016,12,28,9,0,707.0,45.0,1.5,8.0,211.0,145.32,87.9
2016,12,28,9,15,742.0,48.0,1.4,8.5,248.0,200.97,135.85
2016,12,28,9,30,777.0,51.0,1.3,9.0,285.0,260.28,189.47
2016,12,28,9,45,803.0,52.5,1.2,9.5,318.0,318.61,242.84
2016,12,28,10,0,829.0,54.0,1.1,10.0,351.0,377.89,295.93
2016,12,28,10,15,845.5,55.5,1.0,10.5,378.5,435.0,345.7
2016,12,28,10,30,862.0,57.0,0.9,11.0,406.0,492.44,393.68
2016,12,28,10,45,873.5,58.0,0.85,11.5,427.5,546.68,437.57
2016,12,28,11,0,885.0,59.0,0.8,12.0,449.0,600.18,479.15
2016,12,28,11,15,891.5,60.0,0.75,12.0,463.5,649.49,516.97
2016,12,28,11,30,898.0,61.0,0.7,12.0,478.0,697.1,552.3
2016,12,28,11,45,901.5,61.0,0.65,12.5,485.0,739.41,579.8
2016,12,28,12,0,905.0,61.0,0.6,13.0,492.0,779.32,605.13
2016,12,28,12,15,905.5,61.0,0.6,13.0,492.0,814.25,628.64
2016,12,28,12,30,906.0,61.0,0.6,13.0,492.0,846.24,650.09
2016,12,28,12,45,899.0,62.0,0.6,13.5,484.0,869.99,664.71
2016,12,28,13,0,892.0,63.0,0.6,14.0,476.0,890.23,677.08
2016,12,28,13,15,885.5,62.5,0.6,14.0,461.0,905.38,687.39
2016,12,28,13,30,879.0,62.0,0.6,14.0,446.0,916.97,695.51
2016,12,28,13,45,867.0,61.0,0.6,14.0,424.5,919.1,697.48
2016,12,28,14,0,855.0,60.0,0.6,14.0,403.0,917.6,697.26
2016,12,28,14,15,838.5,58.0,0.6,13.5,375.0,906.79,692.15
2016,12,28,14,30,822.0,56.0,0.6,13.0,347.0,903.44,692.08
2016,12,28,14,45,797.0,54.0,0.6,13.0,313.5,877.5,675.09
2016,12,28,15,0,772.0,52.0,0.6,13.0,280.0,848.46,655.73
2016,12,28,15,15,735.0,48.5,0.65,12.5,242.5,803.03,626.13
2016,12,28,15,30,698.0,45.0,0.7,12.0,205.0,755.41,593.34
2016,12,28,15,45,640.5,40.5,0.75,12.0,165.0,685.74,541.25
2016,12,28,16,0,583.0,36.0,0.8,12.0,125.0,615.5,485.48
2016,12,28,16,15,485.5,29.0,0.8,11.5,87.5,507.68,395.37
2016,12,28,16,30,388.0,22.0,0.8,11.0,50.0,397.35,250.72
2016,12,28,16,45,194.0,11.0,0.85,10.5,25.0,167.19,0.0
2016,12,28,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,185.5,12.5,2.1,6.5,27.0,9.83,0.0
2016,12,29,8,0,371.0,25.0,2.1,7.0,54.0,20.91,9.76
2016,12,29,8,15,468.5,32.5,2.1,7.0,92.5,27.29,18.34
2016,12,29,8,30,566.0,40.0,2.1,7.0,131.0,44.13,27.16
2016,12,29,8,45,625.0,45.5,2.1,7.5,171.0,91.4,49.84
2016,12,29,9,0,684.0,51.0,2.1,8.0,211.0,145.9,89.53
2016,12,29,9,15,722.0,54.5,2.0,8.5,249.0,201.34,137.11
2016,12,29,9,30,760.0,58.0,1.9,9.0,287.0,260.88,190.87
2016,12,29,9,45,778.0,62.5,1.8,9.5,319.0,318.77,244.31
2016,12,29,10,0,796.0,67.0,1.7,10.0,351.0,377.89,297.74
2016,12,29,10,15,814.0,69.0,1.6,10.5,379.5,435.52,348.35
2016,12,29,10,30,832.0,71.0,1.5,11.0,408.0,493.73,397.56
2016,12,29,10,45,844.5,72.5,1.45,11.5,429.5,548.76,442.7
2016,12,29,11,0,857.0,74.0,1.4,12.0,451.0,603.23,485.75
2016,12,29,11,15,865.0,75.0,1.3,12.0,466.0,653.45,524.62
2016,12,29,11,30,873.0,76.0,1.2,12.0,481.0,702.16,561.05
2016,12,29,11,45,877.0,76.0,1.2,12.5,488.5,745.05,591.07
2016,12,29,12,0,881.0,76.0,1.2,13.0,496.0,785.61,618.25
2016,12,29,12,15,881.5,76.0,1.15,13.0,496.0,820.84,641.86
2016,12,29,12,30,882.0,76.0,1.1,13.0,496.0,853.14,663.26
2016,12,29,12,45,885.0,74.0,1.1,13.5,489.5,882.05,681.75
2016,12,29,13,0,888.0,72.0,1.1,14.0,483.0,897.95,691.33
2016,12,29,13,15,880.5,71.0,1.05,14.0,468.0,911.78,700.18
2016,12,29,13,30,873.0,70.0,1.0,14.0,453.0,932.54,713.76
2016,12,29,13,45,861.5,68.5,1.0,14.0,431.0,934.89,715.79
2016,12,29,14,0,850.0,67.0,1.0,14.0,409.0,933.46,715.63
2016,12,29,14,15,832.5,65.0,0.95,13.5,380.5,921.88,709.04
2016,12,29,14,30,815.0,63.0,0.9,13.0,352.0,906.68,700.0
2016,12,29,14,45,789.5,60.0,0.85,13.0,318.5,878.94,680.87
2016,12,29,15,0,764.0,57.0,0.8,13.0,285.0,848.03,659.18
2016,12,29,15,15,725.5,53.5,0.75,12.5,246.5,801.18,626.66
2016,12,29,15,30,687.0,50.0,0.7,12.0,208.0,751.99,591.11
2016,12,29,15,45,628.0,45.0,0.65,11.5,168.0,680.12,537.13
2016,12,29,16,0,569.0,40.0,0.6,11.0,128.0,607.37,479.53
2016,12,29,16,15,467.5,32.0,0.6,10.5,89.5,506.96,395.77
2016,12,29,16,30,366.0,24.0,0.6,10.0,51.0,394.38,257.85
2016,12,29,16,45,183.0,12.0,0.6,9.5,25.5,159.21,0.0
2016,12,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,7,45,164.0,13.0,1.0,8.0,25.5,10.23,0.0
2016,12,30,8,0,328.0,26.0,1.1,8.0,51.0,21.62,10.16
2016,12,30,8,15,426.5,34.5,1.15,8.5,88.5,28.73,19.48
2016,12,30,8,30,525.0,43.0,1.2,9.0,126.0,41.85,26.19
2016,12,30,8,45,582.5,49.0,1.3,9.5,165.0,87.32,47.86
2016,12,30,9,0,640.0,55.0,1.4,10.0,204.0,139.82,85.6
2016,12,30,9,15,679.0,59.0,1.45,10.0,241.5,195.25,132.68
2016,12,30,9,30,718.0,63.0,1.5,10.0,279.0,253.0,184.55
2016,12,30,9,45,751.5,64.5,1.55,10.5,313.0,310.67,236.94
2016,12,30,10,0,785.0,66.0,1.6,11.0,347.0,371.27,291.17
2016,12,30,10,15,803.0,68.0,1.65,11.0,375.0,428.28,342.15
2016,12,30,10,30,821.0,70.0,1.7,11.0,403.0,485.91,392.27
2016,12,30,10,45,831.5,72.0,1.75,11.5,424.5,539.84,437.36
2016,12,30,11,0,842.0,74.0,1.8,12.0,446.0,593.07,480.48
2016,12,30,11,15,849.5,75.0,1.85,12.0,460.5,642.33,520.29
2016,12,30,11,30,857.0,76.0,1.9,12.0,475.0,690.08,558.07
2016,12,30,11,45,860.5,77.0,1.95,12.5,482.5,733.18,589.55
2016,12,30,12,0,864.0,78.0,2.0,13.0,490.0,774.01,618.14
2016,12,30,12,15,864.0,78.0,2.1,13.0,490.0,808.37,643.43
2016,12,30,12,30,864.0,78.0,2.2,13.0,490.0,839.82,666.7
2016,12,30,12,45,860.0,77.5,2.3,13.0,482.5,864.16,684.95
2016,12,30,13,0,856.0,77.0,2.4,13.0,475.0,885.14,700.96
2016,12,30,13,15,848.5,76.0,2.5,13.0,460.0,898.85,711.94
2016,12,30,13,30,841.0,75.0,2.6,13.0,445.0,908.94,720.55
2016,12,30,13,45,824.0,74.5,2.75,13.0,422.5,907.06,721.14
2016,12,30,14,0,807.0,74.0,2.9,13.0,400.0,901.36,719.11
2016,12,30,14,15,787.5,72.0,2.95,12.5,372.0,887.66,711.81
2016,12,30,14,30,768.0,70.0,3.0,12.0,344.0,870.41,701.8
2016,12,30,14,45,730.5,68.5,3.15,12.0,309.5,832.93,675.88
2016,12,30,15,0,693.0,67.0,3.3,12.0,275.0,801.06,653.43
2016,12,30,15,15,651.0,62.5,3.3,11.5,237.5,750.77,616.31
2016,12,30,15,30,609.0,58.0,3.3,11.0,200.0,698.67,576.25
2016,12,30,15,45,527.0,53.5,3.35,10.5,160.0,608.14,504.28
2016,12,30,16,0,445.0,49.0,3.4,10.0,120.0,517.7,429.19
2016,12,30,16,15,341.0,39.0,3.45,9.5,83.5,403.87,330.23
2016,12,30,16,30,237.0,29.0,3.5,9.0,47.0,290.51,202.61
2016,12,30,16,45,118.5,14.5,3.55,9.0,23.5,108.54,0.0
2016,12,30,17,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
